Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,13.5,4.15,3.5,27.0,12.87,0.0
2016,1,1,8,0,343.0,27.0,4.2,4.0,54.0,21.99,10.86
2016,1,1,8,15,446.0,35.5,4.2,4.0,93.0,53.78,26.74
2016,1,1,8,30,549.0,44.0,4.2,4.0,132.0,99.61,56.72
2016,1,1,8,45,606.0,50.0,4.25,4.5,172.0,146.58,94.83
2016,1,1,9,0,663.0,56.0,4.3,5.0,212.0,199.04,141.24
2016,1,1,9,15,703.0,60.0,4.3,5.5,250.5,250.7,189.29
2016,1,1,9,30,743.0,64.0,4.3,6.0,289.0,304.51,239.44
2016,1,1,9,45,774.0,66.0,4.35,6.5,323.5,355.58,287.05
2016,1,1,10,0,805.0,68.0,4.4,7.0,358.0,407.94,334.82
2016,1,1,10,15,822.5,70.5,4.35,7.0,386.5,455.65,378.26
2016,1,1,10,30,840.0,73.0,4.3,7.0,415.0,502.81,420.18
2016,1,1,10,45,850.0,75.0,4.3,7.5,436.5,544.61,456.06
2016,1,1,11,0,860.0,77.0,4.3,8.0,458.0,584.76,489.65
2016,1,1,11,15,867.5,77.5,4.2,8.0,473.0,619.86,518.99
2016,1,1,11,30,875.0,78.0,4.1,8.0,488.0,652.69,545.88
2016,1,1,11,45,877.0,79.0,4.1,8.5,495.5,680.01,567.33
2016,1,1,12,0,879.0,80.0,4.1,9.0,503.0,704.46,585.98
2016,1,1,12,15,879.0,80.0,4.05,9.0,503.0,723.37,600.13
2016,1,1,12,30,879.0,80.0,4.0,9.0,503.0,739.11,612.07
2016,1,1,12,45,879.0,78.5,3.95,9.0,496.0,749.85,620.23
2016,1,1,13,0,879.0,77.0,3.9,9.0,489.0,757.29,625.99
2016,1,1,13,15,871.5,76.0,3.85,9.0,474.0,756.39,625.51
2016,1,1,13,30,864.0,75.0,3.8,9.0,459.0,752.13,622.62
2016,1,1,13,45,851.5,73.5,3.8,9.0,437.0,740.24,614.16
2016,1,1,14,0,839.0,72.0,3.8,9.0,415.0,725.2,603.35
2016,1,1,14,15,821.0,70.0,3.75,9.0,386.5,702.54,586.38
2016,1,1,14,30,803.0,68.0,3.7,9.0,358.0,677.18,567.19
2016,1,1,14,45,776.5,65.0,3.65,9.0,324.0,642.2,540.11
2016,1,1,15,0,750.0,62.0,3.6,9.0,290.0,605.33,511.04
2016,1,1,15,15,711.0,58.0,3.55,8.5,251.5,557.51,472.28
2016,1,1,15,30,672.0,54.0,3.5,8.0,213.0,509.09,431.55
2016,1,1,15,45,611.5,48.5,3.5,7.5,173.0,451.48,381.51
2016,1,1,16,0,551.0,43.0,3.5,7.0,133.0,390.91,327.18
2016,1,1,16,15,451.0,35.0,3.55,6.5,94.0,309.16,252.47
2016,1,1,16,30,351.0,27.0,3.6,6.0,55.0,232.34,162.3
2016,1,1,16,45,175.5,13.5,3.7,6.0,27.5,91.62,0.0
2016,1,1,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,51.5,14.5,5.9,4.5,18.5,13.82,0.0
2016,1,2,8,0,103.0,29.0,5.9,5.0,37.0,23.87,12.13
2016,1,2,8,15,150.0,44.5,5.85,5.0,64.0,46.36,29.15
2016,1,2,8,30,197.0,60.0,5.8,5.0,91.0,75.63,51.22
2016,1,2,8,45,226.0,75.0,5.8,5.5,120.5,106.86,77.3
2016,1,2,9,0,255.0,90.0,5.8,6.0,150.0,141.19,107.38
2016,1,2,9,15,273.5,103.5,5.85,6.0,177.5,174.26,137.65
2016,1,2,9,30,292.0,117.0,5.9,6.0,205.0,208.98,169.54
2016,1,2,9,45,315.5,125.0,5.95,6.0,230.5,241.5,199.4
2016,1,2,10,0,339.0,133.0,6.0,6.0,256.0,275.67,230.51
2016,1,2,10,15,293.5,151.0,6.0,6.0,263.0,290.37,244.94
2016,1,2,10,30,248.0,169.0,6.0,6.0,270.0,300.85,254.89
2016,1,2,10,45,140.5,173.0,6.05,6.5,231.0,253.11,214.04
2016,1,2,11,0,33.0,177.0,6.1,7.0,192.0,195.84,163.88
2016,1,2,11,15,136.0,190.0,6.05,7.0,253.5,281.3,238.11
2016,1,2,11,30,239.0,203.0,6.0,7.0,315.0,374.9,318.23
2016,1,2,11,45,198.0,209.5,5.95,7.5,303.5,354.87,300.36
2016,1,2,12,0,157.0,216.0,5.9,8.0,292.0,340.71,287.35
2016,1,2,12,15,258.5,203.5,5.8,8.0,328.5,412.98,349.74
2016,1,2,12,30,360.0,191.0,5.7,8.0,365.0,478.22,405.68
2016,1,2,12,45,309.0,196.0,5.65,8.0,344.0,453.54,384.46
2016,1,2,13,0,258.0,201.0,5.6,8.0,323.0,426.82,361.65
2016,1,2,13,15,189.5,198.5,5.5,8.0,286.5,364.95,309.33
2016,1,2,13,30,121.0,196.0,5.4,8.0,250.0,313.48,264.98
2016,1,2,13,45,177.0,184.0,5.35,8.5,259.0,342.9,291.06
2016,1,2,14,0,233.0,172.0,5.3,9.0,268.0,383.12,325.51
2016,1,2,14,15,288.0,153.0,5.2,9.0,263.5,399.97,341.11
2016,1,2,14,30,343.0,134.0,5.1,9.0,259.0,414.15,354.33
2016,1,2,14,45,322.0,125.5,5.1,9.0,234.0,385.5,330.2
2016,1,2,15,0,301.0,117.0,5.1,9.0,209.0,356.64,305.61
2016,1,2,15,15,281.5,104.0,5.1,8.5,181.0,322.73,276.9
2016,1,2,15,30,262.0,91.0,5.1,8.0,153.0,288.93,247.51
2016,1,2,15,45,235.5,75.5,5.2,8.0,124.0,247.62,210.52
2016,1,2,16,0,209.0,60.0,5.3,8.0,95.0,207.13,173.43
2016,1,2,16,15,160.5,45.0,5.4,8.0,67.0,156.86,126.86
2016,1,2,16,30,112.0,30.0,5.5,8.0,39.0,108.89,75.25
2016,1,2,16,45,56.0,15.0,5.6,8.0,19.5,49.74,0.0
2016,1,2,17,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,0.5,5.75,6.5,0.5,0.48,0.0
2016,1,3,8,0,0.0,1.0,5.7,7.0,1.0,0.92,0.0
2016,1,3,8,15,0.0,2.5,5.8,7.0,2.5,2.31,0.0
2016,1,3,8,30,0.0,4.0,5.9,7.0,4.0,3.7,0.0
2016,1,3,8,45,0.0,5.5,6.0,7.0,5.5,5.09,0.0
2016,1,3,9,0,0.0,7.0,6.1,7.0,7.0,6.48,0.03
2016,1,3,9,15,0.0,8.0,6.1,7.0,8.0,7.41,0.87
2016,1,3,9,30,0.0,9.0,6.1,7.0,9.0,8.34,1.69
2016,1,3,9,45,0.0,10.5,6.2,7.5,10.5,9.73,2.9
2016,1,3,10,0,0.0,12.0,6.3,8.0,12.0,11.12,4.1
2016,1,3,10,15,0.0,18.0,6.35,8.0,18.0,16.69,8.97
2016,1,3,10,30,0.0,24.0,6.4,8.0,24.0,22.27,13.83
2016,1,3,10,45,0.0,55.0,6.5,8.5,55.0,51.13,38.86
2016,1,3,11,0,0.0,86.0,6.6,9.0,86.0,80.24,63.83
2016,1,3,11,15,17.5,137.5,6.6,9.0,146.0,141.46,116.5
2016,1,3,11,30,35.0,189.0,6.6,9.0,206.0,213.67,177.89
2016,1,3,11,45,17.5,116.0,6.65,9.0,124.5,125.61,102.89
2016,1,3,12,0,0.0,43.0,6.7,9.0,43.0,39.96,28.95
2016,1,3,12,15,0.0,97.0,6.6,9.0,97.0,90.92,72.8
2016,1,3,12,30,0.0,151.0,6.5,9.0,151.0,145.79,119.56
2016,1,3,12,45,1.0,154.5,6.4,9.5,155.5,150.65,123.48
2016,1,3,13,0,2.0,158.0,6.3,10.0,160.0,155.73,127.64
2016,1,3,13,15,15.5,167.0,6.05,10.0,175.0,176.44,145.67
2016,1,3,13,30,29.0,176.0,5.8,10.0,190.0,208.5,173.19
2016,1,3,13,45,14.5,129.5,5.55,10.0,136.5,136.74,112.27
2016,1,3,14,0,0.0,83.0,5.3,10.0,83.0,77.74,61.54
2016,1,3,14,15,0.0,103.5,4.95,10.0,103.5,99.55,80.36
2016,1,3,14,30,0.0,124.0,4.6,10.0,124.0,123.52,100.92
2016,1,3,14,45,0.0,111.5,4.35,10.0,111.5,111.02,90.3
2016,1,3,15,0,0.0,99.0,4.1,10.0,99.0,98.54,79.65
2016,1,3,15,15,0.0,86.0,4.1,9.5,86.0,85.48,68.54
2016,1,3,15,30,0.0,73.0,4.1,9.0,73.0,72.42,57.25
2016,1,3,15,45,0.0,59.0,4.1,9.0,59.0,58.08,44.6
2016,1,3,16,0,0.0,45.0,4.1,9.0,45.0,43.59,31.73
2016,1,3,16,15,0.0,32.0,4.25,9.0,32.0,30.1,19.63
2016,1,3,16,30,0.0,19.0,4.4,9.0,19.0,17.63,7.63
2016,1,3,16,45,0.0,9.5,4.6,9.0,9.5,8.8,0.0
2016,1,3,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,7,45,140.0,13.5,5.3,9.5,24.5,12.87,0.0
2016,1,4,8,0,280.0,27.0,5.3,10.0,49.0,21.98,10.38
2016,1,4,8,15,380.0,35.5,5.3,10.0,85.0,48.93,24.46
2016,1,4,8,30,480.0,44.0,5.3,10.0,121.0,90.54,50.9
2016,1,4,8,45,545.0,49.5,5.35,10.0,160.0,134.46,85.33
2016,1,4,9,0,610.0,55.0,5.4,10.0,199.0,184.82,128.75
2016,1,4,9,15,649.5,59.5,5.6,10.0,236.0,233.56,173.73
2016,1,4,9,30,689.0,64.0,5.8,10.0,273.0,285.33,221.91
2016,1,4,9,45,528.0,97.0,6.0,10.5,268.0,296.06,238.44
2016,1,4,10,0,367.0,130.0,6.2,11.0,263.0,288.05,236.36
2016,1,4,10,15,220.0,151.5,6.3,11.0,233.0,257.16,212.97
2016,1,4,10,30,73.0,173.0,6.4,11.0,203.0,207.28,171.46
2016,1,4,10,45,38.5,163.5,6.55,11.5,179.5,182.41,150.15
2016,1,4,11,0,4.0,154.0,6.7,12.0,156.0,149.63,121.8
2016,1,4,11,15,2.0,121.0,6.75,12.0,122.0,115.63,93.02
2016,1,4,11,30,0.0,88.0,6.8,12.0,88.0,82.12,64.54
2016,1,4,11,45,0.0,81.0,6.85,12.0,81.0,75.42,58.83
2016,1,4,12,0,0.0,74.0,6.9,12.0,74.0,68.88,53.25
2016,1,4,12,15,21.5,137.0,6.8,12.0,147.5,152.18,124.33
2016,1,4,12,30,43.0,200.0,6.7,12.0,221.0,239.18,197.46
2016,1,4,12,45,25.5,184.0,6.65,12.0,196.5,200.16,164.48
2016,1,4,13,0,8.0,168.0,6.6,12.0,172.0,170.87,139.55
2016,1,4,13,15,4.0,106.5,6.45,12.0,108.5,103.85,83.13
2016,1,4,13,30,0.0,45.0,6.3,12.0,45.0,41.82,30.26
2016,1,4,13,45,0.0,82.0,6.15,12.0,82.0,76.53,59.99
2016,1,4,14,0,0.0,119.0,6.0,12.0,119.0,115.33,93.04
2016,1,4,14,15,0.0,123.0,5.95,12.0,123.0,120.73,97.73
2016,1,4,14,30,0.0,127.0,5.9,12.0,127.0,126.82,103.01
2016,1,4,14,45,0.0,115.0,5.85,12.0,115.0,114.93,93.01
2016,1,4,15,0,0.0,103.0,5.8,12.0,103.0,103.08,82.97
2016,1,4,15,15,0.0,89.5,5.8,12.0,89.5,89.48,71.34
2016,1,4,15,30,0.0,76.0,5.8,12.0,76.0,75.87,59.56
2016,1,4,15,45,0.0,62.0,5.8,12.0,62.0,61.59,47.08
2016,1,4,16,0,0.0,48.0,5.8,12.0,48.0,47.17,34.38
2016,1,4,16,15,0.0,34.0,5.75,12.0,34.0,32.47,21.38
2016,1,4,16,30,0.0,20.0,5.7,12.0,20.0,18.56,8.4
2016,1,4,16,45,0.0,10.0,5.7,12.0,10.0,9.27,0.0
2016,1,4,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,4.2,10.5,1.0,0.95,0.0
2016,1,5,8,0,0.0,2.0,4.3,11.0,2.0,1.85,0.0
2016,1,5,8,15,0.0,3.5,4.4,11.0,3.5,3.24,0.0
2016,1,5,8,30,0.0,5.0,4.5,11.0,5.0,4.62,0.0
2016,1,5,8,45,0.0,7.0,4.65,11.0,7.0,6.48,0.0
2016,1,5,9,0,0.0,9.0,4.8,11.0,9.0,8.33,1.56
2016,1,5,9,15,0.0,10.5,4.95,11.0,10.5,9.72,2.79
2016,1,5,9,30,0.0,12.0,5.1,11.0,12.0,11.12,4.01
2016,1,5,9,45,0.0,13.5,5.25,11.5,13.5,12.51,5.2
2016,1,5,10,0,0.0,15.0,5.4,12.0,15.0,13.91,6.38
2016,1,5,10,15,0.0,11.0,5.55,12.0,11.0,10.2,3.16
2016,1,5,10,30,0.0,7.0,5.7,12.0,7.0,6.49,0.0
2016,1,5,10,45,0.0,32.0,5.85,12.0,32.0,29.71,19.94
2016,1,5,11,0,0.0,57.0,6.0,12.0,57.0,53.0,39.86
2016,1,5,11,15,6.5,115.0,6.05,11.5,118.5,112.4,90.59
2016,1,5,11,30,13.0,173.0,6.1,11.0,180.0,175.38,143.93
2016,1,5,11,45,6.5,154.0,6.2,11.0,157.5,152.16,124.15
2016,1,5,12,0,0.0,135.0,6.3,11.0,135.0,128.72,104.2
2016,1,5,12,15,0.0,118.0,6.2,11.0,118.0,111.74,89.84
2016,1,5,12,30,0.0,101.0,6.1,11.0,101.0,94.9,75.57
2016,1,5,12,45,0.0,72.5,6.05,11.0,72.5,67.48,52.26
2016,1,5,13,0,0.0,44.0,6.0,11.0,44.0,40.89,29.54
2016,1,5,13,15,15.5,111.5,5.9,11.0,118.5,117.55,95.55
2016,1,5,13,30,31.0,179.0,5.8,11.0,193.0,213.29,176.65
2016,1,5,13,45,130.0,177.5,5.7,11.0,232.5,299.51,251.67
2016,1,5,14,0,229.0,176.0,5.6,11.0,272.0,385.49,325.26
2016,1,5,14,15,171.5,166.5,5.5,11.0,235.5,320.08,270.03
2016,1,5,14,30,114.0,157.0,5.4,11.0,199.0,267.45,224.99
2016,1,5,14,45,105.0,144.0,5.35,11.0,180.0,245.89,206.94
2016,1,5,15,0,96.0,131.0,5.3,11.0,161.0,224.36,188.66
2016,1,5,15,15,336.0,98.0,5.05,11.0,184.0,363.9,309.97
2016,1,5,15,30,576.0,65.0,4.8,11.0,207.0,471.65,399.83
2016,1,5,15,45,515.0,58.5,4.55,11.0,168.5,409.89,345.11
2016,1,5,16,0,454.0,52.0,4.3,11.0,130.0,350.13,291.36
2016,1,5,16,15,356.0,43.0,4.1,10.5,93.5,270.5,220.2
2016,1,5,16,30,258.0,34.0,3.9,10.0,57.0,199.34,147.83
2016,1,5,16,45,129.0,17.0,3.7,10.0,28.5,94.49,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,5.95,11.0,13.0,12.39,0.0
2016,1,6,8,0,0.0,26.0,5.9,11.0,26.0,23.62,11.55
2016,1,6,8,15,22.0,45.0,5.9,11.0,48.5,41.18,27.84
2016,1,6,8,30,44.0,64.0,5.9,11.0,71.0,62.53,45.51
2016,1,6,8,45,42.0,83.0,5.9,11.0,91.5,83.07,63.61
2016,1,6,9,0,40.0,102.0,5.9,11.0,112.0,103.75,81.97
2016,1,6,9,15,53.0,120.5,5.9,11.0,135.5,127.97,102.76
2016,1,6,9,30,66.0,139.0,5.9,11.0,159.0,153.77,124.93
2016,1,6,9,45,114.0,146.0,5.9,11.0,185.5,185.34,151.44
2016,1,6,10,0,162.0,153.0,5.9,11.0,212.0,218.78,179.96
2016,1,6,10,15,211.5,161.5,5.85,11.0,245.0,258.49,213.96
2016,1,6,10,30,261.0,170.0,5.8,11.0,278.0,307.58,255.78
2016,1,6,10,45,195.5,184.5,5.8,11.0,267.5,294.14,244.91
2016,1,6,11,0,130.0,199.0,5.8,11.0,257.0,281.03,233.65
2016,1,6,11,15,261.0,190.5,5.8,11.0,312.5,364.56,304.91
2016,1,6,11,30,392.0,182.0,5.8,11.0,368.0,448.52,375.9
2016,1,6,11,45,332.5,196.0,5.8,11.0,355.5,437.47,366.16
2016,1,6,12,0,273.0,210.0,5.8,11.0,343.0,422.63,353.24
2016,1,6,12,15,228.0,215.0,5.85,11.0,326.0,394.46,329.84
2016,1,6,12,30,183.0,220.0,5.9,11.0,309.0,373.64,312.08
2016,1,6,12,45,201.0,215.5,5.95,11.0,312.5,386.23,323.26
2016,1,6,13,0,219.0,211.0,6.0,11.0,316.0,398.53,334.15
2016,1,6,13,15,406.0,168.5,5.95,11.0,356.0,516.05,434.61
2016,1,6,13,30,593.0,126.0,5.9,11.0,396.0,615.87,519.05
2016,1,6,13,45,470.5,143.5,5.9,11.0,351.5,539.79,455.73
2016,1,6,14,0,348.0,161.0,5.9,11.0,307.0,455.85,385.64
2016,1,6,14,15,287.0,157.0,5.75,11.0,272.5,405.26,343.25
2016,1,6,14,30,226.0,153.0,5.6,11.0,238.0,355.17,300.72
2016,1,6,14,45,199.0,144.0,5.5,11.0,214.0,312.33,264.84
2016,1,6,15,0,172.0,135.0,5.4,11.0,190.0,282.02,238.85
2016,1,6,15,15,157.0,119.5,5.3,10.5,164.5,251.5,213.09
2016,1,6,15,30,142.0,104.0,5.2,10.0,139.0,221.25,187.01
2016,1,6,15,45,109.5,87.5,5.1,10.0,111.5,179.28,149.85
2016,1,6,16,0,77.0,71.0,5.0,10.0,84.0,139.0,113.81
2016,1,6,16,15,48.5,52.5,4.9,10.0,60.0,90.83,71.09
2016,1,6,16,30,20.0,34.0,4.8,10.0,36.0,52.17,35.32
2016,1,6,16,45,10.0,17.0,4.75,10.0,18.0,22.6,0.0
2016,1,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,15.5,1.85,9.0,23.5,14.77,0.0
2016,1,7,8,0,203.0,31.0,1.8,9.0,47.0,24.48,12.4
2016,1,7,8,15,304.5,42.0,1.75,9.0,82.5,49.29,27.37
2016,1,7,8,30,406.0,53.0,1.7,9.0,118.0,90.34,54.17
2016,1,7,8,45,480.0,59.5,1.65,9.0,157.5,132.55,86.58
2016,1,7,9,0,554.0,66.0,1.6,9.0,197.0,182.39,128.44
2016,1,7,9,15,597.5,71.0,1.5,9.0,234.5,230.0,171.18
2016,1,7,9,30,641.0,76.0,1.4,9.0,272.0,281.19,217.2
2016,1,7,9,45,696.0,74.0,1.35,9.5,308.5,332.6,262.43
2016,1,7,10,0,751.0,72.0,1.3,10.0,345.0,387.62,309.76
2016,1,7,10,15,770.0,74.0,1.25,10.0,373.5,433.6,349.67
2016,1,7,10,30,789.0,76.0,1.2,10.0,402.0,479.34,388.25
2016,1,7,10,45,751.5,84.0,1.2,10.0,408.0,500.77,407.15
2016,1,7,11,0,714.0,92.0,1.2,10.0,414.0,518.62,422.57
2016,1,7,11,15,774.0,86.5,1.2,10.0,446.0,573.57,466.46
2016,1,7,11,30,834.0,81.0,1.2,10.0,478.0,631.0,511.01
2016,1,7,11,45,840.0,81.0,1.2,10.0,486.5,659.4,532.76
2016,1,7,12,0,846.0,81.0,1.2,10.0,495.0,685.24,552.43
2016,1,7,12,15,846.5,81.0,1.2,10.0,496.0,704.48,566.22
2016,1,7,12,30,847.0,81.0,1.2,10.0,497.0,720.7,577.91
2016,1,7,12,45,851.5,78.0,1.3,10.0,491.5,733.21,588.12
2016,1,7,13,0,856.0,75.0,1.4,10.0,486.0,742.56,596.18
2016,1,7,13,15,849.0,74.0,1.4,10.0,472.0,742.48,596.43
2016,1,7,13,30,842.0,73.0,1.4,10.0,458.0,739.09,594.5
2016,1,7,13,45,832.5,71.5,1.45,10.5,437.5,729.98,587.93
2016,1,7,14,0,823.0,70.0,1.5,11.0,417.0,717.75,579.16
2016,1,7,14,15,806.0,68.0,1.4,11.0,389.5,696.35,563.25
2016,1,7,14,30,789.0,66.0,1.3,11.0,362.0,672.27,545.34
2016,1,7,14,45,767.5,63.0,1.25,11.0,329.5,641.3,522.52
2016,1,7,15,0,746.0,60.0,1.2,11.0,297.0,608.29,497.79
2016,1,7,15,15,710.5,56.5,1.1,10.5,260.0,563.55,463.53
2016,1,7,15,30,675.0,53.0,1.0,10.0,223.0,518.03,426.93
2016,1,7,15,45,623.5,47.5,0.95,10.0,183.5,460.06,378.73
2016,1,7,16,0,572.0,42.0,0.9,10.0,144.0,403.2,329.7
2016,1,7,16,15,483.5,35.0,0.9,9.5,105.0,332.17,267.74
2016,1,7,16,30,395.0,28.0,0.9,9.0,66.0,261.82,197.9
2016,1,7,16,45,197.5,14.0,0.9,9.0,33.0,126.06,8.3
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,13.5,2.6,7.5,14.5,12.87,0.0
2016,1,8,8,0,18.0,27.0,2.8,8.0,29.0,24.11,12.27
2016,1,8,8,15,42.5,43.5,2.9,8.0,50.0,40.3,26.99
2016,1,8,8,30,67.0,60.0,3.0,8.0,71.0,61.31,44.09
2016,1,8,8,45,78.0,77.0,3.2,8.5,93.5,83.71,63.16
2016,1,8,9,0,89.0,94.0,3.4,9.0,116.0,107.55,83.81
2016,1,8,9,15,96.0,110.0,3.4,9.0,137.0,130.75,104.35
2016,1,8,9,30,103.0,126.0,3.4,9.0,158.0,154.8,125.56
2016,1,8,9,45,106.0,140.0,3.4,9.0,176.0,176.21,144.44
2016,1,8,10,0,109.0,154.0,3.4,9.0,194.0,197.92,163.36
2016,1,8,10,15,54.5,142.0,3.4,9.0,162.0,162.84,134.34
2016,1,8,10,30,0.0,130.0,3.4,9.0,130.0,123.02,100.42
2016,1,8,10,45,0.0,118.0,3.4,9.5,118.0,111.29,90.18
2016,1,8,11,0,0.0,106.0,3.4,10.0,106.0,99.58,79.96
2016,1,8,11,15,20.5,151.0,3.45,10.0,161.0,156.67,128.57
2016,1,8,11,30,41.0,196.0,3.5,10.0,216.0,224.57,185.46
2016,1,8,11,45,55.0,204.5,3.6,10.5,231.5,245.37,202.49
2016,1,8,12,0,69.0,213.0,3.7,11.0,247.0,267.05,220.27
2016,1,8,12,15,119.5,217.5,3.7,11.0,276.5,320.52,265.21
2016,1,8,12,30,170.0,222.0,3.7,11.0,306.0,366.48,303.7
2016,1,8,12,45,132.5,217.5,3.75,11.0,282.5,337.99,279.84
2016,1,8,13,0,95.0,213.0,3.8,11.0,259.0,297.15,246.0
2016,1,8,13,15,92.5,206.5,3.75,11.0,250.5,290.17,240.57
2016,1,8,13,30,90.0,200.0,3.7,11.0,242.0,282.94,234.86
2016,1,8,13,45,45.0,169.5,3.65,11.0,190.5,213.89,176.85
2016,1,8,14,0,0.0,139.0,3.6,11.0,139.0,136.73,111.11
2016,1,8,14,15,0.0,72.5,3.55,11.0,72.5,67.47,52.51
2016,1,8,14,30,0.0,6.0,3.5,11.0,6.0,5.56,0.0
2016,1,8,14,45,0.0,5.5,3.45,11.0,5.5,5.1,0.0
2016,1,8,15,0,0.0,5.0,3.4,11.0,5.0,4.63,0.0
2016,1,8,15,15,0.0,4.5,3.4,10.5,4.5,4.17,0.0
2016,1,8,15,30,0.0,4.0,3.4,10.0,4.0,3.7,0.0
2016,1,8,15,45,0.0,3.0,3.4,10.0,3.0,2.78,0.0
2016,1,8,16,0,0.0,2.0,3.4,10.0,2.0,1.85,0.0
2016,1,8,16,15,0.0,1.5,3.5,9.5,1.5,1.39,0.0
2016,1,8,16,30,0.0,1.0,3.6,9.0,1.0,0.92,0.0
2016,1,8,16,45,0.0,0.5,3.7,9.0,0.5,0.46,0.0
2016,1,8,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,5.6,9.5,8.5,8.1,0.0
2016,1,9,8,0,0.0,17.0,5.5,10.0,17.0,15.77,6.03
2016,1,9,8,15,0.0,30.0,5.35,10.0,30.0,27.86,17.54
2016,1,9,8,30,0.0,43.0,5.2,10.0,43.0,39.77,28.28
2016,1,9,8,45,0.0,56.5,5.05,10.0,56.5,52.3,39.43
2016,1,9,9,0,0.0,70.0,4.9,10.0,70.0,64.97,50.62
2016,1,9,9,15,0.0,83.5,4.65,10.0,83.5,77.77,61.79
2016,1,9,9,30,0.0,97.0,4.4,10.0,97.0,90.68,72.94
2016,1,9,9,45,0.0,107.0,4.15,10.0,107.0,100.37,81.2
2016,1,9,10,0,0.0,117.0,3.9,10.0,117.0,110.12,89.42
2016,1,9,10,15,7.0,135.5,3.6,10.0,138.5,131.45,107.42
2016,1,9,10,30,14.0,154.0,3.3,10.0,160.0,153.67,126.07
2016,1,9,10,45,12.5,159.0,3.0,10.5,165.0,158.62,129.79
2016,1,9,11,0,11.0,164.0,2.7,11.0,170.0,163.46,133.39
2016,1,9,11,15,45.0,186.5,2.4,11.0,208.5,214.42,176.09
2016,1,9,11,30,79.0,209.0,2.1,11.0,247.0,262.92,216.1
2016,1,9,11,45,77.5,212.5,1.8,11.0,250.0,269.11,220.66
2016,1,9,12,0,76.0,216.0,1.5,11.0,253.0,275.13,225.15
2016,1,9,12,15,137.5,218.5,1.3,11.0,286.5,334.34,273.74
2016,1,9,12,30,199.0,221.0,1.1,11.0,320.0,386.34,315.42
2016,1,9,12,45,132.0,214.5,0.95,11.0,280.0,334.02,272.08
2016,1,9,13,0,65.0,208.0,0.8,11.0,240.0,268.55,218.44
2016,1,9,13,15,32.5,166.5,0.7,11.0,182.5,197.35,160.54
2016,1,9,13,30,0.0,125.0,0.6,11.0,125.0,120.04,96.17
2016,1,9,13,45,27.0,151.0,0.55,11.0,162.5,178.08,145.54
2016,1,9,14,0,54.0,177.0,0.5,11.0,200.0,231.95,190.01
2016,1,9,14,15,43.0,163.0,0.45,11.0,180.5,208.61,170.55
2016,1,9,14,30,32.0,149.0,0.4,11.0,161.0,185.36,151.5
2016,1,9,14,45,28.0,136.5,0.4,11.0,146.5,169.28,138.46
2016,1,9,15,0,24.0,124.0,0.4,11.0,132.0,143.87,117.48
2016,1,9,15,15,19.0,109.5,0.4,11.0,115.5,125.49,102.08
2016,1,9,15,30,14.0,95.0,0.4,11.0,99.0,107.33,86.61
2016,1,9,15,45,7.0,79.0,0.4,11.0,81.0,86.24,68.37
2016,1,9,16,0,0.0,63.0,0.4,11.0,63.0,65.43,50.19
2016,1,9,16,15,0.0,46.0,0.4,10.5,46.0,47.22,34.25
2016,1,9,16,30,0.0,29.0,0.4,10.0,29.0,28.3,17.25
2016,1,9,16,45,0.0,14.5,0.4,10.0,14.5,13.45,0.0
2016,1,9,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,138.0,14.5,5.35,8.5,25.5,13.82,0.0
2016,1,10,8,0,276.0,29.0,5.5,9.0,51.0,23.86,12.19
2016,1,10,8,15,375.0,38.5,5.45,9.0,88.0,49.21,25.8
2016,1,10,8,30,474.0,48.0,5.4,9.0,125.0,91.12,52.17
2016,1,10,8,45,537.0,54.5,5.4,9.0,165.0,135.38,86.76
2016,1,10,9,0,600.0,61.0,5.4,9.0,205.0,186.01,130.41
2016,1,10,9,15,640.5,66.0,5.4,9.0,243.0,235.3,175.79
2016,1,10,9,30,681.0,71.0,5.4,9.0,281.0,287.82,224.51
2016,1,10,9,45,490.5,106.5,5.4,9.5,266.5,288.13,232.76
2016,1,10,10,0,300.0,142.0,5.4,10.0,252.0,267.33,219.95
2016,1,10,10,15,289.5,156.0,5.35,10.0,269.0,292.36,242.55
2016,1,10,10,30,279.0,170.0,5.3,10.0,286.0,316.05,263.37
2016,1,10,10,45,237.5,184.5,5.25,10.5,287.0,322.39,268.62
2016,1,10,11,0,196.0,199.0,5.2,11.0,288.0,318.31,264.82
2016,1,10,11,15,187.5,207.0,5.1,11.0,294.5,330.17,274.72
2016,1,10,11,30,179.0,215.0,5.0,11.0,301.0,341.09,283.65
2016,1,10,11,45,112.5,210.5,4.95,11.5,265.0,298.64,247.22
2016,1,10,12,0,46.0,206.0,4.9,12.0,229.0,243.05,199.65
2016,1,10,12,15,35.5,200.0,4.85,12.0,218.0,230.98,189.55
2016,1,10,12,30,25.0,194.0,4.8,12.0,207.0,208.87,171.04
2016,1,10,12,45,25.5,192.5,4.8,12.0,205.5,208.77,171.09
2016,1,10,13,0,26.0,191.0,4.8,12.0,204.0,208.72,171.18
2016,1,10,13,15,13.0,161.5,4.7,12.0,168.0,167.9,136.95
2016,1,10,13,30,0.0,132.0,4.6,12.0,132.0,127.31,102.66
2016,1,10,13,45,29.0,155.5,4.6,12.0,168.0,184.76,152.0
2016,1,10,14,0,58.0,179.0,4.6,12.0,204.0,237.25,196.66
2016,1,10,14,15,45.0,164.5,4.5,12.0,183.5,211.77,175.21
2016,1,10,14,30,32.0,150.0,4.4,12.0,163.0,186.38,153.85
2016,1,10,14,45,29.0,137.5,4.3,12.0,148.5,171.01,141.06
2016,1,10,15,0,26.0,125.0,4.2,12.0,134.0,155.74,128.21
2016,1,10,15,15,21.5,111.0,4.15,11.5,117.5,128.77,105.49
2016,1,10,15,30,17.0,97.0,4.1,11.0,101.0,111.52,90.74
2016,1,10,15,45,10.5,81.0,4.05,11.0,83.5,90.68,72.49
2016,1,10,16,0,4.0,65.0,4.0,11.0,66.0,70.1,54.31
2016,1,10,16,15,2.0,48.5,4.1,10.5,49.0,51.44,37.84
2016,1,10,16,30,0.0,32.0,4.2,10.0,32.0,32.27,20.54
2016,1,10,16,45,0.0,16.0,4.3,10.0,16.0,14.85,0.87
2016,1,10,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,4.8,9.0,12.0,11.44,0.0
2016,1,11,8,0,0.0,24.0,4.8,9.0,24.0,22.06,10.98
2016,1,11,8,15,6.5,41.0,4.8,9.0,42.0,37.5,25.55
2016,1,11,8,30,13.0,58.0,4.8,9.0,60.0,54.21,40.19
2016,1,11,8,45,21.5,74.5,4.8,9.5,79.5,72.05,55.51
2016,1,11,9,0,30.0,91.0,4.8,10.0,99.0,91.16,71.91
2016,1,11,9,15,36.0,106.5,4.8,10.0,117.0,109.81,88.12
2016,1,11,9,30,42.0,122.0,4.8,10.0,135.0,129.25,104.96
2016,1,11,9,45,46.0,135.5,4.8,10.0,151.5,146.76,120.11
2016,1,11,10,0,50.0,149.0,4.8,10.0,168.0,164.76,135.56
2016,1,11,10,15,136.0,163.0,4.8,10.0,219.0,225.31,186.66
2016,1,11,10,30,222.0,177.0,4.8,10.0,270.0,289.62,241.04
2016,1,11,10,45,133.5,182.5,4.85,10.5,239.0,258.4,214.58
2016,1,11,11,0,45.0,188.0,4.9,11.0,208.0,213.45,175.92
2016,1,11,11,15,22.5,148.5,4.85,11.0,158.5,160.3,131.19
2016,1,11,11,30,0.0,109.0,4.8,11.0,109.0,102.49,81.96
2016,1,11,11,45,0.0,108.0,4.8,11.0,108.0,101.54,81.14
2016,1,11,12,0,0.0,107.0,4.8,11.0,107.0,100.6,80.31
2016,1,11,12,15,4.5,142.0,4.8,11.0,144.5,138.95,112.79
2016,1,11,12,30,9.0,177.0,4.8,11.0,182.0,179.0,146.41
2016,1,11,12,45,4.5,150.0,4.8,11.5,152.5,147.95,120.08
2016,1,11,13,0,0.0,123.0,4.8,12.0,123.0,117.14,93.95
2016,1,11,13,15,24.0,158.0,4.7,12.0,169.5,180.93,148.32
2016,1,11,13,30,48.0,193.0,4.6,12.0,216.0,241.98,199.69
2016,1,11,13,45,24.0,145.0,4.55,12.0,156.5,168.55,138.12
2016,1,11,14,0,0.0,97.0,4.5,12.0,97.0,91.76,72.84
2016,1,11,14,15,65.5,131.0,4.35,12.0,156.0,185.86,154.63
2016,1,11,14,30,131.0,165.0,4.2,12.0,215.0,289.71,242.5
2016,1,11,14,45,125.0,151.5,4.05,12.0,196.0,269.37,225.43
2016,1,11,15,0,119.0,138.0,3.9,12.0,177.0,248.85,208.36
2016,1,11,15,15,371.5,99.5,3.8,12.0,201.0,393.31,332.5
2016,1,11,15,30,624.0,61.0,3.7,12.0,225.0,505.39,424.9
2016,1,11,15,45,570.5,55.5,3.65,12.0,186.5,447.64,374.9
2016,1,11,16,0,517.0,50.0,3.6,12.0,148.0,391.37,325.37
2016,1,11,16,15,434.5,42.0,3.55,11.5,110.0,318.19,260.89
2016,1,11,16,30,352.0,34.0,3.5,11.0,72.0,250.08,196.4
2016,1,11,16,45,176.0,23.0,3.5,11.0,42.0,131.68,61.39
