Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,12.0,3.5,11.0,12.0,11.44,0.0
2016,1,11,17,15,0.0,6.0,3.55,11.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,12,7,45,38.0,14.5,5.45,9.0,17.5,13.82,0.0
2016,1,12,8,0,76.0,29.0,5.4,9.0,35.0,23.88,12.49
2016,1,12,8,15,113.5,45.0,5.3,9.0,60.5,43.47,27.84
2016,1,12,8,30,151.0,61.0,5.2,9.0,86.0,69.89,47.76
2016,1,12,8,45,172.5,77.5,5.1,9.5,113.5,98.71,71.58
2016,1,12,9,0,194.0,94.0,5.0,10.0,141.0,130.0,98.54
2016,1,12,9,15,207.5,109.5,5.0,10.0,167.5,160.61,125.9
2016,1,12,9,30,221.0,125.0,5.0,10.0,194.0,192.57,154.5
2016,1,12,9,45,233.0,137.5,5.0,10.5,217.5,222.25,180.75
2016,1,12,10,0,245.0,150.0,5.0,11.0,241.0,252.82,207.39
2016,1,12,10,15,360.0,144.0,5.0,11.0,289.5,311.87,257.53
2016,1,12,10,30,475.0,138.0,5.0,11.0,338.0,386.06,320.28
2016,1,12,10,45,292.5,170.0,5.05,11.5,295.5,336.51,279.45
2016,1,12,11,0,110.0,202.0,5.1,12.0,253.0,272.12,224.59
2016,1,12,11,15,274.5,189.0,5.1,12.0,321.5,371.07,308.57
2016,1,12,11,30,439.0,176.0,5.1,12.0,390.0,481.54,400.48
2016,1,12,11,45,341.5,198.0,5.1,12.0,366.0,446.3,370.79
2016,1,12,12,0,244.0,220.0,5.1,12.0,342.0,414.18,343.29
2016,1,12,12,15,124.0,194.5,5.0,12.0,256.5,297.28,246.22
2016,1,12,12,30,4.0,169.0,4.9,12.0,171.0,166.83,135.38
2016,1,12,12,45,24.0,186.5,4.85,12.0,198.0,200.96,164.61
2016,1,12,13,0,44.0,204.0,4.8,12.0,225.0,247.51,203.71
2016,1,12,13,15,42.5,198.0,4.7,12.0,218.5,241.41,198.69
2016,1,12,13,30,41.0,192.0,4.6,12.0,212.0,235.23,193.73
2016,1,12,13,45,20.5,167.0,4.55,12.0,177.0,181.53,148.75
2016,1,12,14,0,0.0,142.0,4.5,12.0,142.0,139.48,113.07
2016,1,12,14,15,0.0,74.0,4.6,12.0,74.0,68.87,53.48
2016,1,12,14,30,0.0,6.0,4.7,12.0,6.0,5.56,0.0
2016,1,12,14,45,0.0,5.5,4.8,12.0,5.5,5.1,0.0
2016,1,12,15,0,0.0,5.0,4.9,12.0,5.0,4.63,0.0
2016,1,12,15,15,0.0,4.5,5.05,12.0,4.5,4.17,0.0
2016,1,12,15,30,0.0,4.0,5.2,12.0,4.0,3.7,0.0
2016,1,12,15,45,0.0,3.0,5.4,12.0,3.0,2.78,0.0
2016,1,12,16,0,0.0,2.0,5.6,12.0,2.0,1.85,0.0
2016,1,12,16,15,0.0,1.5,5.65,12.0,1.5,1.39,0.0
2016,1,12,16,30,0.0,1.0,5.7,12.0,1.0,0.92,0.0
2016,1,12,16,45,0.0,0.5,5.8,12.0,0.5,0.46,0.0
2016,1,12,17,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.5,17.0,5.9,12.0,24.0,16.2,0.0
2016,1,13,8,0,165.0,34.0,6.0,12.0,48.0,26.85,14.69
2016,1,13,8,15,266.0,46.5,6.1,12.0,84.0,50.05,29.18
2016,1,13,8,30,367.0,59.0,6.2,12.0,120.0,88.84,54.2
2016,1,13,8,45,432.0,68.0,6.3,12.5,159.0,130.0,85.78
2016,1,13,9,0,497.0,77.0,6.4,13.0,198.0,179.53,127.23
2016,1,13,9,15,257.0,97.5,6.5,13.0,161.0,161.85,124.1
2016,1,13,9,30,17.0,118.0,6.6,13.0,124.0,115.77,93.02
2016,1,13,9,45,24.5,132.0,6.75,13.0,141.0,133.07,107.69
2016,1,13,10,0,32.0,146.0,6.9,13.0,158.0,154.24,125.56
2016,1,13,10,15,123.0,163.0,7.05,13.0,214.5,219.25,180.1
2016,1,13,10,30,214.0,180.0,7.2,13.0,271.0,288.68,238.63
2016,1,13,10,45,494.5,138.0,7.35,13.0,362.0,418.33,348.34
2016,1,13,11,0,775.0,96.0,7.5,13.0,453.0,559.74,467.07
2016,1,13,11,15,616.5,134.5,7.6,13.0,425.0,533.2,445.28
2016,1,13,11,30,458.0,173.0,7.7,13.0,397.0,490.83,409.85
2016,1,13,11,45,623.5,138.5,7.8,13.0,449.0,584.01,488.82
2016,1,13,12,0,789.0,104.0,7.9,13.0,501.0,678.74,568.13
2016,1,13,12,15,554.0,157.5,7.85,12.5,436.5,584.18,489.69
2016,1,13,12,30,319.0,211.0,7.8,12.0,372.0,473.42,396.41
2016,1,13,12,45,552.5,156.5,7.75,12.0,432.0,604.07,508.13
2016,1,13,13,0,786.0,102.0,7.7,12.0,492.0,731.76,613.41
2016,1,13,13,15,507.0,154.0,7.55,12.0,403.0,580.11,488.24
2016,1,13,13,30,228.0,206.0,7.4,12.0,314.0,406.78,341.22
2016,1,13,13,45,299.0,186.0,7.3,12.0,321.5,451.23,380.17
2016,1,13,14,0,370.0,166.0,7.2,12.0,329.0,481.77,407.35
2016,1,13,14,15,548.5,127.0,6.9,12.0,351.0,581.03,491.91
2016,1,13,14,30,727.0,88.0,6.6,12.0,373.0,666.81,562.75
2016,1,13,14,45,721.0,80.5,6.3,12.0,343.0,642.82,543.1
2016,1,13,15,0,715.0,73.0,6.0,12.0,313.0,616.26,521.51
2016,1,13,15,15,679.0,69.0,5.75,11.5,276.0,571.34,484.99
2016,1,13,15,30,643.0,65.0,5.5,11.0,239.0,525.78,446.69
2016,1,13,15,45,600.5,58.5,5.3,11.0,200.0,472.85,400.47
2016,1,13,16,0,558.0,52.0,5.1,11.0,161.0,420.6,353.41
2016,1,13,16,15,472.0,44.5,4.9,10.5,120.5,344.12,285.31
2016,1,13,16,30,386.0,37.0,4.7,10.0,80.0,272.59,218.04
2016,1,13,16,45,246.0,25.5,4.55,10.0,48.0,171.93,100.76
2016,1,13,17,0,106.0,14.0,4.4,10.0,16.0,59.43,0.0
2016,1,13,17,15,53.0,7.0,4.3,9.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,9.0,4.35,9.5,9.0,8.58,0.0
2016,1,14,8,0,0.0,18.0,4.5,10.0,18.0,16.7,7.22
2016,1,14,8,15,0.0,31.0,4.6,10.0,31.0,28.78,18.42
2016,1,14,8,30,0.0,44.0,4.7,10.0,44.0,40.69,29.12
2016,1,14,8,45,0.0,57.5,4.85,10.0,57.5,53.2,40.25
2016,1,14,9,0,0.0,71.0,5.0,10.0,71.0,65.85,51.41
2016,1,14,9,15,0.0,84.0,5.1,10.0,84.0,78.16,62.15
2016,1,14,9,30,0.0,97.0,5.2,10.0,97.0,90.57,72.86
2016,1,14,9,45,0.0,108.0,5.3,10.5,108.0,101.19,81.76
2016,1,14,10,0,0.0,119.0,5.4,11.0,119.0,111.88,90.63
2016,1,14,10,15,0.0,106.0,5.65,11.0,106.0,99.43,79.89
2016,1,14,10,30,0.0,93.0,5.9,11.0,93.0,86.94,69.13
2016,1,14,10,45,6.0,131.0,6.15,11.0,134.0,127.08,103.24
2016,1,14,11,0,12.0,169.0,6.4,11.0,175.0,168.74,138.36
2016,1,14,11,15,6.0,161.0,6.5,11.0,164.0,157.64,128.78
2016,1,14,11,30,0.0,153.0,6.6,11.0,153.0,146.11,118.84
2016,1,14,11,45,0.0,155.5,6.7,11.0,155.5,148.84,121.07
2016,1,14,12,0,0.0,158.0,6.8,11.0,158.0,151.63,123.37
2016,1,14,12,15,0.0,141.5,6.65,11.0,141.5,135.08,109.41
2016,1,14,12,30,0.0,125.0,6.5,11.0,125.0,118.61,95.52
2016,1,14,12,45,0.0,91.0,6.4,11.0,91.0,84.98,67.06
2016,1,14,13,0,0.0,57.0,6.3,11.0,57.0,53.02,39.85
2016,1,14,13,15,0.0,69.0,6.3,11.0,69.0,64.21,49.46
2016,1,14,13,30,0.0,81.0,6.3,11.0,81.0,75.42,59.08
2016,1,14,13,45,0.0,69.5,6.3,11.0,69.5,64.67,49.96
2016,1,14,14,0,0.0,58.0,6.3,11.0,58.0,53.93,40.83
2016,1,14,14,15,0.0,34.5,6.4,11.0,34.5,32.04,22.04
2016,1,14,14,30,0.0,11.0,6.5,11.0,11.0,10.2,3.18
2016,1,14,14,45,0.0,10.0,6.6,11.0,10.0,9.27,2.39
2016,1,14,15,0,0.0,9.0,6.7,11.0,9.0,8.34,1.59
2016,1,14,15,15,0.0,8.0,6.7,11.0,8.0,7.41,0.78
2016,1,14,15,30,0.0,7.0,6.7,11.0,7.0,6.48,0.0
2016,1,14,15,45,0.0,5.5,6.75,11.0,5.5,5.09,0.0
2016,1,14,16,0,0.0,4.0,6.8,11.0,4.0,3.7,0.0
2016,1,14,16,15,0.0,3.0,6.75,11.0,3.0,2.77,0.0
2016,1,14,16,30,0.0,2.0,6.7,11.0,2.0,1.85,0.0
2016,1,14,16,45,0.0,1.0,6.65,11.5,1.0,0.92,0.0
2016,1,14,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,14.5,1.95,9.0,27.0,11.52,0.0
2016,1,15,8,0,296.0,29.0,2.1,9.0,54.0,23.6,12.8
2016,1,15,8,15,393.5,38.0,2.3,9.0,92.0,48.25,25.06
2016,1,15,8,30,491.0,47.0,2.5,9.0,130.0,90.6,51.19
2016,1,15,8,45,551.5,53.0,2.7,9.5,170.0,135.08,85.6
2016,1,15,9,0,612.0,59.0,2.9,10.0,210.0,185.69,128.77
2016,1,15,9,15,415.5,93.5,3.0,10.0,203.5,201.14,152.97
2016,1,15,9,30,219.0,128.0,3.1,10.0,197.0,194.6,155.72
2016,1,15,9,45,227.0,141.0,3.25,10.5,219.5,223.34,181.13
2016,1,15,10,0,235.0,154.0,3.4,11.0,242.0,252.61,206.5
2016,1,15,10,15,398.5,138.5,3.45,11.0,302.0,329.12,270.37
2016,1,15,10,30,562.0,123.0,3.5,11.0,362.0,417.52,344.0
2016,1,15,10,45,515.0,141.5,3.6,11.0,370.0,433.51,358.29
2016,1,15,11,0,468.0,160.0,3.7,11.0,378.0,447.76,370.65
2016,1,15,11,15,433.5,174.5,3.65,11.0,381.5,460.88,381.46
2016,1,15,11,30,399.0,189.0,3.6,11.0,385.0,462.15,382.58
2016,1,15,11,45,342.5,203.5,3.55,11.5,374.0,453.72,374.58
2016,1,15,12,0,286.0,218.0,3.5,12.0,363.0,441.48,363.33
2016,1,15,12,15,548.5,156.0,3.4,12.0,435.5,579.94,477.73
2016,1,15,12,30,811.0,94.0,3.3,12.0,508.0,717.65,586.03
2016,1,15,12,45,821.0,89.0,3.25,12.0,504.0,732.54,596.21
2016,1,15,13,0,831.0,84.0,3.2,12.0,500.0,744.42,605.09
2016,1,15,13,15,822.5,83.0,3.15,12.0,485.5,743.74,604.66
2016,1,15,13,30,814.0,82.0,3.1,12.0,471.0,739.8,601.99
2016,1,15,13,45,608.5,122.5,3.05,12.0,406.5,633.76,521.14
2016,1,15,14,0,403.0,163.0,3.0,12.0,342.0,517.37,427.56
2016,1,15,14,15,583.5,117.5,2.95,12.0,359.5,603.7,499.9
2016,1,15,14,30,764.0,72.0,2.9,12.0,377.0,674.06,555.14
2016,1,15,14,45,740.0,69.5,2.85,12.0,344.5,642.41,530.77
2016,1,15,15,0,716.0,67.0,2.8,12.0,312.0,608.8,505.26
2016,1,15,15,15,682.0,63.0,2.8,12.0,275.0,564.88,471.28
2016,1,15,15,30,648.0,59.0,2.8,12.0,238.0,524.5,438.08
2016,1,15,15,45,593.5,54.5,2.8,12.0,198.5,466.32,389.43
2016,1,15,16,0,539.0,50.0,2.8,12.0,159.0,409.61,340.43
2016,1,15,16,15,460.5,43.0,2.9,11.5,120.5,338.34,278.56
2016,1,15,16,30,382.0,36.0,3.0,11.0,82.0,271.64,217.46
2016,1,15,16,45,191.0,27.0,3.1,11.0,50.0,150.19,97.76
2016,1,15,17,0,0.0,18.0,3.2,11.0,18.0,17.16,0.0
2016,1,15,17,15,0.0,9.0,3.25,11.0,9.0,8.58,0.0
2016,1,15,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,4.2,12.5,4.0,3.7,0.0
2016,1,16,8,0,0.0,8.0,4.3,13.0,8.0,7.4,0.1
2016,1,16,8,15,0.0,14.0,4.2,13.0,14.0,12.97,5.11
2016,1,16,8,30,0.0,20.0,4.1,13.0,20.0,18.54,10.07
2016,1,16,8,45,0.0,26.0,4.1,13.0,26.0,24.11,15.01
2016,1,16,9,0,0.0,32.0,4.1,13.0,32.0,29.69,19.91
2016,1,16,9,15,0.0,38.0,4.05,13.0,38.0,35.28,24.76
2016,1,16,9,30,0.0,44.0,4.0,13.0,44.0,40.87,29.57
2016,1,16,9,45,0.0,49.0,3.95,13.5,49.0,45.53,33.48
2016,1,16,10,0,0.0,54.0,3.9,14.0,54.0,50.19,37.33
2016,1,16,10,15,0.0,67.5,3.85,14.0,67.5,62.79,47.98
2016,1,16,10,30,0.0,81.0,3.8,14.0,81.0,75.45,58.61
2016,1,16,10,45,0.5,118.0,3.75,14.0,118.5,111.34,88.67
2016,1,16,11,0,1.0,155.0,3.7,14.0,156.0,148.22,119.22
2016,1,16,11,15,2.0,160.5,3.65,14.0,161.5,154.56,124.29
2016,1,16,11,30,3.0,166.0,3.6,14.0,167.0,161.04,129.55
2016,1,16,11,45,16.0,184.5,3.6,14.5,192.5,189.1,152.59
2016,1,16,12,0,29.0,203.0,3.6,15.0,218.0,227.04,183.44
2016,1,16,12,15,28.0,203.5,3.5,15.0,218.5,219.37,177.09
2016,1,16,12,30,27.0,204.0,3.4,15.0,219.0,220.38,177.91
2016,1,16,12,45,27.5,202.0,3.3,15.0,216.5,219.82,177.52
2016,1,16,13,0,28.0,200.0,3.2,15.0,214.0,219.29,177.19
2016,1,16,13,15,14.0,130.5,3.05,15.0,137.5,135.62,108.43
2016,1,16,13,30,0.0,61.0,2.9,15.0,61.0,56.74,42.37
2016,1,16,13,45,0.0,58.0,2.8,15.0,58.0,53.94,40.11
2016,1,16,14,0,0.0,55.0,2.7,15.0,55.0,51.14,37.81
2016,1,16,14,15,0.0,34.5,2.7,14.5,34.5,32.04,21.72
2016,1,16,14,30,0.0,14.0,2.7,14.0,14.0,12.98,5.49
2016,1,16,14,45,0.0,13.0,2.75,14.0,13.0,12.05,4.71
2016,1,16,15,0,0.0,12.0,2.8,14.0,12.0,11.12,3.92
2016,1,16,15,15,0.0,10.5,2.85,14.0,10.5,9.73,2.73
2016,1,16,15,30,0.0,9.0,2.9,14.0,9.0,8.33,1.52
2016,1,16,15,45,245.5,33.5,2.95,14.0,84.0,216.94,183.0
2016,1,16,16,0,491.0,58.0,3.0,14.0,159.0,391.73,324.88
2016,1,16,16,15,411.0,49.5,3.1,13.5,120.5,319.02,261.33
2016,1,16,16,30,331.0,41.0,3.2,13.0,82.0,250.88,200.12
2016,1,16,16,45,165.5,30.0,3.35,13.0,50.5,144.16,96.74
2016,1,16,17,0,0.0,19.0,3.5,13.0,19.0,18.11,0.0
2016,1,16,17,15,0.0,9.5,3.65,13.0,9.5,9.05,0.0
2016,1,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,5.85,13.0,2.5,2.31,0.0
2016,1,17,8,0,0.0,5.0,5.9,13.0,5.0,4.62,0.0
2016,1,17,8,15,0.0,8.5,5.9,13.0,8.5,7.87,0.88
2016,1,17,8,30,0.0,12.0,5.9,13.0,12.0,11.11,3.77
2016,1,17,8,45,0.0,16.0,5.9,13.5,16.0,14.82,7.02
2016,1,17,9,0,0.0,20.0,5.9,14.0,20.0,18.54,10.25
2016,1,17,9,15,0.0,24.0,5.9,14.0,24.0,22.25,13.47
2016,1,17,9,30,0.0,28.0,5.9,14.0,28.0,25.98,16.67
2016,1,17,9,45,0.0,31.0,5.95,14.0,31.0,28.77,19.05
2016,1,17,10,0,0.0,34.0,6.0,14.0,34.0,31.56,21.41
2016,1,17,10,15,0.0,26.0,6.05,14.0,26.0,24.13,15.01
2016,1,17,10,30,0.0,18.0,6.1,14.0,18.0,16.7,8.63
2016,1,17,10,45,0.0,70.0,6.15,14.0,70.0,65.14,49.81
2016,1,17,11,0,0.0,122.0,6.2,14.0,122.0,114.99,91.7
2016,1,17,11,15,0.0,97.0,6.3,14.0,97.0,90.72,71.2
2016,1,17,11,30,0.0,72.0,6.4,14.0,72.0,67.02,51.19
2016,1,17,11,45,0.0,81.5,6.5,14.0,81.5,75.9,58.64
2016,1,17,12,0,0.0,91.0,6.6,14.0,91.0,84.91,66.2
2016,1,17,12,15,0.0,103.0,6.6,14.0,103.0,96.61,75.99
2016,1,17,12,30,0.0,115.0,6.6,14.0,115.0,108.52,85.96
2016,1,17,12,45,0.0,80.0,6.65,14.0,80.0,74.5,57.42
2016,1,17,13,0,0.0,45.0,6.7,14.0,45.0,41.83,29.88
2016,1,17,13,15,0.0,54.5,6.65,13.5,54.5,50.68,37.49
2016,1,17,13,30,0.0,64.0,6.6,13.0,64.0,59.54,45.12
2016,1,17,13,45,0.0,55.5,6.6,13.0,55.5,51.61,38.43
2016,1,17,14,0,0.0,47.0,6.6,13.0,47.0,43.68,31.73
2016,1,17,14,15,0.0,31.5,6.55,13.0,31.5,29.25,19.44
2016,1,17,14,30,0.0,16.0,6.5,13.0,16.0,14.84,7.11
2016,1,17,14,45,0.0,14.5,6.5,13.0,14.5,13.44,5.92
2016,1,17,15,0,0.0,13.0,6.5,13.0,13.0,12.05,4.73
2016,1,17,15,15,0.0,11.5,6.45,13.0,11.5,10.66,3.54
2016,1,17,15,30,0.0,10.0,6.4,13.0,10.0,9.26,2.33
2016,1,17,15,45,0.0,8.5,6.4,13.0,8.5,7.87,1.12
2016,1,17,16,0,0.0,7.0,6.4,13.0,7.0,6.48,0.0
2016,1,17,16,15,0.0,5.0,6.3,13.0,5.0,4.62,0.0
2016,1,17,16,30,0.0,3.0,6.2,13.0,3.0,2.77,0.0
2016,1,17,16,45,0.0,1.5,6.15,13.0,1.5,1.39,0.0
2016,1,17,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,13.0,3.2,10.5,30.5,10.06,0.0
2016,1,18,8,0,403.0,26.0,3.3,11.0,61.0,22.49,12.27
2016,1,18,8,15,495.0,33.0,3.4,11.0,101.5,48.95,23.06
2016,1,18,8,30,587.0,40.0,3.5,11.0,142.0,94.45,50.14
2016,1,18,8,45,639.5,45.0,3.65,11.5,183.0,141.95,87.0
2016,1,18,9,0,692.0,50.0,3.8,12.0,224.0,194.62,132.38
2016,1,18,9,15,427.0,91.5,3.8,12.0,204.5,202.3,152.71
2016,1,18,9,30,162.0,133.0,3.8,12.0,185.0,179.09,143.12
2016,1,18,9,45,162.5,147.5,3.85,12.5,205.0,203.17,164.22
2016,1,18,10,0,163.0,162.0,3.9,13.0,225.0,227.19,184.79
2016,1,18,10,15,198.0,173.0,3.95,13.0,255.0,263.37,215.3
2016,1,18,10,30,233.0,184.0,4.0,13.0,285.0,307.67,252.29
2016,1,18,10,45,168.5,196.5,4.05,13.5,271.5,291.61,238.88
2016,1,18,11,0,104.0,209.0,4.1,14.0,258.0,269.07,219.67
2016,1,18,11,15,127.5,217.5,4.1,14.0,280.0,304.57,248.95
2016,1,18,11,30,151.0,226.0,4.1,14.0,302.0,334.95,273.86
2016,1,18,11,45,79.0,202.0,4.2,14.0,242.0,257.61,210.17
2016,1,18,12,0,7.0,178.0,4.3,14.0,182.0,176.7,142.34
2016,1,18,12,15,17.5,191.5,4.3,13.5,200.5,198.93,161.32
2016,1,18,12,30,28.0,205.0,4.3,13.0,219.0,221.95,180.84
2016,1,18,12,45,14.0,183.0,4.3,13.0,190.0,189.09,153.43
2016,1,18,13,0,0.0,161.0,4.3,13.0,161.0,155.93,125.65
2016,1,18,13,15,0.0,149.5,4.3,13.0,149.5,144.42,116.23
2016,1,18,13,30,0.0,138.0,4.3,13.0,138.0,132.92,106.77
2016,1,18,13,45,0.0,138.0,4.35,13.0,138.0,133.53,107.41
2016,1,18,14,0,0.0,138.0,4.4,13.0,138.0,134.31,108.22
2016,1,18,14,15,0.0,137.0,4.2,13.0,137.0,134.24,108.3
2016,1,18,14,30,0.0,136.0,4.0,13.0,136.0,134.48,108.65
2016,1,18,14,45,0.0,120.5,3.85,13.0,120.5,118.65,95.5
2016,1,18,15,0,0.0,105.0,3.7,13.0,105.0,102.82,82.27
2016,1,18,15,15,0.0,93.0,3.75,13.0,93.0,90.91,72.26
2016,1,18,15,30,0.0,81.0,3.8,13.0,81.0,79.01,62.14
2016,1,18,15,45,0.0,68.0,3.85,13.0,68.0,65.95,50.91
2016,1,18,16,0,0.0,55.0,3.9,13.0,55.0,52.84,39.51
2016,1,18,16,15,0.0,42.0,3.9,13.0,42.0,39.63,27.92
2016,1,18,16,30,0.0,29.0,3.9,13.0,29.0,26.93,16.73
2016,1,18,16,45,0.0,18.0,3.9,13.0,18.0,16.7,6.92
2016,1,18,17,0,0.0,7.0,3.9,13.0,7.0,6.48,0.0
2016,1,18,17,15,0.0,3.5,3.95,13.0,3.5,3.34,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,8.95,13.0,7.5,6.94,0.0
2016,1,19,8,0,0.0,15.0,9.0,13.0,15.0,13.9,5.42
2016,1,19,8,15,0.0,25.5,8.9,13.0,25.5,23.66,14.02
2016,1,19,8,30,0.0,36.0,8.8,13.0,36.0,33.44,22.69
2016,1,19,8,45,0.0,47.0,8.75,13.5,47.0,43.69,31.64
2016,1,19,9,0,0.0,58.0,8.7,14.0,58.0,53.89,40.45
2016,1,19,9,15,0.0,69.0,8.65,14.0,69.0,64.16,49.3
2016,1,19,9,30,0.0,80.0,8.6,14.0,80.0,74.51,58.12
2016,1,19,9,45,0.0,89.5,8.55,14.0,89.5,83.51,65.73
2016,1,19,10,0,0.0,99.0,8.5,14.0,99.0,92.58,73.32
2016,1,19,10,15,26.5,140.0,8.35,14.0,151.5,147.39,119.44
2016,1,19,10,30,53.0,181.0,8.2,14.0,204.0,204.06,166.88
2016,1,19,10,45,150.0,193.0,8.1,14.5,263.5,277.94,228.71
2016,1,19,11,0,247.0,205.0,8.0,15.0,323.0,361.07,297.71
2016,1,19,11,15,466.5,171.0,7.85,15.0,402.5,479.18,397.02
2016,1,19,11,30,686.0,137.0,7.7,15.0,482.0,607.08,502.88
2016,1,19,11,45,655.0,138.5,7.55,15.0,473.0,610.06,505.35
2016,1,19,12,0,624.0,140.0,7.4,15.0,464.0,609.08,504.72
2016,1,19,12,15,574.0,156.5,7.35,14.5,455.5,602.16,499.76
2016,1,19,12,30,524.0,173.0,7.3,14.0,447.0,596.3,495.34
2016,1,19,12,45,653.0,141.0,7.25,14.0,478.5,673.35,559.5
2016,1,19,13,0,782.0,109.0,7.2,14.0,510.0,745.49,617.34
2016,1,19,13,15,580.5,150.5,7.15,14.0,444.0,638.42,531.19
2016,1,19,13,30,379.0,192.0,7.1,14.0,378.0,520.94,433.79
2016,1,19,13,45,398.5,179.5,7.1,14.0,368.0,535.86,446.97
2016,1,19,14,0,418.0,167.0,7.1,14.0,358.0,536.89,448.93
2016,1,19,14,15,498.0,140.0,6.9,14.0,354.5,564.95,473.81
2016,1,19,14,30,578.0,113.0,6.7,14.0,351.0,594.06,499.05
2016,1,19,14,45,525.0,112.0,6.55,14.0,315.0,540.62,455.38
2016,1,19,15,0,472.0,111.0,6.4,14.0,279.0,492.92,415.89
2016,1,19,15,15,432.0,107.0,6.2,13.5,247.5,451.11,381.56
2016,1,19,15,30,392.0,103.0,6.0,13.0,216.0,409.79,346.88
2016,1,19,15,45,365.0,90.0,5.85,13.0,183.0,366.5,309.59
2016,1,19,16,0,338.0,77.0,5.7,13.0,150.0,323.69,271.76
2016,1,19,16,15,290.5,63.0,5.45,12.5,115.5,268.7,223.01
2016,1,19,16,30,243.0,49.0,5.2,12.0,81.0,216.59,175.38
2016,1,19,16,45,121.5,36.0,4.95,12.0,52.0,123.55,89.44
2016,1,19,17,0,0.0,23.0,4.7,12.0,23.0,26.52,0.0
2016,1,19,17,15,0.0,11.5,4.55,12.0,11.5,10.96,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,7,45,130.5,15.0,1.95,11.0,27.0,11.75,0.0
2016,1,20,8,0,261.0,30.0,2.1,11.0,54.0,24.13,13.93
2016,1,20,8,15,329.0,42.0,2.3,11.0,89.0,49.07,27.3
2016,1,20,8,30,397.0,54.0,2.5,11.0,124.0,87.99,52.61
2016,1,20,8,45,441.5,63.5,2.75,11.5,160.5,128.43,84.35
2016,1,20,9,0,486.0,73.0,3.0,12.0,197.0,173.49,122.8
2016,1,20,9,15,511.0,82.5,3.15,12.0,232.0,217.8,162.93
2016,1,20,9,30,536.0,92.0,3.3,12.0,267.0,264.1,205.0
2016,1,20,9,45,548.0,99.5,3.45,12.5,295.5,305.44,242.52
2016,1,20,10,0,560.0,107.0,3.6,13.0,324.0,346.97,279.39
2016,1,20,10,15,584.5,111.0,3.65,13.0,353.0,390.73,317.65
2016,1,20,10,30,609.0,115.0,3.7,13.0,382.0,435.29,355.85
2016,1,20,10,45,585.0,129.0,3.75,13.0,397.0,464.16,380.59
2016,1,20,11,0,561.0,143.0,3.8,13.0,412.0,486.19,399.29
2016,1,20,11,15,570.5,145.5,3.75,13.0,427.0,516.98,424.64
2016,1,20,11,30,580.0,148.0,3.7,13.0,442.0,550.56,451.62
2016,1,20,11,45,580.0,151.5,3.7,13.0,450.0,569.62,467.11
2016,1,20,12,0,580.0,155.0,3.7,13.0,458.0,590.66,483.91
2016,1,20,12,15,552.0,164.5,3.65,13.0,454.0,596.02,487.77
2016,1,20,12,30,524.0,174.0,3.6,13.0,450.0,598.32,489.24
2016,1,20,12,45,455.5,188.5,3.55,13.5,426.5,572.56,467.38
2016,1,20,13,0,387.0,203.0,3.5,14.0,403.0,531.96,434.27
2016,1,20,13,15,485.5,173.0,3.45,14.0,417.5,591.56,483.09
2016,1,20,13,30,584.0,143.0,3.4,14.0,432.0,642.71,524.54
2016,1,20,13,45,477.5,160.0,3.4,14.0,390.0,576.01,471.57
2016,1,20,14,0,371.0,177.0,3.4,14.0,348.0,500.31,411.46
2016,1,20,14,15,302.5,175.5,3.4,13.5,309.5,445.4,368.28
2016,1,20,14,30,234.0,174.0,3.4,13.0,271.0,390.95,324.49
2016,1,20,14,45,171.5,162.5,3.45,13.0,230.5,317.36,264.27
2016,1,20,15,0,109.0,151.0,3.5,13.0,190.0,257.78,214.29
2016,1,20,15,15,103.0,135.0,3.45,12.5,169.0,234.01,195.13
2016,1,20,15,30,97.0,119.0,3.4,12.0,148.0,210.15,175.41
2016,1,20,15,45,88.0,102.0,3.35,12.0,125.0,182.91,152.05
2016,1,20,16,0,79.0,85.0,3.3,12.0,102.0,155.85,128.4
2016,1,20,16,15,65.5,67.0,3.15,12.0,79.0,124.83,100.94
2016,1,20,16,30,52.0,49.0,3.0,12.0,56.0,94.08,73.35
2016,1,20,16,45,26.0,32.5,2.95,12.0,36.0,51.82,34.97
2016,1,20,17,0,0.0,16.0,2.9,12.0,16.0,14.93,0.0
2016,1,20,17,15,0.0,8.0,2.8,12.0,8.0,7.63,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,7,45,149.5,15.5,5.6,10.5,29.5,12.17,0.0
2016,1,21,8,0,299.0,31.0,5.6,11.0,59.0,25.03,14.79
2016,1,21,8,15,390.5,40.0,5.55,11.0,97.0,49.61,26.18
2016,1,21,8,30,482.0,49.0,5.5,11.0,135.0,91.52,52.09
2016,1,21,8,45,542.5,55.0,5.45,11.0,175.5,135.89,86.57
2016,1,21,9,0,603.0,61.0,5.4,11.0,216.0,186.48,130.03
2016,1,21,9,15,641.5,65.5,5.35,11.5,254.5,235.68,174.79
2016,1,21,9,30,680.0,70.0,5.3,12.0,293.0,287.98,222.53
2016,1,21,9,45,591.0,94.5,5.25,12.5,304.0,316.6,252.31
2016,1,21,10,0,502.0,119.0,5.2,13.0,315.0,332.7,269.66
2016,1,21,10,15,515.5,127.5,5.1,13.0,342.0,373.19,305.33
2016,1,21,10,30,529.0,136.0,5.0,13.0,369.0,413.77,340.29
2016,1,21,10,45,443.5,163.0,4.95,13.5,366.0,419.3,345.02
2016,1,21,11,0,358.0,190.0,4.9,14.0,363.0,410.27,337.23
2016,1,21,11,15,424.5,183.0,4.9,14.0,394.5,466.79,383.95
2016,1,21,11,30,491.0,176.0,4.9,14.0,426.0,519.41,427.13
2016,1,21,11,45,484.0,182.0,4.95,14.0,432.5,538.09,442.24
2016,1,21,12,0,477.0,188.0,5.0,14.0,439.0,554.78,455.74
2016,1,21,12,15,341.5,214.0,5.05,14.0,394.0,487.74,400.82
2016,1,21,12,30,206.0,240.0,5.1,14.0,349.0,414.24,339.8
2016,1,21,12,45,129.5,230.5,5.15,14.0,299.0,350.35,287.2
2016,1,21,13,0,53.0,221.0,5.2,14.0,249.0,272.59,222.4
2016,1,21,13,15,203.5,210.5,5.2,14.0,313.0,391.48,323.57
2016,1,21,13,30,354.0,200.0,5.2,14.0,377.0,512.18,423.57
2016,1,21,13,45,282.0,201.5,5.25,14.0,338.5,460.02,380.54
2016,1,21,14,0,210.0,203.0,5.3,14.0,300.0,394.93,327.27
2016,1,21,14,15,154.5,191.5,5.35,14.0,261.0,339.2,281.31
2016,1,21,14,30,99.0,180.0,5.4,14.0,222.0,272.13,225.44
2016,1,21,14,45,105.0,166.5,5.45,14.0,207.5,273.14,226.87
2016,1,21,15,0,111.0,153.0,5.5,14.0,193.0,261.72,217.92
2016,1,21,15,15,104.0,137.0,5.5,13.5,171.5,237.22,197.94
2016,1,21,15,30,97.0,121.0,5.5,13.0,150.0,212.68,177.56
2016,1,21,15,45,87.0,104.0,5.55,13.0,127.0,184.82,153.61
2016,1,21,16,0,77.0,87.0,5.6,13.0,104.0,157.21,129.46
2016,1,21,16,15,62.5,69.0,5.65,13.0,81.0,125.74,101.59
2016,1,21,16,30,48.0,51.0,5.7,13.0,58.0,94.67,73.78
2016,1,21,16,45,24.0,34.0,5.8,13.0,37.5,52.78,36.08
2016,1,21,17,0,0.0,17.0,5.9,13.0,17.0,16.02,0.0
2016,1,21,17,15,0.0,8.5,6.0,13.0,8.5,8.1,0.0
2016,1,21,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
