Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.0,2.45,13.0,10.0,9.27,0.0
2016,1,22,8,0,0.0,20.0,2.2,13.0,20.0,18.56,9.54
2016,1,22,8,15,0.0,32.5,2.05,13.0,32.5,30.19,19.6
2016,1,22,8,30,0.0,45.0,1.9,13.0,45.0,41.67,29.77
2016,1,22,8,45,0.0,58.5,1.8,13.0,58.5,54.13,40.7
2016,1,22,9,0,0.0,72.0,1.7,13.0,72.0,66.73,51.62
2016,1,22,9,15,0.0,84.5,1.9,13.0,84.5,78.52,61.72
2016,1,22,9,30,0.0,97.0,2.1,13.0,97.0,90.4,71.78
2016,1,22,9,45,0.0,108.5,2.3,13.0,108.5,101.43,81.02
2016,1,22,10,0,0.0,120.0,2.5,13.0,120.0,112.55,90.26
2016,1,22,10,15,14.5,147.0,2.7,13.0,153.5,145.48,117.69
2016,1,22,10,30,29.0,174.0,2.9,13.0,187.0,184.54,150.04
2016,1,22,10,45,77.0,195.5,3.15,13.0,232.0,234.95,191.93
2016,1,22,11,0,125.0,217.0,3.4,13.0,277.0,296.07,242.31
2016,1,22,11,15,73.5,207.0,3.6,13.0,242.5,252.5,206.19
2016,1,22,11,30,22.0,197.0,3.8,13.0,208.0,204.45,165.94
2016,1,22,11,45,15.5,190.5,4.05,13.0,198.5,194.39,157.61
2016,1,22,12,0,9.0,184.0,4.3,13.0,189.0,183.91,148.84
2016,1,22,12,15,10.5,188.0,4.4,13.0,193.5,189.78,153.74
2016,1,22,12,30,12.0,192.0,4.5,13.0,198.0,195.8,158.78
2016,1,22,12,45,66.0,215.0,4.65,13.5,249.5,273.15,223.56
2016,1,22,13,0,120.0,238.0,4.8,14.0,301.0,355.54,291.18
2016,1,22,13,15,74.5,218.0,4.9,14.0,257.0,288.01,235.62
2016,1,22,13,30,29.0,198.0,5.0,14.0,213.0,230.92,188.0
2016,1,22,13,45,22.5,186.0,5.1,14.0,197.0,202.61,164.89
2016,1,22,14,0,16.0,174.0,5.2,14.0,181.0,185.56,150.86
2016,1,22,14,15,14.0,164.0,5.3,14.0,170.0,174.27,141.7
2016,1,22,14,30,12.0,154.0,5.4,14.0,159.0,163.06,132.55
2016,1,22,14,45,6.0,118.0,5.5,14.0,120.5,119.67,96.23
2016,1,22,15,0,0.0,82.0,5.6,14.0,82.0,77.43,60.49
2016,1,22,15,15,0.0,73.0,5.7,13.5,73.0,68.62,53.2
2016,1,22,15,30,0.0,64.0,5.8,13.0,64.0,59.83,45.8
2016,1,22,15,45,0.0,53.5,5.9,13.0,53.5,49.74,37.11
2016,1,22,16,0,0.0,43.0,6.0,13.0,43.0,39.95,28.59
2016,1,22,16,15,0.0,33.5,6.1,13.0,33.5,31.1,20.81
2016,1,22,16,30,0.0,24.0,6.2,13.0,24.0,22.26,13.0
2016,1,22,16,45,0.0,15.5,6.3,13.0,15.5,14.36,5.79
2016,1,22,17,0,0.0,7.0,6.4,13.0,7.0,6.48,0.0
2016,1,22,17,15,0.0,3.5,6.45,13.0,3.5,3.34,0.0
2016,1,22,17,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,23,7,45,4.0,17.0,7.0,11.5,17.5,15.72,0.0
2016,1,23,8,0,8.0,34.0,7.1,12.0,35.0,30.49,19.5
2016,1,23,8,15,32.0,54.5,7.2,12.0,60.0,49.22,34.75
2016,1,23,8,30,56.0,75.0,7.3,12.0,85.0,72.6,53.74
2016,1,23,8,45,78.5,94.0,7.4,12.0,112.5,98.05,74.79
2016,1,23,9,0,101.0,113.0,7.5,12.0,140.0,126.49,98.83
2016,1,23,9,15,133.0,125.0,7.55,12.0,166.0,153.62,121.82
2016,1,23,9,30,165.0,137.0,7.6,12.0,192.0,183.96,147.92
2016,1,23,9,45,82.5,82.5,7.65,12.0,110.0,110.69,88.28
2016,1,23,10,0,0.0,28.0,7.7,12.0,28.0,25.99,16.76
2016,1,23,10,15,0.0,23.0,7.65,12.0,23.0,21.34,12.74
2016,1,23,10,30,0.0,18.0,7.6,12.0,18.0,16.7,8.72
2016,1,23,10,45,92.5,117.5,7.55,12.0,163.0,168.9,139.3
2016,1,23,11,0,185.0,217.0,7.5,12.0,308.0,331.23,275.39
2016,1,23,11,15,484.0,162.5,7.5,12.0,410.0,483.55,405.05
2016,1,23,11,30,783.0,108.0,7.5,12.0,512.0,643.69,539.09
2016,1,23,11,45,635.5,147.5,7.5,12.0,479.5,610.49,510.59
2016,1,23,12,0,488.0,187.0,7.5,12.0,447.0,563.12,470.5
2016,1,23,12,15,370.0,212.5,7.5,12.0,410.0,507.89,424.19
2016,1,23,12,30,252.0,238.0,7.5,12.0,373.0,457.5,380.85
2016,1,23,12,45,129.5,210.0,7.5,12.0,279.5,326.8,271.75
2016,1,23,13,0,7.0,182.0,7.5,12.0,186.0,182.86,148.98
2016,1,23,13,15,398.0,143.0,7.5,12.0,344.0,491.41,415.36
2016,1,23,13,30,789.0,104.0,7.5,12.0,502.0,764.0,638.4
2016,1,23,13,45,490.5,156.0,7.5,12.0,400.5,584.82,491.99
2016,1,23,14,0,192.0,208.0,7.5,12.0,299.0,387.33,324.59
2016,1,23,14,15,461.0,152.5,7.45,12.0,353.5,555.71,469.89
2016,1,23,14,30,730.0,97.0,7.4,12.0,408.0,697.65,588.38
2016,1,23,14,45,495.5,122.5,7.35,12.0,326.5,536.56,455.64
2016,1,23,15,0,261.0,148.0,7.3,12.0,245.0,376.52,319.36
2016,1,23,15,15,437.5,114.5,7.2,11.5,256.5,468.43,400.22
2016,1,23,15,30,614.0,81.0,7.1,11.0,268.0,542.15,463.96
2016,1,23,15,45,574.5,73.5,7.05,11.0,228.5,489.75,418.67
2016,1,23,16,0,535.0,66.0,7.0,11.0,189.0,437.74,372.73
2016,1,23,16,15,459.0,58.0,6.9,11.0,147.5,364.63,307.55
2016,1,23,16,30,383.0,50.0,6.8,11.0,106.0,295.31,244.19
2016,1,23,16,45,271.5,37.5,6.7,11.0,70.0,210.24,164.39
2016,1,23,17,0,160.0,25.0,6.6,11.0,34.0,124.28,43.37
2016,1,23,17,15,80.0,12.5,6.5,10.5,17.0,45.29,0.0
2016,1,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,32.5,17.5,3.9,9.5,21.0,15.5,0.0
2016,1,24,8,0,65.0,35.0,3.8,10.0,42.0,29.84,19.34
2016,1,24,8,15,92.0,53.0,3.7,10.0,68.0,49.84,34.09
2016,1,24,8,30,119.0,71.0,3.6,10.0,94.0,75.34,53.85
2016,1,24,8,45,139.5,88.5,3.55,10.5,121.5,102.76,76.47
2016,1,24,9,0,160.0,106.0,3.5,11.0,149.0,132.64,101.9
2016,1,24,9,15,175.0,121.5,3.4,11.0,175.0,161.53,127.22
2016,1,24,9,30,190.0,137.0,3.3,11.0,201.0,191.97,153.89
2016,1,24,9,45,279.5,141.5,3.2,11.5,247.0,243.57,196.58
2016,1,24,10,0,369.0,146.0,3.1,12.0,293.0,305.23,247.74
2016,1,24,10,15,393.5,154.5,3.05,12.0,322.0,345.17,281.82
2016,1,24,10,30,418.0,163.0,3.0,12.0,351.0,386.5,316.55
2016,1,24,10,45,468.5,161.0,2.95,12.5,382.5,432.56,354.15
2016,1,24,11,0,519.0,159.0,2.9,13.0,414.0,481.16,393.14
2016,1,24,11,15,413.0,189.5,2.9,13.0,397.0,468.05,382.07
2016,1,24,11,30,307.0,220.0,2.9,13.0,380.0,439.21,358.3
2016,1,24,11,45,593.0,149.5,2.9,13.0,464.5,584.59,477.06
2016,1,24,12,0,879.0,79.0,2.9,13.0,549.0,721.61,583.95
2016,1,24,12,15,879.5,79.0,3.05,13.0,551.5,742.74,599.28
2016,1,24,12,30,880.0,79.0,3.2,13.0,554.0,760.73,613.26
2016,1,24,12,45,879.0,78.5,3.35,13.0,548.5,773.76,623.7
2016,1,24,13,0,878.0,78.0,3.5,13.0,543.0,783.48,631.83
2016,1,24,13,15,872.0,77.0,3.65,13.0,530.0,785.31,634.26
2016,1,24,13,30,866.0,76.0,3.8,13.0,517.0,783.73,634.31
2016,1,24,13,45,851.5,76.5,4.0,13.0,495.5,780.33,633.34
2016,1,24,14,0,837.0,77.0,4.2,13.0,474.0,767.4,625.3
2016,1,24,14,15,822.0,75.0,4.1,12.5,447.0,747.92,612.21
2016,1,24,14,30,807.0,73.0,4.0,12.0,420.0,725.53,596.94
2016,1,24,14,45,787.5,70.5,3.95,12.0,387.5,696.44,575.47
2016,1,24,15,0,768.0,68.0,3.9,12.0,355.0,665.04,551.98
2016,1,24,15,15,738.5,64.5,3.7,12.0,317.5,623.24,519.49
2016,1,24,15,30,709.0,61.0,3.5,12.0,280.0,580.17,485.42
2016,1,24,15,45,667.5,56.5,3.3,12.0,239.0,527.12,441.49
2016,1,24,16,0,626.0,52.0,3.1,12.0,198.0,478.91,399.79
2016,1,24,16,15,559.5,46.0,2.95,11.5,156.0,410.9,341.37
2016,1,24,16,30,493.0,40.0,2.8,11.0,114.0,346.26,283.65
2016,1,24,16,45,383.5,30.5,2.7,10.5,76.5,259.76,204.02
2016,1,24,17,0,274.0,21.0,2.6,10.0,39.0,174.02,78.98
2016,1,24,17,15,137.0,10.5,2.55,10.0,19.5,67.51,0.0
2016,1,24,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,7,45,23.5,18.0,2.4,11.0,20.5,15.92,0.0
2016,1,25,8,0,47.0,36.0,2.5,11.0,41.0,30.62,20.08
2016,1,25,8,15,71.5,54.0,2.55,11.0,65.5,49.87,34.54
2016,1,25,8,30,96.0,72.0,2.6,11.0,90.0,73.98,53.48
2016,1,25,8,45,111.5,90.0,2.65,11.5,116.0,99.78,74.9
2016,1,25,9,0,127.0,108.0,2.7,12.0,142.0,127.54,98.47
2016,1,25,9,15,140.5,124.0,2.7,12.0,167.0,154.77,122.07
2016,1,25,9,30,154.0,140.0,2.7,12.0,192.0,183.45,146.9
2016,1,25,9,45,189.5,153.5,2.7,12.0,224.5,219.22,177.16
2016,1,25,10,0,225.0,167.0,2.7,12.0,257.0,262.05,213.21
2016,1,25,10,15,130.0,174.0,2.65,12.0,227.0,233.32,190.64
2016,1,25,10,30,35.0,181.0,2.6,12.0,197.0,194.41,158.43
2016,1,25,10,45,28.5,185.0,2.6,12.5,198.5,197.24,160.4
2016,1,25,11,0,22.0,189.0,2.6,13.0,200.0,193.86,157.11
2016,1,25,11,15,20.5,193.5,2.55,13.0,204.0,198.6,160.84
2016,1,25,11,30,19.0,198.0,2.5,13.0,208.0,203.24,164.46
2016,1,25,11,45,9.5,181.0,2.5,13.0,186.0,180.32,145.4
2016,1,25,12,0,0.0,164.0,2.5,13.0,164.0,156.86,125.84
2016,1,25,12,15,8.5,183.0,2.4,13.0,188.0,182.84,147.43
2016,1,25,12,30,17.0,202.0,2.3,13.0,212.0,209.71,169.53
2016,1,25,12,45,8.5,180.5,2.25,13.0,185.5,181.5,146.22
2016,1,25,13,0,0.0,159.0,2.2,13.0,159.0,153.12,122.74
2016,1,25,13,15,72.0,195.5,2.05,13.0,233.0,259.57,212.17
2016,1,25,13,30,144.0,232.0,1.9,13.0,307.0,373.83,304.65
2016,1,25,13,45,90.5,213.0,1.75,13.0,259.5,299.01,243.48
2016,1,25,14,0,37.0,194.0,1.6,13.0,212.0,235.91,191.55
2016,1,25,14,15,177.0,183.0,1.45,13.0,261.0,346.37,284.85
2016,1,25,14,30,317.0,172.0,1.3,13.0,310.0,453.99,371.73
2016,1,25,14,45,407.5,143.5,1.2,13.0,306.5,497.94,406.7
2016,1,25,15,0,498.0,115.0,1.1,13.0,303.0,523.94,427.98
2016,1,25,15,15,470.5,107.5,0.95,13.0,271.0,485.46,397.05
2016,1,25,15,30,443.0,100.0,0.8,13.0,239.0,446.66,365.89
2016,1,25,15,45,413.5,89.0,0.65,13.0,204.0,402.13,329.6
2016,1,25,16,0,384.0,78.0,0.5,13.0,169.0,358.09,292.78
2016,1,25,16,15,337.5,65.0,0.4,12.5,133.5,302.27,246.15
2016,1,25,16,30,291.0,52.0,0.3,12.0,98.0,249.04,200.21
2016,1,25,16,45,214.0,38.0,0.2,12.0,66.0,182.04,140.43
2016,1,25,17,0,137.0,24.0,0.1,12.0,34.0,114.28,57.57
2016,1,25,17,15,68.5,12.0,0.2,12.0,17.0,40.36,0.0
2016,1,25,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,7,45,177.0,16.0,1.35,10.5,34.5,12.33,0.0
2016,1,26,8,0,354.0,32.0,1.5,11.0,69.0,25.46,15.9
2016,1,26,8,15,442.0,40.5,1.6,11.0,109.0,52.84,27.33
2016,1,26,8,30,530.0,49.0,1.7,11.0,149.0,97.36,54.93
2016,1,26,8,45,292.5,77.5,1.85,11.5,135.0,117.76,82.07
2016,1,26,9,0,55.0,106.0,2.0,12.0,121.0,109.67,86.12
2016,1,26,9,15,62.0,122.5,2.0,12.0,142.0,131.04,104.48
2016,1,26,9,30,69.0,139.0,2.0,12.0,163.0,153.29,123.46
2016,1,26,9,45,155.0,153.0,2.05,12.5,213.5,206.06,166.26
2016,1,26,10,0,241.0,167.0,2.1,13.0,264.0,268.93,217.53
2016,1,26,10,15,163.0,182.0,2.05,13.0,250.0,256.78,208.59
2016,1,26,10,30,85.0,197.0,2.0,13.0,236.0,236.15,191.89
2016,1,26,10,45,135.0,209.5,1.95,13.0,275.0,287.0,233.62
2016,1,26,11,0,185.0,222.0,1.9,13.0,314.0,336.8,273.94
2016,1,26,11,15,152.0,230.5,1.9,13.0,308.0,333.72,270.92
2016,1,26,11,30,119.0,239.0,1.9,13.0,302.0,328.08,265.89
2016,1,26,11,45,347.5,201.5,1.9,13.5,389.0,459.39,373.18
2016,1,26,12,0,576.0,164.0,1.9,14.0,476.0,603.93,485.87
2016,1,26,12,15,488.5,189.5,1.8,14.0,455.0,582.68,466.91
2016,1,26,12,30,401.0,215.0,1.7,14.0,434.0,545.41,437.21
2016,1,26,12,45,416.0,209.5,1.6,14.0,435.0,570.5,456.36
2016,1,26,13,0,431.0,204.0,1.5,14.0,436.0,583.67,466.18
2016,1,26,13,15,448.5,194.0,1.4,14.0,430.5,592.24,472.78
2016,1,26,13,30,466.0,184.0,1.3,14.0,425.0,598.93,477.99
2016,1,26,13,45,489.0,170.5,1.2,14.0,415.0,603.93,482.13
2016,1,26,14,0,512.0,157.0,1.1,14.0,405.0,606.54,484.47
2016,1,26,14,15,504.0,149.0,0.95,14.0,381.5,588.73,470.63
2016,1,26,14,30,496.0,141.0,0.8,14.0,358.0,568.97,455.44
2016,1,26,14,45,463.0,134.5,0.7,14.0,325.5,530.27,426.03
2016,1,26,15,0,430.0,128.0,0.6,14.0,293.0,490.89,395.93
2016,1,26,15,15,406.0,119.5,0.5,13.5,262.5,455.28,369.07
2016,1,26,15,30,382.0,111.0,0.4,13.0,232.0,419.35,341.29
2016,1,26,15,45,356.0,98.0,0.35,13.0,198.5,376.53,307.23
2016,1,26,16,0,330.0,85.0,0.3,13.0,165.0,334.1,272.54
2016,1,26,16,15,293.5,70.5,0.3,12.5,130.5,284.24,231.4
2016,1,26,16,30,257.0,56.0,0.3,12.0,96.0,236.27,190.3
2016,1,26,16,45,189.0,41.0,0.3,12.0,65.0,173.86,134.98
2016,1,26,17,0,121.0,26.0,0.3,12.0,34.0,111.22,62.35
2016,1,26,17,15,60.5,13.0,0.35,12.0,17.0,38.09,0.0
2016,1,26,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,27,7,45,166.0,17.5,3.8,9.5,35.5,13.6,0.37
2016,1,27,8,0,332.0,35.0,3.7,10.0,71.0,28.2,18.38
2016,1,27,8,15,420.0,44.5,3.6,10.0,111.5,55.91,30.49
2016,1,27,8,30,508.0,54.0,3.5,10.0,152.0,100.23,58.54
2016,1,27,8,45,566.0,60.5,3.4,10.5,194.5,146.77,95.04
2016,1,27,9,0,624.0,67.0,3.3,11.0,237.0,199.32,140.08
2016,1,27,9,15,662.0,71.5,3.25,11.0,277.0,250.21,186.37
2016,1,27,9,30,700.0,76.0,3.2,11.0,317.0,304.18,235.54
2016,1,27,9,45,744.5,75.0,3.2,11.5,356.0,358.28,283.84
2016,1,27,10,0,789.0,74.0,3.2,12.0,395.0,414.44,332.92
2016,1,27,10,15,807.0,76.0,3.05,12.0,426.0,463.7,375.91
2016,1,27,10,30,825.0,78.0,2.9,12.0,457.0,512.64,417.39
2016,1,27,10,45,839.5,79.0,2.8,12.5,482.0,557.94,454.16
2016,1,27,11,0,854.0,80.0,2.7,13.0,507.0,602.03,488.85
2016,1,27,11,15,862.0,81.0,2.55,13.0,525.0,640.56,518.99
2016,1,27,11,30,870.0,82.0,2.4,13.0,543.0,676.92,546.71
2016,1,27,11,45,875.5,82.0,2.3,13.5,553.5,704.01,565.6
2016,1,27,12,0,881.0,82.0,2.2,14.0,564.0,731.99,584.02
2016,1,27,12,15,882.0,82.5,2.1,14.0,566.5,754.37,599.24
2016,1,27,12,30,883.0,83.0,2.0,14.0,569.0,773.62,612.17
2016,1,27,12,45,886.0,81.0,1.95,14.5,564.5,788.29,621.09
2016,1,27,13,0,889.0,79.0,1.9,15.0,560.0,799.67,627.74
2016,1,27,13,15,884.0,78.0,1.8,15.0,547.5,802.52,629.12
2016,1,27,13,30,879.0,77.0,1.7,15.0,535.0,801.91,628.23
2016,1,27,13,45,871.5,75.5,1.6,15.0,515.0,795.28,623.2
2016,1,27,14,0,864.0,74.0,1.5,15.0,495.0,791.84,620.58
2016,1,27,14,15,850.5,72.5,1.3,15.0,468.0,773.92,606.56
2016,1,27,14,30,837.0,71.0,1.1,15.0,441.0,752.97,590.46
2016,1,27,14,45,819.0,68.5,0.9,15.0,408.0,724.48,568.87
2016,1,27,15,0,801.0,66.0,0.7,15.0,375.0,693.5,545.35
2016,1,27,15,15,774.0,63.0,0.5,14.5,337.0,653.2,515.75
2016,1,27,15,30,747.0,60.0,0.3,14.0,299.0,611.38,484.62
2016,1,27,15,45,707.5,56.0,0.2,14.0,257.0,558.86,444.88
2016,1,27,16,0,668.0,52.0,0.1,14.0,215.0,506.3,403.26
2016,1,27,16,15,606.5,46.0,0.2,13.5,172.0,438.73,350.72
2016,1,27,16,30,545.0,40.0,0.3,13.0,129.0,379.09,301.5
2016,1,27,16,45,442.0,31.5,0.4,13.0,88.5,293.92,228.21
2016,1,27,17,0,339.0,23.0,0.5,13.0,48.0,213.08,131.36
2016,1,27,17,15,169.5,11.5,0.55,13.0,24.0,83.38,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,7,45,13.0,18.5,1.45,11.0,20.0,17.05,2.99
2016,1,28,8,0,26.0,37.0,1.6,11.0,40.0,32.64,22.23
2016,1,28,8,15,44.0,55.5,1.6,11.0,63.0,51.03,36.36
2016,1,28,8,30,62.0,74.0,1.6,11.0,86.0,72.8,54.02
2016,1,28,8,45,73.5,92.0,1.65,11.5,110.0,95.75,73.21
2016,1,28,9,0,85.0,110.0,1.7,12.0,134.0,120.57,94.21
2016,1,28,9,15,92.5,127.0,1.7,12.0,156.5,144.87,115.12
2016,1,28,9,30,100.0,144.0,1.7,12.0,179.0,170.1,136.7
2016,1,28,9,45,224.0,149.5,1.75,12.5,238.5,231.58,186.13
2016,1,28,10,0,348.0,155.0,1.8,13.0,298.0,302.75,243.85
2016,1,28,10,15,262.5,179.5,1.85,13.0,292.0,305.68,247.66
2016,1,28,10,30,177.0,204.0,1.9,13.0,286.0,295.5,240.02
2016,1,28,10,45,88.5,126.5,1.95,13.5,167.5,176.24,142.99
2016,1,28,11,0,0.0,49.0,2.0,14.0,49.0,45.56,33.0
2016,1,28,11,15,23.0,136.0,2.0,14.0,148.5,146.98,118.2
2016,1,28,11,30,46.0,223.0,2.0,14.0,248.0,254.36,205.52
2016,1,28,11,45,47.0,227.0,2.0,14.5,253.0,261.92,210.75
2016,1,28,12,0,48.0,231.0,2.0,15.0,258.0,269.5,216.37
2016,1,28,12,15,101.0,243.5,2.1,15.0,300.0,325.29,262.09
2016,1,28,12,30,154.0,256.0,2.2,15.0,342.0,394.0,317.12
2016,1,28,12,45,80.0,219.5,2.3,15.0,264.5,288.49,232.56
2016,1,28,13,0,6.0,183.0,2.4,15.0,187.0,182.49,145.64
2016,1,28,13,15,3.0,161.5,2.4,15.0,163.5,158.28,126.17
2016,1,28,13,30,0.0,140.0,2.4,15.0,140.0,134.13,106.42
2016,1,28,13,45,0.0,137.0,2.4,15.0,137.0,131.48,104.41
2016,1,28,14,0,0.0,134.0,2.4,15.0,134.0,128.91,102.44
2016,1,28,14,15,67.5,164.5,2.3,14.5,195.0,225.97,184.91
2016,1,28,14,30,135.0,195.0,2.2,14.0,256.0,330.01,270.87
2016,1,28,14,45,78.5,171.5,2.1,14.0,206.5,246.4,201.9
2016,1,28,15,0,22.0,148.0,2.0,14.0,157.0,166.13,134.87
2016,1,28,15,15,19.0,134.0,1.95,14.0,141.0,149.75,121.56
2016,1,28,15,30,16.0,120.0,1.9,14.0,125.0,133.52,108.07
2016,1,28,15,45,10.5,104.5,1.9,14.0,107.5,113.96,91.54
2016,1,28,16,0,5.0,89.0,1.9,14.0,90.0,94.74,75.07
2016,1,28,16,15,2.5,71.5,1.9,13.5,72.0,75.03,58.18
2016,1,28,16,30,0.0,54.0,1.9,13.0,54.0,55.22,40.98
2016,1,28,16,45,0.0,37.5,1.9,13.0,37.5,37.76,25.52
2016,1,28,17,0,0.0,21.0,1.9,13.0,21.0,19.5,7.92
2016,1,28,17,15,0.0,10.5,2.0,12.5,10.5,10.01,0.0
2016,1,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,4.3,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,4.4,13.0,2.0,1.91,0.0
2016,1,29,7,45,0.0,9.0,4.55,13.5,9.0,8.33,0.0
2016,1,29,8,0,0.0,16.0,4.7,14.0,16.0,14.83,6.92
2016,1,29,8,15,0.0,25.0,4.75,14.0,25.0,23.19,13.83
2016,1,29,8,30,0.0,34.0,4.8,14.0,34.0,31.56,21.2
2016,1,29,8,45,0.0,43.5,4.85,14.0,43.5,40.41,28.93
2016,1,29,9,0,0.0,53.0,4.9,14.0,53.0,49.27,36.59
2016,1,29,9,15,0.0,62.0,4.85,14.0,62.0,57.66,43.78
2016,1,29,9,30,0.0,71.0,4.8,14.0,71.0,66.06,50.89
2016,1,29,9,45,0.0,56.5,4.8,14.0,56.5,52.52,39.3
2016,1,29,10,0,0.0,42.0,4.8,14.0,42.0,39.02,27.72
2016,1,29,10,15,0.0,70.5,4.7,14.0,70.5,65.6,50.24
2016,1,29,10,30,0.0,99.0,4.6,14.0,99.0,92.48,72.79
2016,1,29,10,45,0.0,83.5,4.6,14.0,83.5,77.76,60.27
2016,1,29,11,0,0.0,68.0,4.6,14.0,68.0,63.28,48.01
2016,1,29,11,15,0.0,66.5,4.55,14.0,66.5,61.89,46.78
2016,1,29,11,30,0.0,65.0,4.5,14.0,65.0,60.49,45.55
2016,1,29,11,45,1.5,122.0,4.5,14.0,123.0,115.86,91.87
2016,1,29,12,0,3.0,179.0,4.5,14.0,181.0,173.85,139.73
2016,1,29,12,15,12.5,196.5,4.45,14.0,204.0,199.31,160.77
2016,1,29,12,30,22.0,214.0,4.4,14.0,227.0,225.64,182.5
2016,1,29,12,45,17.5,205.5,4.4,14.0,216.0,214.24,173.09
2016,1,29,13,0,13.0,197.0,4.4,14.0,205.0,202.65,163.58
2016,1,29,13,15,6.5,116.5,4.4,14.0,120.5,115.21,91.45
2016,1,29,13,30,0.0,36.0,4.4,14.0,36.0,33.46,22.74
2016,1,29,13,45,11.0,112.5,4.4,14.0,118.0,115.24,92.02
2016,1,29,14,0,22.0,189.0,4.4,14.0,200.0,205.66,167.27
2016,1,29,14,15,11.0,102.0,4.4,13.5,107.5,105.03,83.76
2016,1,29,14,30,0.0,15.0,4.4,13.0,15.0,13.92,6.28
2016,1,29,14,45,0.0,20.0,4.4,13.0,20.0,18.56,10.3
2016,1,29,15,0,0.0,25.0,4.4,13.0,25.0,23.2,14.32
2016,1,29,15,15,0.0,22.5,4.35,13.0,22.5,20.87,12.35
2016,1,29,15,30,0.0,20.0,4.3,13.0,20.0,18.54,10.36
2016,1,29,15,45,0.0,17.0,4.3,13.0,17.0,15.75,7.95
2016,1,29,16,0,0.0,14.0,4.3,13.0,14.0,12.97,5.53
2016,1,29,16,15,0.0,11.0,4.2,12.5,11.0,10.18,3.1
2016,1,29,16,30,0.0,8.0,4.1,12.0,8.0,7.4,0.65
2016,1,29,16,45,0.0,5.5,4.1,12.0,5.5,5.09,0.0
2016,1,29,17,0,0.0,3.0,4.1,12.0,3.0,2.77,0.0
2016,1,29,17,15,0.0,1.5,4.15,12.0,1.5,1.43,0.0
2016,1,29,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.0,5.1,9.0,6.0,0.0,0.0
2016,1,30,7,30,0.0,12.0,5.1,9.0,12.0,11.44,0.0
2016,1,30,7,45,172.0,23.5,5.15,9.5,43.0,18.45,5.71
2016,1,30,8,0,344.0,35.0,5.2,10.0,74.0,27.74,18.29
2016,1,30,8,15,406.5,46.0,5.15,10.0,112.5,57.6,31.91
2016,1,30,8,30,469.0,57.0,5.1,10.0,151.0,100.31,60.25
2016,1,30,8,45,517.0,64.0,5.1,10.5,190.5,143.84,95.06
2016,1,30,9,0,565.0,71.0,5.1,11.0,230.0,192.37,137.23
2016,1,30,9,15,599.0,76.0,5.05,11.0,267.5,239.81,180.75
2016,1,30,9,30,633.0,81.0,5.0,11.0,305.0,290.04,226.93
2016,1,30,9,45,729.5,73.5,5.0,11.5,358.0,354.32,283.05
2016,1,30,10,0,826.0,66.0,5.0,12.0,411.0,425.57,344.55
2016,1,30,10,15,843.0,68.0,5.0,12.0,442.5,476.31,389.73
2016,1,30,10,30,860.0,70.0,5.0,12.0,474.0,525.12,432.32
2016,1,30,10,45,869.5,72.0,5.05,12.0,499.0,569.86,470.79
2016,1,30,11,0,879.0,74.0,5.1,12.0,524.0,612.93,507.09
2016,1,30,11,15,673.5,135.0,5.15,12.0,486.5,585.19,483.88
2016,1,30,11,30,468.0,196.0,5.2,12.0,449.0,532.59,439.97
2016,1,30,11,45,683.5,137.0,5.3,12.5,514.5,642.05,530.37
2016,1,30,12,0,899.0,78.0,5.4,13.0,580.0,746.54,612.56
2016,1,30,12,15,900.0,78.5,5.4,13.0,582.5,769.5,629.5
2016,1,30,12,30,901.0,79.0,5.4,13.0,585.0,789.25,644.44
2016,1,30,12,45,659.0,147.0,5.45,13.0,515.5,700.96,576.34
2016,1,30,13,0,417.0,215.0,5.5,13.0,446.0,588.63,484.2
2016,1,30,13,15,644.5,148.5,5.55,12.5,496.5,708.13,585.13
2016,1,30,13,30,872.0,82.0,5.6,12.0,547.0,815.74,669.82
2016,1,30,13,45,862.5,81.5,5.65,12.0,526.5,808.96,665.05
2016,1,30,14,0,853.0,81.0,5.7,12.0,506.0,798.8,658.37
2016,1,30,14,15,636.0,122.5,5.65,12.0,430.5,674.06,561.86
2016,1,30,14,30,419.0,164.0,5.6,12.0,355.0,540.86,452.85
2016,1,30,14,45,252.0,166.0,5.55,12.0,278.5,397.4,334.08
2016,1,30,15,0,85.0,168.0,5.5,12.0,202.0,248.65,207.46
2016,1,30,15,15,80.0,152.5,5.4,11.5,182.0,227.23,190.25
2016,1,30,15,30,75.0,137.0,5.3,11.0,162.0,205.85,172.6
2016,1,30,15,45,69.5,119.0,5.25,11.0,140.0,180.79,151.22
2016,1,30,16,0,64.0,101.0,5.2,11.0,118.0,155.78,129.54
2016,1,30,16,15,54.0,82.5,5.05,10.5,95.0,127.36,104.68
2016,1,30,16,30,44.0,64.0,4.9,10.0,72.0,99.2,79.67
2016,1,30,16,45,25.0,46.5,4.75,9.5,50.5,68.04,51.7
2016,1,30,17,0,6.0,29.0,4.6,9.0,29.0,33.44,19.61
2016,1,30,17,15,3.0,14.5,4.6,9.0,14.5,15.13,0.0
2016,1,30,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,5.85,8.0,8.5,0.0,0.0
2016,1,31,7,30,0.0,17.0,5.9,8.0,17.0,16.2,0.0
2016,1,31,7,45,255.5,23.5,6.0,8.5,53.5,18.87,6.82
2016,1,31,8,0,511.0,30.0,6.1,9.0,90.0,25.26,16.3
2016,1,31,8,15,591.5,36.5,6.2,9.0,135.0,59.86,28.51
2016,1,31,8,30,672.0,43.0,6.3,9.0,180.0,110.77,60.64
2016,1,31,8,45,724.5,46.5,6.4,9.5,225.5,163.01,102.77
2016,1,31,9,0,777.0,50.0,6.5,10.0,271.0,220.44,153.74
2016,1,31,9,15,809.0,53.0,6.65,10.0,313.5,276.55,206.61
2016,1,31,9,30,841.0,56.0,6.8,10.0,356.0,335.31,262.09
2016,1,31,9,45,858.0,59.5,6.95,10.0,393.5,389.88,313.83
2016,1,31,10,0,875.0,63.0,7.1,10.0,431.0,444.41,364.55
2016,1,31,10,15,890.5,65.0,7.3,10.0,463.0,496.34,412.11
2016,1,31,10,30,906.0,67.0,7.5,10.0,495.0,547.5,458.01
2016,1,31,10,45,916.0,68.5,7.7,10.5,520.5,593.98,498.26
2016,1,31,11,0,926.0,70.0,7.9,11.0,546.0,638.69,536.15
2016,1,31,11,15,932.5,70.5,8.15,11.0,564.5,678.05,570.12
2016,1,31,11,30,939.0,71.0,8.4,11.0,583.0,714.92,601.34
2016,1,31,11,45,940.0,72.5,8.65,11.0,593.0,746.39,626.53
2016,1,31,12,0,941.0,74.0,8.9,11.0,603.0,774.73,649.29
2016,1,31,12,15,941.5,74.5,9.1,11.0,605.5,798.29,668.24
2016,1,31,12,30,942.0,75.0,9.3,11.0,608.0,818.48,684.64
2016,1,31,12,45,930.5,78.5,9.5,11.0,601.0,829.29,693.76
2016,1,31,13,0,919.0,82.0,9.7,11.0,594.0,836.34,700.07
2016,1,31,13,15,913.5,81.0,9.85,10.5,581.0,839.2,704.43
2016,1,31,13,30,908.0,80.0,10.0,10.0,568.0,838.46,706.08
2016,1,31,13,45,894.0,81.0,10.2,10.0,546.0,829.71,700.27
2016,1,31,14,0,880.0,82.0,10.4,10.0,524.0,824.22,697.21
2016,1,31,14,15,866.5,80.0,10.45,10.0,496.5,805.58,683.32
2016,1,31,14,30,853.0,78.0,10.5,10.0,469.0,783.78,666.9
2016,1,31,14,45,829.5,77.0,10.6,10.0,434.0,752.5,642.78
2016,1,31,15,0,806.0,76.0,10.7,10.0,399.0,718.79,616.44
2016,1,31,15,15,778.0,72.5,10.75,10.0,360.0,676.68,582.71
2016,1,31,15,30,750.0,69.0,10.8,10.0,321.0,633.01,547.12
2016,1,31,15,45,708.5,65.0,10.85,10.0,277.5,578.39,501.14
2016,1,31,16,0,667.0,61.0,10.9,10.0,234.0,528.98,457.19
2016,1,31,16,15,604.5,54.5,10.95,9.5,189.5,459.71,395.77
2016,1,31,16,30,542.0,48.0,11.0,9.0,145.0,393.23,334.8
2016,1,31,16,45,441.0,39.0,11.05,9.0,102.5,307.02,254.55
2016,1,31,17,0,340.0,30.0,11.1,9.0,60.0,228.7,170.75
2016,1,31,17,15,170.0,15.0,11.1,9.0,30.0,107.63,0.0
2016,1,31,17,30,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,11.15,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,11.2,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,11.15,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,11.1,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,11.0,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,10.9,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,10.85,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,10.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,10.65,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,10.5,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,10.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,10.3,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,10.05,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.6,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.4,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.5,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,8.0,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.85,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,7.85,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,8.15,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,8.2,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,8.15,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,7.85,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,7.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,109.0,6.5,7.6,7.0,9.5,0.0,0.0
2016,2,1,7,30,218.0,13.0,7.5,7.0,19.0,12.39,0.0
2016,2,1,7,45,370.0,22.0,7.45,7.5,56.5,18.98,7.62
2016,2,1,8,0,522.0,31.0,7.4,8.0,94.0,26.13,17.21
2016,2,1,8,15,600.5,37.0,7.25,8.0,139.0,61.41,29.44
2016,2,1,8,30,679.0,43.0,7.1,8.0,184.0,112.31,61.87
2016,2,1,8,45,726.0,47.5,6.95,8.5,229.5,165.17,105.06
2016,2,1,9,0,773.0,52.0,6.8,9.0,275.0,222.61,156.52
2016,2,1,9,15,804.0,55.0,6.65,9.0,317.5,278.39,209.26
2016,2,1,9,30,835.0,58.0,6.5,9.0,360.0,336.25,264.0
2016,2,1,9,45,839.0,65.5,6.35,9.5,395.0,390.23,314.65
2016,2,1,10,0,843.0,73.0,6.2,10.0,430.0,443.01,362.77
2016,2,1,10,15,859.0,75.0,6.1,10.0,462.0,494.41,409.04
2016,2,1,10,30,875.0,77.0,6.0,10.0,494.0,545.18,453.6
2016,2,1,10,45,882.5,79.5,5.9,10.5,518.5,590.77,491.95
2016,2,1,11,0,890.0,82.0,5.8,11.0,543.0,634.5,527.71
2016,2,1,11,15,896.5,83.0,5.7,11.0,561.5,670.79,557.81
2016,2,1,11,30,903.0,84.0,5.6,11.0,580.0,707.26,587.37
2016,2,1,11,45,908.0,84.0,5.6,11.0,590.5,739.01,611.78
2016,2,1,12,0,913.0,84.0,5.6,11.0,601.0,767.93,633.75
2016,2,1,12,15,913.5,84.5,5.6,11.0,603.5,791.03,651.26
2016,2,1,12,30,914.0,85.0,5.6,11.0,606.0,810.84,666.33
