Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,15,77.5,11.5,1.35,12.0,16.5,10.96,0.0
2016,2,12,7,30,155.0,23.0,1.3,12.0,33.0,18.11,3.74
2016,2,12,7,45,241.5,37.5,1.3,12.5,68.0,29.1,19.2
2016,2,12,8,0,328.0,52.0,1.3,13.0,103.0,41.94,31.35
2016,2,12,8,15,376.0,65.0,1.35,13.0,143.0,79.0,48.24
2016,2,12,8,30,424.0,78.0,1.4,13.0,183.0,121.66,79.09
2016,2,12,8,45,455.5,89.5,1.5,13.5,222.0,165.41,115.19
2016,2,12,9,0,487.0,101.0,1.6,14.0,261.0,212.45,155.81
2016,2,12,9,15,516.0,108.0,1.65,14.0,298.0,257.64,195.83
2016,2,12,9,30,545.0,115.0,1.7,14.0,335.0,307.43,239.41
2016,2,12,9,45,539.0,129.5,1.8,14.0,364.5,348.11,275.56
2016,2,12,10,0,533.0,144.0,1.9,14.0,394.0,389.53,311.28
2016,2,12,10,15,668.0,119.0,2.05,14.0,453.5,464.31,372.57
2016,2,12,10,30,803.0,94.0,2.2,14.0,513.0,545.88,438.56
2016,2,12,10,45,813.0,96.0,2.35,14.5,538.0,590.45,473.88
2016,2,12,11,0,823.0,98.0,2.5,15.0,563.0,633.54,507.46
2016,2,12,11,15,830.5,99.5,2.65,15.0,581.5,672.69,538.4
2016,2,12,11,30,838.0,101.0,2.8,15.0,600.0,709.71,567.16
2016,2,12,11,45,840.0,102.5,3.0,15.5,610.0,740.37,588.99
2016,2,12,12,0,842.0,104.0,3.2,16.0,620.0,768.22,608.74
2016,2,12,12,15,642.5,172.5,3.35,16.0,567.5,710.54,565.29
2016,2,12,12,30,443.0,241.0,3.5,16.0,515.0,634.32,505.13
2016,2,12,12,45,518.0,212.5,3.65,16.0,530.5,675.49,539.27
2016,2,12,13,0,593.0,184.0,3.8,16.0,546.0,715.47,571.77
2016,2,12,13,15,566.0,189.0,3.9,16.0,528.5,705.66,564.51
2016,2,12,13,30,539.0,194.0,4.0,16.0,511.0,693.22,555.58
2016,2,12,13,45,365.5,224.0,4.15,16.0,436.0,569.34,459.12
2016,2,12,14,0,192.0,254.0,4.3,16.0,361.0,446.41,360.77
2016,2,12,14,15,145.5,240.0,4.35,16.0,319.0,392.25,318.06
2016,2,12,14,30,99.0,226.0,4.4,16.0,277.0,325.39,264.41
2016,2,12,14,45,335.0,177.0,4.45,16.0,332.0,484.19,398.2
2016,2,12,15,0,571.0,128.0,4.5,16.0,387.0,627.29,514.94
2016,2,12,15,15,512.0,126.5,4.5,15.5,343.5,563.06,465.04
2016,2,12,15,30,453.0,125.0,4.5,15.0,300.0,505.48,420.11
2016,2,12,15,45,421.5,116.5,4.5,15.0,264.0,460.64,384.18
2016,2,12,16,0,390.0,108.0,4.5,15.0,228.0,416.35,347.79
2016,2,12,16,15,357.5,94.0,4.55,14.5,190.5,365.54,305.89
2016,2,12,16,30,325.0,80.0,4.6,14.0,153.0,316.1,263.71
2016,2,12,16,45,280.5,64.0,4.65,14.0,116.5,259.1,213.4
2016,2,12,17,0,236.0,48.0,4.7,14.0,80.0,205.33,164.44
2016,2,12,17,15,118.0,33.0,4.7,14.0,49.0,112.5,78.9
2016,2,12,17,30,0.0,18.0,4.7,14.0,18.0,18.73,0.0
2016,2,12,17,45,0.0,9.0,4.75,14.0,9.0,8.58,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,172.5,11.0,4.85,9.5,22.5,10.48,0.0
2016,2,13,7,30,345.0,22.0,4.7,10.0,45.0,17.66,4.97
2016,2,13,7,45,463.5,30.5,4.55,10.5,89.0,25.78,16.61
2016,2,13,8,0,582.0,39.0,4.4,11.0,133.0,36.89,27.15
2016,2,13,8,15,647.0,44.5,4.2,11.0,180.5,83.23,42.25
2016,2,13,8,30,712.0,50.0,4.0,11.0,228.0,137.07,80.11
2016,2,13,8,45,755.0,53.5,3.85,11.5,275.5,192.0,126.4
2016,2,13,9,0,798.0,57.0,3.7,12.0,323.0,251.08,179.29
2016,2,13,9,15,825.5,59.5,3.55,12.5,366.5,308.33,231.9
2016,2,13,9,30,853.0,62.0,3.4,13.0,410.0,368.0,285.8
2016,2,13,9,45,878.5,62.5,3.3,13.5,450.0,425.05,336.35
2016,2,13,10,0,904.0,63.0,3.2,14.0,490.0,482.82,385.9
2016,2,13,10,15,917.0,64.5,3.2,14.0,522.5,535.7,431.06
2016,2,13,10,30,930.0,66.0,3.2,14.0,555.0,587.5,474.08
2016,2,13,10,45,940.0,66.5,3.2,14.5,581.5,635.09,511.81
2016,2,13,11,0,950.0,67.0,3.2,15.0,608.0,680.8,547.03
2016,2,13,11,15,955.5,67.5,3.4,15.0,626.5,721.36,578.86
2016,2,13,11,30,961.0,68.0,3.6,15.0,645.0,759.24,606.99
2016,2,13,11,45,962.5,69.0,3.85,15.5,655.5,791.88,630.26
2016,2,13,12,0,964.0,70.0,4.1,16.0,666.0,821.27,651.13
2016,2,13,12,15,964.0,70.5,4.15,16.0,668.5,845.54,668.64
2016,2,13,12,30,964.0,71.0,4.2,16.0,671.0,866.25,683.68
2016,2,13,12,45,949.0,76.5,4.3,16.0,663.5,876.81,691.8
2016,2,13,13,0,934.0,82.0,4.4,16.0,656.0,883.36,697.5
2016,2,13,13,15,928.0,81.5,4.85,16.0,642.0,886.62,703.47
2016,2,13,13,30,922.0,81.0,5.3,16.0,628.0,886.14,706.57
2016,2,13,13,45,910.0,81.0,5.8,16.0,606.0,877.47,703.74
2016,2,13,14,0,898.0,81.0,6.3,16.0,584.0,865.26,698.04
2016,2,13,14,15,885.5,79.5,6.5,15.5,555.5,847.4,687.89
2016,2,13,14,30,873.0,78.0,6.7,15.0,527.0,826.31,675.21
2016,2,13,14,45,852.0,77.0,6.9,15.0,491.5,802.78,659.23
2016,2,13,15,0,831.0,76.0,7.1,15.0,456.0,769.67,635.63
2016,2,13,15,15,807.5,73.5,7.05,14.5,416.0,730.46,607.36
2016,2,13,15,30,784.0,71.0,7.0,14.0,376.0,689.37,577.12
2016,2,13,15,45,746.5,68.0,7.0,14.0,331.5,636.08,535.47
2016,2,13,16,0,709.0,65.0,7.0,14.0,287.0,582.43,492.48
2016,2,13,16,15,659.0,60.0,7.05,13.5,240.5,522.97,442.83
2016,2,13,16,30,609.0,55.0,7.1,13.0,194.0,461.14,389.44
2016,2,13,16,45,528.0,47.5,7.2,13.0,148.0,380.98,318.18
2016,2,13,17,0,447.0,40.0,7.3,13.0,102.0,306.47,249.63
2016,2,13,17,15,223.5,32.5,7.2,12.5,63.5,171.16,126.05
2016,2,13,17,30,0.0,25.0,7.1,12.0,25.0,30.25,0.0
2016,2,13,17,45,0.0,12.5,7.0,12.0,12.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,65.5,12.5,6.2,11.5,17.0,11.91,0.0
2016,2,14,7,30,131.0,25.0,6.2,12.0,34.0,19.6,7.24
2016,2,14,7,45,184.0,41.0,6.2,12.5,65.5,31.68,21.61
2016,2,14,8,0,237.0,57.0,6.2,13.0,97.0,46.4,31.77
2016,2,14,8,15,264.5,74.0,6.05,13.0,131.5,80.28,53.07
2016,2,14,8,30,292.0,91.0,5.9,13.0,166.0,117.58,81.77
2016,2,14,8,45,311.0,106.5,5.8,13.5,200.0,155.19,113.51
2016,2,14,9,0,330.0,122.0,5.7,14.0,234.0,194.24,147.58
2016,2,14,9,15,436.5,120.0,5.65,14.5,288.0,247.1,191.18
2016,2,14,9,30,543.0,118.0,5.6,15.0,342.0,309.96,244.02
2016,2,14,9,45,513.5,138.5,5.55,15.5,366.0,348.89,278.98
2016,2,14,10,0,484.0,159.0,5.5,16.0,390.0,384.1,309.55
2016,2,14,10,15,297.5,199.0,5.45,16.0,344.0,350.2,283.65
2016,2,14,10,30,111.0,239.0,5.4,16.0,298.0,293.01,236.66
2016,2,14,10,45,489.5,161.5,5.4,16.5,440.0,465.49,379.19
2016,2,14,11,0,868.0,84.0,5.4,17.0,582.0,649.4,526.86
2016,2,14,11,15,876.0,85.0,5.35,17.0,601.0,689.4,557.97
2016,2,14,11,30,884.0,86.0,5.3,17.0,620.0,727.17,586.0
2016,2,14,11,45,886.5,87.5,5.3,17.5,631.0,758.97,608.18
2016,2,14,12,0,889.0,89.0,5.3,18.0,642.0,787.85,628.07
2016,2,14,12,15,891.0,89.5,5.3,18.0,646.0,812.16,645.77
2016,2,14,12,30,893.0,90.0,5.3,18.0,650.0,833.28,661.18
2016,2,14,12,45,890.5,90.5,5.35,18.0,645.0,847.37,671.8
2016,2,14,13,0,888.0,91.0,5.4,18.0,640.0,857.96,680.05
2016,2,14,13,15,742.0,134.0,5.4,18.0,587.0,802.64,639.58
2016,2,14,13,30,596.0,177.0,5.4,18.0,534.0,730.76,585.86
2016,2,14,13,45,623.0,161.5,5.45,18.0,523.5,739.22,594.18
2016,2,14,14,0,650.0,146.0,5.5,18.0,513.0,744.45,599.08
2016,2,14,14,15,517.0,174.0,5.6,17.5,457.0,655.22,531.54
2016,2,14,14,30,384.0,202.0,5.7,17.0,401.0,559.42,456.64
2016,2,14,14,45,341.0,195.0,5.8,17.0,363.0,512.49,420.2
2016,2,14,15,0,298.0,188.0,5.9,17.0,325.0,465.8,383.26
2016,2,14,15,15,269.5,174.0,5.95,16.5,290.0,422.38,349.49
2016,2,14,15,30,241.0,160.0,6.0,16.0,255.0,379.34,315.38
2016,2,14,15,45,226.0,144.5,6.1,16.0,225.5,344.8,287.38
2016,2,14,16,0,211.0,129.0,6.2,16.0,196.0,310.45,258.96
2016,2,14,16,15,195.0,110.0,6.2,15.5,164.5,271.1,226.18
2016,2,14,16,30,179.0,91.0,6.2,15.0,133.0,232.21,192.91
2016,2,14,16,45,156.0,71.5,6.2,15.0,102.0,189.21,154.91
2016,2,14,17,0,133.0,52.0,6.2,15.0,71.0,147.37,117.18
2016,2,14,17,15,66.5,35.0,6.2,14.5,44.5,81.69,58.02
2016,2,14,17,30,0.0,18.0,6.2,14.0,18.0,17.93,0.0
2016,2,14,17,45,0.0,9.0,6.2,14.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,7,15,188.0,11.5,2.65,13.5,26.0,10.96,0.0
2016,2,15,7,30,376.0,23.0,2.5,14.0,52.0,19.95,8.35
2016,2,15,7,45,484.0,31.0,2.4,14.5,95.5,25.91,16.63
2016,2,15,8,0,592.0,39.0,2.3,15.0,139.0,39.34,22.15
2016,2,15,8,15,653.0,44.0,2.15,15.0,186.5,85.95,42.92
2016,2,15,8,30,714.0,49.0,2.0,15.0,234.0,139.54,80.68
2016,2,15,8,45,754.5,52.5,1.95,15.5,281.0,194.41,126.44
2016,2,15,9,0,795.0,56.0,1.9,16.0,328.0,253.15,178.05
2016,2,15,9,15,821.5,58.5,1.9,16.0,371.0,310.16,229.64
2016,2,15,9,30,848.0,61.0,1.9,16.0,414.0,369.55,282.49
2016,2,15,9,45,867.0,62.5,1.95,16.5,452.5,424.88,330.58
2016,2,15,10,0,886.0,64.0,2.0,17.0,491.0,480.33,377.24
2016,2,15,10,15,899.0,65.5,2.1,17.0,523.5,532.52,420.89
2016,2,15,10,30,912.0,67.0,2.2,17.0,556.0,583.68,462.6
2016,2,15,10,45,920.0,68.5,2.3,17.5,581.5,630.53,499.11
2016,2,15,11,0,928.0,70.0,2.4,18.0,607.0,675.4,533.2
2016,2,15,11,15,934.0,71.0,2.45,18.0,625.5,716.17,563.66
2016,2,15,11,30,940.0,72.0,2.5,18.0,644.0,754.38,590.68
2016,2,15,11,45,941.5,73.0,2.55,18.0,654.5,786.48,613.22
2016,2,15,12,0,943.0,74.0,2.6,18.0,665.0,815.4,633.52
2016,2,15,12,15,943.5,74.0,2.65,18.0,668.0,839.09,650.17
2016,2,15,12,30,944.0,74.0,2.7,18.0,671.0,859.3,664.49
2016,2,15,12,45,936.5,76.5,2.75,18.5,664.5,872.21,672.57
2016,2,15,13,0,929.0,79.0,2.8,19.0,658.0,881.34,678.19
2016,2,15,13,15,924.5,78.5,2.8,19.0,645.0,885.76,681.61
2016,2,15,13,30,920.0,78.0,2.8,19.0,632.0,886.46,682.65
2016,2,15,13,45,910.5,78.0,2.85,19.0,611.0,879.81,679.12
2016,2,15,14,0,901.0,78.0,2.9,19.0,590.0,869.58,673.26
2016,2,15,14,15,890.0,76.5,2.9,19.0,562.0,852.81,662.58
2016,2,15,14,30,879.0,75.0,2.9,19.0,534.0,832.75,649.66
2016,2,15,14,45,861.5,73.5,2.9,19.0,499.5,804.26,630.72
2016,2,15,15,0,844.0,72.0,2.9,19.0,465.0,779.9,614.7
2016,2,15,15,15,822.5,69.5,2.85,18.5,425.5,741.76,589.29
2016,2,15,15,30,801.0,67.0,2.8,18.0,386.0,701.61,561.99
2016,2,15,15,45,769.0,64.0,2.75,18.0,341.5,651.56,525.59
2016,2,15,16,0,737.0,61.0,2.7,18.0,297.0,600.81,487.79
2016,2,15,16,15,691.0,56.5,2.65,17.5,250.5,538.81,439.81
2016,2,15,16,30,645.0,52.0,2.6,17.0,204.0,477.95,390.31
2016,2,15,16,45,574.0,45.0,2.55,16.5,158.0,406.45,330.01
2016,2,15,17,0,503.0,38.0,2.5,16.0,112.0,335.47,267.74
2016,2,15,17,15,374.5,28.5,2.5,16.0,71.5,239.8,179.27
2016,2,15,17,30,246.0,19.0,2.5,16.0,31.0,144.26,0.0
2016,2,15,17,45,123.0,9.5,2.5,16.0,15.5,55.68,0.0
2016,2,15,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,12.0,1.65,13.0,27.5,11.44,0.0
2016,2,16,7,30,392.0,24.0,1.6,13.0,55.0,20.81,9.79
2016,2,16,7,45,493.5,32.0,1.6,13.5,99.5,26.73,17.51
2016,2,16,8,0,595.0,40.0,1.6,14.0,144.0,41.61,23.2
2016,2,16,8,15,655.0,45.0,1.5,14.0,191.5,88.51,44.83
2016,2,16,8,30,715.0,50.0,1.4,14.0,239.0,142.29,83.16
2016,2,16,8,45,753.5,54.0,1.3,14.5,286.0,197.47,129.39
2016,2,16,9,0,792.0,58.0,1.2,15.0,333.0,256.31,180.99
2016,2,16,9,15,818.5,61.0,1.15,15.5,376.0,313.79,232.11
2016,2,16,9,30,845.0,64.0,1.1,16.0,419.0,373.67,284.07
2016,2,16,9,45,673.0,112.0,1.05,16.5,411.5,394.64,306.11
2016,2,16,10,0,501.0,160.0,1.0,17.0,404.0,395.45,309.67
2016,2,16,10,15,601.5,141.0,1.0,17.0,452.5,458.85,360.19
2016,2,16,10,30,702.0,122.0,1.0,17.0,501.0,526.89,413.07
2016,2,16,10,45,813.0,98.5,1.05,17.5,557.5,602.12,469.87
2016,2,16,11,0,924.0,75.0,1.1,18.0,614.0,680.93,527.95
2016,2,16,11,15,930.0,76.0,1.15,18.0,633.0,721.66,557.13
2016,2,16,11,30,936.0,77.0,1.2,18.0,652.0,759.84,583.35
2016,2,16,11,45,939.0,77.5,1.3,18.0,662.5,792.47,606.23
2016,2,16,12,0,942.0,78.0,1.4,18.0,673.0,822.0,627.04
2016,2,16,12,15,793.5,128.0,1.45,18.0,631.0,787.42,603.24
2016,2,16,12,30,645.0,178.0,1.5,18.0,589.0,741.68,571.42
2016,2,16,12,45,640.5,178.0,1.55,18.5,583.0,751.0,578.19
2016,2,16,13,0,636.0,178.0,1.6,19.0,577.0,757.53,582.42
2016,2,16,13,15,786.0,126.5,1.6,19.0,610.0,831.84,634.63
2016,2,16,13,30,936.0,75.0,1.6,19.0,643.0,899.43,680.34
2016,2,16,13,45,930.0,74.0,1.65,19.0,622.5,894.51,677.58
2016,2,16,14,0,924.0,73.0,1.7,19.0,602.0,885.9,673.3
2016,2,16,14,15,913.5,71.5,1.65,19.0,574.0,869.26,662.51
2016,2,16,14,30,903.0,70.0,1.6,19.0,546.0,849.22,649.56
2016,2,16,14,45,841.0,75.0,1.6,19.0,496.0,798.73,616.07
2016,2,16,15,0,779.0,80.0,1.6,19.0,446.0,740.05,576.54
2016,2,16,15,15,577.5,113.0,1.5,18.5,371.5,609.6,483.81
2016,2,16,15,30,376.0,146.0,1.4,18.0,297.0,477.19,382.79
2016,2,16,15,45,358.5,132.0,1.35,18.0,263.0,437.85,353.67
2016,2,16,16,0,341.0,118.0,1.3,18.0,229.0,398.26,322.92
2016,2,16,16,15,322.5,101.5,1.25,17.5,193.5,354.96,288.98
2016,2,16,16,30,304.0,85.0,1.2,17.0,158.0,311.94,254.03
2016,2,16,16,45,266.0,68.5,1.2,16.5,122.0,258.32,209.12
2016,2,16,17,0,228.0,52.0,1.2,16.0,86.0,207.3,164.84
2016,2,16,17,15,161.5,36.0,1.15,15.5,55.5,146.49,109.46
2016,2,16,17,30,95.0,20.0,1.1,15.0,25.0,80.71,10.67
2016,2,16,17,45,47.5,10.0,1.1,15.0,12.5,27.63,0.0
2016,2,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,6.3,14.0,8.0,7.63,0.0
2016,2,17,7,30,0.0,16.0,6.0,14.0,16.0,14.84,5.71
2016,2,17,7,45,0.0,29.0,5.75,14.0,29.0,26.93,17.67
2016,2,17,8,0,0.0,42.0,5.5,14.0,42.0,38.93,27.27
2016,2,17,8,15,0.0,56.5,5.6,14.0,56.5,52.07,38.77
2016,2,17,8,30,0.0,71.0,5.7,14.0,71.0,65.36,50.28
2016,2,17,8,45,0.0,85.5,5.8,14.5,85.5,78.79,61.64
2016,2,17,9,0,0.0,100.0,5.9,15.0,100.0,92.33,72.9
2016,2,17,9,15,19.0,135.0,5.95,15.0,143.0,130.52,104.39
2016,2,17,9,30,38.0,170.0,6.0,15.0,186.0,172.43,138.94
2016,2,17,9,45,83.0,194.5,6.05,15.0,234.0,217.73,176.03
2016,2,17,10,0,128.0,219.0,6.1,15.0,282.0,271.24,219.99
2016,2,17,10,15,64.0,133.0,6.0,15.0,164.5,159.62,128.5
2016,2,17,10,30,0.0,47.0,5.9,15.0,47.0,43.71,31.21
2016,2,17,10,45,0.0,83.0,5.8,15.0,83.0,77.32,59.33
2016,2,17,11,0,0.0,119.0,5.7,15.0,119.0,111.37,87.5
2016,2,17,11,15,0.0,132.5,5.6,15.0,132.5,124.35,98.09
2016,2,17,11,30,0.0,146.0,5.5,15.0,146.0,137.47,108.77
2016,2,17,11,45,0.0,143.5,5.4,15.0,143.5,135.18,106.78
2016,2,17,12,0,0.0,141.0,5.3,15.0,141.0,132.88,104.83
2016,2,17,12,15,0.0,148.5,5.3,15.0,148.5,140.33,110.92
2016,2,17,12,30,0.0,156.0,5.3,15.0,156.0,147.88,117.09
2016,2,17,12,45,0.0,153.5,5.35,15.0,153.5,145.61,115.25
2016,2,17,13,0,0.0,151.0,5.4,15.0,151.0,143.34,113.45
2016,2,17,13,15,0.0,137.0,5.5,15.0,137.0,129.65,102.28
2016,2,17,13,30,0.0,123.0,5.6,15.0,123.0,115.97,91.11
2016,2,17,13,45,0.0,78.0,5.7,15.0,78.0,72.66,55.28
2016,2,17,14,0,0.0,33.0,5.8,15.0,33.0,30.68,20.2
2016,2,17,14,15,0.0,31.0,5.8,14.5,31.0,28.81,18.72
2016,2,17,14,30,0.0,29.0,5.8,14.0,29.0,26.95,17.23
2016,2,17,14,45,0.0,30.0,5.8,14.0,30.0,27.87,18.06
2016,2,17,15,0,0.0,31.0,5.8,14.0,31.0,28.79,18.89
2016,2,17,15,15,0.0,35.0,5.75,14.0,35.0,32.51,22.12
2016,2,17,15,30,0.0,39.0,5.7,14.0,39.0,36.22,25.35
2016,2,17,15,45,0.0,34.5,5.7,14.0,34.5,32.03,21.82
2016,2,17,16,0,0.0,30.0,5.7,14.0,30.0,27.84,18.26
2016,2,17,16,15,0.0,25.0,5.65,13.5,25.0,23.18,14.31
2016,2,17,16,30,0.0,20.0,5.6,13.0,20.0,18.54,10.3
2016,2,17,16,45,0.0,15.5,5.6,13.0,15.5,14.36,6.62
2016,2,17,17,0,0.0,11.0,5.6,13.0,11.0,10.18,2.93
2016,2,17,17,15,0.0,7.0,5.8,13.0,7.0,6.48,0.0
2016,2,17,17,30,0.0,3.0,6.0,13.0,3.0,2.77,0.0
2016,2,17,17,45,0.0,1.5,6.2,13.0,1.5,1.43,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,19.5,6.55,11.0,24.0,18.59,0.0
2016,2,18,7,30,107.0,39.0,6.5,11.0,48.0,31.5,19.41
2016,2,18,7,45,216.5,55.0,6.5,11.5,89.0,42.63,31.66
2016,2,18,8,0,326.0,71.0,6.5,12.0,130.0,61.89,42.4
2016,2,18,8,15,398.5,82.0,6.45,12.0,175.5,100.29,64.63
2016,2,18,8,30,471.0,93.0,6.4,12.0,221.0,147.13,99.25
2016,2,18,8,45,235.5,68.5,6.4,12.0,132.5,109.16,78.52
2016,2,18,9,0,0.0,44.0,6.4,12.0,44.0,40.87,29.63
2016,2,18,9,15,194.0,100.5,6.35,12.0,184.0,155.95,123.16
2016,2,18,9,30,388.0,157.0,6.3,12.0,324.0,294.95,237.65
2016,2,18,9,45,309.0,186.5,6.25,12.5,327.0,310.57,252.89
2016,2,18,10,0,230.0,216.0,6.2,13.0,330.0,316.79,258.95
2016,2,18,10,15,166.0,232.5,6.1,13.0,317.5,313.05,256.21
2016,2,18,10,30,102.0,249.0,6.0,13.0,305.0,298.39,243.75
2016,2,18,10,45,275.0,237.5,5.9,13.0,398.5,409.92,336.67
2016,2,18,11,0,448.0,226.0,5.8,13.0,492.0,531.74,436.36
2016,2,18,11,15,232.0,226.5,5.7,13.0,364.5,396.27,325.21
2016,2,18,11,30,16.0,227.0,5.6,13.0,237.0,228.42,184.4
2016,2,18,11,45,16.0,231.0,5.55,13.0,241.0,233.44,188.61
2016,2,18,12,0,16.0,235.0,5.5,13.0,245.0,238.47,192.61
2016,2,18,12,15,8.0,184.5,5.45,13.0,189.5,182.24,146.42
2016,2,18,12,30,0.0,134.0,5.4,13.0,134.0,126.27,100.06
2016,2,18,12,45,99.0,218.0,5.35,13.0,281.0,314.0,257.18
2016,2,18,13,0,198.0,302.0,5.3,13.0,428.0,495.46,403.53
2016,2,18,13,15,150.5,294.0,5.2,13.0,389.0,449.88,365.86
2016,2,18,13,30,103.0,286.0,5.1,13.0,350.0,390.13,317.44
2016,2,18,13,45,205.0,269.5,5.05,13.0,391.0,475.0,388.63
2016,2,18,14,0,307.0,253.0,5.0,13.0,432.0,559.22,457.76
2016,2,18,14,15,312.5,239.0,4.9,13.0,414.0,547.8,449.29
2016,2,18,14,30,318.0,225.0,4.8,13.0,396.0,534.81,439.98
2016,2,18,14,45,370.5,199.5,4.75,13.0,386.0,545.24,450.59
2016,2,18,15,0,423.0,174.0,4.7,13.0,376.0,565.86,468.73
2016,2,18,15,15,264.0,174.5,4.6,12.5,297.0,420.37,350.64
2016,2,18,15,30,105.0,175.0,4.5,12.0,218.0,283.81,236.3
2016,2,18,15,45,96.0,157.5,4.4,12.0,193.5,244.25,204.0
2016,2,18,16,0,87.0,140.0,4.3,12.0,169.0,216.96,181.18
2016,2,18,16,15,78.0,119.5,4.2,11.5,142.5,185.95,155.13
2016,2,18,16,30,69.0,99.0,4.1,11.0,116.0,155.23,128.79
2016,2,18,16,45,56.0,78.5,4.0,11.0,90.5,122.48,99.9
2016,2,18,17,0,43.0,58.0,3.9,11.0,65.0,90.21,71.1
2016,2,18,17,15,21.5,39.0,3.85,11.0,42.5,56.38,40.53
2016,2,18,17,30,0.0,20.0,3.8,11.0,20.0,19.36,3.22
2016,2,18,17,45,0.0,10.0,3.8,11.0,10.0,9.53,0.0
2016,2,18,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,7.3,11.0,9.0,8.34,0.0
2016,2,19,7,30,0.0,18.0,7.4,11.0,18.0,16.69,7.93
2016,2,19,7,45,0.0,31.5,7.55,11.5,31.5,29.26,20.04
2016,2,19,8,0,0.0,45.0,7.7,12.0,45.0,41.61,29.86
2016,2,19,8,15,0.0,59.5,7.65,12.0,59.5,54.77,41.45
2016,2,19,8,30,0.0,74.0,7.6,12.0,74.0,68.09,53.04
2016,2,19,8,45,0.0,88.0,7.6,12.5,88.0,81.08,64.09
2016,2,19,9,0,0.0,102.0,7.6,13.0,102.0,94.17,75.03
2016,2,19,9,15,0.0,88.5,7.4,13.0,88.5,82.22,64.72
2016,2,19,9,30,0.0,75.0,7.2,13.0,75.0,69.8,54.02
2016,2,19,9,45,0.0,116.5,7.05,13.0,116.5,108.46,86.59
2016,2,19,10,0,0.0,158.0,6.9,13.0,158.0,147.56,119.13
2016,2,19,10,15,58.5,205.5,6.55,13.0,238.0,226.92,185.18
2016,2,19,10,30,117.0,253.0,6.2,13.0,318.0,315.75,258.23
2016,2,19,10,45,58.5,181.5,5.85,13.0,214.0,210.79,171.58
2016,2,19,11,0,0.0,110.0,5.5,13.0,110.0,102.79,80.87
2016,2,19,11,15,7.5,167.5,5.2,13.0,172.5,163.23,131.13
2016,2,19,11,30,15.0,225.0,4.9,13.0,235.0,225.65,182.17
2016,2,19,11,45,7.5,198.0,4.6,13.0,203.0,194.12,155.97
2016,2,19,12,0,0.0,171.0,4.3,13.0,171.0,162.13,129.44
2016,2,19,12,15,21.5,223.0,4.25,13.0,237.0,231.66,186.89
2016,2,19,12,30,43.0,275.0,4.2,13.0,303.0,315.51,254.72
2016,2,19,12,45,28.0,250.0,4.2,13.0,268.0,277.86,224.01
2016,2,19,13,0,13.0,225.0,4.2,13.0,233.0,229.3,184.54
2016,2,19,13,15,34.5,248.0,4.15,12.5,269.5,285.01,230.9
2016,2,19,13,30,56.0,271.0,4.1,12.0,306.0,331.84,269.69
2016,2,19,13,45,126.0,271.0,4.1,12.0,346.5,408.31,333.2
2016,2,19,14,0,196.0,271.0,4.1,12.0,387.0,471.37,385.33
2016,2,19,14,15,174.5,258.5,4.05,12.0,358.0,439.56,359.95
2016,2,19,14,30,153.0,246.0,4.0,12.0,329.0,407.42,334.53
2016,2,19,14,45,239.5,220.5,4.0,12.0,340.5,462.54,381.8
2016,2,19,15,0,326.0,195.0,4.0,12.0,352.0,499.83,414.39
2016,2,19,15,15,337.0,175.5,3.95,11.5,326.5,479.64,400.09
2016,2,19,15,30,348.0,156.0,3.9,11.0,301.0,457.41,384.1
2016,2,19,15,45,314.0,146.5,3.9,11.0,266.5,412.91,347.87
2016,2,19,16,0,280.0,137.0,3.9,11.0,232.0,369.79,312.15
2016,2,19,16,15,256.5,119.0,3.75,10.5,196.0,324.1,274.29
2016,2,19,16,30,233.0,101.0,3.6,10.0,160.0,279.37,236.19
2016,2,19,16,45,196.0,82.0,3.5,10.0,124.5,226.64,189.79
2016,2,19,17,0,159.0,63.0,3.4,10.0,89.0,176.51,144.74
2016,2,19,17,15,100.5,44.0,3.35,9.5,58.5,118.7,92.32
2016,2,19,17,30,42.0,25.0,3.3,9.0,28.0,53.41,23.37
2016,2,19,17,45,21.0,12.5,3.25,9.0,14.0,20.03,0.0
2016,2,19,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,7,15,131.5,17.0,3.6,7.0,29.5,13.4,0.0
2016,2,20,7,30,263.0,34.0,3.5,7.0,59.0,26.59,16.7
2016,2,20,7,45,335.5,48.0,3.45,7.5,99.5,36.86,27.28
2016,2,20,8,0,408.0,62.0,3.4,8.0,140.0,58.36,37.72
2016,2,20,8,15,461.5,72.0,3.3,8.5,183.5,100.63,62.83
2016,2,20,8,30,515.0,82.0,3.2,9.0,227.0,147.73,98.71
2016,2,20,8,45,567.5,83.5,3.1,9.5,269.0,192.81,136.86
2016,2,20,9,0,620.0,85.0,3.0,10.0,311.0,243.46,181.69
2016,2,20,9,15,682.0,82.0,2.85,10.0,358.5,297.95,230.45
2016,2,20,9,30,744.0,79.0,2.7,10.0,406.0,359.25,284.67
2016,2,20,9,45,654.0,114.0,2.6,10.5,420.0,395.79,318.66
2016,2,20,10,0,564.0,149.0,2.5,11.0,434.0,420.35,340.73
2016,2,20,10,15,609.5,145.5,2.3,11.0,471.0,474.2,385.08
2016,2,20,10,30,655.0,142.0,2.1,11.0,508.0,528.1,428.24
2016,2,20,10,45,638.5,156.0,1.95,11.5,526.0,563.46,454.72
2016,2,20,11,0,622.0,170.0,1.8,12.0,544.0,595.71,477.9
2016,2,20,11,15,740.5,142.5,1.6,12.0,601.5,676.47,538.89
2016,2,20,11,30,859.0,115.0,1.4,12.0,659.0,759.93,598.5
2016,2,20,11,45,665.5,181.0,1.25,12.0,606.5,713.53,560.29
2016,2,20,12,0,472.0,247.0,1.1,12.0,554.0,647.49,507.85
2016,2,20,12,15,520.5,229.0,1.0,12.0,569.0,682.57,534.35
2016,2,20,12,30,569.0,211.0,0.9,12.0,584.0,717.07,558.88
2016,2,20,12,45,735.0,155.0,0.8,12.5,633.0,814.12,626.17
2016,2,20,13,0,901.0,99.0,0.7,13.0,682.0,894.53,676.46
2016,2,20,13,15,896.5,98.5,0.85,13.0,669.0,898.81,681.36
2016,2,20,13,30,892.0,98.0,1.0,13.0,656.0,899.46,685.02
2016,2,20,13,45,887.5,95.5,1.2,13.0,635.5,901.45,690.42
2016,2,20,14,0,883.0,93.0,1.4,13.0,615.0,892.64,688.29
2016,2,20,14,15,872.5,91.0,1.6,13.0,587.0,875.7,680.41
2016,2,20,14,30,862.0,89.0,1.8,13.0,559.0,855.41,669.95
2016,2,20,14,45,851.5,85.0,2.05,13.0,525.0,829.52,655.62
2016,2,20,15,0,841.0,81.0,2.3,13.0,491.0,800.62,638.57
2016,2,20,15,15,820.0,78.0,2.4,13.0,450.5,761.8,612.58
2016,2,20,15,30,799.0,75.0,2.5,13.0,410.0,720.92,584.56
2016,2,20,15,45,774.5,70.5,2.6,13.0,366.0,673.9,551.16
2016,2,20,16,0,750.0,66.0,2.7,13.0,322.0,625.67,515.86
2016,2,20,16,15,706.5,61.0,2.7,12.5,274.5,563.36,468.08
2016,2,20,16,30,663.0,56.0,2.7,12.0,227.0,502.01,418.21
2016,2,20,16,45,597.0,49.5,2.75,11.5,178.5,432.03,359.02
2016,2,20,17,0,531.0,43.0,2.8,11.0,130.0,362.04,297.33
2016,2,20,17,15,415.0,33.0,2.85,11.0,87.0,268.42,212.71
2016,2,20,17,30,299.0,23.0,2.9,11.0,44.0,180.35,101.24
2016,2,20,17,45,149.5,11.5,2.95,11.0,22.0,69.03,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.5,15.0,3.1,8.5,36.0,11.62,0.0
2016,2,21,7,30,409.0,30.0,3.1,9.0,72.0,23.74,14.44
2016,2,21,7,45,507.0,38.5,3.15,9.5,119.0,29.37,20.49
2016,2,21,8,0,605.0,47.0,3.2,10.0,166.0,52.6,28.19
2016,2,21,8,15,662.5,52.5,3.15,10.5,215.0,104.23,57.02
2016,2,21,8,30,720.0,58.0,3.1,11.0,264.0,159.6,98.89
2016,2,21,8,45,759.5,61.5,3.1,11.5,312.5,215.61,147.45
2016,2,21,9,0,799.0,65.0,3.1,12.0,361.0,275.42,201.31
2016,2,21,9,15,825.0,68.0,3.05,12.0,405.0,333.83,255.03
2016,2,21,9,30,851.0,71.0,3.0,12.0,449.0,393.8,309.2
2016,2,21,9,45,870.0,73.5,3.0,12.5,488.5,451.5,359.76
2016,2,21,10,0,889.0,76.0,3.0,13.0,528.0,509.17,408.65
2016,2,21,10,15,902.0,77.5,2.95,13.0,561.5,562.14,453.04
2016,2,21,10,30,915.0,79.0,2.9,13.0,595.0,614.05,495.28
2016,2,21,10,45,923.5,80.5,2.9,13.5,621.5,661.82,532.42
2016,2,21,11,0,932.0,82.0,2.9,14.0,648.0,707.63,567.02
2016,2,21,11,15,937.5,83.0,2.95,14.0,666.5,748.6,597.36
2016,2,21,11,30,943.0,84.0,3.0,14.0,685.0,786.94,624.82
2016,2,21,11,45,945.0,84.5,3.1,14.0,695.5,819.22,648.09
2016,2,21,12,0,947.0,85.0,3.2,14.0,706.0,848.31,669.1
2016,2,21,12,15,947.0,85.5,3.35,14.0,708.5,872.42,686.92
2016,2,21,12,30,947.0,86.0,3.5,14.0,711.0,893.01,702.35
2016,2,21,12,45,941.5,87.0,3.7,14.0,704.5,905.88,712.72
2016,2,21,13,0,936.0,88.0,3.9,14.0,698.0,914.94,720.56
2016,2,21,13,15,930.5,87.5,4.1,14.0,684.0,918.49,724.61
2016,2,21,13,30,925.0,87.0,4.3,14.0,670.0,918.25,726.27
2016,2,21,13,45,914.5,87.0,4.5,14.0,647.5,910.49,723.08
2016,2,21,14,0,904.0,87.0,4.7,14.0,625.0,899.12,717.32
2016,2,21,14,15,892.0,85.5,4.8,14.0,596.0,881.18,706.04
2016,2,21,14,30,880.0,84.0,4.9,14.0,567.0,859.93,692.34
2016,2,21,14,45,863.0,82.0,5.05,14.0,531.0,837.89,678.31
2016,2,21,15,0,846.0,80.0,5.2,14.0,495.0,805.81,656.54
2016,2,21,15,15,823.5,77.0,5.2,13.5,454.0,765.58,628.73
2016,2,21,15,30,801.0,74.0,5.2,13.0,413.0,723.36,598.9
2016,2,21,15,45,771.5,70.0,5.25,13.0,368.0,673.09,561.19
2016,2,21,16,0,742.0,66.0,5.3,13.0,323.0,621.95,521.92
2016,2,21,16,15,697.5,61.5,5.2,12.5,275.0,559.71,472.42
2016,2,21,16,30,653.0,57.0,5.1,12.0,227.0,502.78,424.42
2016,2,21,16,45,590.5,50.0,5.1,12.0,179.5,430.15,361.12
2016,2,21,17,0,528.0,43.0,5.1,12.0,132.0,361.51,298.99
2016,2,21,17,15,415.0,33.5,5.0,11.5,89.0,269.77,215.7
2016,2,21,17,30,302.0,24.0,4.9,11.0,46.0,184.62,113.01
2016,2,21,17,45,151.0,12.0,4.8,11.0,23.0,70.37,0.0
2016,2,21,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
