Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,22,7,15,222.5,15.5,3.65,9.5,39.0,11.96,0.0
2016,2,22,7,30,445.0,31.0,3.6,10.0,78.0,24.5,15.22
2016,2,22,7,45,536.0,38.5,3.55,10.5,125.0,31.93,22.72
2016,2,22,8,0,627.0,46.0,3.5,11.0,172.0,56.75,30.3
2016,2,22,8,15,682.5,51.5,3.35,11.0,222.0,106.84,58.01
2016,2,22,8,30,738.0,57.0,3.2,11.0,272.0,163.3,101.29
2016,2,22,8,45,765.5,56.5,3.05,11.5,312.5,214.21,146.27
2016,2,22,9,0,793.0,56.0,2.9,12.0,353.0,267.37,195.14
2016,2,22,9,15,642.0,100.0,2.7,12.5,359.0,305.91,235.89
2016,2,22,9,30,491.0,144.0,2.5,13.0,365.0,326.13,258.28
2016,2,22,9,45,578.5,133.0,2.3,13.5,414.5,385.12,307.07
2016,2,22,10,0,666.0,122.0,2.1,14.0,464.0,449.37,359.09
2016,2,22,10,15,794.0,101.0,2.0,14.0,534.0,531.99,425.19
2016,2,22,10,30,922.0,80.0,1.9,14.0,604.0,621.93,495.23
2016,2,22,10,45,930.0,81.5,1.85,14.5,630.5,669.76,530.79
2016,2,22,11,0,938.0,83.0,1.8,15.0,657.0,715.55,564.01
2016,2,22,11,15,944.0,84.0,1.75,15.0,676.0,757.15,593.01
2016,2,22,11,30,950.0,85.0,1.7,15.0,695.0,796.11,619.18
2016,2,22,11,45,952.0,86.0,1.7,15.5,706.0,829.18,640.31
2016,2,22,12,0,954.0,87.0,1.7,16.0,717.0,859.03,659.09
2016,2,22,12,15,955.0,87.0,1.75,16.0,720.0,883.59,676.01
2016,2,22,12,30,956.0,87.0,1.8,16.0,723.0,904.62,690.64
2016,2,22,12,45,951.5,88.0,1.85,16.0,717.0,918.46,700.54
2016,2,22,13,0,947.0,89.0,1.9,16.0,711.0,928.49,708.07
2016,2,22,13,15,943.0,88.5,1.95,16.0,697.5,933.41,712.33
2016,2,22,13,30,939.0,88.0,2.0,16.0,684.0,934.51,714.21
2016,2,22,13,45,930.5,87.5,2.05,16.0,662.0,927.87,711.0
2016,2,22,14,0,922.0,87.0,2.1,16.0,640.0,917.53,705.46
2016,2,22,14,15,911.5,85.5,2.05,16.0,611.5,900.67,694.51
2016,2,22,14,30,901.0,84.0,2.0,16.0,583.0,880.39,681.34
2016,2,22,14,45,779.5,101.0,2.0,16.0,513.5,792.8,621.19
2016,2,22,15,0,658.0,118.0,2.0,16.0,444.0,703.64,558.91
2016,2,22,15,15,637.0,112.0,2.0,15.5,407.0,665.38,533.76
2016,2,22,15,30,616.0,106.0,2.0,15.0,370.0,625.64,506.52
2016,2,22,15,45,579.5,103.0,2.0,15.0,330.0,576.69,470.0
2016,2,22,16,0,543.0,100.0,2.0,15.0,290.0,527.66,432.25
2016,2,22,16,15,512.5,89.0,2.0,14.5,248.0,474.28,390.97
2016,2,22,16,30,482.0,78.0,2.0,14.0,206.0,421.49,348.53
2016,2,22,16,45,425.5,67.0,2.05,14.0,163.0,351.85,290.14
2016,2,22,17,0,369.0,56.0,2.1,14.0,120.0,289.89,236.02
2016,2,22,17,15,289.0,41.5,2.1,13.5,81.5,216.33,170.79
2016,2,22,17,30,209.0,27.0,2.1,13.0,43.0,147.62,94.02
2016,2,22,17,45,104.5,13.5,2.15,13.0,21.5,53.84,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,7,15,211.0,17.0,1.2,11.0,40.0,13.17,0.26
2016,2,23,7,30,422.0,34.0,1.3,11.0,80.0,27.08,17.57
2016,2,23,7,45,518.5,42.0,1.45,11.5,128.5,32.09,22.85
2016,2,23,8,0,615.0,50.0,1.6,12.0,177.0,58.72,31.24
2016,2,23,8,15,671.5,56.0,1.75,12.0,227.0,111.88,62.19
2016,2,23,8,30,728.0,62.0,1.9,12.0,277.0,168.51,105.58
2016,2,23,8,45,768.5,65.5,2.05,12.5,326.0,225.55,154.85
2016,2,23,9,0,809.0,69.0,2.2,13.0,375.0,286.5,209.27
2016,2,23,9,15,644.5,109.0,2.2,13.0,371.0,317.07,244.01
2016,2,23,9,30,480.0,149.0,2.2,13.0,367.0,327.97,259.59
2016,2,23,9,45,689.0,114.5,2.2,13.5,456.5,417.18,331.65
2016,2,23,10,0,898.0,80.0,2.2,14.0,546.0,522.93,415.97
2016,2,23,10,15,910.5,81.5,2.15,14.0,579.5,576.27,459.33
2016,2,23,10,30,923.0,83.0,2.1,14.0,613.0,628.45,500.77
2016,2,23,10,45,930.0,85.5,2.05,14.5,639.5,676.81,537.08
2016,2,23,11,0,937.0,88.0,2.0,15.0,666.0,723.07,570.67
2016,2,23,11,15,942.5,89.0,1.9,15.0,685.0,764.37,599.17
2016,2,23,11,30,948.0,90.0,1.8,15.0,704.0,802.99,624.71
2016,2,23,11,45,949.0,91.5,1.7,15.5,714.0,835.84,644.65
2016,2,23,12,0,950.0,93.0,1.6,16.0,724.0,865.42,662.04
2016,2,23,12,15,950.5,93.0,1.5,16.0,727.0,889.54,676.72
2016,2,23,12,30,951.0,93.0,1.4,16.0,730.0,910.12,688.92
2016,2,23,12,45,938.5,97.5,1.3,16.0,721.5,920.98,694.59
2016,2,23,13,0,926.0,102.0,1.2,16.0,713.0,927.9,697.75
2016,2,23,13,15,921.0,101.0,1.05,16.0,699.5,931.3,697.81
2016,2,23,13,30,916.0,100.0,0.9,16.0,686.0,930.94,695.38
2016,2,23,13,45,907.0,99.0,0.75,16.5,663.5,923.34,686.94
2016,2,23,14,0,898.0,98.0,0.6,17.0,641.0,919.58,681.17
2016,2,23,14,15,886.5,96.5,0.55,17.0,612.0,902.07,669.83
2016,2,23,14,30,875.0,95.0,0.5,17.0,583.0,881.17,656.57
2016,2,23,14,45,843.5,87.0,0.5,17.0,533.5,832.36,625.86
2016,2,23,15,0,812.0,79.0,0.5,17.0,484.0,781.18,593.43
2016,2,23,15,15,722.0,91.5,0.6,16.5,430.0,710.1,549.08
2016,2,23,15,30,632.0,104.0,0.7,16.0,376.0,637.24,501.71
2016,2,23,15,45,576.0,106.5,0.8,16.0,334.5,579.54,461.77
2016,2,23,16,0,520.0,109.0,0.9,16.0,293.0,519.02,417.46
2016,2,23,16,15,486.5,97.5,1.05,15.5,250.0,464.38,377.43
2016,2,23,16,30,453.0,86.0,1.2,15.0,207.0,410.84,336.05
2016,2,23,16,45,389.0,74.0,1.4,15.0,163.0,340.26,278.31
2016,2,23,17,0,325.0,62.0,1.6,15.0,119.0,274.55,222.29
2016,2,23,17,15,242.0,46.0,1.7,14.5,80.5,199.68,157.15
2016,2,23,17,30,159.0,30.0,1.8,14.0,42.0,131.37,86.69
2016,2,23,17,45,79.5,15.0,1.95,13.5,21.0,45.61,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,7,15,171.5,18.0,1.15,12.0,38.0,13.9,2.12
2016,2,24,7,30,343.0,36.0,1.2,12.0,76.0,28.65,18.99
2016,2,24,7,45,439.0,45.5,1.25,12.0,121.5,34.9,25.34
2016,2,24,8,0,535.0,55.0,1.3,12.0,167.0,61.96,35.01
2016,2,24,8,15,592.5,61.5,1.3,12.0,215.0,108.37,62.23
2016,2,24,8,30,650.0,68.0,1.3,12.0,263.0,161.44,103.03
2016,2,24,8,45,454.0,110.5,1.35,12.5,257.5,197.48,143.6
2016,2,24,9,0,258.0,153.0,1.4,13.0,252.0,210.71,163.51
2016,2,24,9,15,524.0,117.5,1.3,13.0,348.5,285.16,220.31
2016,2,24,9,30,790.0,82.0,1.2,13.0,445.0,388.59,302.24
2016,2,24,9,45,811.0,84.5,1.2,13.5,484.0,444.34,349.01
2016,2,24,10,0,832.0,87.0,1.2,14.0,523.0,500.58,394.85
2016,2,24,10,15,845.5,89.0,1.15,14.0,555.5,552.45,436.29
2016,2,24,10,30,859.0,91.0,1.1,14.0,588.0,603.46,475.71
2016,2,24,10,45,869.0,92.5,1.05,14.5,614.0,650.62,510.11
2016,2,24,11,0,879.0,94.0,1.0,15.0,640.0,693.4,540.29
2016,2,24,11,15,885.0,95.0,0.9,15.0,658.5,732.96,566.71
2016,2,24,11,30,891.0,96.0,0.8,15.0,677.0,770.07,590.05
2016,2,24,11,45,895.0,96.0,0.75,15.5,687.5,801.92,609.04
2016,2,24,12,0,899.0,96.0,0.7,16.0,698.0,830.83,625.82
2016,2,24,12,15,899.5,96.5,0.65,16.0,701.0,854.32,640.01
2016,2,24,12,30,900.0,97.0,0.6,16.0,704.0,874.46,652.0
2016,2,24,12,45,892.0,99.0,0.6,16.0,697.0,885.54,659.09
2016,2,24,13,0,884.0,101.0,0.6,16.0,690.0,892.94,664.03
2016,2,24,13,15,879.5,100.5,0.65,16.0,676.5,896.95,667.97
2016,2,24,13,30,875.0,100.0,0.7,16.0,663.0,904.66,674.53
2016,2,24,13,45,867.5,98.5,0.8,16.5,642.0,897.86,671.36
2016,2,24,14,0,860.0,97.0,0.9,17.0,621.0,887.51,666.07
2016,2,24,14,15,848.5,95.5,1.0,17.0,592.5,870.22,657.39
2016,2,24,14,30,837.0,94.0,1.1,17.0,564.0,849.68,646.49
2016,2,24,14,45,821.0,91.5,1.25,17.0,529.5,821.07,630.56
2016,2,24,15,0,805.0,89.0,1.4,17.0,495.0,789.74,612.33
2016,2,24,15,15,783.0,86.0,1.5,16.5,454.5,750.52,588.54
2016,2,24,15,30,761.0,83.0,1.6,16.0,414.0,709.38,562.7
2016,2,24,15,45,731.0,79.0,1.75,16.0,369.5,659.5,528.88
2016,2,24,16,0,701.0,75.0,1.9,16.0,325.0,613.09,496.5
2016,2,24,16,15,657.0,69.5,2.0,15.5,278.0,551.19,450.52
2016,2,24,16,30,613.0,64.0,2.1,15.0,231.0,490.59,403.07
2016,2,24,16,45,549.0,56.5,2.25,14.5,183.5,417.46,343.42
2016,2,24,17,0,485.0,49.0,2.4,14.0,136.0,348.47,284.42
2016,2,24,17,15,378.0,38.5,2.45,13.5,93.0,259.47,206.64
2016,2,24,17,30,271.0,28.0,2.5,13.0,50.0,180.7,125.34
2016,2,24,17,45,135.5,14.0,2.65,13.0,25.0,66.96,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,23.5,5.0,0.75,11.5,5.0,0.0,0.0
2016,2,25,7,0,47.0,10.0,0.8,12.0,10.0,9.53,0.0
2016,2,25,7,15,175.5,25.5,0.85,12.0,43.5,20.07,7.21
2016,2,25,7,30,304.0,41.0,0.9,12.0,77.0,31.81,21.87
2016,2,25,7,45,390.0,52.5,1.0,12.5,122.0,41.06,30.79
2016,2,25,8,0,476.0,64.0,1.1,13.0,167.0,69.33,41.85
2016,2,25,8,15,535.0,72.0,1.1,13.0,214.0,113.81,68.76
2016,2,25,8,30,594.0,80.0,1.1,13.0,261.0,165.29,108.29
2016,2,25,8,45,486.0,109.0,1.1,13.5,273.0,204.46,147.54
2016,2,25,9,0,378.0,138.0,1.1,14.0,285.0,231.96,176.45
2016,2,25,9,15,540.5,116.5,1.05,14.0,353.0,293.11,225.14
2016,2,25,9,30,703.0,95.0,1.0,14.0,421.0,368.44,286.05
2016,2,25,9,45,544.0,150.5,0.95,14.5,415.5,389.24,305.8
2016,2,25,10,0,385.0,206.0,0.9,15.0,410.0,391.09,308.44
2016,2,25,10,15,274.5,238.0,0.85,15.5,388.0,383.85,302.58
2016,2,25,10,30,164.0,270.0,0.8,16.0,366.0,361.24,283.83
2016,2,25,10,45,507.0,187.5,0.8,16.5,502.0,517.97,406.08
2016,2,25,11,0,850.0,105.0,0.8,17.0,638.0,690.91,533.29
2016,2,25,11,15,856.5,106.5,0.75,17.0,656.5,731.03,559.02
2016,2,25,11,30,863.0,108.0,0.7,17.0,675.0,768.83,583.17
2016,2,25,11,45,867.0,108.5,0.65,17.0,685.5,801.08,603.27
2016,2,25,12,0,871.0,109.0,0.6,17.0,696.0,830.47,621.3
2016,2,25,12,15,872.0,109.0,0.6,17.0,699.0,853.79,636.15
2016,2,25,12,30,873.0,109.0,0.6,17.0,702.0,873.83,648.96
2016,2,25,12,45,871.5,108.5,0.6,17.5,697.0,887.77,656.67
2016,2,25,13,0,870.0,108.0,0.6,18.0,692.0,898.18,662.26
2016,2,25,13,15,866.0,107.5,0.65,18.0,679.0,902.82,666.53
2016,2,25,13,30,862.0,107.0,0.7,18.0,666.0,903.86,668.7
2016,2,25,13,45,850.0,107.5,0.8,18.0,644.0,895.38,665.78
2016,2,25,14,0,838.0,108.0,0.9,18.0,622.0,883.43,660.7
2016,2,25,14,15,826.5,106.0,1.05,17.5,594.0,865.69,653.78
2016,2,25,14,30,815.0,104.0,1.2,17.0,566.0,844.76,644.45
2016,2,25,14,45,796.0,102.5,1.4,17.0,531.0,815.02,628.12
2016,2,25,15,0,777.0,101.0,1.6,17.0,496.0,782.7,609.41
2016,2,25,15,15,755.0,97.0,1.7,16.5,456.0,747.24,587.99
2016,2,25,15,30,733.0,93.0,1.8,16.0,416.0,705.72,561.54
2016,2,25,15,45,639.5,95.5,1.9,16.0,355.5,617.09,498.07
2016,2,25,16,0,546.0,98.0,2.0,16.0,295.0,531.61,433.53
2016,2,25,16,15,496.0,92.5,2.0,15.5,252.5,466.37,383.38
2016,2,25,16,30,446.0,87.0,2.0,15.0,210.0,409.26,337.57
2016,2,25,16,45,461.5,69.5,2.05,14.5,175.0,381.43,314.19
2016,2,25,17,0,477.0,52.0,2.1,14.0,140.0,348.5,284.45
2016,2,25,17,15,374.0,41.0,2.15,14.0,96.5,260.93,207.73
2016,2,25,17,30,271.0,30.0,2.2,14.0,53.0,183.23,129.88
2016,2,25,17,45,135.5,15.0,2.25,14.0,26.5,68.15,0.0
2016,2,25,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.4,12.0,10.0,9.53,0.0
2016,2,26,7,15,63.5,27.5,1.5,12.0,35.5,22.67,10.22
2016,2,26,7,30,127.0,45.0,1.6,12.0,61.0,36.36,25.91
2016,2,26,7,45,164.0,65.0,1.75,12.0,95.0,51.42,40.05
2016,2,26,8,0,201.0,85.0,1.9,12.0,129.0,77.22,55.24
2016,2,26,8,15,225.0,104.0,1.95,12.0,164.5,110.96,79.75
2016,2,26,8,30,249.0,123.0,2.0,12.0,200.0,147.78,109.49
2016,2,26,8,45,274.5,137.5,2.05,12.5,235.0,184.04,139.87
2016,2,26,9,0,300.0,152.0,2.1,13.0,270.0,223.1,173.1
2016,2,26,9,15,238.5,178.5,2.1,13.0,279.0,246.32,195.46
2016,2,26,9,30,177.0,205.0,2.1,13.0,288.0,261.13,209.58
2016,2,26,9,45,335.0,194.5,2.15,13.5,367.5,336.28,269.7
2016,2,26,10,0,493.0,184.0,2.2,14.0,447.0,428.52,343.14
2016,2,26,10,15,454.5,207.0,2.2,14.0,461.0,457.21,366.25
2016,2,26,10,30,416.0,230.0,2.2,14.0,475.0,481.45,385.34
2016,2,26,10,45,490.5,215.5,2.25,14.5,516.5,536.77,428.62
2016,2,26,11,0,565.0,201.0,2.3,15.0,558.0,596.25,474.22
2016,2,26,11,15,578.5,203.0,2.35,15.0,577.5,632.51,501.75
2016,2,26,11,30,592.0,205.0,2.4,15.0,597.0,667.8,528.39
2016,2,26,11,45,495.5,245.0,2.45,15.0,576.5,655.55,517.36
2016,2,26,12,0,399.0,285.0,2.5,15.0,556.0,627.09,494.57
2016,2,26,12,15,633.5,196.0,2.55,15.0,628.5,755.0,594.66
2016,2,26,12,30,868.0,107.0,2.6,15.0,701.0,870.03,677.25
2016,2,26,12,45,681.5,177.5,2.7,15.0,641.5,805.68,631.32
2016,2,26,13,0,495.0,248.0,2.8,15.0,582.0,724.0,569.63
2016,2,26,13,15,674.5,175.5,2.9,15.0,621.5,816.01,641.93
2016,2,26,13,30,854.0,103.0,3.0,15.0,661.0,894.63,698.43
2016,2,26,13,45,848.0,101.0,3.1,15.0,640.0,888.49,694.85
2016,2,26,14,0,842.0,99.0,3.2,15.0,619.0,878.85,689.63
2016,2,26,14,15,516.0,180.5,3.3,14.5,495.0,678.79,544.54
2016,2,26,14,30,190.0,262.0,3.4,14.0,371.0,458.87,370.81
2016,2,26,14,45,132.5,242.0,3.5,14.0,316.0,385.92,313.8
2016,2,26,15,0,75.0,222.0,3.6,14.0,261.0,301.21,245.5
2016,2,26,15,15,39.5,186.5,3.6,13.5,207.0,230.76,188.41
2016,2,26,15,30,4.0,151.0,3.6,13.0,153.0,152.45,123.36
2016,2,26,15,45,2.0,81.5,3.6,13.0,82.5,77.81,60.93
2016,2,26,16,0,0.0,12.0,3.6,13.0,12.0,11.12,3.94
2016,2,26,16,15,0.0,10.5,3.35,12.5,10.5,9.73,2.77
2016,2,26,16,30,0.0,9.0,3.1,12.0,9.0,8.33,1.57
2016,2,26,16,45,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2016,2,26,17,0,0.0,5.0,2.7,12.0,5.0,4.63,0.0
2016,2,26,17,15,0.0,3.5,2.65,12.0,3.5,3.24,0.0
2016,2,26,17,30,0.0,2.0,2.6,12.0,2.0,1.85,0.0
2016,2,26,17,45,0.0,1.0,2.55,12.0,1.0,0.92,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.5,2.6,10.5,8.5,0.0,0.0
2016,2,27,7,0,0.0,17.0,2.6,11.0,17.0,16.2,0.0
2016,2,27,7,15,216.5,27.0,2.6,11.0,55.0,21.81,10.62
2016,2,27,7,30,433.0,37.0,2.6,11.0,93.0,28.91,19.63
2016,2,27,7,45,515.0,45.0,2.6,11.5,140.0,33.82,24.55
2016,2,27,8,0,597.0,53.0,2.6,12.0,187.0,67.39,35.84
2016,2,27,8,15,649.0,58.5,2.55,12.0,236.0,116.69,66.32
2016,2,27,8,30,701.0,64.0,2.5,12.0,285.0,174.26,112.11
2016,2,27,8,45,735.0,68.5,2.5,12.5,332.0,229.82,160.89
2016,2,27,9,0,769.0,73.0,2.5,13.0,379.0,288.58,213.65
2016,2,27,9,15,674.0,102.5,2.4,13.0,392.5,328.53,253.86
2016,2,27,9,30,579.0,132.0,2.3,13.0,406.0,358.97,283.91
2016,2,27,9,45,481.0,172.0,2.25,13.5,412.0,384.49,307.1
2016,2,27,10,0,383.0,212.0,2.2,14.0,418.0,398.02,318.78
2016,2,27,10,15,467.0,200.5,2.2,14.0,467.0,459.2,368.15
2016,2,27,10,30,551.0,189.0,2.2,14.0,516.0,523.28,419.03
2016,2,27,10,45,728.0,138.5,2.2,14.5,590.0,616.58,491.69
2016,2,27,11,0,905.0,88.0,2.2,15.0,664.0,713.14,565.11
2016,2,27,11,15,721.5,157.0,2.2,15.0,624.5,693.79,547.59
2016,2,27,11,30,538.0,226.0,2.2,15.0,585.0,650.6,512.89
2016,2,27,11,45,585.0,214.0,2.2,15.5,609.5,695.01,546.0
2016,2,27,12,0,632.0,202.0,2.2,16.0,634.0,743.68,580.84
2016,2,27,12,15,779.0,146.5,2.25,16.0,681.5,825.65,640.7
2016,2,27,12,30,926.0,91.0,2.3,16.0,729.0,898.31,691.01
2016,2,27,12,45,905.0,100.0,2.35,16.0,719.5,906.12,696.26
2016,2,27,13,0,884.0,109.0,2.4,16.0,710.0,916.92,704.39
2016,2,27,13,15,879.5,108.0,2.4,16.0,696.0,920.58,707.25
2016,2,27,13,30,875.0,107.0,2.4,16.0,682.0,920.56,707.81
2016,2,27,13,45,872.5,103.5,2.45,16.0,662.0,915.78,705.73
2016,2,27,14,0,870.0,100.0,2.5,16.0,642.0,907.35,701.31
2016,2,27,14,15,698.0,145.0,2.55,15.5,567.5,806.76,633.06
2016,2,27,14,30,526.0,190.0,2.6,15.0,493.0,695.34,553.49
2016,2,27,14,45,679.0,138.0,2.65,15.0,505.0,765.48,609.22
2016,2,27,15,0,832.0,86.0,2.7,15.0,517.0,815.01,646.37
2016,2,27,15,15,812.0,83.0,2.75,15.0,476.0,776.46,619.69
2016,2,27,15,30,792.0,80.0,2.8,15.0,435.0,735.82,591.82
2016,2,27,15,45,769.5,75.0,2.85,15.0,390.5,689.1,558.82
2016,2,27,16,0,747.0,70.0,2.9,15.0,346.0,641.08,524.05
2016,2,27,16,15,706.5,65.5,2.9,14.5,298.0,580.4,479.0
2016,2,27,16,30,666.0,61.0,2.9,14.0,250.0,524.58,434.49
2016,2,27,16,45,605.0,54.5,2.9,13.5,201.0,451.69,374.38
2016,2,27,17,0,544.0,48.0,2.9,13.0,152.0,382.61,314.87
2016,2,27,17,15,441.5,39.0,2.95,12.5,107.0,294.02,237.23
2016,2,27,17,30,339.0,30.0,3.0,12.0,62.0,215.03,159.98
2016,2,27,17,45,169.5,15.0,3.15,12.0,31.0,99.83,0.0
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,1.95,10.5,6.0,0.0,0.0
2016,2,28,7,0,0.0,12.0,1.9,11.0,12.0,11.44,0.0
2016,2,28,7,15,40.5,30.5,1.85,11.0,36.0,26.1,14.68
2016,2,28,7,30,81.0,49.0,1.8,11.0,60.0,41.0,30.31
2016,2,28,7,45,103.5,70.5,1.75,11.5,90.5,57.59,45.73
2016,2,28,8,0,126.0,92.0,1.7,12.0,121.0,82.49,61.42
2016,2,28,8,15,142.5,112.5,1.65,12.0,152.5,111.81,83.92
2016,2,28,8,30,159.0,133.0,1.6,12.0,184.0,143.39,109.73
2016,2,28,8,45,173.5,151.0,1.6,12.5,214.5,174.59,135.76
2016,2,28,9,0,188.0,169.0,1.6,13.0,245.0,207.49,163.33
2016,2,28,9,15,202.5,188.0,1.6,13.0,278.0,242.91,193.09
2016,2,28,9,30,217.0,207.0,1.6,13.0,311.0,279.92,223.81
2016,2,28,9,45,343.5,200.0,1.6,13.5,380.0,347.22,277.38
2016,2,28,10,0,470.0,193.0,1.6,14.0,449.0,428.43,341.44
2016,2,28,10,15,319.0,235.5,1.65,14.0,414.0,408.22,325.86
2016,2,28,10,30,168.0,278.0,1.7,14.0,379.0,372.51,297.08
2016,2,28,10,45,104.0,273.0,1.75,14.0,336.5,331.09,264.29
2016,2,28,11,0,40.0,268.0,1.8,14.0,294.0,288.31,229.55
2016,2,28,11,15,25.0,244.5,1.9,14.0,261.0,250.5,199.52
2016,2,28,11,30,10.0,221.0,2.0,14.0,228.0,217.53,172.93
2016,2,28,11,45,20.5,249.5,2.15,14.5,264.0,254.77,202.61
2016,2,28,12,0,31.0,278.0,2.3,15.0,300.0,302.78,240.16
2016,2,28,12,15,156.5,300.0,2.4,15.0,409.0,444.18,353.29
2016,2,28,12,30,282.0,322.0,2.5,15.0,518.0,592.74,467.54
2016,2,28,12,45,278.5,320.0,2.7,15.0,512.0,595.48,469.49
2016,2,28,13,0,275.0,318.0,2.9,15.0,506.0,596.9,471.47
2016,2,28,13,15,302.0,305.5,3.05,15.0,508.5,612.5,484.91
2016,2,28,13,30,329.0,293.0,3.2,15.0,511.0,626.88,497.42
2016,2,28,13,45,355.5,276.5,3.4,15.0,505.0,634.69,505.37
2016,2,28,14,0,382.0,260.0,3.6,15.0,499.0,640.6,512.01
2016,2,28,14,15,266.5,264.0,3.7,15.0,427.0,542.55,435.71
2016,2,28,14,30,151.0,268.0,3.8,15.0,355.0,432.2,348.47
2016,2,28,14,45,174.5,250.0,3.9,15.0,345.0,431.48,350.07
2016,2,28,15,0,198.0,232.0,4.0,15.0,335.0,429.11,349.91
2016,2,28,15,15,139.5,212.0,4.05,14.5,282.0,355.61,291.34
2016,2,28,15,30,81.0,192.0,4.1,14.0,229.0,272.07,223.55
2016,2,28,15,45,40.5,151.0,4.2,14.0,169.5,191.7,157.02
2016,2,28,16,0,0.0,110.0,4.3,14.0,110.0,107.22,85.54
2016,2,28,16,15,0.0,94.5,4.35,13.5,94.5,91.86,72.92
2016,2,28,16,30,0.0,79.0,4.4,13.0,79.0,76.46,59.97
2016,2,28,16,45,0.0,64.0,4.45,13.0,64.0,61.56,47.12
2016,2,28,17,0,0.0,49.0,4.5,13.0,49.0,46.56,34.02
2016,2,28,17,15,0.0,34.5,4.55,12.5,34.5,32.05,21.3
2016,2,28,17,30,0.0,20.0,4.6,12.0,20.0,18.55,9.09
2016,2,28,17,45,0.0,10.0,4.65,11.5,10.0,9.27,0.0
2016,2,28,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,6,45,84.0,7.5,2.1,10.5,11.0,7.15,0.0
2016,2,29,7,0,168.0,15.0,2.1,11.0,22.0,11.86,0.0
2016,2,29,7,15,307.0,27.0,2.15,11.0,61.5,21.17,11.75
2016,2,29,7,30,446.0,39.0,2.2,11.0,101.0,30.02,20.86
2016,2,29,7,45,530.0,46.5,2.3,11.5,149.5,34.44,25.24
2016,2,29,8,0,614.0,54.0,2.4,12.0,198.0,74.47,39.21
2016,2,29,8,15,664.0,59.5,2.4,12.5,247.5,127.79,74.42
2016,2,29,8,30,714.0,65.0,2.4,13.0,297.0,183.81,119.47
2016,2,29,8,45,741.5,71.0,2.45,13.5,344.0,240.44,169.57
2016,2,29,9,0,769.0,77.0,2.5,14.0,391.0,299.52,222.6
2016,2,29,9,15,793.0,80.0,2.45,14.0,434.5,356.64,274.05
2016,2,29,9,30,817.0,83.0,2.4,14.0,478.0,415.15,325.52
2016,2,29,9,45,832.0,86.5,2.35,14.5,516.5,471.09,372.92
2016,2,29,10,0,847.0,90.0,2.3,15.0,555.0,526.87,418.48
2016,2,29,10,15,859.5,92.0,2.1,15.0,587.5,579.28,460.13
2016,2,29,10,30,872.0,94.0,1.9,15.0,620.0,630.69,499.41
2016,2,29,10,45,888.0,92.0,1.75,15.5,647.5,676.88,532.9
2016,2,29,11,0,904.0,90.0,1.6,16.0,675.0,723.19,564.8
2016,2,29,11,15,910.0,91.0,1.45,16.0,693.0,763.73,590.97
2016,2,29,11,30,916.0,92.0,1.3,16.0,711.0,801.71,614.76
2016,2,29,11,45,923.5,90.0,1.2,16.5,723.0,834.9,634.19
2016,2,29,12,0,931.0,88.0,1.1,17.0,735.0,865.18,651.28
2016,2,29,12,15,931.5,88.5,1.0,17.0,737.5,889.21,665.14
2016,2,29,12,30,932.0,89.0,0.9,17.0,740.0,909.76,676.6
2016,2,29,12,45,714.0,171.0,0.85,17.5,667.5,835.41,625.16
2016,2,29,13,0,496.0,253.0,0.8,18.0,595.0,735.85,553.48
2016,2,29,13,15,484.0,252.5,0.75,18.0,581.0,731.34,551.21
2016,2,29,13,30,472.0,252.0,0.7,18.0,567.0,724.53,546.22
2016,2,29,13,45,554.0,214.0,0.65,18.0,572.5,758.95,572.05
2016,2,29,14,0,636.0,176.0,0.6,18.0,578.0,795.44,597.82
2016,2,29,14,15,746.0,135.0,0.6,18.0,586.0,843.57,630.37
2016,2,29,14,30,856.0,94.0,0.6,18.0,594.0,879.94,654.79
2016,2,29,14,45,837.5,92.5,0.6,18.0,558.0,849.5,635.45
2016,2,29,15,0,819.0,91.0,0.6,18.0,522.0,816.37,615.19
2016,2,29,15,15,798.5,88.5,0.65,18.0,481.0,777.99,591.99
2016,2,29,15,30,778.0,86.0,0.7,18.0,440.0,737.57,566.93
2016,2,29,15,45,632.5,100.0,0.8,18.0,369.0,624.45,489.92
2016,2,29,16,0,487.0,114.0,0.9,18.0,298.0,508.49,405.53
2016,2,29,16,15,448.0,105.5,0.95,17.5,257.0,454.16,366.06
2016,2,29,16,30,409.0,97.0,1.0,17.0,216.0,401.54,325.68
2016,2,29,16,45,364.0,83.0,1.1,16.5,174.0,340.58,277.22
2016,2,29,17,0,319.0,69.0,1.2,16.0,132.0,282.75,229.2
2016,2,29,17,15,254.5,52.5,1.2,15.5,93.5,215.32,171.47
2016,2,29,17,30,190.0,36.0,1.2,15.0,55.0,153.93,115.69
2016,2,29,17,45,95.0,18.0,1.25,15.0,27.5,74.0,12.47
2016,2,29,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,1.7,11.5,11.0,10.48,0.0
2016,3,1,7,0,0.0,22.0,1.8,12.0,22.0,19.62,0.0
2016,3,1,7,15,156.0,34.5,1.85,12.0,57.0,26.85,16.7
2016,3,1,7,30,312.0,47.0,1.9,12.0,92.0,35.94,26.04
2016,3,1,7,45,370.5,60.5,1.95,12.5,134.5,45.34,34.87
2016,3,1,8,0,429.0,74.0,2.0,13.0,177.0,82.59,51.2
2016,3,1,8,15,466.0,86.0,2.15,13.5,220.5,126.46,81.53
2016,3,1,8,30,503.0,98.0,2.3,14.0,264.0,174.66,120.49
2016,3,1,8,45,540.5,104.0,2.45,14.5,306.5,223.16,162.14
2016,3,1,9,0,578.0,110.0,2.6,15.0,349.0,274.2,206.75
2016,3,1,9,15,615.5,113.0,2.65,15.0,392.0,326.05,252.32
2016,3,1,9,30,653.0,116.0,2.7,15.0,435.0,381.13,299.94
2016,3,1,9,45,768.5,97.0,2.8,15.0,501.5,454.74,361.14
2016,3,1,10,0,884.0,78.0,2.9,15.0,568.0,536.44,427.99
2016,3,1,10,15,895.5,80.0,2.85,15.0,601.0,589.39,470.98
2016,3,1,10,30,907.0,82.0,2.8,15.0,634.0,641.13,511.92
2016,3,1,10,45,918.0,81.5,2.8,15.5,660.5,688.48,547.75
2016,3,1,11,0,929.0,81.0,2.8,16.0,687.0,734.0,580.32
2016,3,1,11,15,933.5,82.0,2.75,16.0,704.5,774.28,608.24
2016,3,1,11,30,938.0,83.0,2.7,16.0,722.0,811.81,633.95
2016,3,1,11,45,941.5,82.5,2.7,16.0,732.0,844.0,656.04
2016,3,1,12,0,945.0,82.0,2.7,16.0,742.0,873.01,675.88
2016,3,1,12,15,944.0,82.0,2.7,16.0,743.5,895.45,691.14
2016,3,1,12,30,943.0,82.0,2.7,16.0,745.0,914.27,704.0
2016,3,1,12,45,937.0,83.0,2.7,16.0,737.5,926.13,712.17
2016,3,1,13,0,931.0,84.0,2.7,16.0,730.0,934.15,717.89
2016,3,1,13,15,925.5,83.5,2.7,15.5,715.5,937.08,721.64
2016,3,1,13,30,920.0,83.0,2.7,15.0,701.0,936.21,722.98
2016,3,1,13,45,570.5,190.0,2.75,15.0,569.0,753.88,593.91
2016,3,1,14,0,221.0,297.0,2.8,15.0,437.0,526.58,418.06
2016,3,1,14,15,111.5,236.0,2.8,15.0,306.5,358.58,288.1
2016,3,1,14,30,2.0,175.0,2.8,15.0,176.0,170.96,135.65
2016,3,1,14,45,1.0,128.5,2.85,15.0,129.0,122.93,96.98
2016,3,1,15,0,0.0,82.0,2.9,15.0,82.0,76.37,58.61
2016,3,1,15,15,0.0,89.0,2.9,14.5,89.0,83.08,64.55
2016,3,1,15,30,0.0,96.0,2.9,14.0,96.0,90.36,70.96
2016,3,1,15,45,0.0,102.5,2.9,14.0,102.5,97.61,77.24
2016,3,1,16,0,0.0,109.0,2.9,14.0,109.0,105.63,84.17
2016,3,1,16,15,0.0,94.5,2.75,14.0,94.5,91.36,72.28
2016,3,1,16,30,0.0,80.0,2.6,14.0,80.0,77.07,60.25
2016,3,1,16,45,0.0,64.5,2.5,14.0,64.5,61.63,47.05
2016,3,1,17,0,0.0,49.0,2.4,14.0,49.0,46.1,33.6
2016,3,1,17,15,0.0,35.0,2.3,13.5,35.0,32.51,21.75
2016,3,1,17,30,0.0,21.0,2.2,13.0,21.0,19.48,10.18
2016,3,1,17,45,0.0,10.5,2.1,13.0,10.5,9.73,0.0
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,14.0,2.1,12.5,14.0,13.34,0.0
2016,3,2,7,0,0.0,28.0,2.1,13.0,28.0,24.24,0.0
2016,3,2,7,15,234.5,33.5,2.15,13.0,68.5,26.01,16.2
2016,3,2,7,30,469.0,39.0,2.2,13.0,109.0,29.57,20.41
2016,3,2,7,45,544.5,46.0,2.25,13.5,157.0,33.59,24.34
2016,3,2,8,0,620.0,53.0,2.3,14.0,205.0,77.76,40.14
2016,3,2,8,15,668.5,58.0,2.3,14.0,254.5,131.02,76.23
2016,3,2,8,30,717.0,63.0,2.3,14.0,304.0,186.93,121.78
2016,3,2,8,45,516.5,112.5,2.35,14.5,299.0,225.27,164.81
2016,3,2,9,0,316.0,162.0,2.4,15.0,294.0,242.25,187.57
2016,3,2,9,15,378.5,168.5,2.45,15.0,343.5,292.58,229.44
2016,3,2,9,30,441.0,175.0,2.5,15.0,393.0,348.88,276.08
2016,3,2,9,45,265.5,212.5,2.55,15.5,346.5,326.65,260.49
2016,3,2,10,0,90.0,250.0,2.6,16.0,300.0,282.15,224.87
2016,3,2,10,15,70.0,256.0,2.65,16.0,296.5,282.95,225.46
2016,3,2,10,30,50.0,262.0,2.7,16.0,293.0,281.6,223.96
2016,3,2,10,45,65.0,281.0,2.8,16.0,322.5,314.1,249.67
2016,3,2,11,0,80.0,300.0,2.9,16.0,352.0,348.07,276.3
2016,3,2,11,15,58.5,292.5,2.95,16.0,331.5,329.61,261.22
2016,3,2,11,30,37.0,285.0,3.0,16.0,311.0,309.18,244.66
2016,3,2,11,45,53.0,303.0,3.1,16.0,340.5,343.45,271.87
2016,3,2,12,0,69.0,321.0,3.2,16.0,370.0,378.95,299.72
2016,3,2,12,15,67.0,321.0,3.25,16.0,368.5,380.91,301.11
2016,3,2,12,30,65.0,321.0,3.3,16.0,367.0,382.56,302.42
2016,3,2,12,45,50.5,305.0,3.35,16.0,340.5,355.39,281.14
2016,3,2,13,0,36.0,289.0,3.4,16.0,314.0,327.4,259.17
2016,3,2,13,15,34.0,284.5,3.4,15.5,308.0,322.79,256.26
2016,3,2,13,30,32.0,280.0,3.4,15.0,302.0,318.02,253.18
2016,3,2,13,45,29.5,265.5,3.4,15.0,285.5,301.46,240.39
2016,3,2,14,0,27.0,251.0,3.4,15.0,269.0,271.47,216.98
2016,3,2,14,15,23.0,235.5,3.4,15.0,250.5,252.46,202.12
2016,3,2,14,30,19.0,220.0,3.4,15.0,232.0,233.43,187.13
2016,3,2,14,45,45.0,225.5,3.4,15.0,250.5,276.54,223.18
2016,3,2,15,0,71.0,231.0,3.4,15.0,269.0,307.16,248.94
2016,3,2,15,15,81.0,215.5,3.35,14.5,255.5,298.36,243.21
2016,3,2,15,30,91.0,200.0,3.3,14.0,242.0,288.83,236.91
2016,3,2,15,45,178.0,176.0,3.3,14.0,248.5,338.7,280.4
2016,3,2,16,0,265.0,152.0,3.3,14.0,255.0,381.56,317.27
2016,3,2,16,15,239.0,136.5,3.25,13.5,220.0,336.95,281.15
2016,3,2,16,30,213.0,121.0,3.2,13.0,185.0,293.74,245.6
2016,3,2,16,45,200.0,100.0,3.15,13.0,151.5,252.71,210.75
2016,3,2,17,0,187.0,79.0,3.1,13.0,118.0,212.03,175.2
2016,3,2,17,15,148.5,59.0,3.1,13.0,84.5,160.1,129.18
2016,3,2,17,30,110.0,39.0,3.1,13.0,51.0,111.04,84.48
2016,3,2,17,45,55.0,19.5,3.15,13.0,25.5,53.38,19.3
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.45,12.5,1.5,1.43,0.0
2016,3,3,7,0,0.0,3.0,1.4,13.0,3.0,2.77,0.0
2016,3,3,7,15,0.0,8.0,1.3,13.0,8.0,7.4,0.64
2016,3,3,7,30,0.0,13.0,1.2,13.0,13.0,12.04,5.01
2016,3,3,7,45,0.0,19.0,1.15,13.0,19.0,17.61,10.16
2016,3,3,8,0,0.0,25.0,1.1,13.0,25.0,23.18,14.38
2016,3,3,8,15,0.0,31.0,1.1,13.0,31.0,28.76,19.22
2016,3,3,8,30,0.0,37.0,1.1,13.0,37.0,34.35,24.02
2016,3,3,8,45,0.0,67.0,1.1,13.5,67.0,62.33,47.77
2016,3,3,9,0,0.0,97.0,1.1,14.0,97.0,89.93,70.74
2016,3,3,9,15,0.0,81.5,1.1,14.0,81.5,75.89,58.73
2016,3,3,9,30,0.0,66.0,1.1,14.0,66.0,61.42,46.45
