Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,45,10.0,138.0,1.1,14.0,144.0,133.05,105.84
2016,3,3,10,0,20.0,210.0,1.1,14.0,222.0,206.19,164.76
2016,3,3,10,15,173.5,238.5,1.1,14.0,346.0,329.04,263.07
2016,3,3,10,30,327.0,267.0,1.1,14.0,470.0,466.38,369.17
2016,3,3,10,45,464.5,233.5,1.15,14.0,534.0,547.64,431.55
2016,3,3,11,0,602.0,200.0,1.2,14.0,598.0,636.23,498.79
2016,3,3,11,15,562.5,221.5,1.3,14.0,601.0,651.82,509.63
2016,3,3,11,30,523.0,243.0,1.4,14.0,604.0,666.03,519.87
2016,3,3,11,45,529.5,243.0,1.55,14.0,613.0,691.04,539.32
2016,3,3,12,0,536.0,243.0,1.7,14.0,622.0,714.39,557.39
2016,3,3,12,15,346.5,295.0,1.45,14.0,540.5,612.93,477.89
2016,3,3,12,30,157.0,347.0,1.2,14.0,459.0,502.32,390.88
2016,3,3,12,45,166.5,344.0,0.95,14.0,462.0,513.05,398.68
2016,3,3,13,0,176.0,341.0,0.7,14.0,465.0,523.31,404.73
2016,3,3,13,15,177.0,334.0,0.65,14.0,456.5,520.78,402.8
2016,3,3,13,30,178.0,327.0,0.6,14.0,448.0,517.44,400.47
2016,3,3,13,45,94.0,270.0,0.55,14.0,334.0,365.14,286.13
2016,3,3,14,0,10.0,213.0,0.5,14.0,220.0,215.91,169.67
2016,3,3,14,15,16.5,220.0,0.55,14.0,230.5,229.99,182.29
2016,3,3,14,30,23.0,227.0,0.6,14.0,241.0,244.35,194.19
2016,3,3,14,45,35.5,225.5,0.65,14.0,245.5,268.03,213.68
2016,3,3,15,0,48.0,224.0,0.7,14.0,250.0,278.92,223.13
2016,3,3,15,15,24.0,175.5,0.65,14.0,188.5,192.76,154.36
2016,3,3,15,30,0.0,127.0,0.6,14.0,127.0,122.21,96.79
2016,3,3,15,45,0.0,121.0,0.55,14.0,121.0,116.93,92.92
2016,3,3,16,0,0.0,115.0,0.5,14.0,115.0,111.85,88.95
2016,3,3,16,15,0.0,99.5,0.45,13.5,99.5,96.53,76.51
2016,3,3,16,30,0.0,84.0,0.4,13.0,84.0,81.18,63.84
2016,3,3,16,45,0.0,68.5,0.35,13.0,68.5,65.78,50.77
2016,3,3,17,0,0.0,53.0,0.3,13.0,53.0,50.3,37.41
2016,3,3,17,15,0.0,38.0,0.3,13.0,38.0,35.31,24.3
2016,3,3,17,30,0.0,23.0,0.3,13.0,23.0,21.34,11.93
2016,3,3,17,45,0.0,11.5,0.35,13.0,11.5,10.66,0.19
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,2.4,11.5,8.0,7.63,0.0
2016,3,4,7,0,0.0,16.0,2.5,12.0,16.0,14.85,2.0
2016,3,4,7,15,1.0,35.0,2.6,12.0,35.0,31.79,21.61
2016,3,4,7,30,2.0,54.0,2.7,12.0,54.0,48.21,37.06
2016,3,4,7,45,11.0,74.0,2.85,12.5,76.5,65.29,52.71
2016,3,4,8,0,20.0,94.0,3.0,13.0,99.0,84.78,66.24
2016,3,4,8,15,27.0,113.5,3.1,13.0,122.0,103.27,81.51
2016,3,4,8,30,34.0,133.0,3.2,13.0,145.0,124.77,99.33
2016,3,4,8,45,29.0,147.5,3.35,13.5,159.0,140.15,112.24
2016,3,4,9,0,24.0,162.0,3.5,14.0,173.0,155.45,124.83
2016,3,4,9,15,12.0,155.0,3.55,14.0,160.5,147.27,118.12
2016,3,4,9,30,0.0,148.0,3.6,14.0,148.0,137.18,109.64
2016,3,4,9,45,46.5,202.0,3.65,14.0,228.5,210.81,169.89
2016,3,4,10,0,93.0,256.0,3.7,14.0,309.0,289.77,233.64
2016,3,4,10,15,49.5,225.5,3.7,14.0,254.0,242.31,194.88
2016,3,4,10,30,6.0,195.0,3.7,14.0,199.0,186.54,148.93
2016,3,4,10,45,5.5,196.5,3.7,14.0,200.5,188.32,150.25
2016,3,4,11,0,5.0,198.0,3.7,14.0,202.0,190.01,151.41
2016,3,4,11,15,3.0,184.5,3.75,14.0,187.0,176.07,139.91
2016,3,4,11,30,1.0,171.0,3.8,14.0,172.0,161.88,128.24
2016,3,4,11,45,7.0,205.5,3.9,14.0,211.0,200.47,159.64
2016,3,4,12,0,13.0,240.0,4.0,14.0,250.0,240.02,191.5
2016,3,4,12,15,31.5,277.0,4.15,14.0,300.0,303.79,242.85
2016,3,4,12,30,50.0,314.0,4.3,14.0,350.0,361.69,289.01
2016,3,4,12,45,67.5,322.5,4.45,14.0,371.0,389.35,311.41
2016,3,4,13,0,85.0,331.0,4.6,14.0,392.0,417.57,334.34
2016,3,4,13,15,86.0,324.0,4.6,14.0,384.0,413.72,331.59
2016,3,4,13,30,87.0,317.0,4.6,14.0,376.0,409.52,328.71
2016,3,4,13,45,159.5,310.0,4.6,14.0,415.0,484.09,389.76
2016,3,4,14,0,232.0,303.0,4.6,14.0,454.0,544.23,438.85
2016,3,4,14,15,147.5,283.0,4.55,14.0,377.5,445.61,360.16
2016,3,4,14,30,63.0,263.0,4.5,14.0,301.0,334.11,270.14
2016,3,4,14,45,31.5,184.5,4.45,14.0,203.5,217.37,175.96
2016,3,4,15,0,0.0,106.0,4.4,14.0,106.0,99.68,78.21
2016,3,4,15,15,0.0,96.0,4.4,14.0,96.0,89.96,70.38
2016,3,4,15,30,0.0,86.0,4.4,14.0,86.0,80.24,62.41
2016,3,4,15,45,0.0,48.5,4.45,14.0,48.5,45.08,32.82
2016,3,4,16,0,0.0,11.0,4.5,14.0,11.0,10.2,3.09
2016,3,4,16,15,0.0,9.5,4.6,14.0,9.5,8.8,1.91
2016,3,4,16,30,0.0,8.0,4.7,14.0,8.0,7.41,0.72
2016,3,4,16,45,0.0,6.5,4.8,14.0,6.5,6.02,0.0
2016,3,4,17,0,0.0,5.0,4.9,14.0,5.0,4.63,0.0
2016,3,4,17,15,0.0,3.5,4.95,13.5,3.5,3.24,0.0
2016,3,4,17,30,0.0,2.0,5.0,13.0,2.0,1.85,0.0
2016,3,4,17,45,0.0,1.0,5.05,13.0,1.0,0.92,0.0
2016,3,4,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,11.5,11.5,6.15,14.0,12.0,10.96,0.0
2016,3,5,7,0,23.0,23.0,6.3,14.0,24.0,20.76,7.01
2016,3,5,7,15,74.0,42.0,6.45,14.0,52.5,35.52,24.73
2016,3,5,7,30,125.0,61.0,6.6,14.0,81.0,48.44,36.99
2016,3,5,7,45,152.0,81.0,6.75,14.0,114.5,64.27,51.54
2016,3,5,8,0,179.0,101.0,6.9,14.0,148.0,94.97,68.92
2016,3,5,8,15,200.5,120.0,6.95,14.0,182.5,127.81,94.33
2016,3,5,8,30,222.0,139.0,7.0,14.0,217.0,163.44,123.89
2016,3,5,8,45,111.0,108.5,7.05,14.5,147.5,126.75,98.14
2016,3,5,9,0,0.0,78.0,7.1,15.0,78.0,72.61,55.93
2016,3,5,9,15,0.0,98.5,7.05,15.0,98.5,91.54,71.69
2016,3,5,9,30,0.0,119.0,7.0,15.0,119.0,110.56,87.37
2016,3,5,9,45,0.0,120.5,7.0,15.0,120.5,112.15,88.45
2016,3,5,10,0,0.0,122.0,7.0,15.0,122.0,113.7,89.52
2016,3,5,10,15,0.0,137.0,7.1,15.0,137.0,127.87,101.05
2016,3,5,10,30,0.0,152.0,7.2,15.0,152.0,142.16,112.62
2016,3,5,10,45,0.0,146.0,7.35,15.0,146.0,136.68,107.93
2016,3,5,11,0,0.0,140.0,7.5,15.0,140.0,131.13,103.23
2016,3,5,11,15,9.5,199.0,7.7,15.0,206.0,194.84,155.52
2016,3,5,11,30,19.0,258.0,7.9,15.0,272.0,260.46,208.78
2016,3,5,11,45,14.5,242.0,8.15,15.5,252.5,242.27,193.48
2016,3,5,12,0,10.0,226.0,8.4,16.0,233.0,223.64,177.95
2016,3,5,12,15,9.0,219.5,8.55,15.5,226.0,217.04,172.93
2016,3,5,12,30,8.0,213.0,8.7,15.0,219.0,210.31,167.8
2016,3,5,12,45,4.0,135.0,8.9,15.0,138.0,130.64,102.7
2016,3,5,13,0,0.0,57.0,9.1,15.0,57.0,53.12,38.6
2016,3,5,13,15,0.0,56.0,9.35,15.0,56.0,52.18,37.86
2016,3,5,13,30,0.0,55.0,9.6,15.0,55.0,51.24,37.11
2016,3,5,13,45,0.0,36.0,9.85,15.0,36.0,33.51,22.37
2016,3,5,14,0,0.0,17.0,10.1,15.0,17.0,15.81,7.59
2016,3,5,14,15,0.0,23.5,10.55,15.0,23.5,21.85,12.69
2016,3,5,14,30,0.0,30.0,11.0,15.0,30.0,27.9,17.79
2016,3,5,14,45,0.0,26.0,11.45,15.0,26.0,24.17,14.7
2016,3,5,15,0,0.0,22.0,11.9,15.0,22.0,20.44,11.6
2016,3,5,15,15,0.0,15.0,12.0,15.0,15.0,13.93,6.13
2016,3,5,15,30,0.0,8.0,12.1,15.0,8.0,7.42,0.64
2016,3,5,15,45,0.0,28.0,12.25,15.0,28.0,25.99,16.46
2016,3,5,16,0,0.0,48.0,12.4,15.0,48.0,44.6,32.35
2016,3,5,16,15,0.0,41.5,12.15,14.5,41.5,38.54,27.32
2016,3,5,16,30,0.0,35.0,11.9,14.0,35.0,32.49,22.22
2016,3,5,16,45,0.0,28.0,11.7,14.0,28.0,25.97,16.62
2016,3,5,17,0,0.0,21.0,11.5,14.0,21.0,19.46,10.96
2016,3,5,17,15,0.0,15.0,11.15,14.0,15.0,13.89,6.08
2016,3,5,17,30,0.0,9.0,10.8,14.0,9.0,8.33,1.19
2016,3,5,17,45,0.0,5.0,10.45,14.0,5.0,4.62,0.0
2016,3,5,18,0,0.0,1.0,10.1,14.0,1.0,0.95,0.0
2016,3,5,18,15,0.0,0.5,9.75,14.0,0.5,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,15.0,5.3,11.5,18.5,14.3,0.0
2016,3,6,7,0,96.0,30.0,5.3,12.0,37.0,24.59,11.21
2016,3,6,7,15,210.0,47.0,5.3,12.0,77.5,36.46,25.93
2016,3,6,7,30,324.0,64.0,5.3,12.0,118.0,48.76,37.67
2016,3,6,7,45,398.5,76.0,5.35,12.0,165.5,60.83,48.93
2016,3,6,8,0,473.0,88.0,5.4,12.0,213.0,104.25,66.25
2016,3,6,8,15,527.5,96.5,5.45,12.0,262.5,152.63,101.36
2016,3,6,8,30,582.0,105.0,5.5,12.0,312.0,205.56,145.27
2016,3,6,8,45,614.5,113.0,5.55,12.5,358.5,258.67,192.41
2016,3,6,9,0,647.0,121.0,5.6,13.0,405.0,315.07,242.84
2016,3,6,9,15,675.5,126.0,5.55,13.0,448.5,370.16,292.38
2016,3,6,9,30,704.0,131.0,5.5,13.0,492.0,427.42,342.88
2016,3,6,9,45,723.5,135.0,5.45,13.0,531.0,481.25,389.65
2016,3,6,10,0,743.0,139.0,5.4,13.0,570.0,535.62,435.72
2016,3,6,10,15,758.5,142.0,5.35,13.0,602.5,586.94,478.29
2016,3,6,10,30,774.0,145.0,5.3,13.0,635.0,637.8,519.52
2016,3,6,10,45,716.5,166.0,5.3,13.0,634.0,657.08,534.69
2016,3,6,11,0,659.0,187.0,5.3,13.0,633.0,669.55,544.07
2016,3,6,11,15,422.5,264.5,5.45,13.0,553.5,595.29,482.72
2016,3,6,11,30,186.0,342.0,5.6,13.0,474.0,491.9,396.84
2016,3,6,11,45,136.5,341.5,5.75,13.5,439.0,460.07,370.4
2016,3,6,12,0,87.0,341.0,5.9,14.0,404.0,414.95,333.1
2016,3,6,12,15,52.0,301.0,6.05,13.5,339.0,346.52,278.84
2016,3,6,12,30,17.0,261.0,6.2,13.0,274.0,266.19,213.98
2016,3,6,12,45,8.5,205.0,6.4,13.0,211.5,203.3,162.96
2016,3,6,13,0,0.0,149.0,6.6,13.0,149.0,140.76,111.53
2016,3,6,13,15,0.0,146.0,6.7,13.0,146.0,137.96,109.36
2016,3,6,13,30,0.0,143.0,6.8,13.0,143.0,135.17,107.16
2016,3,6,13,45,34.0,219.0,6.95,13.0,241.5,253.7,206.0
2016,3,6,14,0,68.0,295.0,7.1,13.0,340.0,371.36,302.36
2016,3,6,14,15,36.5,243.0,7.2,13.0,267.5,285.09,231.94
2016,3,6,14,30,5.0,191.0,7.3,13.0,195.0,189.72,153.08
2016,3,6,14,45,2.5,153.0,7.45,13.0,155.0,148.87,119.55
2016,3,6,15,0,0.0,115.0,7.6,13.0,115.0,108.59,86.11
2016,3,6,15,15,0.0,84.0,7.7,12.5,84.0,78.24,60.9
2016,3,6,15,30,0.0,53.0,7.8,12.0,53.0,49.28,36.55
2016,3,6,15,45,0.0,60.5,7.9,12.0,60.5,56.27,42.64
2016,3,6,16,0,0.0,68.0,8.0,12.0,68.0,63.26,48.76
2016,3,6,16,15,0.0,58.5,8.1,12.0,58.5,54.39,41.25
2016,3,6,16,30,0.0,49.0,8.2,12.0,49.0,45.53,33.68
2016,3,6,16,45,0.0,39.5,8.3,12.0,39.5,36.67,26.03
2016,3,6,17,0,0.0,30.0,8.4,12.0,30.0,27.83,18.3
2016,3,6,17,15,0.0,21.5,8.4,11.5,21.5,19.93,11.35
2016,3,6,17,30,0.0,13.0,8.4,11.0,13.0,12.04,4.38
2016,3,6,17,45,0.0,7.0,8.45,11.0,7.0,6.48,0.0
2016,3,6,18,0,0.0,1.0,8.5,11.0,1.0,0.95,0.0
2016,3,6,18,15,0.0,0.5,8.5,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,11.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,6.45,9.0,8.5,8.1,0.0
2016,3,7,7,0,0.0,17.0,6.6,9.0,17.0,15.77,6.08
2016,3,7,7,15,0.0,34.0,6.7,9.0,34.0,31.33,21.9
2016,3,7,7,30,0.0,51.0,6.8,9.0,51.0,46.3,35.99
2016,3,7,7,45,0.0,70.0,6.95,9.5,70.0,62.82,48.77
2016,3,7,8,0,0.0,89.0,7.1,10.0,89.0,80.01,63.73
2016,3,7,8,15,2.5,107.5,7.15,10.0,108.5,97.37,78.61
2016,3,7,8,30,5.0,126.0,7.2,10.0,128.0,115.22,93.72
2016,3,7,8,45,2.5,116.0,7.3,10.0,117.0,107.26,86.81
2016,3,7,9,0,0.0,106.0,7.4,10.0,106.0,98.16,78.89
2016,3,7,9,15,0.0,122.5,7.55,10.0,122.5,113.49,91.73
2016,3,7,9,30,0.0,139.0,7.7,10.0,139.0,128.95,104.57
2016,3,7,9,45,0.0,137.5,7.85,10.5,137.5,127.89,103.21
2016,3,7,10,0,0.0,136.0,8.0,11.0,136.0,126.74,101.81
2016,3,7,10,15,77.0,219.0,8.15,11.0,268.0,252.4,207.42
2016,3,7,10,30,154.0,302.0,8.3,11.0,400.0,390.44,321.35
2016,3,7,10,45,218.0,308.0,8.5,11.0,453.0,449.25,370.25
2016,3,7,11,0,282.0,314.0,8.7,11.0,506.0,519.22,428.02
2016,3,7,11,15,446.0,268.0,8.75,11.0,580.5,617.62,510.83
2016,3,7,11,30,610.0,222.0,8.8,11.0,655.0,722.04,597.62
2016,3,7,11,45,770.5,159.5,8.95,11.5,714.5,811.33,669.76
2016,3,7,12,0,931.0,97.0,9.1,12.0,774.0,894.86,733.21
2016,3,7,12,15,932.0,97.0,9.2,12.0,776.5,918.61,751.39
2016,3,7,12,30,933.0,97.0,9.3,12.0,779.0,938.85,767.17
2016,3,7,12,45,905.5,110.0,9.4,12.0,767.5,944.12,771.61
2016,3,7,13,0,878.0,123.0,9.5,12.0,756.0,952.79,778.88
2016,3,7,13,15,874.0,122.0,9.5,12.0,742.0,956.4,782.12
2016,3,7,13,30,870.0,121.0,9.5,12.0,728.0,956.32,782.71
2016,3,7,13,45,659.5,190.0,9.55,12.0,642.0,845.11,697.45
2016,3,7,14,0,449.0,259.0,9.6,12.0,556.0,721.65,596.32
2016,3,7,14,15,405.0,258.0,9.6,12.0,517.5,665.31,552.01
2016,3,7,14,30,361.0,257.0,9.6,12.0,479.0,621.96,517.2
2016,3,7,14,45,595.0,178.0,9.6,12.5,519.0,747.24,623.97
2016,3,7,15,0,829.0,99.0,9.6,13.0,559.0,847.81,703.87
2016,3,7,15,15,809.0,96.0,9.55,12.5,517.0,808.24,675.2
2016,3,7,15,30,789.0,93.0,9.5,12.0,475.0,766.58,644.9
2016,3,7,15,45,763.5,88.5,9.45,12.0,429.0,717.09,606.69
2016,3,7,16,0,738.0,84.0,9.4,12.0,383.0,670.59,570.39
2016,3,7,16,15,699.0,79.0,9.4,11.5,333.5,609.42,522.32
2016,3,7,16,30,660.0,74.0,9.4,11.0,284.0,549.07,472.02
2016,3,7,16,45,604.5,67.0,9.4,11.0,233.5,477.33,409.64
2016,3,7,17,0,549.0,60.0,9.4,11.0,183.0,408.86,348.23
2016,3,7,17,15,456.0,50.5,9.45,10.5,135.0,321.73,269.9
2016,3,7,17,30,363.0,41.0,9.5,10.0,87.0,242.87,196.84
2016,3,7,17,45,215.5,27.0,9.55,10.0,51.0,144.81,97.05
2016,3,7,18,0,68.0,13.0,9.6,10.0,15.0,37.11,0.0
2016,3,7,18,15,34.0,6.5,9.6,10.0,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,6,45,32.5,14.0,4.75,9.5,16.5,13.34,0.0
2016,3,8,7,0,65.0,28.0,4.7,10.0,33.0,23.13,12.35
2016,3,8,7,15,107.5,48.0,4.65,10.0,64.0,38.65,28.34
2016,3,8,7,30,150.0,68.0,4.6,10.0,95.0,53.63,42.47
2016,3,8,7,45,164.5,89.5,4.6,10.5,128.0,72.82,55.23
2016,3,8,8,0,179.0,111.0,4.6,11.0,161.0,104.89,77.76
2016,3,8,8,15,202.5,128.5,4.35,11.0,195.0,137.2,103.11
2016,3,8,8,30,226.0,146.0,4.1,11.0,229.0,172.43,132.5
2016,3,8,8,45,221.0,168.0,3.9,11.0,258.0,206.9,162.95
2016,3,8,9,0,216.0,190.0,3.7,11.0,287.0,240.98,192.81
2016,3,8,9,15,259.0,204.5,3.5,11.0,332.0,285.96,230.38
2016,3,8,9,30,302.0,219.0,3.3,11.0,377.0,335.55,271.54
2016,3,8,9,45,388.5,216.0,3.1,11.5,435.0,394.36,319.21
2016,3,8,10,0,475.0,213.0,2.9,12.0,493.0,464.42,375.07
2016,3,8,10,15,473.0,226.5,2.8,12.0,518.0,503.19,405.85
2016,3,8,10,30,471.0,240.0,2.7,12.0,543.0,540.77,435.07
2016,3,8,10,45,264.5,272.0,2.6,12.0,443.5,451.34,363.2
2016,3,8,11,0,58.0,304.0,2.5,12.0,344.0,336.71,269.41
2016,3,8,11,15,39.5,286.5,2.45,12.0,314.0,309.26,247.62
2016,3,8,11,30,21.0,269.0,2.4,12.0,284.0,272.73,218.1
2016,3,8,11,45,94.5,313.5,2.35,12.0,382.5,387.97,310.84
2016,3,8,12,0,168.0,358.0,2.3,12.0,481.0,511.18,406.2
2016,3,8,12,15,192.0,357.5,2.3,11.5,498.5,538.65,427.69
2016,3,8,12,30,216.0,357.0,2.3,11.0,516.0,566.35,449.96
2016,3,8,12,45,151.5,349.0,2.35,11.0,460.5,505.81,402.64
2016,3,8,13,0,87.0,341.0,2.4,11.0,405.0,430.06,343.41
2016,3,8,13,15,66.0,321.0,2.35,11.0,368.5,391.5,313.49
2016,3,8,13,30,45.0,301.0,2.3,11.0,332.0,352.21,282.49
2016,3,8,13,45,36.0,281.0,2.3,11.0,305.5,323.57,260.19
2016,3,8,14,0,27.0,261.0,2.3,11.0,279.0,281.26,226.79
2016,3,8,14,15,30.0,255.0,2.05,10.5,274.5,292.37,236.46
2016,3,8,14,30,33.0,249.0,1.8,10.0,270.0,290.0,235.22
2016,3,8,14,45,38.0,239.5,1.55,10.0,262.0,285.28,231.81
2016,3,8,15,0,43.0,230.0,1.3,10.0,254.0,280.35,228.24
2016,3,8,15,15,21.5,175.0,1.5,10.0,187.0,189.43,154.55
2016,3,8,15,30,0.0,120.0,1.7,10.0,120.0,114.46,92.04
2016,3,8,15,45,0.0,78.0,1.95,10.0,78.0,72.61,56.93
2016,3,8,16,0,0.0,36.0,2.2,10.0,36.0,33.43,23.39
2016,3,8,16,15,0.0,31.5,2.45,10.0,31.5,29.24,19.83
2016,3,8,16,30,0.0,27.0,2.7,10.0,27.0,25.05,16.21
2016,3,8,16,45,0.0,22.0,3.0,10.0,22.0,20.4,12.15
2016,3,8,17,0,0.0,17.0,3.3,10.0,17.0,15.75,8.05
2016,3,8,17,15,0.0,12.5,3.45,9.5,12.5,11.57,4.34
2016,3,8,17,30,0.0,8.0,3.6,9.0,8.0,7.4,0.61
2016,3,8,17,45,0.0,4.5,3.75,9.0,4.5,4.16,0.0
2016,3,8,18,0,0.0,1.0,3.9,9.0,1.0,0.95,0.0
2016,3,8,18,15,0.0,0.5,3.95,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,3.5,11.0,3.5,3.34,0.0
2016,3,9,7,0,0.0,7.0,3.5,11.0,7.0,6.48,0.0
2016,3,9,7,15,0.0,14.0,3.45,11.0,14.0,12.97,5.78
2016,3,9,7,30,0.0,21.0,3.4,11.0,21.0,19.46,11.84
2016,3,9,7,45,0.0,28.5,3.4,11.0,28.5,26.44,17.26
2016,3,9,8,0,0.0,36.0,3.4,11.0,36.0,33.41,23.38
2016,3,9,8,15,0.0,44.0,3.4,11.0,44.0,40.87,29.83
2016,3,9,8,30,0.0,52.0,3.4,11.0,52.0,48.33,36.2
2016,3,9,8,45,0.0,74.5,3.4,11.5,74.5,69.34,54.02
2016,3,9,9,0,0.0,97.0,3.4,12.0,97.0,90.03,71.29
2016,3,9,9,15,3.5,138.0,3.45,12.0,140.0,128.94,103.71
2016,3,9,9,30,7.0,179.0,3.5,12.0,183.0,168.58,136.31
2016,3,9,9,45,3.5,152.5,3.55,12.5,154.5,143.48,114.97
2016,3,9,10,0,0.0,126.0,3.6,13.0,126.0,117.42,92.96
2016,3,9,10,15,19.5,197.0,3.7,13.0,210.0,195.58,157.33
2016,3,9,10,30,39.0,268.0,3.8,13.0,294.0,280.67,225.96
2016,3,9,10,45,22.0,234.0,3.9,13.0,249.0,235.18,188.75
2016,3,9,11,0,5.0,200.0,4.0,13.0,204.0,191.81,153.17
2016,3,9,11,15,73.5,275.0,4.1,13.0,328.5,323.44,260.77
2016,3,9,11,30,142.0,350.0,4.2,13.0,453.0,466.29,373.72
2016,3,9,11,45,91.5,331.5,4.3,13.5,398.5,404.2,323.19
2016,3,9,12,0,41.0,313.0,4.4,14.0,344.0,346.55,276.19
2016,3,9,12,15,27.5,282.0,4.45,14.0,302.5,305.07,243.33
2016,3,9,12,30,14.0,251.0,4.5,14.0,261.0,253.3,201.88
2016,3,9,12,45,11.5,238.0,4.55,14.5,247.0,238.81,190.03
2016,3,9,13,0,9.0,225.0,4.6,15.0,233.0,224.13,177.98
2016,3,9,13,15,18.5,252.0,4.6,15.0,266.5,260.98,207.95
2016,3,9,13,30,28.0,279.0,4.6,15.0,300.0,311.89,248.77
2016,3,9,13,45,28.5,272.5,4.65,15.0,292.5,306.95,245.1
2016,3,9,14,0,29.0,266.0,4.7,15.0,285.0,301.91,241.52
2016,3,9,14,15,18.5,234.0,4.7,15.0,246.0,245.81,196.76
2016,3,9,14,30,8.0,202.0,4.7,15.0,207.0,203.56,162.69
2016,3,9,14,45,5.0,187.5,4.7,15.0,191.0,186.55,149.14
2016,3,9,15,0,2.0,173.0,4.7,15.0,175.0,169.63,135.55
2016,3,9,15,15,1.0,149.0,4.65,14.5,150.0,144.54,115.46
2016,3,9,15,30,0.0,125.0,4.6,14.0,125.0,119.55,95.19
2016,3,9,15,45,1.5,132.5,4.55,14.0,133.0,129.58,103.93
2016,3,9,16,0,3.0,140.0,4.5,14.0,141.0,140.51,113.39
2016,3,9,16,15,1.5,122.5,4.45,13.5,123.0,122.01,98.28
2016,3,9,16,30,0.0,105.0,4.4,13.0,105.0,103.61,83.02
2016,3,9,16,45,0.0,87.0,4.35,13.0,87.0,85.63,67.76
2016,3,9,17,0,0.0,69.0,4.3,13.0,69.0,67.54,52.17
2016,3,9,17,15,0.0,51.5,4.3,13.0,51.5,49.85,36.73
2016,3,9,17,30,0.0,34.0,4.3,13.0,34.0,31.86,20.93
2016,3,9,17,45,0.0,20.0,4.35,13.0,20.0,18.56,8.31
2016,3,9,18,0,0.0,6.0,4.4,13.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,4.5,12.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,6.45,13.0,2.5,2.31,0.0
2016,3,10,7,0,0.0,5.0,6.4,13.0,5.0,4.62,0.0
2016,3,10,7,15,0.0,9.5,6.35,13.0,9.5,8.79,2.05
2016,3,10,7,30,0.0,14.0,6.3,13.0,14.0,12.97,5.92
2016,3,10,7,45,0.0,19.5,6.25,13.5,19.5,18.07,9.87
2016,3,10,8,0,0.0,25.0,6.2,14.0,25.0,23.18,14.27
2016,3,10,8,15,0.0,30.0,6.0,14.0,30.0,27.84,18.26
2016,3,10,8,30,0.0,35.0,5.8,14.0,35.0,32.49,22.21
2016,3,10,8,45,0.0,21.5,5.6,14.0,21.5,19.95,11.42
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,7.42,0.68
2016,3,10,9,15,0.0,59.5,5.1,14.0,59.5,55.35,41.36
2016,3,10,9,30,0.0,111.0,4.8,14.0,111.0,103.23,81.36
2016,3,10,9,45,0.0,123.5,4.55,14.0,123.5,114.94,90.83
2016,3,10,10,0,0.0,136.0,4.3,14.0,136.0,126.73,100.34
2016,3,10,10,15,0.0,77.5,4.0,14.0,77.5,72.22,54.94
2016,3,10,10,30,0.0,19.0,3.7,14.0,19.0,17.67,9.23
2016,3,10,10,45,0.0,68.0,3.4,14.0,68.0,63.37,47.46
2016,3,10,11,0,0.0,117.0,3.1,14.0,117.0,109.35,85.37
2016,3,10,11,15,0.0,117.5,2.9,14.0,117.5,109.89,85.64
2016,3,10,11,30,0.0,118.0,2.7,14.0,118.0,110.42,85.99
2016,3,10,11,45,0.0,120.0,2.5,14.0,120.0,112.37,87.52
2016,3,10,12,0,0.0,122.0,2.3,14.0,122.0,114.34,89.06
2016,3,10,12,15,3.5,166.5,2.2,14.0,169.5,160.28,126.48
2016,3,10,12,30,7.0,211.0,2.1,14.0,217.0,207.25,164.17
2016,3,10,12,45,3.5,159.0,2.05,14.0,162.0,153.45,120.77
2016,3,10,13,0,0.0,107.0,2.0,14.0,107.0,100.15,77.41
2016,3,10,13,15,0.0,71.5,1.9,14.0,71.5,66.67,49.96
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,33.52,22.47
2016,3,10,13,45,0.0,34.5,1.75,14.0,34.5,32.12,21.34
2016,3,10,14,0,0.0,33.0,1.7,14.0,33.0,30.71,20.2
2016,3,10,14,15,0.0,38.5,1.65,14.0,38.5,35.83,24.54
2016,3,10,14,30,0.0,44.0,1.6,14.0,44.0,40.95,28.89
2016,3,10,14,45,0.0,56.5,1.6,14.0,56.5,52.59,38.73
2016,3,10,15,0,0.0,69.0,1.6,14.0,69.0,64.24,48.59
2016,3,10,15,15,0.0,62.0,1.6,14.0,62.0,57.69,43.21
2016,3,10,15,30,0.0,55.0,1.6,14.0,55.0,51.15,37.83
2016,3,10,15,45,0.0,43.5,1.6,14.0,43.5,40.42,28.85
2016,3,10,16,0,0.0,32.0,1.6,14.0,32.0,29.71,19.82
2016,3,10,16,15,0.0,28.0,1.55,14.0,28.0,25.98,16.69
2016,3,10,16,30,0.0,24.0,1.5,14.0,24.0,22.26,13.53
2016,3,10,16,45,0.0,19.5,1.45,14.0,19.5,18.07,9.93
2016,3,10,17,0,0.0,15.0,1.4,14.0,15.0,13.9,6.29
2016,3,10,17,15,0.0,11.0,1.4,13.5,11.0,10.18,3.05
2016,3,10,17,30,0.0,7.0,1.4,13.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,4.0,1.45,13.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.92,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.48,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,9.6,12.0,4.5,4.16,0.0
2016,3,11,7,0,0.0,9.0,9.7,12.0,9.0,8.33,1.27
2016,3,11,7,15,0.0,16.0,9.45,12.0,16.0,14.82,7.41
2016,3,11,7,30,0.0,23.0,9.2,12.0,23.0,21.32,13.44
2016,3,11,7,45,0.0,31.0,8.95,12.0,31.0,28.76,19.16
2016,3,11,8,0,0.0,39.0,8.7,12.0,39.0,36.21,25.65
2016,3,11,8,15,0.0,47.0,8.15,12.0,47.0,43.66,32.06
2016,3,11,8,30,0.0,55.0,7.6,12.0,55.0,51.13,38.41
2016,3,11,8,45,0.0,75.5,7.05,12.0,75.5,70.27,54.67
2016,3,11,9,0,0.0,96.0,6.5,12.0,96.0,89.15,70.54
2016,3,11,9,15,0.0,59.0,6.3,12.0,59.0,54.89,41.25
2016,3,11,9,30,0.0,22.0,6.1,12.0,22.0,20.44,11.81
2016,3,11,9,45,0.0,79.5,5.9,12.0,79.5,74.05,57.24
2016,3,11,10,0,0.0,137.0,5.7,12.0,137.0,127.66,101.98
2016,3,11,10,15,0.0,130.5,5.15,12.0,130.5,121.76,96.78
2016,3,11,10,30,0.0,124.0,4.6,12.0,124.0,115.79,91.61
2016,3,11,10,45,0.0,140.0,4.05,12.0,140.0,130.96,103.98
2016,3,11,11,0,0.0,156.0,3.5,12.0,156.0,146.25,116.35
2016,3,11,11,15,233.0,220.0,3.05,12.0,390.5,403.86,329.4
2016,3,11,11,30,466.0,284.0,2.6,12.0,625.0,673.92,536.36
2016,3,11,11,45,394.0,314.0,2.2,12.0,605.0,654.77,516.47
2016,3,11,12,0,322.0,344.0,1.8,12.0,585.0,638.76,500.53
2016,3,11,12,15,590.0,238.0,2.25,12.0,679.5,784.4,616.9
2016,3,11,12,30,858.0,132.0,2.7,12.0,774.0,926.89,722.39
2016,3,11,12,45,560.5,242.5,3.15,12.0,660.5,789.01,623.48
2016,3,11,13,0,263.0,353.0,3.6,12.0,547.0,631.01,500.98
2016,3,11,13,15,205.0,350.5,4.2,12.0,500.0,566.46,453.64
2016,3,11,13,30,147.0,348.0,4.8,12.0,453.0,513.16,413.08
2016,3,11,13,45,73.5,203.5,5.45,12.0,256.0,285.57,233.02
2016,3,11,14,0,0.0,59.0,6.1,12.0,59.0,54.97,40.68
2016,3,11,14,15,326.0,114.0,6.35,12.0,319.5,443.21,372.78
2016,3,11,14,30,652.0,169.0,6.6,12.0,580.0,808.6,664.71
2016,3,11,14,45,509.5,200.0,6.9,12.0,510.0,701.19,579.6
2016,3,11,15,0,367.0,231.0,7.2,12.0,440.0,589.88,489.94
2016,3,11,15,15,341.5,217.0,7.3,11.5,400.5,544.97,455.83
2016,3,11,15,30,316.0,203.0,7.4,11.0,361.0,500.05,420.91
2016,3,11,15,45,262.5,189.0,7.5,11.0,312.0,433.49,366.19
2016,3,11,16,0,209.0,175.0,7.6,11.0,263.0,357.49,302.92
2016,3,11,16,15,194.0,156.0,7.65,10.5,230.0,318.68,271.17
2016,3,11,16,30,179.0,137.0,7.7,10.0,197.0,280.47,239.17
2016,3,11,16,45,336.5,104.0,7.75,10.0,193.0,353.66,303.17
2016,3,11,17,0,494.0,71.0,7.8,10.0,189.0,392.54,335.35
2016,3,11,17,15,405.5,60.5,7.8,10.0,141.5,308.26,259.48
2016,3,11,17,30,317.0,50.0,7.8,10.0,94.0,232.21,189.65
2016,3,11,17,45,176.5,33.5,7.85,10.0,56.0,137.29,100.98
2016,3,11,18,0,36.0,17.0,7.9,10.0,18.0,34.77,0.0
2016,3,11,18,15,18.0,8.5,7.95,10.0,9.0,13.79,0.0
2016,3,11,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,6.45,11.0,5.0,4.62,0.0
2016,3,12,7,0,0.0,10.0,6.6,11.0,10.0,9.26,2.18
2016,3,12,7,15,0.0,18.5,6.7,11.0,18.5,17.14,9.56
2016,3,12,7,30,0.0,27.0,6.8,11.0,27.0,25.04,16.89
2016,3,12,7,45,0.0,36.5,6.95,11.0,36.5,33.88,23.7
2016,3,12,8,0,0.0,46.0,7.1,11.0,46.0,42.73,31.41
2016,3,12,8,15,0.0,56.0,7.2,11.0,56.0,52.06,39.44
2016,3,12,8,30,0.0,66.0,7.3,11.0,66.0,61.39,47.39
2016,3,12,8,45,66.5,135.5,7.4,11.5,166.5,141.47,113.31
2016,3,12,9,0,133.0,205.0,7.5,12.0,267.0,229.23,185.47
2016,3,12,9,15,79.0,206.5,7.5,12.0,244.5,219.82,178.89
2016,3,12,9,30,25.0,208.0,7.5,12.0,222.0,203.05,165.27
2016,3,12,9,45,14.5,196.5,7.5,12.0,205.0,189.56,153.82
2016,3,12,10,0,4.0,185.0,7.5,12.0,188.0,174.5,140.97
2016,3,12,10,15,2.5,177.5,7.55,12.0,179.5,167.24,134.67
2016,3,12,10,30,1.0,170.0,7.6,12.0,171.0,159.67,128.15
2016,3,12,10,45,0.5,160.0,7.65,12.0,160.5,150.18,120.1
2016,3,12,11,0,0.0,150.0,7.7,12.0,150.0,140.55,111.97
2016,3,12,11,15,0.0,104.5,7.6,12.0,104.5,97.61,76.22
2016,3,12,11,30,0.0,59.0,7.5,12.0,59.0,55.0,40.6
2016,3,12,11,45,1.0,116.5,7.45,12.5,117.5,109.88,86.21
2016,3,12,12,0,2.0,174.0,7.4,13.0,176.0,165.95,132.16
2016,3,12,12,15,8.5,217.5,7.25,13.0,224.5,214.38,171.88
2016,3,12,12,30,15.0,261.0,7.1,13.0,273.0,264.03,212.27
2016,3,12,12,45,12.5,247.0,6.95,13.0,257.0,248.57,199.65
2016,3,12,13,0,10.0,233.0,6.8,13.0,241.0,232.91,186.95
2016,3,12,13,15,5.0,151.5,6.7,13.0,155.5,147.89,117.51
2016,3,12,13,30,0.0,70.0,6.6,13.0,70.0,65.27,49.03
2016,3,12,13,45,0.0,105.5,6.5,13.0,105.5,98.73,76.97
2016,3,12,14,0,0.0,141.0,6.4,13.0,141.0,133.37,105.76
2016,3,12,14,15,8.0,184.0,6.2,13.0,189.0,184.11,148.07
2016,3,12,14,30,16.0,227.0,6.0,13.0,237.0,236.71,191.6
2016,3,12,14,45,83.0,245.0,5.8,13.0,293.0,330.82,270.93
2016,3,12,15,0,150.0,263.0,5.6,13.0,349.0,425.23,349.03
2016,3,12,15,15,175.5,241.5,5.35,12.5,335.5,420.46,347.1
2016,3,12,15,30,201.0,220.0,5.1,12.0,322.0,413.53,343.58
2016,3,12,15,45,148.5,199.5,4.95,12.0,271.0,344.05,286.38
2016,3,12,16,0,96.0,179.0,4.8,12.0,220.0,265.87,221.36
2016,3,12,16,15,82.5,159.5,4.65,12.0,191.5,232.54,193.78
2016,3,12,16,30,69.0,140.0,4.5,12.0,163.0,200.07,166.46
2016,3,12,16,45,55.0,117.5,4.4,12.0,134.0,164.26,135.91
2016,3,12,17,0,41.0,95.0,4.3,12.0,105.0,129.35,105.68
2016,3,12,17,15,25.5,72.5,4.15,12.0,78.0,94.5,75.13
2016,3,12,17,30,10.0,50.0,4.0,12.0,51.0,56.04,41.5
2016,3,12,17,45,5.0,29.5,3.9,12.0,30.0,31.26,19.05
2016,3,12,18,0,0.0,9.0,3.8,12.0,9.0,8.34,0.0
2016,3,12,18,15,0.0,4.5,3.65,11.5,4.5,4.29,0.0
2016,3,12,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.0,6.1,12.5,9.0,8.33,0.0
2016,3,13,7,0,0.0,18.0,6.3,13.0,18.0,16.69,8.51
2016,3,13,7,15,0.0,31.0,6.4,13.0,31.0,28.78,19.74
2016,3,13,7,30,0.0,44.0,6.5,13.0,44.0,40.89,30.89
2016,3,13,7,45,0.0,59.0,6.6,13.0,59.0,54.54,41.2
2016,3,13,8,0,0.0,74.0,6.7,13.0,74.0,68.11,52.89
2016,3,13,8,15,0.0,88.5,6.65,13.0,88.5,81.37,64.15
2016,3,13,8,30,0.0,103.0,6.6,13.0,103.0,94.73,75.35
2016,3,13,8,45,0.0,97.0,6.6,13.0,97.0,89.85,71.0
2016,3,13,9,0,0.0,91.0,6.6,13.0,91.0,84.62,66.38
2016,3,13,9,15,0.0,69.0,6.6,13.0,69.0,64.22,48.95
2016,3,13,9,30,0.0,47.0,6.6,13.0,47.0,43.71,31.48
2016,3,13,9,45,17.0,147.0,6.6,13.0,157.5,145.23,116.57
2016,3,13,10,0,34.0,247.0,6.6,13.0,268.0,250.71,203.18
2016,3,13,10,15,17.5,209.5,6.6,13.0,220.5,206.25,166.28
2016,3,13,10,30,1.0,172.0,6.6,13.0,173.0,161.54,129.05
2016,3,13,10,45,2.5,179.0,6.65,13.0,181.0,169.52,135.5
2016,3,13,11,0,4.0,186.0,6.7,13.0,189.0,177.67,142.05
2016,3,13,11,15,2.0,145.5,6.65,13.0,147.0,137.96,109.25
2016,3,13,11,30,0.0,105.0,6.6,13.0,105.0,98.12,76.23
2016,3,13,11,45,4.5,164.0,6.55,13.0,167.5,158.14,125.82
2016,3,13,12,0,9.0,223.0,6.5,13.0,230.0,219.57,175.95
2016,3,13,12,15,8.0,216.5,6.35,13.0,223.0,212.93,170.41
2016,3,13,12,30,7.0,210.0,6.2,13.0,216.0,206.17,164.87
2016,3,13,12,45,15.0,247.0,6.05,13.0,259.0,250.81,201.33
2016,3,13,13,0,23.0,284.0,5.9,13.0,302.0,296.57,238.36
2016,3,13,13,15,12.0,226.5,5.85,13.0,236.5,228.8,183.5
2016,3,13,13,30,1.0,169.0,5.8,13.0,171.0,161.51,128.46
2016,3,13,13,45,2.5,178.0,5.8,13.0,180.5,172.13,137.44
2016,3,13,14,0,4.0,187.0,5.8,13.0,190.0,182.94,146.53
2016,3,13,14,15,2.0,137.0,5.85,13.0,138.5,131.42,104.29
2016,3,13,14,30,0.0,87.0,5.9,13.0,87.0,81.1,62.57
2016,3,13,14,45,0.0,81.0,6.0,13.0,81.0,75.48,58.02
2016,3,13,15,0,0.0,75.0,6.1,13.0,75.0,69.85,53.44
2016,3,13,15,15,0.0,60.5,6.05,13.0,60.5,56.3,42.15
2016,3,13,15,30,0.0,46.0,6.0,13.0,46.0,42.77,30.8
2016,3,13,15,45,0.0,31.5,5.95,13.0,31.5,29.26,19.38
2016,3,13,16,0,0.0,17.0,5.9,13.0,17.0,15.77,7.89
2016,3,13,16,15,0.0,14.5,5.8,13.0,14.5,13.45,5.92
2016,3,13,16,30,0.0,12.0,5.7,13.0,12.0,11.12,3.94
2016,3,13,16,45,0.0,10.0,5.65,13.0,10.0,9.26,2.34
2016,3,13,17,0,0.0,8.0,5.6,13.0,8.0,7.41,0.72
2016,3,13,17,15,0.0,6.0,5.45,13.0,6.0,5.55,0.0
2016,3,13,17,30,0.0,4.0,5.3,13.0,4.0,3.7,0.0
2016,3,13,17,45,0.0,2.5,5.2,13.0,2.5,2.31,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.92,0.0
2016,3,13,18,15,0.0,0.5,4.95,12.5,0.5,0.48,0.0
2016,3,13,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
