Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,6,45,61.5,22.5,5.15,10.0,29.0,18.72,4.31
2016,3,14,7,0,123.0,45.0,5.1,10.0,58.0,36.28,25.69
2016,3,14,7,15,191.5,64.0,5.0,10.0,98.0,50.7,39.58
2016,3,14,7,30,260.0,83.0,4.9,10.0,138.0,64.66,52.7
2016,3,14,7,45,313.0,99.0,4.8,10.5,182.5,87.24,62.16
2016,3,14,8,0,366.0,115.0,4.7,11.0,227.0,128.8,89.54
2016,3,14,8,15,431.0,117.0,4.6,11.0,271.0,167.15,118.36
2016,3,14,8,30,496.0,119.0,4.5,11.0,315.0,212.87,156.54
2016,3,14,8,45,325.0,164.5,4.45,11.0,299.5,237.78,186.12
2016,3,14,9,0,154.0,210.0,4.4,11.0,284.0,241.62,195.03
2016,3,14,9,15,258.0,216.0,4.3,11.0,353.5,300.72,243.19
2016,3,14,9,30,362.0,222.0,4.2,11.0,423.0,371.07,300.93
2016,3,14,9,45,407.0,228.5,4.15,11.5,469.0,424.8,344.67
2016,3,14,10,0,452.0,235.0,4.1,12.0,515.0,480.93,389.64
2016,3,14,10,15,322.5,277.0,4.1,12.0,482.0,464.59,376.02
2016,3,14,10,30,193.0,319.0,4.1,12.0,449.0,434.63,350.68
2016,3,14,10,45,430.5,258.5,4.1,12.5,562.5,563.41,455.03
2016,3,14,11,0,668.0,198.0,4.1,13.0,676.0,702.97,564.36
2016,3,14,11,15,631.5,219.5,4.05,13.0,680.0,724.33,578.8
2016,3,14,11,30,595.0,241.0,4.0,13.0,684.0,738.6,588.43
2016,3,14,11,45,742.0,183.0,4.0,13.0,742.0,827.65,656.96
2016,3,14,12,0,889.0,125.0,4.0,13.0,800.0,906.86,713.36
2016,3,14,12,15,889.5,125.0,4.05,13.0,801.5,929.14,728.83
2016,3,14,12,30,890.0,125.0,4.1,13.0,803.0,948.03,742.4
2016,3,14,12,45,659.5,217.5,4.2,13.0,718.0,862.19,681.22
2016,3,14,13,0,429.0,310.0,4.3,13.0,633.0,751.54,595.25
2016,3,14,13,15,639.5,222.5,4.45,13.0,693.0,866.07,687.71
2016,3,14,13,30,850.0,135.0,4.6,13.0,753.0,968.19,762.83
2016,3,14,13,45,838.0,135.0,4.75,13.0,729.5,957.61,756.56
2016,3,14,14,0,826.0,135.0,4.9,13.0,706.0,943.54,748.62
2016,3,14,14,15,814.5,133.0,5.0,13.0,676.0,924.38,736.64
2016,3,14,14,30,803.0,131.0,5.1,13.0,646.0,902.02,722.34
2016,3,14,14,45,785.0,128.5,5.25,13.0,609.0,875.38,705.14
2016,3,14,15,0,767.0,126.0,5.4,13.0,572.0,841.27,682.17
2016,3,14,15,15,745.5,122.5,5.4,12.5,530.0,800.73,654.57
2016,3,14,15,30,724.0,119.0,5.4,12.0,488.0,758.41,625.2
2016,3,14,15,45,691.5,114.5,5.45,12.0,441.0,704.72,585.53
2016,3,14,16,0,659.0,110.0,5.5,12.0,394.0,650.63,544.84
2016,3,14,16,15,619.0,103.5,5.5,11.5,345.0,588.86,496.74
2016,3,14,16,30,579.0,97.0,5.5,11.0,296.0,528.11,447.91
2016,3,14,16,45,524.0,88.0,5.55,11.0,246.0,456.61,387.89
2016,3,14,17,0,469.0,79.0,5.6,11.0,196.0,386.2,327.06
2016,3,14,17,15,384.0,67.0,5.6,10.5,148.0,304.15,255.09
2016,3,14,17,30,299.0,55.0,5.6,10.0,100.0,230.27,188.54
2016,3,14,17,45,149.5,39.5,5.6,10.0,62.0,124.95,94.47
2016,3,14,18,0,0.0,24.0,5.6,10.0,24.0,26.05,0.0
2016,3,14,18,15,0.0,12.0,5.5,10.0,12.0,11.44,0.0
2016,3,14,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,15,6,45,173.5,18.5,4.05,9.5,38.5,14.23,3.37
2016,3,15,7,0,347.0,37.0,4.0,10.0,77.0,29.28,19.83
2016,3,15,7,15,442.0,46.5,3.9,10.0,124.5,35.37,26.02
2016,3,15,7,30,537.0,56.0,3.8,10.0,172.0,41.22,31.68
2016,3,15,7,45,600.5,62.0,3.75,10.5,223.5,70.34,39.67
2016,3,15,8,0,664.0,68.0,3.7,11.0,275.0,121.87,70.6
2016,3,15,8,15,703.5,73.0,3.65,11.5,326.0,176.15,113.68
2016,3,15,8,30,743.0,78.0,3.6,12.0,377.0,237.42,167.03
2016,3,15,8,45,773.0,81.0,3.6,12.5,425.0,295.23,219.35
2016,3,15,9,0,803.0,84.0,3.6,13.0,473.0,355.64,273.6
2016,3,15,9,15,823.0,87.0,3.6,13.0,517.0,414.33,326.15
2016,3,15,9,30,843.0,90.0,3.6,13.0,561.0,473.85,378.01
2016,3,15,9,45,859.0,91.5,3.6,13.5,600.0,530.39,425.35
2016,3,15,10,0,875.0,93.0,3.6,14.0,639.0,586.55,470.84
2016,3,15,10,15,885.5,95.0,3.6,14.0,671.5,638.83,512.89
2016,3,15,10,30,896.0,97.0,3.6,14.0,704.0,689.77,552.85
2016,3,15,10,45,904.0,98.0,3.65,14.5,729.5,736.36,587.29
2016,3,15,11,0,912.0,99.0,3.7,15.0,755.0,780.88,618.07
2016,3,15,11,15,916.5,99.5,3.75,15.0,772.5,819.87,645.72
2016,3,15,11,30,921.0,100.0,3.8,15.0,790.0,856.11,671.3
2016,3,15,11,45,923.0,100.5,3.85,15.0,799.5,887.33,693.22
2016,3,15,12,0,925.0,101.0,3.9,15.0,809.0,915.32,712.88
2016,3,15,12,15,925.5,101.5,4.0,15.0,810.5,938.63,729.59
2016,3,15,12,30,926.0,102.0,4.1,15.0,812.0,958.42,743.95
2016,3,15,12,45,926.0,100.5,4.2,15.0,805.5,971.96,754.06
2016,3,15,13,0,926.0,99.0,4.3,15.0,799.0,981.77,761.79
2016,3,15,13,15,922.0,98.0,4.45,15.0,784.5,984.61,765.59
2016,3,15,13,30,918.0,97.0,4.6,15.0,770.0,983.63,766.88
2016,3,15,13,45,911.0,96.5,4.8,15.0,747.0,976.63,764.44
2016,3,15,14,0,904.0,96.0,5.0,15.0,724.0,965.95,759.43
2016,3,15,14,15,895.0,94.5,5.1,15.0,694.5,948.67,748.97
2016,3,15,14,30,886.0,93.0,5.2,15.0,665.0,927.97,736.09
2016,3,15,14,45,873.5,90.5,5.35,15.0,628.5,899.68,717.95
2016,3,15,15,0,861.0,88.0,5.5,15.0,592.0,868.44,697.47
2016,3,15,15,15,843.5,85.5,5.55,14.5,550.0,837.41,677.71
2016,3,15,15,30,826.0,83.0,5.6,14.0,508.0,796.68,650.31
2016,3,15,15,45,802.5,80.0,5.7,14.0,461.5,748.61,615.8
2016,3,15,16,0,779.0,77.0,5.8,14.0,415.0,699.25,579.66
2016,3,15,16,15,745.5,72.5,5.85,13.5,365.0,639.97,535.68
2016,3,15,16,30,712.0,68.0,5.9,13.0,315.0,580.94,490.18
2016,3,15,16,45,662.0,63.0,5.95,13.0,263.5,515.06,435.07
2016,3,15,17,0,612.0,58.0,6.0,13.0,212.0,448.75,377.82
2016,3,15,17,15,535.5,50.5,6.0,12.5,162.5,368.44,307.54
2016,3,15,17,30,459.0,43.0,6.0,12.0,113.0,294.71,240.67
2016,3,15,17,45,325.5,31.5,6.05,12.0,71.5,199.42,152.97
2016,3,15,18,0,192.0,20.0,6.1,12.0,30.0,109.9,22.5
2016,3,15,18,15,96.0,10.0,6.1,11.5,15.0,40.16,0.0
2016,3,15,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,2.65,9.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,2.5,10.0,11.0,10.48,0.0
2016,3,16,6,45,191.0,23.5,2.45,10.5,46.5,18.66,7.45
2016,3,16,7,0,382.0,36.0,2.4,11.0,82.0,28.09,18.85
2016,3,16,7,15,472.5,44.5,2.35,11.0,130.0,33.36,24.2
2016,3,16,7,30,563.0,53.0,2.3,11.0,178.0,38.44,29.09
2016,3,16,7,45,620.5,59.5,2.25,11.5,229.0,71.21,38.75
2016,3,16,8,0,678.0,66.0,2.2,12.0,280.0,123.94,71.14
2016,3,16,8,15,716.0,70.5,2.2,12.5,331.0,181.34,116.91
2016,3,16,8,30,754.0,75.0,2.2,13.0,382.0,239.69,167.6
2016,3,16,8,45,781.5,78.0,2.2,13.5,430.0,297.5,219.5
2016,3,16,9,0,809.0,81.0,2.2,14.0,478.0,357.59,272.84
2016,3,16,9,15,828.5,84.0,2.2,14.5,522.0,416.42,324.05
2016,3,16,9,30,848.0,87.0,2.2,15.0,566.0,476.01,374.19
2016,3,16,9,45,862.5,89.0,2.25,15.5,604.5,533.04,420.84
2016,3,16,10,0,877.0,91.0,2.3,16.0,643.0,588.54,464.81
2016,3,16,10,15,887.5,93.0,2.3,16.0,675.0,640.89,505.75
2016,3,16,10,30,898.0,95.0,2.3,16.0,707.0,691.88,544.57
2016,3,16,10,45,905.5,96.0,2.3,16.5,732.5,738.15,577.26
2016,3,16,11,0,913.0,97.0,2.3,17.0,758.0,782.31,606.52
2016,3,16,11,15,917.5,97.5,2.3,17.0,775.5,821.27,632.94
2016,3,16,11,30,922.0,98.0,2.3,17.0,793.0,857.48,657.29
2016,3,16,11,45,925.0,98.5,2.3,17.0,802.5,889.49,678.63
2016,3,16,12,0,928.0,99.0,2.3,17.0,812.0,918.32,697.77
2016,3,16,12,15,928.0,99.0,2.3,17.0,813.5,940.62,712.51
2016,3,16,12,30,928.0,99.0,2.3,17.0,815.0,959.37,724.96
2016,3,16,12,45,929.0,97.5,2.35,17.0,809.0,973.75,735.13
2016,3,16,13,0,930.0,96.0,2.4,17.0,803.0,984.43,743.0
2016,3,16,13,15,926.0,95.0,2.45,17.0,788.0,987.18,745.73
2016,3,16,13,30,922.0,94.0,2.5,17.0,773.0,986.1,746.13
2016,3,16,13,45,916.0,93.0,2.55,17.0,750.5,979.34,742.87
2016,3,16,14,0,910.0,92.0,2.6,17.0,728.0,968.87,737.29
2016,3,16,14,15,901.0,90.5,2.65,17.0,698.5,951.39,727.05
2016,3,16,14,30,892.0,89.0,2.7,17.0,669.0,930.48,714.56
2016,3,16,14,45,879.5,87.5,2.75,17.0,632.5,903.14,697.62
2016,3,16,15,0,867.0,86.0,2.8,17.0,596.0,872.84,678.56
2016,3,16,15,15,850.0,83.5,2.85,17.0,554.0,841.94,658.93
2016,3,16,15,30,833.0,81.0,2.9,17.0,512.0,801.34,632.11
2016,3,16,15,45,809.5,78.0,2.95,17.0,465.5,752.95,599.21
2016,3,16,16,0,786.0,75.0,3.0,17.0,419.0,703.27,564.72
2016,3,16,16,15,753.5,71.0,3.1,16.5,369.0,644.96,524.03
2016,3,16,16,30,721.0,67.0,3.2,16.0,319.0,586.8,481.77
2016,3,16,16,45,673.0,62.0,3.3,15.5,267.5,518.19,427.92
2016,3,16,17,0,625.0,57.0,3.4,15.0,216.0,455.74,376.55
2016,3,16,17,15,550.5,49.5,3.5,14.5,166.5,375.75,308.71
2016,3,16,17,30,476.0,42.0,3.6,14.0,117.0,302.16,243.65
2016,3,16,17,45,345.5,31.0,3.7,14.0,74.5,207.62,158.48
2016,3,16,18,0,215.0,20.0,3.8,14.0,32.0,119.54,37.77
2016,3,16,18,15,107.5,10.0,3.75,13.5,16.0,43.9,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,3,17,6,30,131.0,11.0,2.5,12.0,14.0,10.48,0.0
2016,3,17,6,45,288.5,23.0,2.65,12.5,52.5,18.04,7.79
2016,3,17,7,0,446.0,35.0,2.8,13.0,91.0,26.99,17.82
2016,3,17,7,15,533.5,42.5,2.7,13.0,141.0,31.49,22.36
2016,3,17,7,30,621.0,50.0,2.6,13.0,191.0,39.23,29.57
2016,3,17,7,45,675.5,55.5,2.55,13.5,243.5,75.88,39.91
2016,3,17,8,0,730.0,61.0,2.5,14.0,296.0,130.66,73.77
2016,3,17,8,15,766.0,65.0,2.25,14.0,348.0,187.35,119.22
2016,3,17,8,30,802.0,69.0,2.0,14.0,400.0,247.9,172.1
2016,3,17,8,45,828.0,72.0,1.8,14.5,449.0,308.15,225.84
2016,3,17,9,0,854.0,75.0,1.6,15.0,498.0,370.43,280.31
2016,3,17,9,15,872.0,77.5,1.5,15.5,542.5,432.46,333.14
2016,3,17,9,30,890.0,80.0,1.4,16.0,587.0,492.69,382.55
2016,3,17,9,45,903.5,82.0,1.3,16.5,626.0,550.26,427.89
2016,3,17,10,0,917.0,84.0,1.2,17.0,665.0,607.21,470.76
2016,3,17,10,15,926.5,85.5,1.1,17.0,697.5,660.3,509.92
2016,3,17,10,30,936.0,87.0,1.0,17.0,730.0,711.82,546.46
2016,3,17,10,45,942.5,88.0,0.9,17.5,755.5,758.9,576.22
2016,3,17,11,0,949.0,89.0,0.8,18.0,781.0,803.66,602.7
2016,3,17,11,15,953.0,89.5,0.7,18.0,798.5,843.43,626.27
2016,3,17,11,30,957.0,90.0,0.6,18.0,816.0,880.28,647.46
2016,3,17,11,45,959.0,90.5,0.5,18.5,825.5,912.34,663.92
2016,3,17,12,0,961.0,91.0,0.4,19.0,835.0,941.06,677.95
2016,3,17,12,15,961.5,91.0,0.4,19.0,836.0,964.4,691.97
2016,3,17,12,30,962.0,91.0,0.4,19.0,837.0,984.07,703.83
2016,3,17,12,45,958.0,92.0,0.4,19.0,829.5,996.91,711.61
2016,3,17,13,0,954.0,93.0,0.4,19.0,822.0,1005.86,717.22
2016,3,17,13,15,667.5,207.5,0.55,19.0,713.0,881.24,642.36
2016,3,17,13,30,381.0,322.0,0.7,19.0,604.0,720.21,534.01
2016,3,17,13,45,375.5,312.5,0.9,19.5,583.5,706.74,529.12
2016,3,17,14,0,370.0,303.0,1.1,20.0,563.0,691.52,520.78
2016,3,17,14,15,358.0,292.0,1.2,19.5,535.0,666.88,506.47
2016,3,17,14,30,346.0,281.0,1.3,19.0,507.0,640.87,490.96
2016,3,17,14,45,321.0,269.0,1.45,19.0,470.0,600.79,464.19
2016,3,17,15,0,296.0,257.0,1.6,19.0,433.0,560.28,436.54
2016,3,17,15,15,308.0,235.0,1.65,18.5,406.5,539.55,424.25
2016,3,17,15,30,320.0,213.0,1.7,18.0,380.0,516.75,410.0
2016,3,17,15,45,565.0,143.0,1.8,18.0,405.0,634.05,504.38
2016,3,17,16,0,810.0,73.0,1.9,18.0,430.0,720.17,569.48
2016,3,17,16,15,778.0,69.0,1.9,17.5,379.5,661.21,527.99
2016,3,17,16,30,746.0,65.0,1.9,17.0,329.0,602.31,486.52
2016,3,17,16,45,698.5,60.0,1.95,17.0,276.5,532.85,432.77
2016,3,17,17,0,651.0,55.0,2.0,17.0,224.0,465.7,378.57
2016,3,17,17,15,577.5,48.0,2.15,16.5,173.0,388.84,315.02
2016,3,17,17,30,504.0,41.0,2.3,16.0,122.0,314.91,251.09
2016,3,17,17,45,375.0,30.5,2.45,15.5,78.5,219.88,167.37
2016,3,17,18,0,246.0,20.0,2.6,15.0,35.0,132.19,53.38
2016,3,17,18,15,123.0,10.0,2.8,14.5,17.5,48.95,0.0
2016,3,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,6,15,55.5,6.5,3.9,10.0,8.0,0.0,0.0
2016,3,18,6,30,111.0,13.0,3.9,10.0,16.0,12.39,0.0
2016,3,18,6,45,259.0,26.5,3.9,10.5,54.5,21.07,10.88
2016,3,18,7,0,407.0,40.0,3.9,11.0,93.0,31.28,21.83
2016,3,18,7,15,495.5,49.0,3.85,11.0,143.0,36.84,27.38
2016,3,18,7,30,584.0,58.0,3.8,11.0,193.0,42.18,32.49
2016,3,18,7,45,333.0,96.0,3.8,11.5,177.0,90.54,62.24
2016,3,18,8,0,82.0,134.0,3.8,12.0,161.0,124.37,97.3
2016,3,18,8,15,90.5,154.5,3.75,12.0,189.0,150.48,118.76
2016,3,18,8,30,99.0,175.0,3.7,12.0,217.0,177.81,141.56
2016,3,18,8,45,84.5,194.0,3.7,12.5,232.5,198.26,159.06
2016,3,18,9,0,70.0,213.0,3.7,13.0,248.0,217.06,174.72
2016,3,18,9,15,64.0,229.0,3.65,13.0,263.5,235.16,189.58
2016,3,18,9,30,58.0,245.0,3.6,13.0,279.0,252.59,203.61
2016,3,18,9,45,33.0,225.0,3.6,13.5,244.5,226.6,181.98
2016,3,18,10,0,8.0,205.0,3.6,14.0,210.0,195.36,155.91
2016,3,18,10,15,8.5,212.0,3.5,14.0,218.0,203.18,162.0
2016,3,18,10,30,9.0,219.0,3.4,14.0,226.0,211.04,168.05
2016,3,18,10,45,54.0,284.0,3.35,14.0,324.0,310.34,247.92
2016,3,18,11,0,99.0,349.0,3.3,14.0,422.0,412.04,327.55
2016,3,18,11,15,168.0,359.0,3.2,14.0,486.0,489.41,387.88
2016,3,18,11,30,237.0,369.0,3.1,14.0,550.0,565.12,446.02
2016,3,18,11,45,371.0,329.5,3.05,14.5,616.5,657.81,517.13
2016,3,18,12,0,505.0,290.0,3.0,15.0,683.0,757.38,591.22
2016,3,18,12,15,710.0,204.5,3.0,15.0,757.5,872.04,677.19
2016,3,18,12,30,915.0,119.0,3.0,15.0,832.0,973.58,746.9
2016,3,18,12,45,912.0,119.0,3.05,15.0,825.0,985.77,754.91
2016,3,18,13,0,909.0,119.0,3.1,15.0,818.0,994.24,761.35
2016,3,18,13,15,904.5,118.0,3.2,15.0,802.5,996.46,764.12
2016,3,18,13,30,900.0,117.0,3.3,15.0,787.0,994.93,764.51
2016,3,18,13,45,894.5,115.0,3.4,15.0,764.0,987.63,761.07
2016,3,18,14,0,889.0,113.0,3.5,15.0,741.0,976.67,755.25
2016,3,18,14,15,611.0,199.5,3.5,14.5,623.0,819.79,646.23
2016,3,18,14,30,333.0,286.0,3.5,14.0,505.0,635.0,505.63
2016,3,18,14,45,326.0,272.5,3.55,14.0,477.5,609.66,488.75
2016,3,18,15,0,319.0,259.0,3.6,14.0,450.0,583.14,469.86
2016,3,18,15,15,260.5,245.5,3.6,14.0,394.0,511.39,414.52
2016,3,18,15,30,202.0,232.0,3.6,14.0,338.0,428.54,349.77
2016,3,18,15,45,176.0,211.5,3.6,14.0,298.0,379.66,311.57
2016,3,18,16,0,150.0,191.0,3.6,14.0,258.0,331.85,273.46
2016,3,18,16,15,138.5,171.0,3.5,13.5,227.0,296.53,245.64
2016,3,18,16,30,127.0,151.0,3.4,13.0,196.0,261.7,217.58
2016,3,18,16,45,115.5,128.0,3.35,13.0,164.5,223.54,185.8
2016,3,18,17,0,104.0,105.0,3.3,13.0,133.0,185.91,153.77
2016,3,18,17,15,86.0,83.0,3.15,12.5,102.5,146.72,119.87
2016,3,18,17,30,68.0,61.0,3.0,12.0,72.0,108.72,86.38
2016,3,18,17,45,34.0,41.0,2.95,11.5,46.5,61.25,44.64
2016,3,18,18,0,0.0,21.0,2.9,11.0,21.0,20.27,5.34
2016,3,18,18,15,0.0,10.5,2.8,11.0,10.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.5,7.5,1.6,11.0,9.0,7.15,0.0
2016,3,19,6,30,95.0,15.0,1.6,11.0,18.0,14.3,0.0
2016,3,19,6,45,227.5,29.0,1.65,11.5,55.0,22.61,12.62
2016,3,19,7,0,360.0,43.0,1.7,12.0,92.0,33.73,24.0
2016,3,19,7,15,444.5,52.5,1.75,12.0,139.5,39.58,29.78
2016,3,19,7,30,529.0,62.0,1.8,12.0,187.0,45.19,35.1
2016,3,19,7,45,586.0,68.0,1.9,12.0,237.5,82.97,47.17
2016,3,19,8,0,643.0,74.0,2.0,12.0,288.0,133.73,80.29
2016,3,19,8,15,393.0,126.5,2.0,12.0,264.0,175.84,126.68
2016,3,19,8,30,143.0,179.0,2.0,12.0,240.0,190.5,150.02
2016,3,19,8,45,173.0,199.5,2.0,12.5,281.5,228.67,181.04
2016,3,19,9,0,203.0,220.0,2.0,13.0,323.0,270.47,214.9
2016,3,19,9,15,512.0,157.0,2.0,13.0,446.5,357.92,283.28
2016,3,19,9,30,821.0,94.0,2.0,13.0,570.0,478.36,379.24
2016,3,19,9,45,565.0,188.5,2.05,13.5,526.0,476.78,379.09
2016,3,19,10,0,309.0,283.0,2.1,14.0,482.0,447.41,355.07
2016,3,19,10,15,304.0,300.0,2.15,14.0,504.0,479.28,380.05
2016,3,19,10,30,299.0,317.0,2.2,14.0,526.0,510.2,403.5
2016,3,19,10,45,266.5,335.5,2.25,14.0,526.5,522.06,411.79
2016,3,19,11,0,234.0,354.0,2.3,14.0,527.0,524.64,413.08
2016,3,19,11,15,251.5,360.0,2.3,14.0,549.5,563.6,442.35
2016,3,19,11,30,269.0,366.0,2.3,14.0,572.0,596.83,466.98
2016,3,19,11,45,327.5,355.0,2.3,14.5,609.0,647.76,504.72
2016,3,19,12,0,386.0,344.0,2.3,15.0,646.0,700.36,542.99
2016,3,19,12,15,437.0,322.0,2.3,15.0,664.5,745.36,576.25
2016,3,19,12,30,488.0,300.0,2.3,15.0,683.0,781.85,603.48
2016,3,19,12,45,302.5,338.5,2.3,15.0,575.5,649.03,503.73
2016,3,19,13,0,117.0,377.0,2.3,15.0,468.0,509.49,396.54
2016,3,19,13,15,519.5,236.0,2.3,15.0,626.5,768.86,599.97
2016,3,19,13,30,922.0,95.0,2.3,15.0,785.0,993.25,756.29
2016,3,19,13,45,648.0,200.5,2.35,15.0,678.5,863.23,665.93
2016,3,19,14,0,374.0,306.0,2.4,15.0,572.0,699.66,544.94
2016,3,19,14,15,235.0,306.0,2.45,14.5,470.5,553.95,437.68
2016,3,19,14,30,96.0,306.0,2.5,14.0,369.0,410.88,327.06
2016,3,19,14,45,248.0,271.5,2.6,14.0,423.0,538.03,431.01
2016,3,19,15,0,400.0,237.0,2.7,14.0,477.0,629.32,504.64
2016,3,19,15,15,624.0,158.0,2.75,14.0,502.0,742.6,594.82
2016,3,19,15,30,848.0,79.0,2.8,14.0,527.0,815.13,649.0
2016,3,19,15,45,829.0,75.0,2.85,14.0,480.5,768.31,616.19
2016,3,19,16,0,810.0,71.0,2.9,14.0,434.0,719.88,582.55
2016,3,19,16,15,778.5,67.5,2.8,13.5,383.5,661.71,541.04
2016,3,19,16,30,747.0,64.0,2.7,13.0,333.0,603.59,498.46
2016,3,19,16,45,703.0,59.0,2.65,12.5,281.0,536.14,445.44
2016,3,19,17,0,659.0,54.0,2.6,12.0,229.0,470.72,391.72
2016,3,19,17,15,587.5,47.5,2.5,11.5,178.0,394.57,326.73
2016,3,19,17,30,516.0,41.0,2.4,11.0,127.0,321.51,261.97
2016,3,19,17,45,394.0,31.5,2.3,11.0,83.0,229.69,179.33
2016,3,19,18,0,272.0,22.0,2.2,11.0,39.0,146.38,78.63
2016,3,19,18,15,136.0,11.0,2.15,10.5,19.5,54.29,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,5.3,12.0,0.5,0.46,0.0
2016,3,20,7,0,0.0,1.0,5.4,12.0,1.0,0.92,0.0
2016,3,20,7,15,0.0,2.0,5.5,12.0,2.0,1.85,0.0
2016,3,20,7,30,0.0,3.0,5.6,12.0,3.0,2.78,0.0
2016,3,20,7,45,0.0,3.5,5.7,12.5,3.5,3.24,0.0
2016,3,20,8,0,0.0,4.0,5.8,13.0,4.0,3.7,0.0
2016,3,20,8,15,0.0,5.5,5.85,13.0,5.5,5.1,0.0
2016,3,20,8,30,0.0,7.0,5.9,13.0,7.0,6.49,0.0
2016,3,20,8,45,0.0,74.5,6.0,13.5,74.5,69.34,53.39
2016,3,20,9,0,0.0,142.0,6.1,14.0,142.0,130.9,104.65
2016,3,20,9,15,17.0,187.5,6.1,14.0,198.0,179.6,144.49
2016,3,20,9,30,34.0,233.0,6.1,14.0,254.0,230.83,186.14
2016,3,20,9,45,31.0,243.0,6.1,14.0,263.0,242.17,195.04
2016,3,20,10,0,28.0,253.0,6.1,14.0,272.0,253.16,203.62
2016,3,20,10,15,14.0,196.0,6.1,14.0,205.5,191.69,153.29
2016,3,20,10,30,0.0,139.0,6.1,14.0,139.0,129.84,102.23
2016,3,20,10,45,0.0,104.0,6.1,14.5,104.0,97.09,75.02
2016,3,20,11,0,0.0,69.0,6.1,15.0,69.0,64.35,47.81
2016,3,20,11,15,15.0,189.0,6.0,15.0,201.0,189.6,150.65
2016,3,20,11,30,30.0,309.0,5.9,15.0,333.0,326.66,260.19
2016,3,20,11,45,19.5,269.5,5.85,15.0,285.5,272.99,217.02
2016,3,20,12,0,9.0,230.0,5.8,15.0,238.0,226.23,179.34
2016,3,20,12,15,4.5,148.5,5.65,15.0,152.5,143.8,112.75
2016,3,20,12,30,0.0,67.0,5.5,15.0,67.0,62.52,46.13
2016,3,20,12,45,3.0,136.0,5.4,15.0,138.5,130.73,102.22
2016,3,20,13,0,6.0,205.0,5.3,15.0,210.0,200.96,159.15
2016,3,20,13,15,6.0,201.5,5.1,15.0,206.5,197.88,156.64
2016,3,20,13,30,6.0,198.0,4.9,15.0,203.0,194.76,154.23
2016,3,20,13,45,3.0,167.0,4.75,15.0,169.5,161.46,127.34
2016,3,20,14,0,0.0,136.0,4.6,15.0,136.0,128.31,100.41
2016,3,20,14,15,10.5,192.0,4.45,14.5,199.0,194.12,154.84
2016,3,20,14,30,21.0,248.0,4.3,14.0,262.0,262.4,210.69
2016,3,20,14,45,143.0,258.0,4.2,14.0,345.0,412.83,334.94
2016,3,20,15,0,265.0,268.0,4.1,14.0,428.0,546.18,441.87
2016,3,20,15,15,307.5,240.0,3.95,14.0,413.5,545.55,442.96
2016,3,20,15,30,350.0,212.0,3.8,14.0,399.0,541.08,441.64
2016,3,20,15,45,359.0,189.5,3.7,14.0,366.5,512.17,420.39
2016,3,20,16,0,368.0,167.0,3.6,14.0,334.0,481.16,397.26
2016,3,20,16,15,347.5,149.5,3.5,13.5,292.5,432.77,359.79
2016,3,20,16,30,327.0,132.0,3.4,13.0,251.0,384.88,321.85
2016,3,20,16,45,296.0,116.5,3.3,13.0,211.5,333.63,279.35
2016,3,20,17,0,265.0,101.0,3.2,13.0,172.0,284.55,237.59
2016,3,20,17,15,231.5,81.5,3.1,12.5,134.0,231.28,191.7
2016,3,20,17,30,198.0,62.0,3.0,12.0,96.0,180.76,146.95
2016,3,20,17,45,139.5,43.5,2.95,12.0,63.0,123.73,95.66
2016,3,20,18,0,81.0,25.0,2.9,12.0,30.0,69.43,37.99
2016,3,20,18,15,40.5,12.5,2.85,12.0,15.0,24.99,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,12.0,1.0,0.95,0.0
2016,3,21,6,30,0.0,2.0,5.7,12.0,2.0,1.85,0.0
2016,3,21,6,45,0.0,5.5,5.85,12.0,5.5,5.09,0.0
2016,3,21,7,0,0.0,9.0,6.0,12.0,9.0,8.33,1.7
2016,3,21,7,15,0.0,13.5,6.05,12.0,13.5,12.5,5.56
2016,3,21,7,30,0.0,18.0,6.1,12.0,18.0,16.68,9.42
2016,3,21,7,45,0.0,22.5,6.15,12.5,22.5,20.86,12.38
2016,3,21,8,0,0.0,27.0,6.2,13.0,27.0,25.05,15.94
2016,3,21,8,15,0.0,29.0,6.2,13.0,29.0,26.92,17.5
2016,3,21,8,30,0.0,31.0,6.2,13.0,31.0,28.78,19.03
2016,3,21,8,45,0.0,38.0,6.25,13.0,38.0,35.31,24.53
2016,3,21,9,0,0.0,45.0,6.3,13.0,45.0,41.84,29.99
2016,3,21,9,15,0.0,40.0,6.3,13.0,40.0,37.19,25.95
2016,3,21,9,30,0.0,35.0,6.3,13.0,35.0,32.55,21.94
2016,3,21,9,45,3.5,119.5,6.35,13.5,122.5,113.12,89.3
2016,3,21,10,0,7.0,204.0,6.4,14.0,210.0,193.89,155.33
2016,3,21,10,15,3.5,184.0,6.4,14.0,187.5,173.9,138.6
2016,3,21,10,30,0.0,164.0,6.4,14.0,165.0,153.28,121.45
2016,3,21,10,45,3.0,182.0,6.45,14.0,185.0,172.65,137.2
2016,3,21,11,0,6.0,200.0,6.5,14.0,205.0,192.41,153.2
2016,3,21,11,15,15.5,250.0,6.45,14.0,262.5,248.44,198.59
2016,3,21,11,30,25.0,300.0,6.4,14.0,320.0,305.98,244.67
2016,3,21,11,45,31.0,316.5,6.4,14.5,341.0,337.75,269.38
2016,3,21,12,0,37.0,333.0,6.4,15.0,362.0,362.66,288.57
2016,3,21,12,15,37.0,333.5,6.4,14.5,363.0,365.98,291.68
2016,3,21,12,30,37.0,334.0,6.4,14.0,364.0,369.16,294.77
2016,3,21,12,45,18.5,211.0,6.4,14.0,226.0,225.91,180.31
2016,3,21,13,0,0.0,88.0,6.4,14.0,88.0,82.16,62.54
2016,3,21,13,15,0.0,86.5,6.4,14.0,86.5,80.74,61.48
2016,3,21,13,30,0.0,85.0,6.4,14.0,85.0,79.33,60.37
2016,3,21,13,45,0.0,59.5,6.4,14.0,59.5,55.47,40.65
2016,3,21,14,0,0.0,34.0,6.4,14.0,34.0,31.66,20.86
2016,3,21,14,15,0.0,90.5,6.35,14.0,90.5,84.42,64.87
2016,3,21,14,30,0.0,147.0,6.3,14.0,147.0,139.44,110.47
2016,3,21,14,45,276.0,168.5,6.3,14.0,336.0,460.2,380.93
2016,3,21,15,0,552.0,190.0,6.3,14.0,525.0,725.8,594.76
2016,3,21,15,15,517.5,186.0,6.2,13.5,483.0,678.58,558.42
2016,3,21,15,30,483.0,182.0,6.1,13.0,441.0,631.16,522.63
2016,3,21,15,45,364.0,185.0,6.05,13.0,370.5,510.98,425.88
2016,3,21,16,0,245.0,188.0,6.0,13.0,300.0,412.6,344.45
2016,3,21,16,15,291.5,160.0,5.95,12.5,278.0,405.08,341.02
2016,3,21,16,30,338.0,132.0,5.9,12.0,256.0,392.49,332.61
2016,3,21,16,45,302.0,118.5,5.9,12.0,217.0,340.0,288.09
2016,3,21,17,0,266.0,105.0,5.9,12.0,178.0,290.26,244.98
2016,3,21,17,15,318.5,82.5,5.9,11.5,151.0,289.16,242.7
2016,3,21,17,30,371.0,60.0,5.9,11.0,124.0,271.86,224.55
2016,3,21,17,45,257.0,44.5,5.9,11.0,82.0,184.7,146.05
2016,3,21,18,0,143.0,29.0,5.9,11.0,40.0,107.25,65.44
2016,3,21,18,15,71.5,14.5,5.8,11.0,20.0,36.96,0.0
2016,3,21,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,22,6,15,70.0,10.5,4.8,9.5,14.0,10.01,0.0
2016,3,22,6,30,140.0,21.0,4.8,10.0,28.0,16.59,0.0
2016,3,22,6,45,281.0,34.0,4.8,10.5,69.5,27.15,17.45
2016,3,22,7,0,422.0,47.0,4.8,11.0,111.0,36.6,26.83
2016,3,22,7,15,504.0,55.5,4.8,11.0,161.5,41.45,31.65
2016,3,22,7,30,586.0,64.0,4.8,11.0,212.0,46.65,36.58
2016,3,22,7,45,354.5,102.5,4.85,11.0,198.0,102.06,69.85
2016,3,22,8,0,123.0,141.0,4.9,11.0,184.0,134.44,104.32
2016,3,22,8,15,446.5,112.5,4.9,11.0,302.5,178.35,127.85
2016,3,22,8,30,770.0,84.0,4.9,11.0,421.0,267.26,194.14
2016,3,22,8,45,800.0,85.5,4.9,11.5,470.0,325.91,247.77
2016,3,22,9,0,830.0,87.0,4.9,12.0,519.0,387.06,303.0
2016,3,22,9,15,848.0,90.0,4.9,12.0,563.5,446.7,356.57
2016,3,22,9,30,866.0,93.0,4.9,12.0,608.0,506.87,409.16
2016,3,22,9,45,883.0,93.5,4.9,12.5,647.0,564.82,457.76
2016,3,22,10,0,900.0,94.0,4.9,13.0,686.0,621.41,503.81
2016,3,22,10,15,909.5,95.5,4.95,13.0,718.5,673.66,546.32
2016,3,22,10,30,919.0,97.0,5.0,13.0,751.0,724.36,586.71
2016,3,22,10,45,928.0,97.0,5.05,13.0,776.5,771.41,621.92
2016,3,22,11,0,937.0,97.0,5.1,13.0,802.0,816.35,654.82
2016,3,22,11,15,941.5,98.0,5.1,13.0,819.5,856.39,683.62
2016,3,22,11,30,946.0,99.0,5.1,13.0,837.0,893.59,710.2
2016,3,22,11,45,949.5,98.5,5.2,13.0,846.5,925.33,733.4
2016,3,22,12,0,953.0,98.0,5.3,13.0,856.0,953.8,754.3
2016,3,22,12,15,953.0,98.0,5.4,13.0,857.0,976.22,770.92
2016,3,22,12,30,953.0,98.0,5.5,13.0,858.0,994.97,785.05
2016,3,22,12,45,950.5,98.0,5.65,13.0,850.5,1007.62,795.32
2016,3,22,13,0,948.0,98.0,5.8,13.0,843.0,1016.42,803.0
2016,3,22,13,15,714.0,193.5,5.9,13.0,748.5,917.7,732.08
2016,3,22,13,30,480.0,289.0,6.0,13.0,654.0,795.07,637.33
2016,3,22,13,45,706.5,191.0,6.15,13.0,710.5,912.65,732.22
2016,3,22,14,0,933.0,93.0,6.3,13.0,767.0,1002.51,799.73
2016,3,22,14,15,924.5,91.5,6.35,13.0,736.5,984.74,787.71
2016,3,22,14,30,916.0,90.0,6.4,13.0,706.0,963.44,773.71
2016,3,22,14,45,906.5,87.5,6.45,13.0,669.5,936.66,755.68
2016,3,22,15,0,897.0,85.0,6.5,13.0,633.0,906.7,735.26
2016,3,22,15,15,881.0,82.5,6.45,13.0,590.0,868.14,707.77
2016,3,22,15,30,865.0,80.0,6.4,13.0,547.0,827.19,678.32
2016,3,22,15,45,845.5,77.0,6.4,13.0,499.5,787.28,649.61
2016,3,22,16,0,826.0,74.0,6.4,13.0,452.0,738.86,613.86
2016,3,22,16,15,795.5,70.5,6.35,12.5,401.0,680.5,570.55
2016,3,22,16,30,765.0,67.0,6.3,12.0,350.0,622.06,526.1
2016,3,22,16,45,723.5,62.0,6.25,12.0,297.5,555.08,470.69
2016,3,22,17,0,682.0,57.0,6.2,12.0,245.0,489.86,414.62
2016,3,22,17,15,613.5,50.5,6.1,11.5,192.5,413.9,348.16
2016,3,22,17,30,545.0,44.0,6.0,11.0,140.0,340.53,281.73
2016,3,22,17,45,428.0,34.5,5.95,11.0,94.0,248.71,197.95
2016,3,22,18,0,311.0,25.0,5.9,11.0,48.0,167.85,108.97
2016,3,22,18,15,155.5,12.5,5.85,10.5,24.0,62.37,0.0
2016,3,22,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,23,6,15,90.5,10.0,4.15,8.5,15.0,9.53,0.0
2016,3,23,6,30,181.0,20.0,4.0,9.0,30.0,15.96,1.23
2016,3,23,6,45,293.0,34.0,3.9,9.5,70.5,26.86,17.51
2016,3,23,7,0,405.0,48.0,3.8,10.0,111.0,37.18,27.54
2016,3,23,7,15,478.0,57.0,3.65,10.0,159.5,42.42,32.71
2016,3,23,7,30,551.0,66.0,3.5,10.0,208.0,50.16,39.94
2016,3,23,7,45,618.5,65.5,3.35,10.5,258.0,91.31,50.72
2016,3,23,8,0,686.0,65.0,3.2,11.0,308.0,143.62,86.68
2016,3,23,8,15,740.5,72.5,3.1,11.5,370.0,204.98,137.44
2016,3,23,8,30,795.0,80.0,3.0,12.0,432.0,272.51,196.28
2016,3,23,8,45,820.5,83.0,2.95,12.5,481.0,332.66,250.63
2016,3,23,9,0,846.0,86.0,2.9,13.0,530.0,394.77,305.72
2016,3,23,9,15,863.5,88.5,2.9,13.5,574.5,454.64,357.7
2016,3,23,9,30,881.0,91.0,2.9,14.0,619.0,516.06,409.13
2016,3,23,9,45,894.5,93.0,2.9,14.5,658.0,573.26,455.6
2016,3,23,10,0,908.0,95.0,2.9,15.0,697.0,629.82,500.0
2016,3,23,10,15,917.0,96.5,2.95,15.0,729.0,682.11,541.02
2016,3,23,10,30,926.0,98.0,3.0,15.0,761.0,732.79,579.86
2016,3,23,10,45,931.0,100.5,3.1,15.0,786.0,779.71,613.66
2016,3,23,11,0,936.0,103.0,3.2,15.0,811.0,824.23,645.2
2016,3,23,11,15,940.0,103.5,3.35,15.0,828.0,863.33,673.0
2016,3,23,11,30,944.0,104.0,3.5,15.0,845.0,899.54,698.73
2016,3,23,11,45,943.5,106.0,3.7,15.5,853.5,930.36,719.65
2016,3,23,12,0,943.0,108.0,3.9,16.0,862.0,957.77,738.18
2016,3,23,12,15,943.0,108.0,4.05,16.0,863.0,979.99,754.25
2016,3,23,12,30,943.0,108.0,4.2,16.0,864.0,998.59,767.95
2016,3,23,12,45,928.0,114.5,4.4,16.0,853.0,1006.32,774.85
2016,3,23,13,0,913.0,121.0,4.6,16.0,842.0,1010.05,779.61
2016,3,23,13,15,908.5,120.5,4.8,15.5,826.5,1012.44,785.06
2016,3,23,13,30,904.0,120.0,5.0,15.0,811.0,1011.07,787.98
2016,3,23,13,45,893.0,120.5,5.2,15.0,786.0,1000.85,783.18
2016,3,23,14,0,882.0,121.0,5.4,15.0,761.0,995.68,782.07
2016,3,23,14,15,872.0,119.0,5.5,15.0,730.5,976.54,770.23
2016,3,23,14,30,862.0,117.0,5.6,15.0,700.0,954.02,756.03
2016,3,23,14,45,847.0,115.0,5.7,15.0,662.0,923.7,736.1
2016,3,23,15,0,832.0,113.0,5.8,15.0,624.0,890.54,713.97
2016,3,23,15,15,760.0,116.5,5.8,14.5,558.5,816.01,661.31
2016,3,23,15,30,688.0,120.0,5.8,14.0,493.0,738.55,605.39
2016,3,23,15,45,712.0,110.5,5.85,14.0,467.0,724.72,596.92
2016,3,23,16,0,736.0,101.0,5.9,14.0,441.0,706.64,584.8
2016,3,23,16,15,700.5,95.5,5.85,13.5,390.0,645.6,539.28
2016,3,23,16,30,665.0,90.0,5.8,13.0,339.0,585.14,491.94
2016,3,23,16,45,612.5,83.5,5.8,13.0,286.5,513.59,432.98
2016,3,23,17,0,560.0,77.0,5.8,13.0,234.0,445.03,374.74
2016,3,23,17,15,485.0,67.5,5.7,12.5,183.0,364.38,305.18
2016,3,23,17,30,410.0,58.0,5.6,12.0,132.0,290.05,239.07
2016,3,23,17,45,292.5,44.5,5.6,12.0,88.0,199.84,158.48
2016,3,23,18,0,175.0,31.0,5.6,12.0,44.0,123.73,82.09
2016,3,23,18,15,87.5,15.5,5.55,11.5,22.0,43.23,0.0
2016,3,23,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
