Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,73.0,11.5,5.5,10.0,16.0,10.96,0.0
2016,3,24,6,30,146.0,23.0,5.5,10.0,32.0,18.07,4.5
2016,3,24,6,45,249.5,38.5,5.5,10.5,72.0,29.79,20.1
2016,3,24,7,0,353.0,54.0,5.5,11.0,112.0,41.04,30.89
2016,3,24,7,15,431.0,65.0,5.5,11.5,161.0,49.2,38.59
2016,3,24,7,30,509.0,76.0,5.5,12.0,210.0,60.32,48.72
2016,3,24,7,45,535.0,91.0,5.5,12.5,258.0,109.38,68.26
2016,3,24,8,0,561.0,106.0,5.5,13.0,306.0,161.76,106.98
2016,3,24,8,15,600.5,113.5,5.45,13.0,356.5,213.2,149.93
2016,3,24,8,30,640.0,121.0,5.4,13.0,407.0,269.19,199.26
2016,3,24,8,45,652.5,133.0,5.35,13.5,452.5,324.96,249.42
2016,3,24,9,0,665.0,145.0,5.3,14.0,498.0,381.58,299.45
2016,3,24,9,15,688.0,149.5,5.2,14.0,541.0,436.48,347.42
2016,3,24,9,30,711.0,154.0,5.1,14.0,584.0,492.82,395.42
2016,3,24,9,45,745.5,150.0,5.05,14.5,625.0,548.5,441.16
2016,3,24,10,0,780.0,146.0,5.0,15.0,666.0,605.93,487.05
2016,3,24,10,15,792.5,148.5,5.0,15.0,698.5,656.99,527.8
2016,3,24,10,30,805.0,151.0,5.0,15.0,731.0,706.57,566.57
2016,3,24,10,45,812.5,153.5,5.0,15.5,756.0,751.38,599.83
2016,3,24,11,0,820.0,156.0,5.0,16.0,781.0,794.35,630.4
2016,3,24,11,15,826.0,157.5,5.05,16.0,798.0,833.09,658.3
2016,3,24,11,30,832.0,159.0,5.1,16.0,815.0,869.44,684.38
2016,3,24,11,45,830.0,163.0,5.15,16.0,823.5,898.84,705.4
2016,3,24,12,0,828.0,167.0,5.2,16.0,832.0,925.1,724.22
2016,3,24,12,15,828.0,167.0,5.3,16.0,832.5,945.88,739.54
2016,3,24,12,30,828.0,167.0,5.4,16.0,833.0,963.37,752.65
2016,3,24,12,45,565.5,269.5,5.5,16.0,723.0,838.77,660.36
2016,3,24,13,0,303.0,372.0,5.6,16.0,613.0,694.43,546.93
2016,3,24,13,15,590.5,250.5,5.6,16.0,708.0,857.76,678.06
2016,3,24,13,30,878.0,129.0,5.6,16.0,803.0,1006.17,786.82
2016,3,24,13,45,867.0,129.5,5.7,16.0,779.0,996.09,780.26
2016,3,24,14,0,856.0,130.0,5.8,16.0,755.0,982.46,772.19
2016,3,24,14,15,725.0,168.0,5.85,16.0,682.5,899.28,713.23
2016,3,24,14,30,594.0,206.0,5.9,16.0,610.0,809.5,647.91
2016,3,24,14,45,386.0,245.5,5.95,16.0,503.0,634.86,512.45
2016,3,24,15,0,178.0,285.0,6.0,16.0,396.0,474.56,383.28
2016,3,24,15,15,302.5,243.0,6.1,15.5,415.0,545.24,444.96
2016,3,24,15,30,427.0,201.0,6.2,15.0,434.0,607.18,498.75
2016,3,24,15,45,563.5,156.5,6.35,15.0,435.5,652.98,539.32
2016,3,24,16,0,700.0,112.0,6.5,15.0,437.0,692.68,573.65
2016,3,24,16,15,665.5,105.5,6.55,14.5,386.5,632.43,528.15
2016,3,24,16,30,631.0,99.0,6.6,14.0,336.0,572.74,481.24
2016,3,24,16,45,594.5,88.5,6.7,14.0,286.0,508.25,428.25
2016,3,24,17,0,558.0,78.0,6.8,14.0,236.0,445.43,374.93
2016,3,24,17,15,488.0,68.0,6.8,13.5,185.5,366.96,307.23
2016,3,24,17,30,418.0,58.0,6.8,13.0,135.0,294.38,242.6
2016,3,24,17,45,319.0,44.0,6.85,13.0,91.5,210.62,167.23
2016,3,24,18,0,220.0,30.0,6.9,13.0,48.0,139.92,95.52
2016,3,24,18,15,110.0,15.0,6.85,12.5,24.0,50.15,0.0
2016,3,24,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,84.0,13.0,7.1,10.0,18.5,12.39,0.0
2016,3,25,6,30,168.0,26.0,7.2,10.0,37.0,20.46,7.7
2016,3,25,6,45,297.0,39.0,7.35,10.5,80.0,31.04,21.32
2016,3,25,7,0,426.0,52.0,7.5,11.0,123.0,40.28,30.27
2016,3,25,7,15,501.5,61.0,7.6,11.0,173.5,45.37,35.26
2016,3,25,7,30,577.0,70.0,7.7,11.0,224.0,57.76,39.06
2016,3,25,7,45,638.0,73.5,7.8,11.5,277.5,103.81,59.37
2016,3,25,8,0,699.0,77.0,7.9,12.0,331.0,157.33,97.58
2016,3,25,8,15,732.5,81.5,7.9,12.5,382.0,216.54,148.24
2016,3,25,8,30,766.0,86.0,7.9,13.0,433.0,275.76,201.73
2016,3,25,8,45,793.0,88.5,7.9,13.5,481.5,334.35,255.58
2016,3,25,9,0,820.0,91.0,7.9,14.0,530.0,395.1,310.65
2016,3,25,9,15,838.0,94.0,7.8,14.0,574.0,454.25,363.98
2016,3,25,9,30,856.0,97.0,7.7,14.0,618.0,513.94,416.43
2016,3,25,9,45,866.5,100.5,7.65,14.5,656.0,570.27,464.06
2016,3,25,10,0,877.0,104.0,7.6,15.0,694.0,625.5,509.41
2016,3,25,10,15,887.0,106.0,7.55,15.0,726.0,677.45,552.01
2016,3,25,10,30,897.0,108.0,7.5,15.0,758.0,727.96,592.57
2016,3,25,10,45,901.0,111.0,7.45,15.5,782.0,773.38,625.74
2016,3,25,11,0,905.0,114.0,7.4,16.0,806.0,816.42,656.24
2016,3,25,11,15,909.0,115.0,7.3,16.0,823.0,854.88,684.12
2016,3,25,11,30,913.0,116.0,7.2,16.0,840.0,890.57,709.76
2016,3,25,11,45,916.5,115.5,7.15,16.0,849.0,921.33,731.86
2016,3,25,12,0,920.0,115.0,7.1,16.0,858.0,948.94,751.62
2016,3,25,12,15,919.5,115.0,7.1,16.0,858.0,970.12,766.93
2016,3,25,12,30,919.0,115.0,7.1,16.0,858.0,987.73,779.76
2016,3,25,12,45,921.5,112.0,7.15,16.5,851.5,1001.35,788.54
2016,3,25,13,0,924.0,109.0,7.2,17.0,845.0,1011.28,794.77
2016,3,25,13,15,919.5,108.0,7.25,17.0,829.0,1012.89,796.66
2016,3,25,13,30,915.0,107.0,7.3,17.0,813.0,1010.69,795.98
2016,3,25,13,45,908.5,105.5,7.4,17.0,789.5,1002.24,791.17
2016,3,25,14,0,902.0,104.0,7.5,17.0,766.0,990.11,783.82
2016,3,25,14,15,892.5,102.5,7.65,16.5,735.0,971.55,773.54
2016,3,25,14,30,883.0,101.0,7.8,16.0,704.0,949.6,760.75
2016,3,25,14,45,866.5,100.0,7.95,16.0,665.5,918.61,739.66
2016,3,25,15,0,850.0,99.0,8.1,16.0,627.0,892.57,722.25
2016,3,25,15,15,832.5,96.5,8.2,15.5,584.5,853.48,695.92
2016,3,25,15,30,815.0,94.0,8.3,15.0,542.0,812.18,667.56
2016,3,25,15,45,787.5,91.5,8.4,15.0,493.5,760.87,629.67
2016,3,25,16,0,760.0,89.0,8.5,15.0,445.0,708.62,590.49
2016,3,25,16,15,727.5,84.5,8.55,14.5,394.5,653.27,549.08
2016,3,25,16,30,695.0,80.0,8.6,14.0,344.0,594.95,503.63
2016,3,25,16,45,646.0,74.5,8.65,14.0,292.0,525.5,445.6
2016,3,25,17,0,597.0,69.0,8.7,14.0,240.0,458.77,388.21
2016,3,25,17,15,527.5,61.0,8.75,13.5,189.5,381.07,320.56
2016,3,25,17,30,458.0,53.0,8.8,13.0,139.0,309.21,255.96
2016,3,25,17,45,347.5,41.5,8.85,13.0,94.5,221.97,177.13
2016,3,25,18,0,237.0,30.0,8.9,13.0,50.0,146.84,102.72
2016,3,25,18,15,118.5,15.0,8.85,12.5,25.0,53.01,0.0
2016,3,25,18,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,6,15,135.0,11.5,5.35,11.5,21.0,10.96,0.0
2016,3,26,6,30,270.0,23.0,5.4,12.0,42.0,18.19,7.28
2016,3,26,6,45,384.0,33.0,5.5,12.5,85.5,25.27,16.28
2016,3,26,7,0,498.0,43.0,5.6,13.0,129.0,32.0,22.76
2016,3,26,7,15,566.0,49.5,5.55,13.0,179.0,35.42,26.11
2016,3,26,7,30,634.0,56.0,5.5,13.0,229.0,52.78,32.33
2016,3,26,7,45,677.5,61.0,5.5,13.5,280.0,102.0,55.28
2016,3,26,8,0,721.0,66.0,5.5,14.0,331.0,156.49,94.99
2016,3,26,8,15,751.5,69.5,5.5,14.0,381.0,212.02,142.75
2016,3,26,8,30,782.0,73.0,5.5,14.0,431.0,270.68,195.93
2016,3,26,8,45,803.0,76.5,5.55,14.5,478.0,329.12,249.41
2016,3,26,9,0,824.0,80.0,5.6,15.0,525.0,389.0,303.27
2016,3,26,9,15,840.5,82.5,5.65,15.0,567.5,448.98,356.6
2016,3,26,9,30,857.0,85.0,5.7,15.0,610.0,506.88,406.98
2016,3,26,9,45,868.5,87.0,5.8,15.5,647.0,561.57,452.82
2016,3,26,10,0,880.0,89.0,5.9,16.0,684.0,615.47,496.73
2016,3,26,10,15,888.5,90.5,5.95,16.0,715.0,665.9,537.68
2016,3,26,10,30,897.0,92.0,6.0,16.0,746.0,714.73,576.34
2016,3,26,10,45,901.5,94.0,6.05,16.5,769.5,759.31,608.15
2016,3,26,11,0,906.0,96.0,6.1,17.0,793.0,801.53,637.88
2016,3,26,11,15,910.0,96.5,6.1,17.0,809.5,839.26,665.09
2016,3,26,11,30,914.0,97.0,6.1,17.0,826.0,874.2,690.15
2016,3,26,11,45,906.0,103.0,6.15,17.0,832.0,901.46,709.81
2016,3,26,12,0,898.0,109.0,6.2,17.0,838.0,925.08,726.9
2016,3,26,12,15,898.0,109.5,6.2,17.0,839.0,946.61,742.3
2016,3,26,12,30,898.0,110.0,6.2,17.0,840.0,964.7,755.3
2016,3,26,12,45,867.5,125.5,6.25,17.0,825.5,966.26,756.81
2016,3,26,13,0,837.0,141.0,6.3,17.0,811.0,972.37,761.83
2016,3,26,13,15,632.0,230.5,6.35,17.0,731.0,882.94,697.1
2016,3,26,13,30,427.0,320.0,6.4,17.0,651.0,779.6,615.46
2016,3,26,13,45,612.5,232.5,6.45,17.0,691.5,870.63,690.24
2016,3,26,14,0,798.0,145.0,6.5,17.0,732.0,946.08,747.21
2016,3,26,14,15,620.0,206.5,6.5,16.5,652.0,843.7,673.7
2016,3,26,14,30,442.0,268.0,6.5,16.0,572.0,732.5,587.55
2016,3,26,14,45,400.5,263.5,6.5,16.0,528.0,669.48,540.34
2016,3,26,15,0,359.0,259.0,6.5,16.0,484.0,620.38,502.74
2016,3,26,15,15,295.0,251.0,6.45,15.5,427.5,548.22,446.93
2016,3,26,15,30,231.0,243.0,6.4,15.0,371.0,465.26,381.74
2016,3,26,15,45,323.0,205.0,6.35,15.0,367.0,502.49,415.11
2016,3,26,16,0,415.0,167.0,6.3,15.0,363.0,531.67,441.34
2016,3,26,16,15,382.0,152.0,6.25,14.5,317.0,474.39,396.15
2016,3,26,16,30,349.0,137.0,6.2,14.0,271.0,406.58,341.79
2016,3,26,16,45,321.5,121.5,6.2,14.0,231.0,356.24,299.86
2016,3,26,17,0,294.0,106.0,6.2,14.0,191.0,307.68,258.38
2016,3,26,17,15,257.5,87.5,6.1,13.5,151.0,252.36,210.55
2016,3,26,17,30,221.0,69.0,6.0,13.0,111.0,200.18,164.26
2016,3,26,17,45,157.0,50.5,5.95,13.0,75.5,139.26,109.8
2016,3,26,18,0,93.0,32.0,5.9,13.0,40.0,84.8,58.59
2016,3,26,18,15,46.5,16.0,5.85,13.0,20.0,37.98,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,13.5,5.9,10.0,22.5,12.87,0.0
2016,3,27,6,30,237.0,27.0,5.9,10.0,45.0,21.73,10.87
2016,3,27,6,45,348.0,39.5,5.95,10.5,89.5,30.95,21.49
2016,3,27,7,0,459.0,52.0,6.0,11.0,134.0,39.67,29.85
2016,3,27,7,15,532.0,60.5,6.05,11.0,185.5,44.37,34.42
2016,3,27,7,30,605.0,69.0,6.1,11.0,237.0,61.49,38.88
2016,3,27,7,45,652.5,75.0,6.15,11.5,290.0,110.68,63.62
2016,3,27,8,0,700.0,81.0,6.2,12.0,343.0,165.65,104.44
2016,3,27,8,15,733.5,86.0,6.3,12.0,394.5,222.4,153.6
2016,3,27,8,30,767.0,91.0,6.4,12.0,446.0,285.64,210.83
2016,3,27,8,45,790.0,95.0,6.55,12.5,494.5,344.49,264.89
2016,3,27,9,0,813.0,99.0,6.7,13.0,543.0,405.07,319.68
2016,3,27,9,15,831.5,102.5,6.8,13.0,587.0,464.61,373.12
2016,3,27,9,30,850.0,106.0,6.9,13.0,631.0,524.76,425.82
2016,3,27,9,45,862.0,109.0,7.0,13.5,669.5,581.17,473.43
2016,3,27,10,0,874.0,112.0,7.1,14.0,708.0,636.9,519.2
2016,3,27,10,15,884.5,114.0,7.15,14.0,740.5,688.54,561.61
2016,3,27,10,30,895.0,116.0,7.2,14.0,773.0,739.28,602.46
2016,3,27,10,45,900.5,118.5,7.3,14.0,798.0,785.17,637.56
2016,3,27,11,0,906.0,121.0,7.4,14.0,823.0,828.79,670.29
2016,3,27,11,15,911.0,122.0,7.4,14.0,840.5,868.04,699.25
2016,3,27,11,30,916.0,123.0,7.4,14.0,858.0,904.57,726.07
2016,3,27,11,45,915.0,126.0,7.4,14.5,866.0,934.99,746.86
2016,3,27,12,0,914.0,129.0,7.4,15.0,874.0,962.07,765.13
2016,3,27,12,15,914.5,129.0,7.45,15.0,875.0,984.03,781.33
2016,3,27,12,30,915.0,129.0,7.5,15.0,876.0,1002.48,795.08
2016,3,27,12,45,903.5,134.0,7.55,15.0,866.0,1011.16,801.82
2016,3,27,13,0,892.0,139.0,7.6,15.0,856.0,1024.69,812.3
2016,3,27,13,15,719.0,206.5,7.7,14.5,778.0,943.0,754.35
2016,3,27,13,30,546.0,274.0,7.8,14.0,700.0,846.71,681.4
2016,3,27,13,45,588.5,248.0,7.95,14.0,695.0,860.83,695.2
2016,3,27,14,0,631.0,222.0,8.1,14.0,690.0,876.4,709.7
2016,3,27,14,15,542.0,243.5,8.2,14.0,634.0,805.92,654.85
2016,3,27,14,30,453.0,265.0,8.3,14.0,578.0,740.0,602.89
2016,3,27,14,45,430.0,256.5,8.4,14.0,541.0,702.68,574.9
2016,3,27,15,0,407.0,248.0,8.5,14.0,504.0,650.93,535.54
2016,3,27,15,15,383.0,235.0,8.5,13.5,462.5,606.36,502.02
2016,3,27,15,30,359.0,222.0,8.5,13.0,421.0,561.61,467.84
2016,3,27,15,45,345.0,203.5,8.5,13.0,381.5,518.59,434.08
2016,3,27,16,0,331.0,185.0,8.5,13.0,342.0,475.22,399.57
2016,3,27,16,15,285.0,169.0,8.5,12.5,294.0,411.26,347.46
2016,3,27,16,30,239.0,153.0,8.5,12.0,246.0,350.19,296.77
2016,3,27,16,45,209.0,136.5,8.5,12.0,209.0,302.25,256.01
2016,3,27,17,0,179.0,120.0,8.5,12.0,172.0,247.28,208.68
2016,3,27,17,15,153.0,98.0,8.6,11.5,136.0,200.11,167.54
2016,3,27,17,30,127.0,76.0,8.7,11.0,100.0,155.03,127.41
2016,3,27,17,45,88.5,54.5,8.8,11.0,68.5,107.23,84.39
2016,3,27,18,0,50.0,33.0,8.9,11.0,37.0,62.46,42.91
2016,3,27,18,15,25.0,16.5,8.85,11.0,18.5,28.22,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,13.5,8.65,8.0,26.5,12.87,0.0
2016,3,28,6,30,322.0,27.0,8.6,8.0,53.0,21.53,11.51
2016,3,28,6,45,440.0,36.0,8.6,8.5,100.5,27.57,18.78
2016,3,28,7,0,558.0,45.0,8.6,9.0,148.0,33.36,24.45
2016,3,28,7,15,625.0,51.5,8.6,9.0,201.0,40.24,30.97
2016,3,28,7,30,692.0,58.0,8.6,9.0,254.0,60.34,35.39
2016,3,28,7,45,736.5,62.5,8.65,9.5,308.0,113.07,62.32
2016,3,28,8,0,781.0,67.0,8.7,10.0,362.0,171.16,106.47
2016,3,28,8,15,811.0,70.5,8.65,10.0,415.0,230.4,159.02
2016,3,28,8,30,841.0,74.0,8.6,10.0,468.0,292.66,216.95
2016,3,28,8,45,863.0,77.0,8.55,10.5,517.0,357.41,277.25
2016,3,28,9,0,885.0,80.0,8.5,11.0,566.0,420.28,335.13
2016,3,28,9,15,901.0,82.0,8.45,11.0,610.5,480.64,390.37
2016,3,28,9,30,917.0,84.0,8.4,11.0,655.0,541.1,444.3
2016,3,28,9,45,928.5,86.0,8.35,11.5,694.0,598.89,493.78
2016,3,28,10,0,940.0,88.0,8.3,12.0,733.0,655.74,541.05
2016,3,28,10,15,948.5,89.5,8.3,12.0,765.0,708.94,585.32
2016,3,28,10,30,957.0,91.0,8.3,12.0,797.0,760.38,626.48
2016,3,28,10,45,962.5,92.0,8.3,12.0,821.5,807.1,661.9
2016,3,28,11,0,968.0,93.0,8.3,12.0,846.0,851.33,695.2
2016,3,28,11,15,971.0,93.5,8.3,12.0,862.5,890.32,724.32
2016,3,28,11,30,974.0,94.0,8.3,12.0,879.0,926.24,751.03
2016,3,28,11,45,974.5,95.0,8.3,12.5,887.5,957.26,772.55
2016,3,28,12,0,975.0,96.0,8.3,13.0,896.0,984.78,791.39
2016,3,28,12,15,974.5,96.0,8.3,13.0,896.0,1006.69,807.56
2016,3,28,12,30,974.0,96.0,8.3,13.0,896.0,1024.84,821.05
2016,3,28,12,45,956.5,104.0,8.3,13.0,883.5,1031.6,826.22
2016,3,28,13,0,939.0,112.0,8.3,13.0,871.0,1034.21,828.51
2016,3,28,13,15,934.5,111.5,8.25,13.0,854.5,1036.23,830.32
2016,3,28,13,30,930.0,111.0,8.2,13.0,838.0,1034.39,829.44
2016,3,28,13,45,921.5,110.5,8.2,13.0,813.0,1024.87,823.24
2016,3,28,14,0,913.0,110.0,8.2,13.0,788.0,1011.65,814.46
2016,3,28,14,15,903.0,108.5,8.15,13.0,756.5,992.3,801.02
2016,3,28,14,30,893.0,107.0,8.1,13.0,725.0,969.54,785.14
2016,3,28,14,45,878.5,105.0,8.05,13.0,687.0,946.82,769.37
2016,3,28,15,0,864.0,103.0,8.0,13.0,649.0,913.02,745.23
2016,3,28,15,15,847.0,100.5,7.95,13.0,605.5,873.78,716.86
2016,3,28,15,30,830.0,98.0,7.9,13.0,562.0,832.24,686.56
2016,3,28,15,45,415.0,55.5,7.9,13.0,287.5,416.1,352.96
2016,3,28,16,0,0.0,13.0,7.9,13.0,13.0,12.06,4.64
2016,3,28,16,15,0.0,49.5,7.9,12.5,49.5,46.01,33.82
2016,3,28,16,30,0.0,86.0,7.9,12.0,86.0,80.97,63.95
2016,3,28,16,45,0.0,73.0,7.95,12.0,73.0,68.34,53.25
2016,3,28,17,0,0.0,60.0,8.0,12.0,60.0,55.8,42.52
2016,3,28,17,15,0.0,48.0,7.95,11.5,48.0,44.61,32.86
2016,3,28,17,30,0.0,36.0,7.9,11.0,36.0,33.43,23.07
2016,3,28,17,45,0.0,25.0,7.9,10.5,25.0,23.19,13.99
2016,3,28,18,0,0.0,14.0,7.9,10.0,14.0,12.97,4.69
2016,3,28,18,15,0.0,7.0,7.85,10.0,7.0,6.48,0.0
2016,3,28,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,13.5,4.35,8.5,28.0,10.58,0.0
2016,3,29,6,30,339.0,27.0,4.3,9.0,56.0,21.3,11.78
2016,3,29,6,45,456.5,35.5,4.25,9.5,104.5,26.92,18.22
2016,3,29,7,0,574.0,44.0,4.2,10.0,153.0,35.33,26.19
2016,3,29,7,15,638.5,50.5,4.1,10.0,206.0,39.13,29.89
2016,3,29,7,30,703.0,57.0,4.0,10.0,259.0,62.14,35.14
2016,3,29,7,45,749.0,60.5,3.95,10.5,314.0,114.95,62.59
2016,3,29,8,0,795.0,64.0,3.9,11.0,369.0,173.26,106.81
2016,3,29,8,15,823.5,67.5,3.8,11.0,421.0,233.08,159.38
2016,3,29,8,30,852.0,71.0,3.7,11.0,473.0,299.03,219.34
2016,3,29,8,45,873.5,73.5,3.6,11.5,522.5,360.53,275.44
2016,3,29,9,0,895.0,76.0,3.5,12.0,572.0,423.31,331.36
2016,3,29,9,15,910.0,78.0,3.3,12.0,616.0,483.71,384.26
2016,3,29,9,30,925.0,80.0,3.1,12.0,660.0,544.09,435.26
2016,3,29,9,45,935.0,82.0,2.95,12.5,698.5,601.38,481.32
2016,3,29,10,0,945.0,84.0,2.8,13.0,737.0,657.56,524.69
2016,3,29,10,15,952.5,85.5,2.65,13.0,768.5,710.25,564.82
2016,3,29,10,30,960.0,87.0,2.5,13.0,800.0,761.07,601.2
2016,3,29,10,45,964.0,88.5,2.45,13.5,824.0,807.2,631.65
2016,3,29,11,0,968.0,90.0,2.4,14.0,848.0,850.72,659.76
2016,3,29,11,15,971.5,91.0,2.4,14.0,864.5,890.52,686.55
2016,3,29,11,30,975.0,92.0,2.4,14.0,881.0,927.29,711.08
2016,3,29,11,45,974.5,93.0,2.4,14.0,888.5,957.35,730.94
2016,3,29,12,0,974.0,94.0,2.4,14.0,896.0,983.86,748.4
2016,3,29,12,15,973.5,94.0,2.5,14.0,896.0,1005.64,763.81
2016,3,29,12,30,973.0,94.0,2.6,14.0,896.0,1023.67,776.84
2016,3,29,12,45,967.5,95.5,2.75,14.0,887.0,1034.71,785.85
2016,3,29,13,0,962.0,97.0,2.9,14.0,878.0,1041.79,792.37
2016,3,29,13,15,957.5,96.5,3.0,14.0,861.5,1043.69,795.07
2016,3,29,13,30,953.0,96.0,3.1,14.0,845.0,1041.65,795.28
2016,3,29,13,45,943.5,96.5,3.25,14.0,820.0,1031.99,790.9
2016,3,29,14,0,934.0,97.0,3.4,14.0,795.0,1018.58,784.05
2016,3,29,14,15,925.0,95.5,3.45,14.0,763.5,999.75,772.72
2016,3,29,14,30,916.0,94.0,3.5,14.0,732.0,977.41,759.03
2016,3,29,14,45,900.0,93.5,3.6,14.0,693.0,946.44,739.63
2016,3,29,15,0,884.0,93.0,3.7,14.0,654.0,912.62,718.09
2016,3,29,15,15,867.5,90.5,3.7,13.5,610.5,873.44,693.19
2016,3,29,15,30,851.0,88.0,3.7,13.0,567.0,838.96,671.43
2016,3,29,15,45,824.0,86.5,3.75,13.0,518.0,787.79,635.96
2016,3,29,16,0,797.0,85.0,3.8,13.0,469.0,735.57,599.15
2016,3,29,16,15,766.0,81.0,3.75,12.5,417.5,676.77,557.17
2016,3,29,16,30,735.0,77.0,3.7,12.0,366.0,618.01,514.13
2016,3,29,16,45,686.0,72.5,3.7,12.0,312.0,550.82,460.28
2016,3,29,17,0,637.0,68.0,3.7,12.0,258.0,483.18,404.32
2016,3,29,17,15,570.5,61.0,3.65,11.5,206.0,406.02,339.19
2016,3,29,17,30,504.0,54.0,3.6,11.0,154.0,334.34,276.28
2016,3,29,17,45,391.0,43.5,3.55,11.0,107.0,244.15,196.23
2016,3,29,18,0,278.0,33.0,3.5,11.0,60.0,166.04,123.22
2016,3,29,18,15,139.0,16.5,3.45,10.5,30.0,76.59,0.0
2016,3,29,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,6,15,104.0,17.0,2.45,9.5,27.0,13.41,0.0
2016,3,30,6,30,208.0,34.0,2.4,10.0,54.0,26.54,16.45
2016,3,30,6,45,316.5,47.5,2.4,10.5,98.5,36.35,26.56
2016,3,30,7,0,425.0,61.0,2.4,11.0,143.0,46.9,36.49
2016,3,30,7,15,374.5,84.0,2.3,11.0,172.5,61.71,50.11
2016,3,30,7,30,324.0,107.0,2.2,11.0,202.0,89.18,64.61
2016,3,30,7,45,368.0,118.0,2.15,11.5,245.5,125.96,86.96
2016,3,30,8,0,412.0,129.0,2.1,12.0,289.0,168.1,118.77
2016,3,30,8,15,299.0,167.0,2.1,12.0,291.5,206.16,156.41
2016,3,30,8,30,186.0,205.0,2.1,12.0,294.0,229.92,181.19
2016,3,30,8,45,187.5,227.5,2.1,12.5,325.0,263.87,209.39
2016,3,30,9,0,189.0,250.0,2.1,13.0,356.0,298.12,237.25
2016,3,30,9,15,149.0,270.0,2.15,13.0,357.5,311.77,248.92
2016,3,30,9,30,109.0,290.0,2.2,13.0,359.0,320.47,255.95
2016,3,30,9,45,86.0,299.0,2.3,13.0,355.5,324.31,258.85
2016,3,30,10,0,63.0,308.0,2.4,13.0,352.0,325.52,259.4
2016,3,30,10,15,92.5,334.0,2.45,13.0,401.5,374.65,298.03
2016,3,30,10,30,122.0,360.0,2.5,13.0,451.0,430.67,341.36
2016,3,30,10,45,222.5,361.0,2.6,13.5,534.0,515.26,407.08
2016,3,30,11,0,323.0,362.0,2.7,14.0,617.0,612.99,481.04
2016,3,30,11,15,262.5,382.5,2.75,14.0,592.5,599.8,469.22
2016,3,30,11,30,202.0,403.0,2.8,14.0,568.0,574.32,448.89
2016,3,30,11,45,260.5,396.0,2.85,14.0,610.5,637.0,496.97
2016,3,30,12,0,319.0,389.0,2.9,14.0,653.0,693.9,539.9
2016,3,30,12,15,277.5,398.5,2.95,14.0,628.5,676.46,525.93
2016,3,30,12,30,236.0,408.0,3.0,14.0,604.0,645.17,502.45
2016,3,30,12,45,274.5,395.5,3.05,14.0,621.0,687.42,535.01
2016,3,30,13,0,313.0,383.0,3.1,14.0,638.0,717.81,558.56
2016,3,30,13,15,316.0,373.0,3.15,14.0,626.5,715.22,557.38
2016,3,30,13,30,319.0,363.0,3.2,14.0,615.0,711.01,555.32
2016,3,30,13,45,278.5,361.0,3.3,14.0,576.5,671.66,526.47
2016,3,30,14,0,238.0,359.0,3.4,14.0,538.0,617.25,486.54
2016,3,30,14,15,261.5,339.0,3.5,14.0,528.5,631.73,499.42
2016,3,30,14,30,285.0,319.0,3.6,14.0,519.0,630.04,500.17
2016,3,30,14,45,565.0,212.5,3.7,14.0,582.0,779.59,621.03
2016,3,30,15,0,845.0,106.0,3.8,14.0,645.0,901.33,711.75
2016,3,30,15,15,828.0,103.0,3.9,13.5,602.0,861.84,685.77
2016,3,30,15,30,811.0,100.0,4.0,13.0,559.0,820.14,658.97
2016,3,30,15,45,788.5,96.5,4.1,13.0,511.5,771.44,625.22
2016,3,30,16,0,766.0,93.0,4.2,13.0,464.0,721.49,589.98
2016,3,30,16,15,735.0,88.5,4.25,12.5,413.0,666.7,551.16
2016,3,30,16,30,704.0,84.0,4.3,12.0,362.0,608.74,508.22
2016,3,30,16,45,660.5,78.0,4.4,12.0,310.0,541.44,454.34
2016,3,30,17,0,617.0,72.0,4.5,12.0,258.0,476.34,400.35
2016,3,30,17,15,552.0,64.5,4.45,11.5,206.5,400.27,335.68
2016,3,30,17,30,487.0,57.0,4.4,11.0,155.0,329.51,273.29
2016,3,30,17,45,385.0,45.5,4.4,11.0,109.0,243.84,196.74
2016,3,30,18,0,283.0,34.0,4.4,11.0,63.0,169.09,126.76
2016,3,30,18,15,141.5,17.0,4.35,10.5,31.5,78.65,3.16
2016,3,30,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,16.5,2.85,10.0,30.5,13.01,0.0
2016,3,31,6,30,284.0,33.0,2.9,10.0,61.0,26.44,16.69
2016,3,31,6,45,393.0,43.5,3.0,10.5,107.5,33.56,24.15
2016,3,31,7,0,502.0,54.0,3.1,11.0,154.0,40.34,30.65
2016,3,31,7,15,251.0,63.5,3.05,11.0,113.5,45.76,35.79
2016,3,31,7,30,0.0,73.0,3.0,11.0,73.0,66.98,52.35
2016,3,31,7,45,0.0,88.5,2.95,11.5,88.5,80.99,64.17
2016,3,31,8,0,0.0,104.0,2.9,12.0,104.0,95.12,75.88
2016,3,31,8,15,1.0,130.0,2.85,12.0,130.5,118.64,95.42
2016,3,31,8,30,2.0,156.0,2.8,12.0,157.0,142.54,115.02
2016,3,31,8,45,47.0,202.5,2.8,12.5,229.0,197.43,158.79
2016,3,31,9,0,92.0,249.0,2.8,13.0,301.0,260.23,208.7
2016,3,31,9,15,112.0,272.0,2.8,13.0,340.0,297.37,238.31
2016,3,31,9,30,132.0,295.0,2.8,13.0,379.0,337.38,270.07
2016,3,31,9,45,106.0,307.0,2.85,13.5,377.0,342.95,273.7
2016,3,31,10,0,80.0,319.0,2.9,14.0,375.0,346.13,275.21
2016,3,31,10,15,134.5,341.5,2.95,14.0,441.0,412.43,327.45
2016,3,31,10,30,189.0,364.0,3.0,14.0,507.0,481.76,381.17
2016,3,31,10,45,558.0,235.0,3.05,14.5,673.0,654.53,518.53
2016,3,31,11,0,927.0,106.0,3.1,15.0,839.0,839.33,655.11
2016,3,31,11,15,931.0,106.5,3.15,15.0,855.5,877.57,680.39
2016,3,31,11,30,935.0,107.0,3.2,15.0,872.0,912.94,704.75
2016,3,31,11,45,937.5,107.0,3.3,15.0,880.5,943.44,726.04
2016,3,31,12,0,940.0,107.0,3.4,15.0,889.0,970.66,745.13
2016,3,31,12,15,940.0,107.0,3.55,15.0,889.0,992.14,760.73
2016,3,31,12,30,940.0,107.0,3.7,15.0,889.0,1010.01,773.99
2016,3,31,12,45,943.5,103.5,3.9,15.0,882.5,1023.8,784.95
2016,3,31,13,0,947.0,100.0,4.1,15.0,876.0,1033.82,793.47
2016,3,31,13,15,943.5,99.5,4.25,15.0,860.0,1036.46,796.72
2016,3,31,13,30,940.0,99.0,4.4,15.0,844.0,1035.24,797.85
2016,3,31,13,45,719.0,187.5,4.55,15.0,748.0,930.75,726.67
2016,3,31,14,0,498.0,276.0,4.7,15.0,652.0,805.02,634.42
2016,3,31,14,15,490.0,267.0,4.75,14.5,624.5,784.23,622.28
2016,3,31,14,30,482.0,258.0,4.8,14.0,597.0,761.35,607.86
2016,3,31,14,45,395.5,268.5,4.9,14.0,537.0,671.81,540.29
2016,3,31,15,0,309.0,279.0,5.0,14.0,477.0,598.97,483.92
2016,3,31,15,15,306.5,260.5,5.0,14.0,446.0,569.46,462.65
2016,3,31,15,30,304.0,242.0,5.0,14.0,415.0,538.76,440.05
2016,3,31,15,45,173.5,218.5,5.05,14.0,315.5,383.95,315.57
2016,3,31,16,0,43.0,195.0,5.1,14.0,216.0,239.04,195.19
2016,3,31,16,15,39.5,175.0,5.1,13.5,193.0,214.17,175.72
2016,3,31,16,30,36.0,155.0,5.1,13.0,170.0,189.43,155.83
2016,3,31,16,45,353.5,110.0,5.1,13.0,219.5,374.82,316.41
2016,3,31,17,0,671.0,65.0,5.1,13.0,269.0,500.72,420.98
2016,3,31,17,15,609.5,58.5,5.0,12.5,217.0,425.14,355.97
2016,3,31,17,30,548.0,52.0,4.9,12.0,165.0,354.51,293.53
2016,3,31,17,45,444.0,42.5,4.8,11.5,117.0,266.94,215.54
2016,3,31,18,0,340.0,33.0,4.7,11.0,69.0,190.38,143.99
2016,3,31,18,15,170.0,16.5,4.55,11.0,34.5,88.11,16.0
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.0,3.85,10.0,33.5,12.4,0.0
2016,4,1,6,30,336.0,32.0,3.9,10.0,67.0,25.25,15.92
2016,4,1,6,45,435.5,42.0,4.0,10.5,114.5,31.98,22.81
2016,4,1,7,0,535.0,52.0,4.1,11.0,162.0,38.38,28.92
2016,4,1,7,15,353.5,86.5,4.05,11.0,167.5,63.16,51.45
2016,4,1,7,30,172.0,121.0,4.0,11.0,173.0,103.91,79.76
2016,4,1,7,45,186.5,141.5,3.95,11.5,207.5,135.53,102.5
2016,4,1,8,0,201.0,162.0,3.9,12.0,242.0,169.16,129.27
2016,4,1,8,15,159.0,186.5,3.85,12.0,255.0,195.28,153.34
2016,4,1,8,30,117.0,211.0,3.8,12.0,268.0,216.63,173.04
2016,4,1,8,45,153.0,233.0,3.75,12.5,315.5,257.92,206.25
2016,4,1,9,0,189.0,255.0,3.7,13.0,363.0,303.57,242.91
2016,4,1,9,15,322.0,247.0,3.6,13.0,447.5,371.34,297.27
2016,4,1,9,30,455.0,239.0,3.5,13.0,532.0,454.36,363.9
2016,4,1,9,45,677.0,169.5,3.4,13.5,632.0,545.16,436.55
2016,4,1,10,0,899.0,100.0,3.3,14.0,732.0,652.55,520.89
2016,4,1,10,15,907.5,101.5,3.15,14.0,763.5,703.71,559.68
2016,4,1,10,30,916.0,103.0,3.0,14.0,795.0,753.19,595.69
2016,4,1,10,45,923.0,103.5,2.95,14.0,819.0,798.67,627.21
2016,4,1,11,0,930.0,104.0,2.9,14.0,843.0,841.87,656.75
2016,4,1,11,15,934.0,105.0,2.85,14.0,859.5,880.63,682.84
2016,4,1,11,30,938.0,106.0,2.8,14.0,876.0,916.51,706.72
2016,4,1,11,45,941.0,105.5,2.8,14.5,884.5,946.93,725.76
2016,4,1,12,0,944.0,105.0,2.8,15.0,893.0,974.07,742.48
2016,4,1,12,15,944.0,105.0,2.85,15.0,893.5,995.54,757.2
2016,4,1,12,30,944.0,105.0,2.9,15.0,894.0,1013.38,769.6
2016,4,1,12,45,942.5,104.5,3.0,15.0,886.0,1025.53,778.78
2016,4,1,13,0,941.0,104.0,3.1,15.0,878.0,1033.88,785.58
2016,4,1,13,15,937.5,103.5,3.2,14.5,862.0,1036.46,790.12
2016,4,1,13,30,934.0,103.0,3.3,14.0,846.0,1035.18,792.24
2016,4,1,13,45,927.5,102.0,3.45,14.0,822.5,1026.61,788.47
2016,4,1,14,0,921.0,101.0,3.6,14.0,799.0,1014.31,782.23
2016,4,1,14,15,913.0,99.5,3.7,14.0,768.0,996.36,771.77
2016,4,1,14,30,905.0,98.0,3.8,14.0,737.0,974.95,758.95
2016,4,1,14,45,893.0,96.5,3.95,14.0,699.5,946.5,741.45
2016,4,1,15,0,881.0,95.0,4.1,14.0,662.0,915.08,721.69
2016,4,1,15,15,865.5,92.5,4.1,13.5,618.5,876.65,697.18
2016,4,1,15,30,850.0,90.0,4.1,13.0,575.0,842.89,675.84
2016,4,1,15,45,827.5,87.0,4.2,13.0,527.0,793.41,641.7
2016,4,1,16,0,805.0,84.0,4.3,13.0,479.0,742.6,606.22
2016,4,1,16,15,776.5,80.5,4.25,12.5,428.0,685.75,565.57
2016,4,1,16,30,748.0,77.0,4.2,12.0,377.0,628.74,523.8
2016,4,1,16,45,705.0,72.0,4.2,12.0,324.0,563.84,471.97
2016,4,1,17,0,662.0,67.0,4.2,12.0,271.0,498.13,417.61
2016,4,1,17,15,600.5,60.5,4.1,11.5,218.5,422.91,353.98
2016,4,1,17,30,539.0,54.0,4.0,11.0,166.0,352.62,292.19
2016,4,1,17,45,439.0,44.0,3.9,11.0,118.0,266.61,215.42
2016,4,1,18,0,339.0,34.0,3.8,11.0,70.0,191.16,145.23
2016,4,1,18,15,169.5,17.0,3.75,10.5,35.0,89.21,25.85
2016,4,1,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,17.5,2.3,10.0,35.0,13.59,0.44
2016,4,2,6,30,322.0,35.0,2.2,10.0,70.0,27.82,18.33
2016,4,2,6,45,413.0,46.5,2.15,10.5,116.5,35.77,26.26
2016,4,2,7,0,504.0,58.0,2.1,11.0,163.0,43.3,33.39
2016,4,2,7,15,259.0,84.5,1.95,11.0,139.0,65.69,53.75
2016,4,2,7,30,14.0,111.0,1.8,11.0,115.0,98.22,78.65
2016,4,2,7,45,19.0,130.5,1.7,11.5,137.5,117.56,94.25
2016,4,2,8,0,24.0,150.0,1.6,12.0,160.0,137.68,110.39
2016,4,2,8,15,28.5,170.5,1.55,12.0,184.0,156.3,125.44
2016,4,2,8,30,33.0,191.0,1.5,12.0,208.0,178.84,143.65
2016,4,2,8,45,46.0,217.0,1.5,12.5,242.5,209.7,168.03
2016,4,2,9,0,59.0,243.0,1.5,13.0,277.0,242.47,193.69
2016,4,2,9,15,44.5,248.5,1.5,13.0,275.5,246.58,196.79
2016,4,2,9,30,30.0,254.0,1.5,13.0,274.0,248.76,198.21
2016,4,2,9,45,124.5,294.0,1.55,13.5,382.0,343.49,272.86
2016,4,2,10,0,219.0,334.0,1.6,14.0,490.0,447.87,352.77
2016,4,2,10,15,220.5,349.5,1.65,14.0,512.5,477.43,374.52
2016,4,2,10,30,222.0,365.0,1.7,14.0,535.0,506.77,396.35
2016,4,2,10,45,552.5,248.0,1.8,14.0,686.0,665.49,520.84
2016,4,2,11,0,883.0,131.0,1.9,14.0,837.0,833.38,644.11
2016,4,2,11,15,702.5,219.0,1.95,14.0,787.5,812.36,626.61
2016,4,2,11,30,522.0,307.0,2.0,14.0,738.0,768.78,591.94
2016,4,2,11,45,392.5,357.5,2.1,14.5,683.5,715.96,551.32
2016,4,2,12,0,263.0,408.0,2.2,15.0,629.0,663.53,509.96
2016,4,2,12,15,144.0,365.5,2.25,15.0,487.0,508.13,394.85
2016,4,2,12,30,25.0,323.0,2.3,15.0,345.0,334.08,260.8
2016,4,2,12,45,42.0,349.5,2.4,15.0,385.0,391.19,305.97
2016,4,2,13,0,59.0,376.0,2.5,15.0,425.0,438.39,342.27
2016,4,2,13,15,70.5,376.5,2.5,15.0,434.0,452.84,353.6
2016,4,2,13,30,82.0,377.0,2.5,15.0,443.0,467.18,365.05
2016,4,2,13,45,84.5,367.0,2.55,15.0,433.5,460.87,360.92
2016,4,2,14,0,87.0,357.0,2.6,15.0,424.0,454.14,356.61
2016,4,2,14,15,72.5,334.5,2.6,15.0,388.5,416.58,328.26
2016,4,2,14,30,58.0,312.0,2.6,15.0,353.0,378.91,299.67
2016,4,2,14,45,96.5,306.5,2.65,15.0,370.5,409.86,325.84
2016,4,2,15,0,135.0,301.0,2.7,15.0,388.0,452.81,360.65
2016,4,2,15,15,348.5,235.5,2.75,14.5,440.5,577.44,463.96
2016,4,2,15,30,562.0,170.0,2.8,14.0,493.0,688.88,554.36
2016,4,2,15,45,335.5,191.5,2.85,14.0,380.0,497.0,404.43
2016,4,2,16,0,109.0,213.0,2.9,14.0,267.0,323.15,263.22
2016,4,2,16,15,54.5,173.0,2.95,13.5,200.0,222.31,181.86
2016,4,2,16,30,0.0,133.0,3.0,13.0,133.0,130.13,104.78
2016,4,2,16,45,0.0,114.0,3.05,13.0,114.0,111.34,89.38
2016,4,2,17,0,0.0,95.0,3.1,13.0,95.0,92.49,73.58
2016,4,2,17,15,228.5,80.5,3.1,12.5,128.5,226.33,189.24
2016,4,2,17,30,457.0,66.0,3.1,12.0,162.0,324.87,268.35
2016,4,2,17,45,355.5,53.5,3.1,12.0,115.0,238.5,191.95
2016,4,2,18,0,254.0,41.0,3.1,12.0,68.0,165.54,125.77
2016,4,2,18,15,127.0,20.5,3.15,11.5,34.0,78.06,28.61
2016,4,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
