Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.0,19.0,2.5,9.0,37.0,14.79,2.83
2016,4,3,6,30,324.0,38.0,2.5,9.0,74.0,30.41,20.83
2016,4,3,6,45,422.5,48.5,2.5,9.5,122.5,37.33,27.82
2016,4,3,7,0,521.0,59.0,2.5,10.0,171.0,43.92,34.11
2016,4,3,7,15,583.5,67.0,2.45,10.5,224.0,47.98,37.91
2016,4,3,7,30,646.0,75.0,2.4,11.0,277.0,82.8,48.08
2016,4,3,7,45,328.0,109.0,2.35,11.5,212.5,119.7,82.7
2016,4,3,8,0,10.0,143.0,2.3,12.0,148.0,129.83,104.52
2016,4,3,8,15,41.0,176.0,2.3,12.0,196.5,163.79,131.37
2016,4,3,8,30,72.0,209.0,2.3,12.0,245.0,205.02,164.32
2016,4,3,8,45,62.5,225.5,2.3,12.5,258.5,222.77,178.69
2016,4,3,9,0,53.0,242.0,2.3,13.0,272.0,239.4,191.82
2016,4,3,9,15,36.0,239.0,2.3,13.0,260.5,234.46,187.72
2016,4,3,9,30,19.0,236.0,2.3,13.0,249.0,227.25,181.62
2016,4,3,9,45,25.5,260.5,2.35,13.5,278.0,255.3,203.45
2016,4,3,10,0,32.0,285.0,2.4,14.0,307.0,285.57,226.7
2016,4,3,10,15,38.5,306.5,2.45,14.0,334.5,313.56,248.38
2016,4,3,10,30,45.0,328.0,2.5,14.0,362.0,342.44,270.62
2016,4,3,10,45,35.0,318.0,2.6,14.5,345.0,329.47,259.62
2016,4,3,11,0,25.0,308.0,2.7,15.0,328.0,310.04,243.78
2016,4,3,11,15,167.0,349.5,2.8,15.0,488.0,483.14,380.42
2016,4,3,11,30,309.0,391.0,2.9,15.0,648.0,662.83,515.7
2016,4,3,11,45,611.5,262.5,3.0,15.0,776.5,826.08,640.98
2016,4,3,12,0,914.0,134.0,3.1,15.0,905.0,979.92,749.85
2016,4,3,12,15,914.0,134.0,3.25,15.0,904.5,1000.89,763.91
2016,4,3,12,30,914.0,134.0,3.4,15.0,904.0,1018.35,776.91
2016,4,3,12,45,910.5,134.5,3.55,15.0,895.5,1029.36,785.66
2016,4,3,13,0,907.0,135.0,3.7,15.0,887.0,1036.67,792.07
2016,4,3,13,15,902.0,134.0,3.8,15.0,870.0,1037.21,793.64
2016,4,3,13,30,897.0,133.0,3.9,15.0,853.0,1034.02,792.85
2016,4,3,13,45,888.5,132.5,4.05,15.0,828.5,1033.33,794.28
2016,4,3,14,0,880.0,132.0,4.2,15.0,804.0,1020.02,787.07
2016,4,3,14,15,765.5,165.5,4.25,15.0,733.5,944.45,735.63
2016,4,3,14,30,651.0,199.0,4.3,15.0,663.0,862.94,679.47
2016,4,3,14,45,655.0,184.0,4.4,15.0,630.0,839.24,664.86
2016,4,3,15,0,659.0,169.0,4.5,15.0,597.0,812.44,647.46
2016,4,3,15,15,723.0,144.5,4.5,14.5,586.0,824.66,659.49
2016,4,3,15,30,787.0,120.0,4.5,14.0,575.0,829.74,666.19
2016,4,3,15,45,711.0,119.0,4.55,14.0,504.0,740.81,601.64
2016,4,3,16,0,635.0,118.0,4.6,14.0,433.0,654.54,537.96
2016,4,3,16,15,440.5,140.0,4.6,13.5,348.0,504.8,419.45
2016,4,3,16,30,246.0,162.0,4.6,13.0,263.0,365.05,304.54
2016,4,3,16,45,215.0,146.0,4.65,13.0,225.5,316.52,264.75
2016,4,3,17,0,184.0,130.0,4.7,13.0,188.0,261.09,218.25
2016,4,3,17,15,161.0,107.5,4.65,12.5,151.5,214.66,178.73
2016,4,3,17,30,138.0,85.0,4.6,12.0,115.0,170.05,139.8
2016,4,3,17,45,103.5,63.0,4.6,12.0,82.0,122.81,97.82
2016,4,3,18,0,69.0,41.0,4.6,12.0,49.0,78.45,58.03
2016,4,3,18,15,34.5,20.5,4.55,11.5,24.5,36.53,13.22
2016,4,3,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,162.0,20.5,6.9,10.0,39.5,15.98,4.82
2016,4,4,6,30,324.0,41.0,6.9,10.0,79.0,33.02,23.1
2016,4,4,6,45,428.0,51.0,6.9,10.5,128.5,39.34,29.5
2016,4,4,7,0,532.0,61.0,6.9,11.0,178.0,45.41,35.3
2016,4,4,7,15,595.0,68.5,6.95,11.5,231.5,48.98,38.63
2016,4,4,7,30,658.0,76.0,7.0,12.0,285.0,86.36,49.66
2016,4,4,7,45,699.5,81.5,7.05,12.5,339.0,138.82,82.51
2016,4,4,8,0,741.0,87.0,7.1,13.0,393.0,196.24,128.55
2016,4,4,8,15,770.5,91.5,7.1,13.0,445.0,258.1,183.48
2016,4,4,8,30,800.0,96.0,7.1,13.0,497.0,319.15,239.38
2016,4,4,8,45,819.0,100.5,7.15,13.5,545.0,379.21,294.25
2016,4,4,9,0,838.0,105.0,7.2,14.0,593.0,440.44,349.0
2016,4,4,9,15,854.0,108.0,7.1,14.0,636.5,499.77,401.44
2016,4,4,9,30,870.0,111.0,7.0,14.0,680.0,559.34,452.67
2016,4,4,9,45,881.5,113.0,6.9,14.0,717.5,615.32,499.75
2016,4,4,10,0,893.0,115.0,6.8,14.0,755.0,669.99,544.58
2016,4,4,10,15,902.0,117.0,6.75,14.0,786.5,721.66,586.12
2016,4,4,10,30,911.0,119.0,6.7,14.0,818.0,771.71,625.0
2016,4,4,10,45,916.0,120.5,6.65,14.5,841.5,816.4,656.54
2016,4,4,11,0,921.0,122.0,6.6,15.0,865.0,858.7,685.91
2016,4,4,11,15,924.5,123.0,6.5,15.0,881.0,896.67,712.89
2016,4,4,11,30,928.0,124.0,6.4,15.0,897.0,931.76,737.59
2016,4,4,11,45,926.5,126.0,6.35,15.5,904.0,960.37,756.25
2016,4,4,12,0,925.0,128.0,6.3,16.0,911.0,985.56,772.38
2016,4,4,12,15,924.5,128.0,6.2,16.0,910.5,1006.15,786.38
2016,4,4,12,30,924.0,128.0,6.1,16.0,910.0,1023.17,797.88
2016,4,4,12,45,921.5,127.5,6.1,16.0,901.5,1034.09,805.79
2016,4,4,13,0,919.0,127.0,6.1,16.0,893.0,1041.28,811.22
2016,4,4,13,15,749.0,201.0,6.4,16.0,817.5,974.96,765.97
2016,4,4,13,30,579.0,275.0,6.7,16.0,742.0,885.63,700.63
2016,4,4,13,45,733.5,200.5,7.0,16.0,774.5,962.56,762.22
2016,4,4,14,0,888.0,126.0,7.3,16.0,807.0,1013.19,801.36
2016,4,4,14,15,878.0,124.5,7.6,15.5,775.5,1002.48,797.44
2016,4,4,14,30,868.0,123.0,7.9,15.0,744.0,979.53,784.67
2016,4,4,14,45,855.5,120.0,8.25,15.0,706.0,949.34,765.05
2016,4,4,15,0,843.0,117.0,8.6,15.0,668.0,916.24,742.97
2016,4,4,15,15,826.0,114.0,8.65,14.5,624.0,876.47,715.97
2016,4,4,15,30,809.0,111.0,8.7,14.0,580.0,834.5,686.95
2016,4,4,15,45,788.5,106.0,8.75,14.0,532.5,785.47,650.76
2016,4,4,16,0,768.0,101.0,8.8,14.0,485.0,738.84,616.03
2016,4,4,16,15,736.5,96.0,8.6,14.0,433.0,679.29,569.97
2016,4,4,16,30,705.0,91.0,8.4,14.0,381.0,620.0,522.84
2016,4,4,16,45,661.0,85.0,8.25,14.0,327.5,551.99,466.53
2016,4,4,17,0,617.0,79.0,8.1,14.0,274.0,486.2,410.66
2016,4,4,17,15,552.0,71.0,7.95,13.5,221.5,409.13,344.5
2016,4,4,17,30,487.0,63.0,7.8,13.0,169.0,337.36,280.95
2016,4,4,17,45,389.0,51.5,7.7,12.5,121.5,252.92,205.62
2016,4,4,18,0,291.0,40.0,7.6,12.0,74.0,178.17,137.41
2016,4,4,18,15,145.5,20.0,7.55,12.0,37.0,84.23,41.43
2016,4,4,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,5,5,45,29.5,5.5,4.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,59.0,11.0,4.1,10.0,12.0,10.48,0.0
2016,4,5,6,15,212.0,25.0,3.9,10.5,48.0,20.05,8.69
2016,4,5,6,30,365.0,39.0,3.7,11.0,84.0,30.81,21.24
2016,4,5,6,45,463.5,48.0,3.5,11.5,133.5,36.36,26.81
2016,4,5,7,0,562.0,57.0,3.3,12.0,183.0,41.7,31.89
2016,4,5,7,15,620.5,63.5,3.25,12.0,236.0,44.64,34.68
2016,4,5,7,30,679.0,70.0,3.2,12.0,289.0,84.68,46.66
2016,4,5,7,45,720.5,74.5,3.2,12.5,343.0,141.4,83.33
2016,4,5,8,0,762.0,79.0,3.2,13.0,397.0,198.88,129.33
2016,4,5,8,15,789.5,83.0,3.3,13.5,448.0,257.31,180.78
2016,4,5,8,30,817.0,87.0,3.4,14.0,499.0,318.44,235.62
2016,4,5,8,45,835.0,90.5,3.55,14.5,546.5,378.15,289.17
2016,4,5,9,0,853.0,94.0,3.7,15.0,594.0,438.87,342.29
2016,4,5,9,15,868.0,96.5,3.7,15.0,637.0,497.96,393.13
2016,4,5,9,30,883.0,99.0,3.7,15.0,680.0,558.31,443.39
2016,4,5,9,45,891.5,102.0,3.7,15.5,717.0,613.35,487.27
2016,4,5,10,0,900.0,105.0,3.7,16.0,754.0,667.21,528.83
2016,4,5,10,15,908.0,106.5,3.6,16.0,784.5,717.89,567.5
2016,4,5,10,30,916.0,108.0,3.5,16.0,815.0,766.84,602.86
2016,4,5,10,45,921.0,109.5,3.45,16.5,838.0,811.55,632.6
2016,4,5,11,0,926.0,111.0,3.4,17.0,861.0,853.85,660.2
2016,4,5,11,15,929.5,111.5,3.3,17.0,876.5,891.31,685.0
2016,4,5,11,30,933.0,112.0,3.2,17.0,892.0,925.86,707.56
2016,4,5,11,45,934.0,112.5,3.1,17.5,899.5,955.12,724.94
2016,4,5,12,0,935.0,113.0,3.0,18.0,907.0,981.04,739.9
2016,4,5,12,15,934.5,113.0,2.95,18.0,906.5,1001.59,753.0
2016,4,5,12,30,934.0,113.0,2.9,18.0,906.0,1018.54,763.78
2016,4,5,12,45,932.5,112.0,2.85,18.5,897.5,1029.79,769.39
2016,4,5,13,0,931.0,111.0,2.8,19.0,889.0,1037.27,772.64
2016,4,5,13,15,926.5,110.0,2.9,19.0,872.0,1038.01,774.53
2016,4,5,13,30,922.0,109.0,3.0,19.0,855.0,1034.94,774.08
2016,4,5,13,45,915.0,108.0,3.1,19.0,830.5,1025.65,769.63
2016,4,5,14,0,908.0,107.0,3.2,19.0,806.0,1012.7,762.85
2016,4,5,14,15,899.0,105.5,3.3,19.0,774.5,993.69,752.05
2016,4,5,14,30,890.0,104.0,3.4,19.0,743.0,971.31,738.99
2016,4,5,14,45,877.0,102.0,3.5,19.0,705.0,941.41,720.71
2016,4,5,15,0,864.0,100.0,3.6,19.0,667.0,908.64,700.33
2016,4,5,15,15,848.0,97.5,3.65,18.5,623.5,877.38,681.85
2016,4,5,15,30,832.0,95.0,3.7,18.0,580.0,836.19,655.98
2016,4,5,15,45,810.0,91.5,3.75,18.0,532.0,786.89,622.6
2016,4,5,16,0,788.0,88.0,3.8,18.0,484.0,736.29,587.73
2016,4,5,16,15,759.0,84.0,3.8,17.5,433.0,678.94,547.93
2016,4,5,16,30,730.0,80.0,3.8,17.0,382.0,621.54,507.06
2016,4,5,16,45,688.5,75.0,3.85,17.0,329.5,558.24,457.78
2016,4,5,17,0,647.0,70.0,3.9,17.0,277.0,494.01,406.04
2016,4,5,17,15,587.5,63.0,3.9,16.0,225.0,419.8,345.68
2016,4,5,17,30,528.0,56.0,3.9,15.0,173.0,350.38,286.75
2016,4,5,17,45,432.5,46.5,3.95,14.5,125.0,267.22,214.29
2016,4,5,18,0,337.0,37.0,4.0,14.0,77.0,194.01,148.43
2016,4,5,18,15,168.5,18.5,3.9,14.0,38.5,93.29,49.89
2016,4,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,39.5,5.5,2.9,12.5,6.5,0.0,0.0
2016,4,6,6,0,79.0,11.0,3.0,13.0,13.0,10.48,0.0
2016,4,6,6,15,225.0,25.0,3.05,13.0,50.0,19.82,9.24
2016,4,6,6,30,371.0,39.0,3.1,13.0,87.0,30.53,20.91
2016,4,6,6,45,462.5,49.0,3.15,13.5,136.0,36.99,27.18
2016,4,6,7,0,554.0,59.0,3.2,14.0,185.0,43.13,32.92
2016,4,6,7,15,612.5,65.5,3.15,14.5,238.5,45.99,35.54
2016,4,6,7,30,671.0,72.0,3.1,15.0,292.0,88.1,48.37
2016,4,6,7,45,710.5,77.5,3.05,15.5,345.5,141.28,82.49
2016,4,6,8,0,750.0,83.0,3.0,16.0,399.0,202.68,131.57
2016,4,6,8,15,778.5,87.0,2.95,16.0,451.0,260.66,182.29
2016,4,6,8,30,807.0,91.0,2.9,16.0,503.0,321.48,236.45
2016,4,6,8,45,828.5,94.5,2.9,16.5,551.5,381.88,289.58
2016,4,6,9,0,850.0,98.0,2.9,17.0,600.0,443.7,342.47
2016,4,6,9,15,865.5,100.5,2.9,17.5,643.5,502.87,391.72
2016,4,6,9,30,881.0,103.0,2.9,18.0,687.0,563.28,440.17
2016,4,6,9,45,893.0,105.0,2.95,18.5,725.0,619.29,483.91
2016,4,6,10,0,905.0,107.0,3.0,19.0,763.0,674.45,525.64
2016,4,6,10,15,913.5,108.5,2.95,19.0,794.0,725.65,563.9
2016,4,6,10,30,922.0,110.0,2.9,19.0,825.0,775.15,598.88
2016,4,6,10,45,928.0,111.0,2.9,19.5,849.0,820.34,628.42
2016,4,6,11,0,934.0,112.0,2.9,20.0,873.0,863.15,655.92
2016,4,6,11,15,937.5,113.0,2.85,20.0,888.5,901.31,680.85
2016,4,6,11,30,941.0,114.0,2.8,20.0,904.0,936.56,703.6
2016,4,6,11,45,942.5,114.5,2.8,20.5,912.0,966.43,721.66
2016,4,6,12,0,944.0,115.0,2.8,21.0,920.0,992.96,737.45
2016,4,6,12,15,943.0,114.5,2.75,21.0,919.0,1012.65,749.67
2016,4,6,12,30,942.0,114.0,2.7,21.0,918.0,1028.67,759.6
2016,4,6,12,45,941.0,113.0,2.65,21.5,909.5,1040.44,765.37
2016,4,6,13,0,940.0,112.0,2.6,22.0,901.0,1048.43,768.79
2016,4,6,13,15,935.5,111.0,2.5,22.0,884.0,1049.14,768.6
2016,4,6,13,30,931.0,110.0,2.4,22.0,867.0,1046.02,766.11
2016,4,6,13,45,922.5,110.0,2.3,22.5,841.5,1036.26,758.03
2016,4,6,14,0,914.0,110.0,2.2,23.0,816.0,1022.85,747.8
2016,4,6,14,15,904.5,108.5,2.1,23.0,784.5,1003.26,735.19
2016,4,6,14,30,895.0,107.0,2.0,23.0,753.0,980.28,720.53
2016,4,6,14,45,880.5,105.5,1.9,23.5,714.0,949.42,699.46
2016,4,6,15,0,866.0,104.0,1.8,24.0,675.0,923.49,681.78
2016,4,6,15,15,772.0,120.5,1.7,24.0,604.5,837.33,625.23
2016,4,6,15,30,678.0,137.0,1.6,24.0,534.0,758.07,572.8
2016,4,6,15,45,638.0,134.0,1.5,24.0,484.0,699.51,533.65
2016,4,6,16,0,598.0,131.0,1.4,24.0,434.0,641.34,493.48
2016,4,6,16,15,448.5,145.0,1.25,23.5,359.0,516.9,402.51
2016,4,6,16,30,299.0,159.0,1.1,23.0,284.0,398.12,313.08
2016,4,6,16,45,272.0,142.5,1.0,23.0,244.5,348.98,275.99
2016,4,6,17,0,245.0,126.0,0.9,23.0,205.0,301.71,238.97
2016,4,6,17,15,221.0,105.0,0.75,22.5,166.5,252.58,199.92
2016,4,6,17,30,197.0,84.0,0.6,22.0,128.0,205.31,161.21
2016,4,6,17,45,155.0,64.0,0.5,22.0,93.0,153.27,117.56
2016,4,6,18,0,113.0,44.0,0.4,22.0,58.0,105.3,76.65
2016,4,6,18,15,56.5,25.5,0.4,21.5,32.5,51.17,26.26
2016,4,6,18,30,0.0,7.0,0.4,21.0,7.0,6.67,0.0
2016,4,6,18,45,0.0,3.5,0.4,21.0,3.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.5,12.5,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,2.5,13.0,9.0,8.58,0.0
2016,4,7,6,15,27.5,28.5,2.55,13.0,32.0,25.5,14.28
2016,4,7,6,30,55.0,48.0,2.6,13.0,55.0,40.34,29.54
2016,4,7,6,45,81.0,70.0,2.7,13.5,86.0,57.39,45.25
2016,4,7,7,0,107.0,92.0,2.8,14.0,117.0,73.95,60.27
2016,4,7,7,15,134.0,112.0,2.8,14.0,151.0,88.74,73.56
2016,4,7,7,30,161.0,132.0,2.8,14.0,185.0,116.12,87.92
2016,4,7,7,45,80.5,116.0,2.85,14.5,142.5,108.46,82.8
2016,4,7,8,0,0.0,100.0,2.9,15.0,100.0,92.05,72.24
2016,4,7,8,15,24.5,155.0,2.85,15.0,167.5,143.76,114.07
2016,4,7,8,30,49.0,210.0,2.8,15.0,235.0,200.23,159.32
2016,4,7,8,45,28.0,200.5,2.75,15.0,215.0,190.29,151.45
2016,4,7,9,0,7.0,191.0,2.7,15.0,195.0,178.08,141.52
2016,4,7,9,15,132.0,247.0,2.6,15.0,335.0,287.12,228.51
2016,4,7,9,30,257.0,303.0,2.5,15.0,475.0,412.95,326.79
2016,4,7,9,45,148.5,303.0,2.4,15.5,404.0,366.8,289.47
2016,4,7,10,0,40.0,303.0,2.3,16.0,333.0,307.25,241.23
2016,4,7,10,15,47.0,324.5,2.25,16.0,360.5,336.15,263.55
2016,4,7,10,30,54.0,346.0,2.2,16.0,388.0,365.96,286.02
2016,4,7,10,45,140.5,373.5,2.15,16.0,487.5,467.64,364.38
2016,4,7,11,0,227.0,401.0,2.1,16.0,587.0,572.68,442.82
2016,4,7,11,15,260.0,402.5,2.05,16.0,619.5,620.14,476.87
2016,4,7,11,30,293.0,404.0,2.0,16.0,652.0,663.4,507.97
2016,4,7,11,45,296.0,405.0,2.0,16.0,657.0,680.1,519.56
2016,4,7,12,0,299.0,406.0,2.0,16.0,662.0,695.76,530.62
2016,4,7,12,15,351.5,388.5,2.0,16.0,689.0,737.82,561.82
2016,4,7,12,30,404.0,371.0,2.0,16.0,716.0,779.91,592.56
2016,4,7,12,45,302.5,395.5,2.05,16.0,653.0,716.04,545.18
2016,4,7,13,0,201.0,420.0,2.1,16.0,590.0,636.63,486.84
2016,4,7,13,15,201.5,410.5,2.1,15.5,578.5,631.15,484.94
2016,4,7,13,30,202.0,401.0,2.1,15.0,567.0,624.59,481.74
2016,4,7,13,45,125.0,369.0,2.15,15.0,471.0,515.86,400.92
2016,4,7,14,0,48.0,337.0,2.2,15.0,375.0,392.88,307.38
2016,4,7,14,15,47.0,324.0,2.2,15.0,360.0,379.15,298.0
2016,4,7,14,30,46.0,311.0,2.2,15.0,345.0,365.19,287.89
2016,4,7,14,45,76.5,308.5,2.2,15.0,361.0,392.31,310.55
2016,4,7,15,0,107.0,306.0,2.2,15.0,377.0,418.19,331.99
2016,4,7,15,15,141.0,286.5,2.2,14.5,374.0,439.19,350.49
2016,4,7,15,30,175.0,267.0,2.2,14.0,371.0,443.98,356.76
2016,4,7,15,45,165.0,244.5,2.2,14.0,336.0,406.24,328.25
2016,4,7,16,0,155.0,222.0,2.2,14.0,301.0,368.52,299.56
2016,4,7,16,15,85.5,186.5,2.15,13.5,229.5,260.03,212.55
2016,4,7,16,30,16.0,151.0,2.1,13.0,158.0,160.18,129.91
2016,4,7,16,45,10.0,131.5,2.05,13.0,136.0,136.32,110.39
2016,4,7,17,0,4.0,112.0,2.0,13.0,114.0,112.96,90.84
2016,4,7,17,15,2.0,91.5,1.9,13.0,92.5,91.21,72.43
2016,4,7,17,30,0.0,71.0,1.8,13.0,71.0,69.52,53.79
2016,4,7,17,45,0.0,51.5,1.75,13.0,51.5,49.87,36.67
2016,4,7,18,0,0.0,32.0,1.7,13.0,32.0,29.9,19.17
2016,4,7,18,15,0.0,18.0,1.6,12.5,18.0,16.7,5.94
2016,4,7,18,30,0.0,4.0,1.5,12.0,4.0,3.81,0.0
2016,4,7,18,45,0.0,2.0,1.45,12.0,2.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,26.5,1.4,12.0,26.5,24.35,14.02
2016,4,8,6,30,0.0,45.0,1.4,12.0,45.0,40.5,29.94
2016,4,8,6,45,12.5,66.0,1.4,12.5,69.0,58.44,46.44
2016,4,8,7,0,25.0,87.0,1.4,13.0,93.0,73.62,60.24
2016,4,8,7,15,35.5,108.0,1.3,13.0,119.0,90.04,74.95
2016,4,8,7,30,46.0,129.0,1.2,13.0,145.0,111.66,88.03
2016,4,8,7,45,45.0,149.5,1.2,13.5,167.0,133.38,105.28
2016,4,8,8,0,44.0,170.0,1.2,14.0,189.0,155.21,122.83
2016,4,8,8,15,90.0,199.0,1.15,14.0,244.0,195.36,153.78
2016,4,8,8,30,136.0,228.0,1.1,14.0,299.0,239.25,187.99
2016,4,8,8,45,128.0,250.0,1.05,14.5,321.5,266.45,209.63
2016,4,8,9,0,120.0,272.0,1.0,15.0,344.0,292.87,230.12
2016,4,8,9,15,118.0,292.0,1.0,15.0,367.0,319.69,250.93
2016,4,8,9,30,116.0,312.0,1.0,15.0,390.0,346.38,271.24
2016,4,8,9,45,282.0,298.5,1.05,15.0,502.0,441.7,345.17
2016,4,8,10,0,448.0,285.0,1.1,15.0,614.0,554.39,430.28
2016,4,8,10,15,386.5,321.5,1.1,15.0,613.5,569.33,439.39
2016,4,8,10,30,325.0,358.0,1.1,15.0,613.0,580.54,446.09
2016,4,8,10,45,409.5,335.5,1.15,15.0,666.0,645.8,494.9
2016,4,8,11,0,494.0,313.0,1.2,15.0,719.0,713.13,544.02
2016,4,8,11,15,367.5,365.5,1.2,15.0,670.5,674.24,512.96
2016,4,8,11,30,241.0,418.0,1.2,15.0,622.0,625.0,475.06
2016,4,8,11,45,255.5,419.0,1.25,15.0,637.0,658.07,499.49
2016,4,8,12,0,270.0,420.0,1.3,15.0,652.0,683.49,517.79
2016,4,8,12,15,357.0,386.5,1.3,15.0,693.5,741.26,560.54
2016,4,8,12,30,444.0,353.0,1.3,15.0,735.0,809.82,609.48
2016,4,8,12,45,373.0,378.0,1.35,15.0,697.0,766.39,577.94
2016,4,8,13,0,302.0,403.0,1.4,15.0,659.0,730.16,551.94
2016,4,8,13,15,297.0,395.5,1.45,15.0,643.0,722.27,547.72
2016,4,8,13,30,292.0,388.0,1.5,15.0,627.0,712.83,542.13
2016,4,8,13,45,320.0,368.5,1.55,15.0,623.5,721.3,550.27
2016,4,8,14,0,348.0,349.0,1.6,15.0,620.0,727.72,556.87
2016,4,8,14,15,340.0,336.0,1.6,15.0,592.5,704.18,541.04
2016,4,8,14,30,332.0,323.0,1.6,15.0,565.0,679.22,524.42
2016,4,8,14,45,316.5,313.5,1.65,15.0,535.0,649.96,504.7
2016,4,8,15,0,301.0,304.0,1.7,15.0,505.0,620.0,484.26
2016,4,8,15,15,327.0,272.5,1.7,14.5,477.5,601.05,473.78
2016,4,8,15,30,353.0,241.0,1.7,14.0,450.0,579.04,460.73
2016,4,8,15,45,251.0,232.5,1.7,14.0,375.0,475.33,381.42
2016,4,8,16,0,149.0,224.0,1.7,14.0,300.0,365.92,295.86
2016,4,8,16,15,74.5,124.5,1.65,14.0,162.5,190.46,155.36
2016,4,8,16,30,0.0,25.0,1.6,14.0,25.0,23.2,14.18
2016,4,8,16,45,0.0,21.5,1.55,14.0,21.5,19.94,11.51
2016,4,8,17,0,0.0,18.0,1.5,14.0,18.0,16.69,8.74
2016,4,8,17,15,0.0,14.5,1.45,13.5,14.5,13.43,5.95
2016,4,8,17,30,0.0,11.0,1.4,13.0,11.0,10.19,3.13
2016,4,8,17,45,0.0,7.5,1.35,13.0,7.5,6.94,0.27
2016,4,8,18,0,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,4,8,18,15,0.0,2.0,1.25,13.0,2.0,1.85,0.0
2016,4,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.5,12.0,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,2.5,12.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,14.0,2.45,12.0,14.0,12.97,5.04
2016,4,9,6,30,0.0,24.0,2.4,12.0,24.0,22.26,13.99
2016,4,9,6,45,0.0,37.0,2.35,12.0,37.0,34.36,25.15
2016,4,9,7,0,0.0,50.0,2.3,12.0,50.0,46.47,36.27
2016,4,9,7,15,0.0,64.5,2.2,12.0,64.5,59.69,48.23
2016,4,9,7,30,0.0,79.0,2.1,12.0,79.0,72.72,57.0
2016,4,9,7,45,0.0,43.5,2.05,12.5,43.5,40.41,29.15
2016,4,9,8,0,0.0,8.0,2.0,13.0,8.0,7.42,0.73
2016,4,9,8,15,10.5,101.0,1.95,13.0,106.5,96.06,75.63
2016,4,9,8,30,21.0,194.0,1.9,13.0,205.0,181.7,145.85
2016,4,9,8,45,10.5,117.5,1.85,13.0,123.0,112.7,88.89
2016,4,9,9,0,0.0,41.0,1.8,13.0,41.0,38.14,26.65
2016,4,9,9,15,0.0,62.5,1.75,13.0,62.5,58.21,43.47
2016,4,9,9,30,0.0,84.0,1.7,13.0,84.0,78.32,60.08
2016,4,9,9,45,2.5,140.0,1.7,13.0,142.5,131.74,103.92
2016,4,9,10,0,5.0,196.0,1.7,13.0,201.0,185.47,147.12
2016,4,9,10,15,2.5,159.5,1.65,13.0,162.0,150.47,118.49
2016,4,9,10,30,0.0,123.0,1.6,13.0,123.0,114.87,89.43
2016,4,9,10,45,0.0,109.0,1.55,13.0,109.0,101.84,78.75
2016,4,9,11,0,0.0,95.0,1.5,13.0,95.0,88.77,67.99
2016,4,9,11,15,17.0,223.0,1.5,13.0,237.5,224.0,177.41
2016,4,9,11,30,34.0,351.0,1.5,13.0,380.0,370.52,290.56
2016,4,9,11,45,20.5,273.0,1.5,13.5,290.5,277.06,217.28
2016,4,9,12,0,7.0,195.0,1.5,14.0,201.0,190.43,149.04
2016,4,9,12,15,6.0,184.5,1.5,14.0,189.5,179.79,140.84
2016,4,9,12,30,5.0,174.0,1.5,14.0,178.0,169.02,132.29
2016,4,9,12,45,12.0,237.5,1.5,14.0,247.5,237.75,186.94
2016,4,9,13,0,19.0,301.0,1.5,14.0,317.0,308.05,241.49
2016,4,9,13,15,20.0,300.5,1.5,14.0,317.5,309.39,242.38
2016,4,9,13,30,21.0,300.0,1.5,14.0,318.0,310.7,243.64
2016,4,9,13,45,10.5,204.5,1.55,14.0,213.5,205.3,161.46
2016,4,9,14,0,0.0,109.0,1.6,14.0,109.0,102.14,78.66
2016,4,9,14,15,0.0,121.5,1.6,14.0,121.5,114.14,88.76
2016,4,9,14,30,0.0,134.0,1.6,14.0,134.0,126.3,98.8
2016,4,9,14,45,0.0,127.0,1.65,14.0,127.0,119.56,93.49
2016,4,9,15,0,0.0,120.0,1.7,14.0,120.0,112.82,88.21
2016,4,9,15,15,0.0,98.5,1.7,14.0,98.5,92.01,71.29
2016,4,9,15,30,0.0,77.0,1.7,14.0,77.0,71.73,54.68
2016,4,9,15,45,0.0,51.5,1.7,14.0,51.5,47.91,34.9
2016,4,9,16,0,0.0,26.0,1.7,14.0,26.0,24.15,14.92
2016,4,9,16,15,0.0,23.0,1.65,13.5,23.0,21.35,12.64
2016,4,9,16,30,0.0,20.0,1.6,13.0,20.0,18.56,10.33
2016,4,9,16,45,0.0,17.0,1.6,13.0,17.0,15.76,7.96
2016,4,9,17,0,0.0,14.0,1.6,13.0,14.0,12.98,5.58
2016,4,9,17,15,0.0,11.5,1.5,13.0,11.5,10.65,3.57
2016,4,9,17,30,0.0,9.0,1.4,13.0,9.0,8.33,1.53
2016,4,9,17,45,0.0,6.5,1.35,13.0,6.5,6.01,0.0
2016,4,9,18,0,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,4,9,18,15,0.0,2.0,1.3,12.5,2.0,1.85,0.0
2016,4,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.1,11.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,3.2,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.5,3.25,12.0,3.5,3.24,0.0
2016,4,10,6,30,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2016,4,10,6,45,0.0,9.0,3.4,12.0,9.0,8.33,1.83
2016,4,10,7,0,0.0,12.0,3.5,12.0,12.0,11.11,4.4
2016,4,10,7,15,0.0,15.5,3.5,12.0,15.5,14.36,7.37
2016,4,10,7,30,0.0,19.0,3.5,12.0,19.0,17.62,9.61
2016,4,10,7,45,0.0,31.0,3.55,12.5,31.0,28.78,19.16
2016,4,10,8,0,0.0,43.0,3.6,13.0,43.0,39.95,28.6
2016,4,10,8,15,0.0,63.0,3.6,13.0,63.0,58.61,44.34
2016,4,10,8,30,0.0,83.0,3.6,13.0,83.0,77.31,59.94
2016,4,10,8,45,10.0,153.5,3.65,13.0,159.5,144.82,115.8
2016,4,10,9,0,20.0,224.0,3.7,13.0,236.0,212.93,171.1
2016,4,10,9,15,10.0,155.0,3.75,13.0,161.0,148.3,118.01
2016,4,10,9,30,0.0,86.0,3.8,13.0,86.0,80.2,61.57
2016,4,10,9,45,0.0,109.5,3.85,13.0,109.5,102.08,79.61
2016,4,10,10,0,0.0,133.0,3.9,13.0,133.0,123.96,97.44
2016,4,10,10,15,6.5,193.0,3.95,13.0,198.5,184.37,146.61
2016,4,10,10,30,13.0,253.0,4.0,13.0,264.0,245.85,195.85
2016,4,10,10,45,79.0,332.0,4.05,13.5,398.0,376.5,299.83
2016,4,10,11,0,145.0,411.0,4.1,14.0,532.0,516.91,407.65
2016,4,10,11,15,185.0,417.5,4.15,14.0,574.5,566.12,445.22
2016,4,10,11,30,225.0,424.0,4.2,14.0,617.0,617.4,484.47
2016,4,10,11,45,213.0,429.5,4.3,14.0,613.5,622.39,487.89
2016,4,10,12,0,201.0,435.0,4.4,14.0,610.0,625.99,490.52
2016,4,10,12,15,115.0,391.0,4.45,14.0,491.5,507.18,399.31
2016,4,10,12,30,29.0,347.0,4.5,14.0,373.0,372.64,293.78
2016,4,10,12,45,67.0,382.5,4.6,14.0,440.5,449.1,354.81
2016,4,10,13,0,105.0,418.0,4.7,14.0,508.0,527.2,415.69
2016,4,10,13,15,191.0,406.5,4.75,13.5,566.0,616.24,486.99
2016,4,10,13,30,277.0,395.0,4.8,13.0,624.0,705.56,557.6
2016,4,10,13,45,236.0,389.0,4.85,13.0,580.5,647.02,513.23
2016,4,10,14,0,195.0,383.0,4.9,13.0,537.0,601.23,478.41
2016,4,10,14,15,197.0,365.5,4.9,13.0,516.0,584.19,466.62
2016,4,10,14,30,199.0,348.0,4.9,13.0,495.0,566.07,453.86
2016,4,10,14,45,134.5,323.0,4.9,13.0,420.0,476.13,383.31
2016,4,10,15,0,70.0,298.0,4.9,13.0,345.0,374.48,302.36
2016,4,10,15,15,44.0,257.0,4.85,13.0,286.0,305.44,247.35
2016,4,10,15,30,18.0,216.0,4.8,13.0,227.0,226.63,183.37
2016,4,10,15,45,9.0,161.5,4.8,13.0,167.0,162.82,131.27
2016,4,10,16,0,0.0,107.0,4.8,13.0,107.0,100.73,79.63
2016,4,10,16,15,0.0,122.0,4.7,12.5,122.0,116.4,93.28
2016,4,10,16,30,0.0,137.0,4.6,12.0,137.0,133.26,107.96
2016,4,10,16,45,0.0,118.0,4.55,12.0,118.0,114.51,92.4
2016,4,10,17,0,0.0,99.0,4.5,12.0,99.0,95.73,76.63
2016,4,10,17,15,0.0,81.0,4.4,12.0,81.0,77.97,61.5
2016,4,10,17,30,0.0,63.0,4.3,12.0,63.0,60.14,46.07
2016,4,10,17,45,0.0,46.0,4.2,12.0,46.0,43.28,31.31
2016,4,10,18,0,0.0,29.0,4.1,12.0,29.0,26.92,16.91
2016,4,10,18,15,0.0,17.0,4.0,11.5,17.0,15.77,6.25
2016,4,10,18,30,0.0,5.0,3.9,11.0,5.0,4.77,0.0
2016,4,10,18,45,0.0,2.5,3.85,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,10.0,1.1,11.0,12.0,9.53,0.0
2016,4,11,6,0,94.0,20.0,0.9,11.0,24.0,15.75,0.0
2016,4,11,6,15,211.0,35.0,0.75,11.0,62.0,27.17,17.46
2016,4,11,6,30,328.0,50.0,0.6,11.0,100.0,38.15,28.28
2016,4,11,6,45,164.0,51.5,0.45,11.5,76.5,41.46,31.7
2016,4,11,7,0,0.0,53.0,0.3,12.0,53.0,49.27,38.89
2016,4,11,7,15,0.0,67.0,0.25,12.0,67.0,61.93,50.29
2016,4,11,7,30,0.0,81.0,0.2,12.0,81.0,74.55,58.5
2016,4,11,7,45,0.0,93.0,0.15,12.5,93.0,85.54,67.44
2016,4,11,8,0,0.0,105.0,0.1,13.0,105.0,96.58,76.23
2016,4,11,8,15,0.0,123.0,0.15,13.0,123.0,112.94,89.47
2016,4,11,8,30,0.0,141.0,0.2,13.0,141.0,129.43,102.63
2016,4,11,8,45,9.5,181.5,0.3,13.5,187.5,169.43,134.32
2016,4,11,9,0,19.0,222.0,0.4,14.0,234.0,210.83,166.5
2016,4,11,9,15,40.0,260.5,0.45,14.0,287.5,256.04,201.44
2016,4,11,9,30,61.0,299.0,0.5,14.0,341.0,305.96,239.59
2016,4,11,9,45,179.0,319.5,0.55,14.0,451.0,400.71,312.24
2016,4,11,10,0,297.0,340.0,0.6,14.0,561.0,508.81,392.8
2016,4,11,10,15,159.5,318.0,0.6,14.0,437.5,410.12,317.66
2016,4,11,10,30,22.0,296.0,0.6,14.0,314.0,292.64,227.02
2016,4,11,10,45,56.0,347.5,0.65,14.0,394.0,373.62,289.75
2016,4,11,11,0,90.0,399.0,0.7,14.0,474.0,455.5,350.25
2016,4,11,11,15,127.5,414.5,0.75,14.0,522.5,514.76,393.54
2016,4,11,11,30,165.0,430.0,0.8,14.0,571.0,570.96,434.31
2016,4,11,11,45,207.5,429.5,0.85,14.5,608.5,617.53,467.37
2016,4,11,12,0,250.0,429.0,0.9,15.0,646.0,674.53,507.18
2016,4,11,12,15,398.0,377.5,0.95,15.0,723.0,771.73,578.31
2016,4,11,12,30,546.0,326.0,1.0,15.0,800.0,882.14,655.73
2016,4,11,12,45,291.0,341.5,1.1,15.0,594.0,648.39,491.49
2016,4,11,13,0,36.0,357.0,1.2,15.0,388.0,394.24,302.73
2016,4,11,13,15,45.0,363.5,1.25,14.5,401.5,412.19,319.14
2016,4,11,13,30,54.0,370.0,1.3,14.0,415.0,430.2,333.82
2016,4,11,13,45,74.0,372.0,1.4,14.0,432.0,454.2,353.07
2016,4,11,14,0,94.0,374.0,1.5,14.0,449.0,477.9,372.06
2016,4,11,14,15,73.0,347.0,1.55,14.0,404.0,428.92,335.47
2016,4,11,14,30,52.0,320.0,1.6,14.0,359.0,379.98,298.77
2016,4,11,14,45,51.5,304.0,1.7,14.0,341.0,362.86,286.81
2016,4,11,15,0,51.0,288.0,1.8,14.0,323.0,345.52,274.37
2016,4,11,15,15,52.0,270.0,1.85,14.0,303.5,327.03,260.91
2016,4,11,15,30,53.0,252.0,1.9,14.0,284.0,308.27,247.12
2016,4,11,15,45,212.0,224.5,1.95,14.0,337.0,420.7,341.14
2016,4,11,16,0,371.0,197.0,2.0,14.0,390.0,520.44,422.02
2016,4,11,16,15,499.5,153.0,2.1,13.5,384.5,564.59,459.78
2016,4,11,16,30,628.0,109.0,2.2,13.0,379.0,588.82,482.18
2016,4,11,16,45,591.5,100.5,2.3,13.0,329.0,525.96,433.3
2016,4,11,17,0,555.0,92.0,2.4,13.0,279.0,464.83,384.68
2016,4,11,17,15,496.5,83.0,2.45,12.5,228.5,392.89,325.94
2016,4,11,17,30,438.0,74.0,2.5,12.0,178.0,323.33,267.06
2016,4,11,17,45,359.0,61.0,2.6,12.0,132.0,248.93,202.08
2016,4,11,18,0,280.0,48.0,2.7,12.0,86.0,182.99,143.11
2016,4,11,18,15,166.5,31.0,2.8,11.5,51.0,109.23,74.91
2016,4,11,18,30,53.0,14.0,2.9,11.0,16.0,28.29,0.0
2016,4,11,18,45,26.5,7.0,3.05,11.0,8.0,6.67,0.0
2016,4,11,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.5,4.85,11.0,4.5,4.29,0.0
2016,4,12,6,0,0.0,9.0,5.0,11.0,9.0,8.33,0.0
2016,4,12,6,15,0.0,23.5,5.05,11.0,23.5,21.81,13.0
2016,4,12,6,30,0.0,38.0,5.1,11.0,38.0,35.26,25.68
2016,4,12,6,45,0.0,56.0,5.2,11.5,56.0,51.12,40.26
2016,4,12,7,0,0.0,74.0,5.3,12.0,74.0,66.78,54.49
2016,4,12,7,15,0.0,93.0,5.35,12.0,93.0,83.17,65.98
2016,4,12,7,30,0.0,112.0,5.4,12.0,112.0,100.25,80.46
2016,4,12,7,45,0.0,108.0,5.45,12.5,108.0,98.41,78.54
2016,4,12,8,0,0.0,104.0,5.5,13.0,104.0,95.75,75.9
2016,4,12,8,15,1.0,135.0,5.55,13.0,136.0,123.71,99.09
2016,4,12,8,30,2.0,166.0,5.6,13.0,168.0,151.97,122.27
2016,4,12,8,45,48.0,221.0,5.65,13.5,251.0,215.74,173.5
2016,4,12,9,0,94.0,276.0,5.7,14.0,334.0,287.67,231.02
2016,4,12,9,15,191.0,291.5,5.75,14.0,419.5,355.95,285.92
2016,4,12,9,30,288.0,307.0,5.8,14.0,505.0,435.95,350.34
2016,4,12,9,45,284.0,326.5,5.9,14.0,530.0,470.25,377.73
2016,4,12,10,0,280.0,346.0,6.0,14.0,555.0,503.87,404.28
2016,4,12,10,15,321.5,349.5,6.1,14.0,599.0,553.35,443.74
2016,4,12,10,30,363.0,353.0,6.2,14.0,643.0,605.67,485.09
2016,4,12,10,45,616.0,243.0,6.3,14.5,751.0,721.87,579.54
2016,4,12,11,0,869.0,133.0,6.4,15.0,859.0,841.3,671.43
2016,4,12,11,15,874.0,134.0,6.45,15.0,875.0,878.17,697.97
2016,4,12,11,30,879.0,135.0,6.5,15.0,891.0,912.44,722.88
2016,4,12,11,45,884.0,134.0,6.55,15.0,900.0,941.97,744.32
2016,4,12,12,0,889.0,133.0,6.6,15.0,909.0,968.53,763.64
2016,4,12,12,15,889.5,133.0,6.6,15.0,909.0,988.72,778.13
2016,4,12,12,30,890.0,133.0,6.6,15.0,909.0,1005.54,790.3
2016,4,12,12,45,754.0,209.5,6.65,15.0,862.0,979.62,771.94
2016,4,12,13,0,618.0,286.0,6.7,15.0,815.0,932.91,736.47
2016,4,12,13,15,724.0,223.0,6.7,15.0,831.5,979.72,773.5
2016,4,12,13,30,830.0,160.0,6.7,15.0,848.0,1014.36,799.11
2016,4,12,13,45,821.0,159.5,6.7,15.0,824.0,1003.88,792.16
2016,4,12,14,0,812.0,159.0,6.7,15.0,800.0,990.02,783.1
2016,4,12,14,15,802.0,156.5,6.7,14.5,769.5,969.78,770.98
2016,4,12,14,30,792.0,154.0,6.7,14.0,739.0,946.45,756.61
2016,4,12,14,45,711.5,170.5,6.75,14.0,676.5,881.07,709.6
2016,4,12,15,0,631.0,187.0,6.8,14.0,614.0,809.99,657.73
2016,4,12,15,15,491.5,216.0,6.75,14.0,536.0,696.75,569.1
2016,4,12,15,30,352.0,245.0,6.7,14.0,458.0,582.51,477.67
2016,4,12,15,45,340.0,226.0,6.65,14.0,418.0,540.55,445.74
2016,4,12,16,0,328.0,207.0,6.6,14.0,378.0,498.15,412.84
2016,4,12,16,15,312.0,187.0,6.45,13.5,337.0,451.34,376.41
2016,4,12,16,30,296.0,167.0,6.3,13.0,296.0,404.81,339.51
2016,4,12,16,45,261.5,153.5,6.2,13.0,256.5,354.39,297.61
2016,4,12,17,0,227.0,140.0,6.1,13.0,217.0,306.68,257.28
2016,4,12,17,15,200.0,118.5,6.05,12.5,178.0,256.31,214.63
2016,4,12,17,30,173.0,97.0,6.0,12.0,139.0,208.21,172.9
2016,4,12,17,45,130.5,75.5,5.95,12.0,103.0,148.47,120.35
2016,4,12,18,0,88.0,54.0,5.9,12.0,67.0,100.63,77.81
2016,4,12,18,15,44.0,33.0,5.8,11.5,39.5,56.83,37.81
2016,4,12,18,30,0.0,12.0,5.7,11.0,12.0,11.13,0.0
2016,4,12,18,45,0.0,6.0,5.65,11.0,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
