Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,17.0,4.1,11.5,31.5,13.29,0.0
2016,4,23,6,0,272.0,34.0,4.2,12.0,63.0,27.07,17.32
2016,4,23,6,15,370.5,45.0,4.15,12.0,107.5,34.64,24.99
2016,4,23,6,30,469.0,56.0,4.1,12.0,152.0,41.81,31.85
2016,4,23,6,45,524.0,65.5,4.1,12.0,201.5,47.21,36.94
2016,4,23,7,0,579.0,75.0,4.1,12.0,251.0,52.3,41.58
2016,4,23,7,15,623.5,81.5,4.1,12.0,303.0,83.73,49.61
2016,4,23,7,30,668.0,88.0,4.1,12.0,355.0,134.05,80.06
2016,4,23,7,45,692.5,95.0,4.15,12.5,405.0,186.87,121.97
2016,4,23,8,0,717.0,102.0,4.2,13.0,455.0,242.46,170.39
2016,4,23,8,15,741.5,106.5,4.15,13.0,504.0,298.5,220.95
2016,4,23,8,30,766.0,111.0,4.1,13.0,553.0,360.08,275.96
2016,4,23,8,45,781.0,115.5,4.1,13.5,597.5,416.2,325.37
2016,4,23,9,0,796.0,120.0,4.1,14.0,642.0,473.0,373.91
2016,4,23,9,15,810.5,122.5,4.1,14.0,682.5,528.14,420.46
2016,4,23,9,30,825.0,125.0,4.1,14.0,723.0,583.35,465.83
2016,4,23,9,45,847.0,121.5,4.15,14.5,761.0,637.36,508.42
2016,4,23,10,0,869.0,118.0,4.2,15.0,799.0,691.13,549.75
2016,4,23,10,15,876.5,119.5,4.15,15.0,827.5,738.81,585.97
2016,4,23,10,30,884.0,121.0,4.1,15.0,856.0,784.78,618.45
2016,4,23,10,45,887.5,123.0,4.1,15.0,877.5,826.13,647.47
2016,4,23,11,0,891.0,125.0,4.1,15.0,899.0,865.07,674.56
2016,4,23,11,15,894.5,125.5,4.05,15.0,913.5,899.99,698.38
2016,4,23,11,30,898.0,126.0,4.0,15.0,928.0,932.15,720.13
2016,4,23,11,45,895.0,129.0,4.0,15.0,933.5,957.9,737.63
2016,4,23,12,0,892.0,132.0,4.0,15.0,939.0,980.34,752.89
2016,4,23,12,15,891.5,132.0,4.15,15.0,937.5,998.84,766.43
2016,4,23,12,30,891.0,132.0,4.3,15.0,936.0,1013.96,777.77
2016,4,23,12,45,888.0,132.0,4.45,15.0,926.5,1023.17,785.73
2016,4,23,13,0,885.0,132.0,4.6,15.0,917.0,1028.83,791.4
2016,4,23,13,15,880.5,131.5,4.75,15.0,900.0,1028.93,793.34
2016,4,23,13,30,876.0,131.0,4.9,15.0,883.0,1025.49,792.93
2016,4,23,13,45,864.0,132.5,5.1,15.0,857.5,1013.16,786.79
2016,4,23,14,0,852.0,134.0,5.3,15.0,832.0,1006.64,784.79
2016,4,23,14,15,843.0,132.5,5.35,15.0,801.0,987.48,772.67
2016,4,23,14,30,834.0,131.0,5.4,15.0,770.0,965.16,758.39
2016,4,23,14,45,818.5,130.5,5.5,15.0,732.0,934.8,738.63
2016,4,23,15,0,803.0,130.0,5.6,15.0,694.0,901.88,716.89
2016,4,23,15,15,787.0,127.0,5.55,14.5,652.0,863.42,691.39
2016,4,23,15,30,771.0,124.0,5.5,14.0,610.0,822.92,664.12
2016,4,23,15,45,745.0,122.0,5.5,14.0,562.5,777.49,631.79
2016,4,23,16,0,719.0,120.0,5.5,14.0,515.0,727.4,595.51
2016,4,23,16,15,691.0,115.0,5.45,14.0,465.5,671.93,554.34
2016,4,23,16,30,663.0,110.0,5.4,14.0,416.0,616.59,511.47
2016,4,23,16,45,616.5,106.0,5.35,14.0,364.0,550.5,458.59
2016,4,23,17,0,570.0,102.0,5.3,14.0,312.0,486.87,406.45
2016,4,23,17,15,517.0,93.0,5.2,13.5,261.5,417.09,348.61
2016,4,23,17,30,464.0,84.0,5.1,13.0,211.0,348.88,290.46
2016,4,23,17,45,395.0,72.0,5.1,13.0,163.5,278.34,228.49
2016,4,23,18,0,326.0,60.0,5.1,13.0,116.0,214.94,171.59
2016,4,23,18,15,222.5,44.0,5.05,12.5,76.5,142.3,107.62
2016,4,23,18,30,119.0,28.0,5.0,12.0,37.0,79.14,44.69
2016,4,23,18,45,59.5,14.0,4.95,12.0,18.5,27.24,0.0
2016,4,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,24,5,45,107.0,20.5,7.4,11.0,32.0,16.06,1.84
2016,4,24,6,0,214.0,41.0,7.5,11.0,64.0,31.91,21.67
2016,4,24,6,15,311.0,55.0,7.5,11.0,109.0,41.94,31.59
2016,4,24,6,30,408.0,69.0,7.5,11.0,154.0,51.56,40.72
2016,4,24,6,45,484.0,77.5,7.5,11.5,206.0,57.39,46.15
2016,4,24,7,0,560.0,86.0,7.5,12.0,258.0,61.23,49.59
2016,4,24,7,15,606.5,93.5,7.45,12.5,311.0,94.4,58.4
2016,4,24,7,30,653.0,101.0,7.4,13.0,364.0,144.81,89.44
2016,4,24,7,45,692.0,105.0,7.35,13.5,417.0,196.71,130.24
2016,4,24,8,0,731.0,109.0,7.3,14.0,470.0,253.12,179.05
2016,4,24,8,15,755.5,113.0,7.25,14.0,520.0,309.62,230.49
2016,4,24,8,30,780.0,117.0,7.2,14.0,570.0,371.81,286.7
2016,4,24,8,45,803.0,118.5,7.2,14.5,617.5,429.25,337.87
2016,4,24,9,0,826.0,120.0,7.2,15.0,665.0,488.2,389.06
2016,4,24,9,15,839.5,123.0,7.2,15.0,706.0,544.86,437.91
2016,4,24,9,30,853.0,126.0,7.2,15.0,747.0,601.44,485.49
2016,4,24,9,45,861.0,129.5,7.25,15.0,782.0,654.74,529.47
2016,4,24,10,0,869.0,133.0,7.3,15.0,817.0,706.91,571.61
2016,4,24,10,15,876.5,135.0,7.45,15.0,846.0,754.25,609.6
2016,4,24,10,30,884.0,137.0,7.6,15.0,875.0,800.75,644.91
2016,4,24,10,45,883.5,141.5,7.8,15.5,895.5,841.31,674.1
2016,4,24,11,0,883.0,146.0,8.0,16.0,916.0,879.2,701.14
2016,4,24,11,15,886.5,147.0,8.2,15.5,930.0,914.45,728.88
2016,4,24,11,30,890.0,148.0,8.4,15.0,944.0,946.99,754.72
2016,4,24,11,45,881.0,155.0,8.6,15.0,948.0,970.91,772.84
2016,4,24,12,0,872.0,162.0,8.8,15.0,952.0,999.53,794.56
2016,4,24,12,15,719.5,249.0,9.0,15.0,900.5,965.52,769.86
2016,4,24,12,30,567.0,336.0,9.2,15.0,849.0,917.12,730.01
2016,4,24,12,45,694.5,262.5,9.4,15.0,884.5,981.11,783.39
2016,4,24,13,0,822.0,189.0,9.6,15.0,920.0,1034.57,824.09
2016,4,24,13,15,817.5,188.0,9.7,14.5,903.5,1034.5,826.32
2016,4,24,13,30,813.0,187.0,9.8,14.0,887.0,1030.97,826.28
2016,4,24,13,45,806.0,185.0,10.0,14.0,862.5,1020.5,819.92
2016,4,24,14,0,799.0,183.0,10.2,14.0,838.0,1006.7,811.16
2016,4,24,14,15,789.0,180.0,10.25,14.0,807.0,992.29,801.59
2016,4,24,14,30,779.0,177.0,10.3,14.0,776.0,968.31,784.84
2016,4,24,14,45,779.5,166.5,10.4,14.0,741.5,943.05,767.28
2016,4,24,15,0,780.0,156.0,10.5,14.0,707.0,914.56,747.25
2016,4,24,15,15,762.5,152.0,10.55,13.5,663.5,874.22,719.19
2016,4,24,15,30,745.0,148.0,10.6,13.0,620.0,832.0,689.39
2016,4,24,15,45,730.5,140.5,10.65,13.0,574.0,786.73,655.57
2016,4,24,16,0,716.0,133.0,10.7,13.0,528.0,739.93,620.21
2016,4,24,16,15,687.0,127.0,10.7,12.5,477.5,682.6,576.65
2016,4,24,16,30,658.0,121.0,10.7,12.0,427.0,625.45,531.32
2016,4,24,16,45,613.5,115.5,10.7,12.0,374.0,559.04,476.17
2016,4,24,17,0,569.0,110.0,10.7,12.0,321.0,494.89,421.77
2016,4,24,17,15,516.0,100.0,10.7,11.5,269.5,421.07,358.81
2016,4,24,17,30,463.0,90.0,10.7,11.0,218.0,355.45,301.16
2016,4,24,17,45,392.0,77.0,10.7,11.0,169.0,282.88,235.91
2016,4,24,18,0,321.0,64.0,10.7,11.0,120.0,217.63,176.31
2016,4,24,18,15,221.5,47.0,10.7,11.0,79.5,145.51,111.53
2016,4,24,18,30,122.0,30.0,10.7,11.0,39.0,77.58,45.84
2016,4,24,18,45,61.0,15.0,10.75,11.0,19.5,28.59,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,45,191.5,17.0,7.85,8.5,38.0,13.02,1.73
2016,4,25,6,0,383.0,34.0,7.9,9.0,76.0,26.74,17.54
2016,4,25,6,15,479.0,42.5,7.9,9.0,124.5,32.12,23.13
2016,4,25,6,30,575.0,51.0,7.9,9.0,173.0,37.26,28.16
2016,4,25,6,45,636.0,57.5,7.95,9.5,226.5,40.45,31.18
2016,4,25,7,0,697.0,64.0,8.0,10.0,280.0,47.83,37.85
2016,4,25,7,15,737.0,68.5,7.95,10.5,334.5,86.22,47.36
2016,4,25,7,30,777.0,73.0,7.9,11.0,389.0,140.91,81.24
2016,4,25,7,45,804.5,77.0,7.85,11.5,442.5,197.81,127.38
2016,4,25,8,0,832.0,81.0,7.8,12.0,496.0,257.74,180.81
2016,4,25,8,15,853.0,84.0,7.7,12.0,547.0,317.68,236.54
2016,4,25,8,30,874.0,87.0,7.6,12.0,598.0,383.1,296.78
2016,4,25,8,45,888.5,90.0,7.5,12.5,644.5,443.08,351.15
2016,4,25,9,0,903.0,93.0,7.4,13.0,691.0,503.4,404.29
2016,4,25,9,15,914.5,95.0,7.35,13.0,733.0,561.36,454.87
2016,4,25,9,30,926.0,97.0,7.3,13.0,775.0,618.81,503.69
2016,4,25,9,45,928.5,102.0,7.3,13.5,809.0,672.68,547.44
2016,4,25,10,0,931.0,107.0,7.3,14.0,843.0,724.7,588.51
2016,4,25,10,15,937.5,108.5,7.3,14.0,872.0,774.23,627.03
2016,4,25,10,30,944.0,110.0,7.3,14.0,901.0,821.8,662.28
2016,4,25,10,45,947.5,111.0,7.35,14.0,922.5,864.34,693.68
2016,4,25,11,0,951.0,112.0,7.4,14.0,944.0,904.27,722.99
2016,4,25,11,15,953.5,112.5,7.45,14.0,958.0,940.06,749.16
2016,4,25,11,30,956.0,113.0,7.5,14.0,972.0,972.84,773.07
2016,4,25,11,45,954.5,114.5,7.55,14.5,977.5,999.78,791.19
2016,4,25,12,0,953.0,116.0,7.6,15.0,983.0,1023.26,806.79
2016,4,25,12,15,952.0,116.0,7.65,15.0,981.0,1042.17,820.67
2016,4,25,12,30,951.0,116.0,7.7,15.0,979.0,1057.47,832.06
2016,4,25,12,45,946.0,117.0,7.8,15.0,968.0,1066.16,839.05
2016,4,25,13,0,941.0,118.0,7.9,15.0,957.0,1071.08,843.48
2016,4,25,13,15,937.0,117.5,8.0,15.0,939.5,1071.67,844.93
2016,4,25,13,30,933.0,117.0,8.1,15.0,922.0,1068.51,843.81
2016,4,25,13,45,925.5,116.5,8.2,15.0,896.5,1058.13,837.57
2016,4,25,14,0,918.0,116.0,8.3,15.0,871.0,1044.15,828.81
2016,4,25,14,15,909.5,114.5,8.35,15.0,839.0,1024.61,815.85
2016,4,25,14,30,901.0,113.0,8.4,15.0,807.0,1001.73,800.48
2016,4,25,14,45,888.0,111.5,8.5,15.0,768.0,971.41,779.78
2016,4,25,15,0,875.0,110.0,8.6,15.0,729.0,938.28,756.91
2016,4,25,15,15,860.0,107.5,8.65,14.5,685.5,907.02,736.6
2016,4,25,15,30,845.0,105.0,8.7,14.0,642.0,865.81,708.44
2016,4,25,15,45,824.0,102.5,8.8,14.0,593.5,817.58,673.33
2016,4,25,16,0,803.0,100.0,8.9,14.0,545.0,768.02,636.77
2016,4,25,16,15,777.5,96.0,8.9,13.5,494.0,712.34,595.75
2016,4,25,16,30,752.0,92.0,8.9,13.0,443.0,656.35,553.69
2016,4,25,16,45,715.0,87.5,8.9,13.0,389.5,595.14,503.79
2016,4,25,17,0,678.0,83.0,8.9,13.0,336.0,532.6,451.37
2016,4,25,17,15,628.5,76.5,8.85,12.5,283.5,462.56,392.02
2016,4,25,17,30,579.0,70.0,8.8,12.0,231.0,396.14,333.97
2016,4,25,17,45,504.0,61.5,8.75,12.0,180.5,319.74,265.48
2016,4,25,18,0,429.0,53.0,8.7,12.0,130.0,250.6,202.22
2016,4,25,18,15,315.5,40.5,8.55,11.5,87.0,171.7,131.54
2016,4,25,18,30,202.0,28.0,8.4,11.0,44.0,104.3,64.86
2016,4,25,18,45,101.0,14.0,8.3,11.0,22.0,37.09,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,26,5,45,60.5,21.0,5.5,9.5,28.0,17.57,5.54
2016,4,26,6,0,121.0,42.0,5.6,10.0,56.0,34.08,23.94
2016,4,26,6,15,168.0,61.0,5.6,10.0,91.5,48.51,37.69
2016,4,26,6,30,215.0,80.0,5.6,10.0,127.0,62.45,50.76
2016,4,26,6,45,240.0,100.5,5.7,10.5,165.5,76.89,63.92
2016,4,26,7,0,265.0,121.0,5.8,11.0,204.0,90.74,76.29
2016,4,26,7,15,299.0,135.0,5.7,11.0,245.0,118.65,87.4
2016,4,26,7,30,333.0,149.0,5.6,11.0,286.0,154.99,112.31
2016,4,26,7,45,446.0,144.0,5.55,11.5,352.5,189.63,135.86
2016,4,26,8,0,559.0,139.0,5.5,12.0,419.0,241.99,177.34
2016,4,26,8,15,453.0,187.5,5.3,12.0,429.5,287.3,221.65
2016,4,26,8,30,347.0,236.0,5.1,12.0,440.0,323.25,255.98
2016,4,26,8,45,440.5,224.5,4.95,12.5,504.5,373.24,296.93
2016,4,26,9,0,534.0,213.0,4.8,13.0,569.0,435.1,347.51
2016,4,26,9,15,485.0,249.5,4.75,13.0,587.5,474.3,380.12
2016,4,26,9,30,436.0,286.0,4.7,13.0,606.0,508.03,407.13
2016,4,26,9,45,370.0,325.0,4.7,13.0,605.5,527.79,422.19
2016,4,26,10,0,304.0,364.0,4.7,13.0,605.0,540.93,431.34
2016,4,26,10,15,317.5,375.0,4.8,13.0,634.5,579.1,461.09
2016,4,26,10,30,331.0,386.0,4.9,13.0,664.0,617.78,490.86
2016,4,26,10,45,285.5,408.5,5.0,13.5,653.0,620.72,491.08
2016,4,26,11,0,240.0,431.0,5.1,14.0,642.0,615.34,485.03
2016,4,26,11,15,241.0,438.5,5.25,14.0,653.5,635.72,500.71
2016,4,26,11,30,242.0,446.0,5.4,14.0,665.0,655.41,515.74
2016,4,26,11,45,524.5,319.0,5.55,14.0,796.0,815.58,644.29
2016,4,26,12,0,807.0,192.0,5.7,14.0,927.0,969.0,760.95
2016,4,26,12,15,663.5,275.0,5.85,14.0,879.0,937.82,737.42
2016,4,26,12,30,520.0,358.0,6.0,14.0,831.0,893.44,701.41
2016,4,26,12,45,686.5,257.0,6.15,14.5,874.5,968.03,761.38
2016,4,26,13,0,853.0,156.0,6.3,15.0,918.0,1032.01,806.8
2016,4,26,13,15,849.0,155.0,6.35,15.0,901.5,1032.24,807.47
2016,4,26,13,30,845.0,154.0,6.4,15.0,885.0,1028.96,806.09
2016,4,26,13,45,838.5,152.5,6.5,15.0,861.0,1019.16,800.48
2016,4,26,14,0,832.0,151.0,6.6,15.0,837.0,1005.97,792.54
2016,4,26,14,15,822.5,149.0,6.65,14.5,806.0,986.0,780.97
2016,4,26,14,30,813.0,147.0,6.7,14.0,775.0,962.94,767.15
2016,4,26,14,45,797.5,145.5,6.75,14.0,737.0,931.82,745.87
2016,4,26,15,0,782.0,144.0,6.8,14.0,699.0,898.2,722.67
2016,4,26,15,15,689.5,162.0,6.85,14.0,630.0,820.16,665.65
2016,4,26,15,30,597.0,180.0,6.9,14.0,561.0,739.07,604.8
2016,4,26,15,45,438.0,206.5,6.95,14.0,475.0,611.19,502.94
2016,4,26,16,0,279.0,233.0,7.0,14.0,389.0,486.95,401.66
2016,4,26,16,15,174.0,213.0,7.05,13.5,307.5,363.78,301.56
2016,4,26,16,30,69.0,193.0,7.1,13.0,226.0,250.38,206.84
2016,4,26,16,45,205.0,162.5,7.15,13.0,243.0,324.79,272.34
2016,4,26,17,0,341.0,132.0,7.2,13.0,260.0,375.13,316.16
2016,4,26,17,15,300.0,119.0,7.1,12.5,219.0,310.73,261.76
2016,4,26,17,30,259.0,106.0,7.0,12.0,178.0,260.25,218.03
2016,4,26,17,45,215.0,87.0,6.95,12.0,138.5,205.05,169.22
2016,4,26,18,0,171.0,68.0,6.9,12.0,99.0,154.3,123.78
2016,4,26,18,15,116.0,48.5,6.8,11.5,66.5,103.62,78.82
2016,4,26,18,30,61.0,29.0,6.7,11.0,34.0,53.45,32.48
2016,4,26,18,45,30.5,14.5,6.6,11.0,17.0,21.01,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,12.5,4.5,4.15,10.0,5.0,0.0,0.0
2016,4,27,5,30,25.0,9.0,4.5,10.0,10.0,8.58,0.0
2016,4,27,5,45,135.0,26.0,4.85,10.5,41.0,20.39,8.36
2016,4,27,6,0,245.0,43.0,5.2,11.0,72.0,33.27,23.26
2016,4,27,6,15,337.5,55.5,5.45,11.0,117.0,42.05,31.85
2016,4,27,6,30,430.0,68.0,5.7,11.0,162.0,50.47,39.84
2016,4,27,6,45,215.0,56.5,6.0,11.5,103.5,40.05,30.58
2016,4,27,7,0,0.0,45.0,6.3,12.0,45.0,41.8,32.12
2016,4,27,7,15,0.0,54.5,6.6,12.0,54.5,50.66,38.04
2016,4,27,7,30,0.0,64.0,6.9,12.0,64.0,59.53,45.53
2016,4,27,7,45,13.0,126.5,7.2,12.0,133.5,117.28,93.84
2016,4,27,8,0,26.0,189.0,7.5,12.0,203.0,174.74,141.33
2016,4,27,8,15,36.0,215.0,7.65,12.0,236.0,198.68,160.7
2016,4,27,8,30,46.0,241.0,7.8,12.0,269.0,228.41,184.94
2016,4,27,8,45,412.5,190.5,8.0,12.0,464.5,333.66,268.19
2016,4,27,9,0,779.0,140.0,8.2,12.0,660.0,485.91,393.09
2016,4,27,9,15,795.0,143.0,8.25,12.0,702.0,544.02,443.39
2016,4,27,9,30,811.0,146.0,8.3,12.0,744.0,599.66,490.84
2016,4,27,9,45,825.5,147.5,8.35,12.0,780.5,652.99,535.52
2016,4,27,10,0,840.0,149.0,8.4,12.0,817.0,705.86,578.98
2016,4,27,10,15,849.0,150.5,8.4,12.0,846.5,754.09,617.9
2016,4,27,10,30,858.0,152.0,8.4,12.0,876.0,800.84,654.2
2016,4,27,10,45,855.5,159.0,8.45,12.0,896.0,842.02,685.23
2016,4,27,11,0,853.0,166.0,8.5,12.0,916.0,880.51,714.11
2016,4,27,11,15,857.0,167.0,8.5,12.0,930.5,916.01,740.49
2016,4,27,11,30,861.0,168.0,8.5,12.0,945.0,948.9,764.85
2016,4,27,11,45,857.5,172.0,8.55,12.0,950.5,975.09,784.34
2016,4,27,12,0,854.0,176.0,8.6,12.0,956.0,998.05,801.5
2016,4,27,12,15,853.5,175.5,8.6,12.0,954.5,1016.11,814.89
2016,4,27,12,30,853.0,175.0,8.6,12.0,953.0,1030.83,825.92
2016,4,27,12,45,651.5,270.5,8.65,12.5,861.0,946.97,761.13
2016,4,27,13,0,450.0,366.0,8.7,13.0,769.0,849.37,680.16
2016,4,27,13,15,651.0,264.5,8.7,13.0,835.5,954.07,766.87
2016,4,27,13,30,852.0,163.0,8.7,13.0,902.0,1045.74,836.37
2016,4,27,13,45,849.0,158.5,8.75,13.0,878.0,1036.25,830.03
2016,4,27,14,0,846.0,154.0,8.8,13.0,854.0,1023.23,821.55
2016,4,27,14,15,836.5,152.0,8.8,13.0,822.0,1003.09,807.66
2016,4,27,14,30,827.0,150.0,8.8,13.0,790.0,979.8,791.49
2016,4,27,14,45,819.5,144.0,8.85,13.0,753.5,951.09,771.44
2016,4,27,15,0,812.0,138.0,8.9,13.0,717.0,919.45,749.14
2016,4,27,15,15,795.5,134.5,8.9,13.0,673.5,879.73,720.39
2016,4,27,15,30,779.0,131.0,8.9,13.0,630.0,837.98,689.92
2016,4,27,15,45,764.5,124.5,8.9,13.0,584.0,796.94,659.78
2016,4,27,16,0,750.0,118.0,8.9,13.0,538.0,750.08,624.78
2016,4,27,16,15,722.0,113.0,8.9,13.0,487.0,693.42,581.52
2016,4,27,16,30,694.0,108.0,8.9,13.0,436.0,636.83,536.9
2016,4,27,16,45,663.5,100.5,8.9,13.0,384.5,576.16,487.36
2016,4,27,17,0,633.0,93.0,8.9,13.0,333.0,516.53,437.52
2016,4,27,17,15,582.0,85.5,8.9,12.5,280.5,446.6,378.41
2016,4,27,17,30,531.0,78.0,8.9,12.0,228.0,380.51,320.87
2016,4,27,17,45,464.0,68.0,8.95,12.0,179.0,308.56,256.48
2016,4,27,18,0,397.0,58.0,9.0,12.0,130.0,243.04,196.62
2016,4,27,18,15,289.5,44.5,9.0,11.5,88.0,165.86,127.78
2016,4,27,18,30,182.0,31.0,9.0,11.0,46.0,102.92,67.64
2016,4,27,18,45,91.0,15.5,9.05,11.0,23.0,36.3,0.0
2016,4,27,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,5.5,7.7,9.5,6.0,0.0,0.0
2016,4,28,5,30,50.0,11.0,7.7,10.0,12.0,10.48,0.0
2016,4,28,5,45,185.5,25.0,7.7,10.5,45.5,19.55,8.55
2016,4,28,6,0,321.0,39.0,7.7,11.0,79.0,30.76,21.16
2016,4,28,6,15,412.0,49.0,7.55,11.0,125.0,37.25,27.61
2016,4,28,6,30,503.0,59.0,7.4,11.0,171.0,43.41,33.51
2016,4,28,6,45,567.0,65.5,7.3,11.5,223.0,46.26,36.18
2016,4,28,7,0,631.0,72.0,7.2,12.0,275.0,48.99,38.59
2016,4,28,7,15,672.0,77.5,7.05,12.5,327.5,90.82,50.85
2016,4,28,7,30,713.0,83.0,6.9,13.0,380.0,143.01,84.65
2016,4,28,7,45,744.0,87.0,6.75,13.5,432.5,200.98,131.82
2016,4,28,8,0,775.0,91.0,6.6,14.0,485.0,258.12,182.13
2016,4,28,8,15,797.0,94.5,6.45,14.0,534.5,315.38,234.56
2016,4,28,8,30,819.0,98.0,6.3,14.0,584.0,374.52,288.43
2016,4,28,8,45,835.0,101.0,6.2,14.5,629.5,432.38,339.87
2016,4,28,9,0,851.0,104.0,6.1,15.0,675.0,490.9,390.36
2016,4,28,9,15,864.0,106.5,5.95,15.0,716.0,549.76,440.26
2016,4,28,9,30,877.0,109.0,5.8,15.0,757.0,605.77,486.57
2016,4,28,9,45,891.5,108.5,5.7,15.5,794.0,659.46,529.0
2016,4,28,10,0,906.0,108.0,5.6,16.0,831.0,712.45,569.62
2016,4,28,10,15,913.0,109.0,5.55,16.0,859.5,760.5,605.76
2016,4,28,10,30,920.0,110.0,5.5,16.0,888.0,806.7,638.84
2016,4,28,10,45,918.0,115.5,5.5,16.5,908.0,847.93,666.94
2016,4,28,11,0,916.0,121.0,5.5,17.0,928.0,886.3,692.67
2016,4,28,11,15,919.0,121.5,5.6,17.0,942.5,921.21,717.67
2016,4,28,11,30,922.0,122.0,5.7,17.0,957.0,953.27,740.63
2016,4,28,11,45,918.5,125.5,5.85,17.0,961.5,979.27,759.65
2016,4,28,12,0,915.0,129.0,6.0,17.0,966.0,1001.9,776.38
2016,4,28,12,15,914.5,129.0,6.15,17.0,965.0,1020.51,790.39
2016,4,28,12,30,914.0,129.0,6.3,17.0,964.0,1035.68,802.1
2016,4,28,12,45,915.0,126.5,6.45,17.0,955.0,1046.29,810.73
2016,4,28,13,0,916.0,124.0,6.6,17.0,946.0,1053.3,816.97
2016,4,28,13,15,912.5,123.5,6.75,16.5,929.5,1054.24,820.63
2016,4,28,13,30,909.0,123.0,6.9,16.0,913.0,1051.53,821.84
2016,4,28,13,45,899.5,123.5,7.1,16.0,888.0,1040.27,815.7
2016,4,28,14,0,890.0,124.0,7.3,16.0,863.0,1025.56,807.15
2016,4,28,14,15,882.0,122.5,7.45,16.0,832.0,1006.85,795.45
2016,4,28,14,30,874.0,121.0,7.6,16.0,801.0,984.9,781.4
2016,4,28,14,45,857.5,121.5,7.75,16.0,762.0,962.22,766.79
2016,4,28,15,0,841.0,122.0,7.9,16.0,723.0,928.58,743.97
2016,4,28,15,15,826.0,119.5,7.95,15.5,680.5,890.56,718.74
2016,4,28,15,30,811.0,117.0,8.0,15.0,638.0,850.36,691.56
2016,4,28,15,45,788.5,114.5,8.1,15.0,590.5,801.97,656.59
2016,4,28,16,0,766.0,112.0,8.2,15.0,543.0,752.45,620.3
2016,4,28,16,15,740.0,107.5,8.2,14.5,492.5,700.73,582.65
2016,4,28,16,30,714.0,103.0,8.2,14.0,442.0,645.45,540.98
2016,4,28,16,45,677.0,98.0,8.2,14.0,389.5,582.45,489.87
2016,4,28,17,0,640.0,93.0,8.2,14.0,337.0,521.03,438.86
2016,4,28,17,15,590.5,86.0,8.15,13.5,285.0,452.18,381.07
2016,4,28,17,30,541.0,79.0,8.1,13.0,233.0,386.96,324.67
2016,4,28,17,45,463.5,70.0,8.05,12.5,183.0,310.61,257.5
2016,4,28,18,0,386.0,61.0,8.0,12.0,133.0,240.5,194.57
2016,4,28,18,15,280.0,47.0,7.7,11.5,90.5,165.54,127.83
2016,4,28,18,30,174.0,33.0,7.4,11.0,48.0,102.92,69.05
2016,4,28,18,45,87.0,16.5,7.15,11.0,24.0,44.53,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,5.15,10.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,5.2,10.0,11.0,10.48,0.0
2016,4,29,5,45,97.5,31.0,5.3,10.0,43.0,25.42,13.64
2016,4,29,6,0,195.0,51.0,5.4,10.0,75.0,40.94,30.25
2016,4,29,6,15,282.5,66.0,5.4,10.0,120.0,50.05,39.22
2016,4,29,6,30,370.0,81.0,5.4,10.0,165.0,60.13,48.75
2016,4,29,6,45,438.0,91.0,5.45,10.5,215.0,65.93,54.1
2016,4,29,7,0,506.0,101.0,5.5,11.0,265.0,71.46,58.98
2016,4,29,7,15,552.0,109.0,5.6,11.0,316.5,111.38,72.09
2016,4,29,7,30,598.0,117.0,5.7,11.0,368.0,159.07,103.79
2016,4,29,7,45,630.0,124.0,5.8,11.0,419.0,209.06,144.63
2016,4,29,8,0,662.0,131.0,5.9,11.0,470.0,262.81,192.0
2016,4,29,8,15,687.5,136.5,5.9,11.0,518.5,316.84,241.1
2016,4,29,8,30,713.0,142.0,5.9,11.0,567.0,373.36,292.23
2016,4,29,8,45,729.0,148.0,5.95,11.5,611.0,428.62,341.23
2016,4,29,9,0,745.0,154.0,6.0,12.0,655.0,484.78,389.72
2016,4,29,9,15,760.0,157.5,6.05,12.0,695.5,538.83,436.11
2016,4,29,9,30,775.0,161.0,6.1,12.0,736.0,593.13,481.62
2016,4,29,9,45,801.5,155.0,6.15,12.5,774.0,646.94,525.05
2016,4,29,10,0,828.0,149.0,6.2,13.0,812.0,699.7,566.74
2016,4,29,10,15,836.0,151.0,6.35,13.0,840.5,747.0,604.49
2016,4,29,10,30,844.0,153.0,6.5,13.0,869.0,792.79,639.76
2016,4,29,10,45,852.5,153.0,6.7,13.5,891.0,835.32,670.51
2016,4,29,11,0,861.0,153.0,6.9,14.0,913.0,875.91,699.62
2016,4,29,11,15,864.5,153.5,6.95,14.0,927.5,910.48,724.88
2016,4,29,11,30,868.0,154.0,7.0,14.0,942.0,935.99,743.44
2016,4,29,11,45,872.0,153.0,7.1,14.5,949.0,963.36,762.22
2016,4,29,12,0,876.0,152.0,7.2,15.0,956.0,987.82,778.85
2016,4,29,12,15,876.0,152.0,7.35,15.0,954.5,1006.35,792.95
2016,4,29,12,30,876.0,152.0,7.5,15.0,953.0,1021.61,804.82
2016,4,29,12,45,864.0,157.5,7.65,15.0,941.5,1036.51,816.58
2016,4,29,13,0,852.0,163.0,7.8,15.0,930.0,1039.02,819.45
2016,4,29,13,15,848.0,162.0,7.95,15.0,913.0,1039.2,820.81
2016,4,29,13,30,844.0,161.0,8.1,15.0,896.0,1035.87,819.73
2016,4,29,13,45,839.5,158.0,8.25,15.0,872.5,1026.44,814.3
2016,4,29,14,0,835.0,155.0,8.4,15.0,849.0,1013.58,806.45
2016,4,29,14,15,826.5,152.5,8.45,15.0,818.5,993.99,793.29
2016,4,29,14,30,818.0,150.0,8.5,15.0,788.0,971.26,777.88
2016,4,29,14,45,809.5,145.5,8.6,15.0,752.0,943.4,758.81
2016,4,29,15,0,801.0,141.0,8.7,15.0,716.0,912.71,737.57
2016,4,29,15,15,661.5,174.5,8.75,14.5,630.5,808.83,661.09
2016,4,29,15,30,522.0,208.0,8.8,14.0,545.0,699.62,576.28
2016,4,29,15,45,632.0,165.5,8.85,14.0,543.5,732.48,606.42
2016,4,29,16,0,742.0,123.0,8.9,14.0,542.0,749.63,622.05
2016,4,29,16,15,715.5,118.0,8.95,14.0,492.0,694.43,580.06
2016,4,29,16,30,689.0,113.0,9.0,14.0,442.0,639.18,536.57
2016,4,29,16,45,661.0,105.5,9.05,14.0,391.5,580.4,488.89
2016,4,29,17,0,633.0,98.0,9.1,14.0,341.0,522.43,440.72
2016,4,29,17,15,584.5,90.5,9.2,13.5,289.0,453.87,383.14
2016,4,29,17,30,536.0,83.0,9.3,13.0,237.0,388.83,326.84
2016,4,29,17,45,473.5,72.0,9.4,12.5,188.0,317.54,263.82
2016,4,29,18,0,411.0,61.0,9.5,12.0,139.0,252.2,204.58
2016,4,29,18,15,305.5,47.5,9.55,11.5,95.5,175.09,135.71
2016,4,29,18,30,200.0,34.0,9.6,11.0,52.0,111.66,76.28
2016,4,29,18,45,100.0,17.0,9.65,11.0,26.0,48.53,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,6.5,5.6,10.0,8.5,6.2,0.0
2016,4,30,5,30,114.0,13.0,5.6,10.0,17.0,12.39,0.0
2016,4,30,5,45,258.5,25.5,5.6,10.5,53.5,20.15,10.08
2016,4,30,6,0,403.0,38.0,5.6,11.0,90.0,29.52,20.23
2016,4,30,6,15,489.0,46.5,5.5,11.0,138.5,34.76,25.48
2016,4,30,6,30,575.0,55.0,5.4,11.0,187.0,39.77,30.28
2016,4,30,6,45,632.0,61.0,5.35,11.5,240.0,42.43,32.75
2016,4,30,7,0,689.0,67.0,5.3,12.0,293.0,44.96,34.97
2016,4,30,7,15,727.0,71.5,5.2,12.5,346.5,96.6,52.85
2016,4,30,7,30,765.0,76.0,5.1,13.0,400.0,150.54,88.36
2016,4,30,7,45,792.5,79.5,5.1,13.5,452.5,206.24,134.03
2016,4,30,8,0,820.0,83.0,5.1,14.0,505.0,264.92,185.97
2016,4,30,8,15,840.0,86.0,5.1,14.0,555.0,323.66,239.77
2016,4,30,8,30,860.0,89.0,5.1,14.0,605.0,387.82,297.65
2016,4,30,8,45,874.5,92.0,5.1,14.5,650.5,446.7,349.71
2016,4,30,9,0,889.0,95.0,5.1,15.0,696.0,505.93,400.51
2016,4,30,9,15,900.5,96.5,5.0,15.0,737.0,562.34,448.17
2016,4,30,9,30,912.0,98.0,4.9,15.0,778.0,618.24,493.98
2016,4,30,9,45,924.5,97.5,4.85,15.5,814.0,672.16,536.15
2016,4,30,10,0,937.0,97.0,4.8,16.0,850.0,725.11,576.3
2016,4,30,10,15,943.0,98.0,4.7,16.0,878.0,773.58,611.31
2016,4,30,10,30,949.0,99.0,4.6,16.0,906.0,820.03,643.61
2016,4,30,10,45,952.5,100.0,4.6,16.5,927.0,862.26,671.82
2016,4,30,11,0,956.0,101.0,4.6,17.0,948.0,901.87,697.84
2016,4,30,11,15,958.0,101.5,4.55,17.0,961.5,936.91,721.4
2016,4,30,11,30,960.0,102.0,4.5,17.0,975.0,968.91,742.7
2016,4,30,11,45,959.5,102.5,4.5,17.0,980.5,995.41,760.57
2016,4,30,12,0,959.0,103.0,4.5,17.0,986.0,1018.5,776.13
2016,4,30,12,15,958.5,103.0,4.5,17.0,984.0,1037.58,789.01
2016,4,30,12,30,958.0,103.0,4.5,17.0,982.0,1053.05,799.54
2016,4,30,12,45,949.5,106.5,4.5,17.5,970.0,1060.56,803.2
2016,4,30,13,0,941.0,110.0,4.5,18.0,958.0,1064.28,804.48
2016,4,30,13,15,936.5,109.0,4.5,18.0,940.5,1063.56,804.48
2016,4,30,13,30,932.0,108.0,4.5,18.0,923.0,1059.1,802.12
2016,4,30,13,45,927.0,106.5,4.55,18.0,898.5,1049.91,797.21
2016,4,30,14,0,922.0,105.0,4.6,18.0,874.0,1037.1,789.95
2016,4,30,14,15,914.5,103.5,4.65,18.0,842.0,1018.29,778.67
2016,4,30,14,30,907.0,102.0,4.7,18.0,810.0,996.12,765.13
2016,4,30,14,45,897.0,100.0,4.8,18.0,772.5,967.82,747.71
2016,4,30,15,0,887.0,98.0,4.9,18.0,735.0,936.57,728.09
2016,4,30,15,15,873.5,95.5,4.95,18.0,692.0,898.87,703.34
2016,4,30,15,30,860.0,93.0,5.0,18.0,649.0,858.84,676.69
2016,4,30,15,45,841.0,91.0,5.05,18.0,602.0,819.04,649.9
2016,4,30,16,0,822.0,89.0,5.1,18.0,555.0,771.16,616.76
2016,4,30,16,15,799.0,85.5,5.1,17.5,504.5,717.34,579.53
2016,4,30,16,30,776.0,82.0,5.1,17.0,454.0,663.0,541.09
2016,4,30,16,45,741.5,78.5,5.1,17.0,401.0,600.77,493.57
2016,4,30,17,0,707.0,75.0,5.1,17.0,348.0,539.73,444.75
2016,4,30,17,15,662.0,69.5,5.1,16.5,295.5,474.36,391.68
2016,4,30,17,30,617.0,64.0,5.1,16.0,243.0,409.91,337.56
2016,4,30,17,45,548.0,57.0,5.1,15.5,192.5,336.08,274.0
2016,4,30,18,0,479.0,50.0,5.1,15.0,142.0,268.84,214.33
2016,4,30,18,15,374.5,40.0,5.0,14.5,98.5,192.76,147.18
2016,4,30,18,30,270.0,30.0,4.9,14.0,55.0,128.5,87.5
2016,4,30,18,45,135.0,15.0,4.85,14.0,27.5,56.09,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,55.0,7.0,1.65,12.0,9.0,6.67,0.0
2016,5,1,5,30,110.0,14.0,1.6,12.0,18.0,13.34,0.0
2016,5,1,5,45,244.0,26.5,1.55,12.5,54.0,20.91,10.99
2016,5,1,6,0,378.0,39.0,1.5,13.0,90.0,30.23,20.78
2016,5,1,6,15,464.0,48.0,1.5,13.5,137.5,35.87,26.26
2016,5,1,6,30,550.0,57.0,1.5,14.0,185.0,41.23,31.27
2016,5,1,6,45,603.5,64.0,1.5,14.5,236.5,44.6,34.32
2016,5,1,7,0,657.0,71.0,1.5,15.0,288.0,47.77,37.07
2016,5,1,7,15,696.0,76.0,1.45,15.0,341.0,95.55,51.88
2016,5,1,7,30,735.0,81.0,1.4,15.0,394.0,152.67,90.24
2016,5,1,7,45,761.5,85.5,1.4,15.5,445.5,207.24,134.16
2016,5,1,8,0,788.0,90.0,1.4,16.0,497.0,264.71,183.62
2016,5,1,8,15,809.0,93.0,1.4,16.5,546.5,321.88,233.72
2016,5,1,8,30,830.0,96.0,1.4,17.0,596.0,380.78,284.46
2016,5,1,8,45,845.0,99.5,1.4,17.5,641.0,439.1,333.44
2016,5,1,9,0,860.0,103.0,1.4,18.0,686.0,500.61,383.01
2016,5,1,9,15,872.0,105.0,1.3,18.0,726.5,556.2,426.73
2016,5,1,9,30,884.0,107.0,1.2,18.0,767.0,611.38,468.46
2016,5,1,9,45,892.5,109.0,1.2,18.5,802.0,663.72,506.49
2016,5,1,10,0,901.0,111.0,1.2,19.0,837.0,714.82,542.37
2016,5,1,10,15,907.5,112.5,1.1,19.5,865.0,762.55,572.78
2016,5,1,10,30,914.0,114.0,1.0,20.0,893.0,808.41,599.91
2016,5,1,10,45,918.0,115.0,0.95,20.5,914.0,849.72,624.04
2016,5,1,11,0,922.0,116.0,0.9,21.0,935.0,888.56,646.12
2016,5,1,11,15,924.5,116.5,0.8,21.0,949.0,922.97,665.32
2016,5,1,11,30,927.0,117.0,0.7,21.0,963.0,954.5,682.33
2016,5,1,11,45,927.5,117.5,0.6,21.0,968.5,981.14,696.0
2016,5,1,12,0,928.0,118.0,0.5,21.0,974.0,1004.54,707.51
2016,5,1,12,15,927.5,118.0,0.5,21.0,972.0,1023.12,718.4
2016,5,1,12,30,927.0,118.0,0.5,21.0,970.0,1038.24,727.33
2016,5,1,12,45,925.5,117.0,0.55,21.0,960.5,1047.79,734.28
2016,5,1,13,0,924.0,116.0,0.6,21.0,951.0,1053.71,739.26
2016,5,1,13,15,920.0,115.0,0.75,20.5,933.5,1053.46,744.5
2016,5,1,13,30,916.0,114.0,0.9,20.0,916.0,1049.55,747.55
2016,5,1,13,45,909.5,113.5,1.1,20.0,891.5,1040.04,746.67
2016,5,1,14,0,903.0,113.0,1.3,20.0,867.0,1027.01,743.3
2016,5,1,14,15,895.0,111.0,1.45,19.5,835.5,1007.46,736.02
2016,5,1,14,30,887.0,109.0,1.6,19.0,804.0,984.63,726.4
2016,5,1,14,45,875.0,108.0,1.75,19.0,766.5,955.99,711.3
2016,5,1,15,0,863.0,107.0,1.9,19.0,729.0,924.59,694.03
2016,5,1,15,15,849.5,104.5,1.95,18.5,686.5,887.62,672.81
2016,5,1,15,30,836.0,102.0,2.0,18.0,644.0,855.24,654.43
2016,5,1,15,45,816.0,99.5,2.15,18.0,596.5,808.21,625.09
2016,5,1,16,0,796.0,97.0,2.3,18.0,549.0,759.85,594.12
2016,5,1,16,15,772.0,93.0,2.3,17.5,499.0,705.72,558.24
2016,5,1,16,30,748.0,89.0,2.3,17.0,449.0,651.2,521.2
2016,5,1,16,45,713.5,85.0,2.35,17.0,397.0,592.07,477.55
2016,5,1,17,0,679.0,81.0,2.4,17.0,345.0,531.89,431.24
2016,5,1,17,15,633.5,75.0,2.3,16.5,293.0,464.76,378.2
2016,5,1,17,30,588.0,69.0,2.2,16.0,241.0,400.87,325.87
2016,5,1,17,45,521.0,61.0,2.15,15.5,191.0,328.28,264.88
2016,5,1,18,0,454.0,53.0,2.1,15.0,141.0,262.09,207.39
2016,5,1,18,15,353.5,42.0,2.0,14.5,98.0,187.63,142.75
2016,5,1,18,30,253.0,31.0,1.9,14.0,55.0,124.57,85.5
2016,5,1,18,45,126.5,15.5,1.8,14.0,27.5,53.45,0.0
2016,5,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.3,10.5,5.5,5.24,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,10.2,0.0
2016,5,2,5,45,21.0,29.5,1.35,11.5,32.5,26.44,15.84
2016,5,2,6,0,42.0,48.0,1.4,12.0,54.0,41.95,31.19
2016,5,2,6,15,62.0,69.5,1.45,12.0,82.5,57.1,45.33
2016,5,2,6,30,82.0,91.0,1.5,12.0,111.0,73.29,60.17
2016,5,2,6,45,102.0,111.5,1.55,12.5,142.0,88.37,73.62
2016,5,2,7,0,122.0,132.0,1.6,13.0,173.0,103.3,86.63
2016,5,2,7,15,61.0,120.0,1.6,13.0,140.5,107.34,83.7
2016,5,2,7,30,0.0,108.0,1.6,13.0,108.0,98.61,78.24
2016,5,2,7,45,5.5,142.5,1.6,13.5,145.5,129.76,103.53
2016,5,2,8,0,11.0,177.0,1.6,14.0,183.0,161.78,129.02
2016,5,2,8,15,34.5,216.0,1.55,14.0,236.5,199.67,158.68
2016,5,2,8,30,58.0,255.0,1.5,14.0,290.0,244.72,193.94
2016,5,2,8,45,77.5,282.5,1.5,14.5,333.5,282.01,222.5
2016,5,2,9,0,97.0,310.0,1.5,15.0,377.0,321.82,252.76
2016,5,2,9,15,65.0,304.5,1.5,15.0,350.5,308.72,242.3
2016,5,2,9,30,33.0,299.0,1.5,15.0,324.0,291.48,228.5
2016,5,2,9,45,154.0,339.0,1.5,15.5,463.0,407.1,317.92
2016,5,2,10,0,275.0,379.0,1.5,16.0,602.0,535.99,413.56
2016,5,2,10,15,306.5,385.0,1.5,16.0,641.0,581.29,445.95
2016,5,2,10,30,338.0,391.0,1.5,16.0,680.0,628.55,479.99
2016,5,2,10,45,604.0,268.0,1.55,16.0,800.0,748.28,571.14
2016,5,2,11,0,870.0,145.0,1.6,16.0,920.0,872.92,659.16
2016,5,2,11,15,873.0,146.0,1.6,16.0,933.5,906.73,679.96
2016,5,2,11,30,876.0,147.0,1.6,16.0,947.0,937.85,699.91
2016,5,2,11,45,870.5,151.5,1.65,16.0,951.0,961.64,715.66
2016,5,2,12,0,865.0,156.0,1.7,16.0,955.0,982.16,729.41
2016,5,2,12,15,698.5,258.0,1.75,16.0,903.0,955.75,712.45
2016,5,2,12,30,532.0,360.0,1.8,16.0,851.0,907.24,675.89
2016,5,2,12,45,434.0,391.5,1.85,16.0,789.0,851.35,636.94
2016,5,2,13,0,336.0,423.0,1.9,16.0,727.0,783.7,589.35
2016,5,2,13,15,346.5,411.5,1.95,16.0,720.0,786.88,593.51
2016,5,2,13,30,357.0,400.0,2.0,16.0,713.0,788.29,595.83
2016,5,2,13,45,393.5,369.5,2.1,16.0,706.5,793.55,602.4
2016,5,2,14,0,430.0,339.0,2.2,16.0,700.0,808.2,615.25
2016,5,2,14,15,358.0,351.0,2.2,16.0,644.0,735.39,563.19
2016,5,2,14,30,286.0,363.0,2.2,16.0,588.0,675.31,519.71
2016,5,2,14,45,299.0,341.0,2.25,16.0,566.5,659.85,510.93
2016,5,2,15,0,312.0,319.0,2.3,16.0,545.0,642.38,500.27
2016,5,2,15,15,343.0,291.0,2.3,15.5,525.5,632.32,496.21
2016,5,2,15,30,374.0,263.0,2.3,15.0,506.0,618.96,489.58
2016,5,2,15,45,378.5,240.5,2.3,15.0,471.0,586.18,466.78
2016,5,2,16,0,383.0,218.0,2.3,15.0,436.0,551.66,442.45
2016,5,2,16,15,337.5,204.5,2.3,14.5,384.5,487.84,394.8
2016,5,2,16,30,292.0,191.0,2.3,14.0,333.0,426.76,348.24
2016,5,2,16,45,271.0,171.0,2.35,14.0,291.0,377.79,310.16
2016,5,2,17,0,250.0,151.0,2.4,14.0,249.0,330.0,272.05
2016,5,2,17,15,210.5,136.5,2.4,13.5,210.5,279.54,230.88
2016,5,2,17,30,171.0,122.0,2.4,13.0,172.0,225.22,185.66
2016,5,2,17,45,141.5,100.0,2.4,13.0,136.0,178.78,145.83
2016,5,2,18,0,112.0,78.0,2.4,13.0,100.0,135.16,107.77
2016,5,2,18,15,74.5,56.5,2.35,12.5,69.0,92.17,70.36
2016,5,2,18,30,37.0,35.0,2.3,12.0,38.0,52.7,35.54
2016,5,2,18,45,18.5,17.5,2.3,12.0,19.0,21.83,0.0
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
