Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,17.0,1.5,11.5,17.0,15.76,7.35
2016,5,3,6,0,0.0,28.0,1.5,12.0,28.0,25.99,17.26
2016,5,3,6,15,0.0,43.0,1.55,12.0,43.0,39.96,30.14
2016,5,3,6,30,0.0,58.0,1.6,12.0,58.0,53.4,42.47
2016,5,3,6,45,0.0,74.0,1.7,12.5,74.0,67.48,55.09
2016,5,3,7,0,0.0,90.0,1.8,13.0,90.0,81.46,67.36
2016,5,3,7,15,28.5,131.0,1.95,13.0,143.5,113.53,90.06
2016,5,3,7,30,57.0,172.0,2.1,13.0,197.0,152.27,120.5
2016,5,3,7,45,87.0,199.0,2.25,13.5,242.5,185.25,145.8
2016,5,3,8,0,117.0,226.0,2.4,14.0,288.0,218.18,171.35
2016,5,3,8,15,146.0,249.5,2.45,14.0,334.0,256.45,201.83
2016,5,3,8,30,175.0,273.0,2.5,14.0,380.0,298.33,235.28
2016,5,3,8,45,177.0,295.5,2.55,14.0,410.5,331.59,262.12
2016,5,3,9,0,179.0,318.0,2.6,14.0,441.0,365.18,288.81
2016,5,3,9,15,143.5,336.0,2.55,14.0,438.0,375.48,296.76
2016,5,3,9,30,108.0,354.0,2.5,14.0,435.0,382.98,302.05
2016,5,3,9,45,122.5,374.0,2.5,14.5,470.0,418.15,328.4
2016,5,3,10,0,137.0,394.0,2.5,15.0,505.0,455.74,356.1
2016,5,3,10,15,151.5,409.5,2.45,15.0,536.5,490.62,382.0
2016,5,3,10,30,166.0,425.0,2.4,15.0,568.0,526.61,408.47
2016,5,3,10,45,193.5,434.0,2.4,15.5,604.5,567.92,438.32
2016,5,3,11,0,221.0,443.0,2.4,16.0,641.0,610.83,468.88
2016,5,3,11,15,139.5,431.0,2.35,16.0,557.0,539.94,414.79
2016,5,3,11,30,58.0,419.0,2.3,16.0,473.0,456.44,351.05
2016,5,3,11,45,82.0,439.0,2.25,16.0,515.0,502.74,386.18
2016,5,3,12,0,106.0,459.0,2.2,16.0,557.0,550.32,421.1
2016,5,3,12,15,164.5,461.0,2.15,16.0,613.0,623.36,475.08
2016,5,3,12,30,223.0,463.0,2.1,16.0,669.0,689.25,522.9
2016,5,3,12,45,276.5,444.5,2.1,16.0,697.5,740.19,559.93
2016,5,3,13,0,330.0,426.0,2.1,16.0,726.0,780.61,589.62
2016,5,3,13,15,324.5,419.0,2.15,16.0,709.5,772.41,584.32
2016,5,3,13,30,319.0,412.0,2.2,16.0,693.0,762.56,578.35
2016,5,3,13,45,364.0,381.0,2.25,16.0,693.5,776.09,590.59
2016,5,3,14,0,409.0,350.0,2.3,16.0,694.0,798.53,608.64
2016,5,3,14,15,469.0,313.0,2.4,16.0,693.5,815.79,624.16
2016,5,3,14,30,529.0,276.0,2.5,16.0,693.0,828.56,636.68
2016,5,3,14,45,397.0,303.5,2.65,16.0,608.5,723.59,560.66
2016,5,3,15,0,265.0,331.0,2.8,16.0,524.0,611.98,478.24
2016,5,3,15,15,302.5,301.5,2.9,15.5,509.5,607.44,479.27
2016,5,3,15,30,340.0,272.0,3.0,15.0,495.0,599.36,476.9
2016,5,3,15,45,252.5,263.0,3.15,15.0,422.0,506.24,405.75
2016,5,3,16,0,165.0,254.0,3.3,15.0,349.0,406.8,328.25
2016,5,3,16,15,223.0,224.0,3.35,15.0,340.0,412.03,335.35
2016,5,3,16,30,281.0,194.0,3.4,15.0,331.0,422.18,345.41
2016,5,3,16,45,181.5,176.0,3.45,15.0,261.0,313.55,257.41
2016,5,3,17,0,82.0,158.0,3.5,15.0,191.0,215.56,176.29
2016,5,3,17,15,67.0,137.5,3.5,14.5,162.0,181.96,148.85
2016,5,3,17,30,52.0,117.0,3.5,14.0,133.0,149.71,121.88
2016,5,3,17,45,39.5,94.5,3.5,14.0,105.5,117.61,94.39
2016,5,3,18,0,27.0,72.0,3.5,14.0,78.0,86.59,67.52
2016,5,3,18,15,13.5,51.0,3.45,13.5,54.0,58.06,42.81
2016,5,3,18,30,0.0,30.0,3.4,13.0,30.0,28.66,17.33
2016,5,3,18,45,0.0,15.0,3.35,13.0,15.0,13.92,0.0
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.77,0.0
2016,5,4,5,30,0.0,10.0,3.0,12.0,10.0,9.27,0.0
2016,5,4,5,45,5.5,29.5,2.9,12.0,30.5,26.97,16.75
2016,5,4,6,0,11.0,49.0,2.8,12.0,51.0,43.82,32.93
2016,5,4,6,15,27.5,71.5,2.65,12.0,78.0,60.92,48.78
2016,5,4,6,30,44.0,94.0,2.5,12.0,105.0,78.55,64.9
2016,5,4,6,45,68.0,114.0,2.4,12.0,135.5,94.22,79.0
2016,5,4,7,0,92.0,134.0,2.3,12.0,166.0,105.28,88.74
2016,5,4,7,15,128.0,157.5,2.25,12.0,209.0,134.23,104.19
2016,5,4,7,30,164.0,181.0,2.2,12.0,252.0,167.94,129.17
2016,5,4,7,45,82.0,152.5,2.15,12.5,188.0,144.94,113.23
2016,5,4,8,0,0.0,124.0,2.1,13.0,124.0,113.9,90.4
2016,5,4,8,15,9.0,170.5,2.1,13.0,176.0,157.79,126.12
2016,5,4,8,30,18.0,217.0,2.1,13.0,228.0,202.81,162.16
2016,5,4,8,45,57.5,265.0,2.1,13.0,304.0,259.39,206.75
2016,5,4,9,0,97.0,313.0,2.1,13.0,380.0,324.58,257.77
2016,5,4,9,15,156.5,335.0,2.1,13.0,450.5,381.61,302.12
2016,5,4,9,30,216.0,357.0,2.1,13.0,521.0,447.23,352.77
2016,5,4,9,45,291.0,357.0,2.1,13.5,587.5,508.92,399.54
2016,5,4,10,0,366.0,357.0,2.1,14.0,654.0,578.02,451.1
2016,5,4,10,15,276.5,391.5,2.05,14.0,620.5,565.71,439.66
2016,5,4,10,30,187.0,426.0,2.0,14.0,587.0,543.51,420.98
2016,5,4,10,45,202.5,435.5,1.95,14.0,614.0,576.49,445.25
2016,5,4,11,0,218.0,445.0,1.9,14.0,641.0,610.15,469.34
2016,5,4,11,15,171.0,452.0,1.85,14.0,607.5,587.43,451.0
2016,5,4,11,30,124.0,459.0,1.8,14.0,574.0,561.24,430.42
2016,5,4,11,45,93.0,445.0,1.75,14.5,531.5,518.75,397.9
2016,5,4,12,0,62.0,431.0,1.7,15.0,489.0,480.28,368.17
2016,5,4,12,15,83.0,444.5,1.75,15.0,522.0,518.13,396.99
2016,5,4,12,30,104.0,458.0,1.8,15.0,555.0,556.61,425.56
2016,5,4,12,45,260.0,421.5,1.85,15.0,659.5,699.81,533.16
2016,5,4,13,0,416.0,385.0,1.9,15.0,764.0,833.6,629.87
2016,5,4,13,15,305.0,412.0,1.95,15.0,687.5,745.18,565.14
2016,5,4,13,30,194.0,439.0,2.0,15.0,611.0,652.67,497.95
2016,5,4,13,45,115.0,393.5,2.1,15.0,495.0,526.7,406.52
2016,5,4,14,0,36.0,348.0,2.2,15.0,379.0,387.48,301.56
2016,5,4,14,15,134.0,362.0,2.25,15.0,469.5,513.44,401.01
2016,5,4,14,30,232.0,376.0,2.3,15.0,560.0,623.44,484.75
2016,5,4,14,45,301.0,341.0,2.4,15.0,567.5,661.24,514.96
2016,5,4,15,0,370.0,306.0,2.5,15.0,575.0,681.16,532.95
2016,5,4,15,15,295.5,301.5,2.5,14.5,508.5,600.92,474.0
2016,5,4,15,30,221.0,297.0,2.5,14.0,442.0,511.33,407.32
2016,5,4,15,45,197.5,276.0,2.55,14.0,398.5,462.66,371.27
2016,5,4,16,0,174.0,255.0,2.6,14.0,355.0,414.88,335.01
2016,5,4,16,15,119.5,227.5,2.55,14.0,293.5,337.32,273.64
2016,5,4,16,30,65.0,200.0,2.5,14.0,232.0,253.69,206.22
2016,5,4,16,45,45.5,173.0,2.5,14.0,194.0,209.31,170.4
2016,5,4,17,0,26.0,146.0,2.5,14.0,156.0,166.53,135.22
2016,5,4,17,15,19.0,126.0,2.45,13.5,132.5,134.46,108.88
2016,5,4,17,30,12.0,106.0,2.4,13.0,109.0,110.19,88.62
2016,5,4,17,45,6.0,85.5,2.4,13.0,87.0,86.48,68.33
2016,5,4,18,0,0.0,65.0,2.4,13.0,65.0,63.26,48.26
2016,5,4,18,15,0.0,45.5,2.35,12.5,45.5,43.77,31.26
2016,5,4,18,30,0.0,26.0,2.3,12.0,26.0,24.15,13.92
2016,5,4,18,45,0.0,13.0,2.25,12.0,13.0,12.05,0.0
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,8.1,0.0
2016,5,5,5,30,0.0,17.0,1.8,12.0,17.0,15.74,0.0
2016,5,5,5,45,58.5,37.0,1.9,12.5,46.0,31.37,20.61
2016,5,5,6,0,117.0,57.0,2.0,13.0,75.0,45.4,34.24
2016,5,5,6,15,164.5,77.5,2.0,13.0,112.5,60.52,48.27
2016,5,5,6,30,212.0,98.0,2.0,13.0,150.0,75.11,61.61
2016,5,5,6,45,270.0,108.5,2.05,13.0,190.5,82.36,68.19
2016,5,5,7,0,328.0,119.0,2.1,13.0,231.0,86.46,71.77
2016,5,5,7,15,356.5,135.5,2.05,13.0,276.0,124.2,87.04
2016,5,5,7,30,385.0,152.0,2.0,13.0,321.0,165.61,116.92
2016,5,5,7,45,403.0,169.5,2.0,13.0,365.5,209.4,152.6
2016,5,5,8,0,421.0,187.0,2.0,13.0,410.0,255.46,191.61
2016,5,5,8,15,435.5,204.0,2.0,13.0,453.5,302.16,231.58
2016,5,5,8,30,450.0,221.0,2.0,13.0,497.0,350.43,272.41
2016,5,5,8,45,461.5,234.0,2.0,13.5,535.0,395.51,309.53
2016,5,5,9,0,473.0,247.0,2.0,14.0,573.0,441.44,346.35
2016,5,5,9,15,343.0,303.0,1.95,14.0,546.5,451.37,354.51
2016,5,5,9,30,213.0,359.0,1.9,14.0,520.0,447.35,350.51
2016,5,5,9,45,154.0,373.0,1.9,14.0,492.0,437.15,342.15
2016,5,5,10,0,95.0,387.0,1.9,14.0,464.0,420.54,328.43
2016,5,5,10,15,97.5,402.0,1.9,14.0,483.5,443.43,345.53
2016,5,5,10,30,100.0,417.0,1.9,14.0,503.0,466.48,362.39
2016,5,5,10,45,165.5,430.5,1.9,14.5,577.0,542.06,418.77
2016,5,5,11,0,231.0,444.0,1.9,15.0,651.0,620.04,475.29
2016,5,5,11,15,192.5,454.5,1.9,15.0,629.0,608.45,465.15
2016,5,5,11,30,154.0,465.0,1.9,15.0,607.0,593.95,453.53
2016,5,5,11,45,120.5,459.0,1.95,15.0,570.5,565.3,432.23
2016,5,5,12,0,87.0,453.0,2.0,15.0,534.0,525.92,403.04
2016,5,5,12,15,101.0,458.0,2.05,15.0,551.5,549.1,420.88
2016,5,5,12,30,115.0,463.0,2.1,15.0,569.0,582.51,445.57
2016,5,5,12,45,293.0,417.0,2.15,15.5,685.0,727.82,554.52
2016,5,5,13,0,471.0,371.0,2.2,16.0,801.0,874.53,659.27
2016,5,5,13,15,434.5,375.0,2.2,15.5,766.0,846.87,639.67
2016,5,5,13,30,398.0,379.0,2.2,15.0,731.0,806.64,613.16
2016,5,5,13,45,243.5,390.0,2.25,15.0,604.0,664.41,509.9
2016,5,5,14,0,89.0,401.0,2.3,15.0,477.0,496.79,384.55
2016,5,5,14,15,44.5,252.5,2.3,15.0,290.5,295.9,232.98
2016,5,5,14,30,0.0,104.0,2.3,15.0,104.0,97.35,74.39
2016,5,5,14,45,0.0,128.5,2.35,15.0,128.5,120.82,93.92
2016,5,5,15,0,0.0,153.0,2.4,15.0,153.0,144.68,113.43
2016,5,5,15,15,4.0,178.0,2.4,15.0,180.5,173.15,136.83
2016,5,5,15,30,8.0,203.0,2.4,15.0,208.0,202.13,160.57
2016,5,5,15,45,135.5,224.5,2.45,15.0,303.0,352.96,285.15
2016,5,5,16,0,263.0,246.0,2.5,15.0,398.0,487.1,392.06
2016,5,5,16,15,193.5,227.5,2.55,14.5,334.0,393.25,318.75
2016,5,5,16,30,124.0,209.0,2.6,14.0,270.0,316.11,257.67
2016,5,5,16,45,167.0,183.5,2.7,14.0,256.0,312.13,256.46
2016,5,5,17,0,210.0,158.0,2.8,14.0,242.0,312.76,258.06
2016,5,5,17,15,294.0,135.5,2.65,13.5,234.5,325.87,269.77
2016,5,5,17,30,378.0,113.0,2.5,13.0,227.0,337.86,278.9
2016,5,5,17,45,320.5,97.0,2.4,13.0,181.0,272.55,222.95
2016,5,5,18,0,263.0,81.0,2.3,13.0,135.0,206.86,166.11
2016,5,5,18,15,184.5,62.0,2.2,12.5,94.5,143.25,111.13
2016,5,5,18,30,106.0,43.0,2.1,12.0,54.0,88.28,63.27
2016,5,5,18,45,53.0,21.5,2.05,12.0,27.0,40.57,9.97
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,19.5,9.5,4.1,11.0,11.0,9.05,0.0
2016,5,6,5,30,39.0,19.0,4.1,11.0,22.0,16.72,0.0
2016,5,6,5,45,115.5,39.5,4.2,11.5,55.5,32.08,21.45
2016,5,6,6,0,192.0,60.0,4.3,12.0,89.0,47.71,36.44
2016,5,6,6,15,264.5,76.0,4.25,12.0,132.5,57.08,45.42
2016,5,6,6,30,337.0,92.0,4.2,12.0,176.0,67.63,55.2
2016,5,6,6,45,329.5,106.5,4.2,12.0,204.0,76.31,63.09
2016,5,6,7,0,322.0,121.0,4.2,12.0,232.0,94.42,72.96
2016,5,6,7,15,178.0,144.5,4.1,12.0,207.5,129.64,98.51
2016,5,6,7,30,34.0,168.0,4.0,12.0,183.0,147.06,117.8
2016,5,6,7,45,29.0,182.5,3.9,12.0,196.5,162.56,130.57
2016,5,6,8,0,24.0,197.0,3.8,12.0,210.0,181.91,146.5
2016,5,6,8,15,66.0,236.0,3.65,12.0,276.0,225.74,181.03
2016,5,6,8,30,108.0,275.0,3.5,12.0,342.0,279.59,223.8
2016,5,6,8,45,71.5,275.5,3.35,12.5,321.0,274.17,219.37
2016,5,6,9,0,35.0,276.0,3.2,13.0,300.0,264.01,210.73
2016,5,6,9,15,17.5,202.5,3.05,13.0,214.5,195.87,155.83
2016,5,6,9,30,0.0,129.0,2.9,13.0,129.0,120.03,93.91
2016,5,6,9,45,8.0,201.5,2.75,13.5,208.0,191.83,151.91
2016,5,6,10,0,16.0,274.0,2.6,14.0,287.0,264.59,208.97
2016,5,6,10,15,11.0,228.0,2.4,14.0,237.0,220.09,173.26
2016,5,6,10,30,6.0,182.0,2.2,14.0,187.0,174.44,136.73
2016,5,6,10,45,47.0,308.0,2.0,14.0,350.0,328.36,258.43
2016,5,6,11,0,88.0,434.0,1.8,14.0,513.0,486.21,376.65
2016,5,6,11,15,81.0,436.0,1.65,14.0,510.0,488.01,375.98
2016,5,6,11,30,74.0,438.0,1.5,14.0,507.0,489.05,375.77
2016,5,6,11,45,73.5,441.0,1.4,14.0,509.5,496.4,380.59
2016,5,6,12,0,73.0,444.0,1.3,14.0,512.0,503.44,385.11
2016,5,6,12,15,46.5,387.0,1.15,14.0,430.5,424.42,326.01
2016,5,6,12,30,20.0,330.0,1.0,14.0,349.0,334.33,258.18
2016,5,6,12,45,38.5,373.5,0.9,14.0,409.0,407.98,314.04
2016,5,6,13,0,57.0,417.0,0.8,14.0,469.0,473.65,361.54
2016,5,6,13,15,38.5,365.5,0.75,14.0,400.0,403.66,309.41
2016,5,6,13,30,20.0,314.0,0.7,14.0,331.0,321.78,248.5
2016,5,6,13,45,20.0,305.5,0.65,14.5,322.5,313.89,242.79
2016,5,6,14,0,20.0,297.0,0.6,15.0,314.0,305.89,236.51
2016,5,6,14,15,19.5,287.0,0.55,15.0,303.0,295.8,229.09
2016,5,6,14,30,19.0,277.0,0.5,15.0,292.0,285.63,221.64
2016,5,6,14,45,27.5,286.0,0.5,15.0,306.5,315.5,245.07
2016,5,6,15,0,36.0,295.0,0.5,15.0,321.0,333.89,259.48
2016,5,6,15,15,35.0,278.0,0.55,15.0,302.5,315.12,245.92
2016,5,6,15,30,34.0,261.0,0.6,15.0,284.0,296.24,232.42
2016,5,6,15,45,81.5,259.0,0.65,15.0,308.0,334.45,264.3
2016,5,6,16,0,129.0,257.0,0.7,15.0,332.0,380.74,301.47
2016,5,6,16,15,64.5,160.5,0.75,14.5,198.0,210.26,168.63
2016,5,6,16,30,0.0,64.0,0.8,14.0,64.0,59.55,44.69
2016,5,6,16,45,0.0,78.0,0.85,14.0,78.0,72.61,56.1
2016,5,6,17,0,0.0,92.0,0.9,14.0,92.0,86.65,68.07
2016,5,6,17,15,0.0,78.5,0.9,14.0,78.5,73.64,57.24
2016,5,6,17,30,0.0,65.0,0.9,14.0,65.0,60.63,46.3
2016,5,6,17,45,0.0,52.0,0.9,14.0,52.0,48.34,35.79
2016,5,6,18,0,0.0,39.0,0.9,14.0,39.0,36.22,25.28
2016,5,6,18,15,0.0,27.5,0.9,13.5,27.5,25.52,15.92
2016,5,6,18,30,0.0,16.0,0.9,13.0,16.0,14.83,6.47
2016,5,6,18,45,0.0,8.0,0.9,12.5,8.0,7.4,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,1.65,12.0,1.5,1.43,0.0
2016,5,7,5,30,0.0,3.0,1.7,12.0,3.0,2.77,0.0
2016,5,7,5,45,0.0,9.0,1.75,12.0,9.0,8.33,1.44
2016,5,7,6,0,0.0,15.0,1.8,12.0,15.0,13.89,6.68
2016,5,7,6,15,0.0,22.0,1.9,12.0,22.0,20.39,12.7
2016,5,7,6,30,0.0,29.0,2.0,12.0,29.0,26.9,18.69
2016,5,7,6,45,0.0,37.0,2.1,12.5,37.0,34.35,25.4
2016,5,7,7,0,0.0,45.0,2.2,13.0,45.0,41.8,30.37
2016,5,7,7,15,0.0,62.0,2.25,13.0,62.0,57.66,43.83
2016,5,7,7,30,0.0,79.0,2.3,13.0,79.0,73.55,57.14
2016,5,7,7,45,12.5,139.0,2.4,13.0,146.0,128.45,102.41
2016,5,7,8,0,25.0,199.0,2.5,13.0,213.0,183.91,147.32
2016,5,7,8,15,14.0,188.0,2.55,13.0,196.0,174.47,139.54
2016,5,7,8,30,3.0,177.0,2.6,13.0,179.0,162.83,129.95
2016,5,7,8,45,1.5,164.0,2.7,13.0,165.0,151.57,120.47
2016,5,7,9,0,0.0,151.0,2.8,13.0,151.0,139.68,110.49
2016,5,7,9,15,0.5,155.0,2.8,13.0,155.5,143.88,113.68
2016,5,7,9,30,1.0,159.0,2.8,13.0,160.0,148.13,116.9
2016,5,7,9,45,4.0,181.5,2.85,13.5,185.0,170.99,135.01
2016,5,7,10,0,7.0,204.0,2.9,14.0,210.0,194.27,153.24
2016,5,7,10,15,4.5,178.5,2.85,14.0,183.0,169.57,133.16
2016,5,7,10,30,2.0,153.0,2.8,14.0,156.0,144.37,112.72
2016,5,7,10,45,1.0,109.0,2.75,14.0,110.5,102.7,78.88
2016,5,7,11,0,0.0,65.0,2.7,14.0,65.0,60.76,44.57
2016,5,7,11,15,8.5,187.0,2.65,14.0,195.5,182.75,143.63
2016,5,7,11,30,17.0,309.0,2.6,14.0,326.0,306.64,240.74
2016,5,7,11,45,8.5,208.0,2.6,14.0,216.5,203.64,159.52
2016,5,7,12,0,0.0,107.0,2.6,14.0,107.0,100.31,76.62
2016,5,7,12,15,9.0,210.5,2.5,14.0,218.5,207.43,163.01
2016,5,7,12,30,18.0,314.0,2.4,14.0,330.0,316.72,248.28
2016,5,7,12,45,20.5,327.0,2.35,14.0,345.5,332.8,260.32
2016,5,7,13,0,23.0,340.0,2.3,14.0,361.0,349.0,272.81
2016,5,7,13,15,18.5,306.5,2.25,14.0,323.5,312.14,244.45
2016,5,7,13,30,14.0,273.0,2.2,14.0,286.0,275.08,215.9
2016,5,7,13,45,8.0,212.0,2.2,14.0,219.5,209.49,164.58
2016,5,7,14,0,2.0,151.0,2.2,14.0,153.0,144.41,112.72
2016,5,7,14,15,4.5,177.0,2.15,14.0,181.0,172.1,135.38
2016,5,7,14,30,7.0,203.0,2.1,14.0,209.0,200.1,158.0
2016,5,7,14,45,25.5,254.5,2.05,14.0,273.5,279.95,222.06
2016,5,7,15,0,44.0,306.0,2.0,14.0,338.0,353.08,279.55
2016,5,7,15,15,84.0,304.5,1.95,14.0,361.5,388.09,308.18
2016,5,7,15,30,124.0,303.0,1.9,14.0,385.0,433.09,344.25
2016,5,7,15,45,131.5,281.0,1.85,14.0,362.0,412.46,329.24
2016,5,7,16,0,139.0,259.0,1.8,14.0,339.0,390.76,313.66
2016,5,7,16,15,88.0,225.5,1.7,14.0,275.0,299.8,241.9
2016,5,7,16,30,37.0,192.0,1.6,14.0,211.0,223.9,180.72
2016,5,7,16,45,69.0,178.0,1.55,14.0,208.0,230.22,187.41
2016,5,7,17,0,101.0,164.0,1.5,14.0,205.0,242.17,197.97
2016,5,7,17,15,265.5,132.0,1.4,13.5,218.5,305.19,251.44
2016,5,7,17,30,430.0,100.0,1.3,13.0,232.0,350.61,287.59
2016,5,7,17,45,364.5,88.0,1.2,13.0,185.5,283.2,230.17
2016,5,7,18,0,299.0,76.0,1.1,13.0,139.0,222.38,177.78
2016,5,7,18,15,219.5,59.5,1.0,13.0,98.5,152.28,117.63
2016,5,7,18,30,140.0,43.0,0.9,13.0,58.0,97.93,70.44
2016,5,7,18,45,70.0,21.5,0.8,13.0,29.0,44.92,16.97
2016,5,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.0,1.4,12.0,14.0,10.48,0.0
2016,5,8,5,30,87.0,22.0,1.5,12.0,28.0,18.33,3.16
2016,5,8,5,45,190.5,37.5,1.6,12.0,63.5,29.05,19.18
2016,5,8,6,0,294.0,53.0,1.7,12.0,99.0,40.38,30.12
2016,5,8,6,15,370.0,64.5,1.75,12.0,144.5,48.08,37.49
2016,5,8,6,30,446.0,76.0,1.8,12.0,190.0,55.46,44.36
2016,5,8,6,45,261.5,107.0,1.85,12.5,178.0,81.25,67.36
2016,5,8,7,0,77.0,138.0,1.9,13.0,166.0,114.33,91.07
2016,5,8,7,15,169.0,157.0,1.95,13.0,229.5,138.5,105.45
2016,5,8,7,30,261.0,176.0,2.0,13.0,293.0,173.82,129.06
2016,5,8,7,45,135.0,177.0,2.05,13.5,238.0,174.8,135.1
2016,5,8,8,0,9.0,178.0,2.1,14.0,183.0,162.52,129.6
2016,5,8,8,15,13.0,198.5,2.1,14.0,206.5,183.14,145.96
2016,5,8,8,30,17.0,219.0,2.1,14.0,230.0,204.37,162.65
2016,5,8,8,45,84.0,272.0,2.1,14.0,330.0,276.75,219.47
2016,5,8,9,0,151.0,325.0,2.1,14.0,430.0,358.38,282.92
2016,5,8,9,15,161.0,345.0,2.05,14.0,463.0,392.82,309.21
2016,5,8,9,30,171.0,365.0,2.0,14.0,496.0,428.31,336.14
2016,5,8,9,45,254.5,367.0,2.0,14.5,571.5,495.02,386.78
2016,5,8,10,0,338.0,369.0,2.0,15.0,647.0,570.22,442.69
2016,5,8,10,15,351.0,371.5,2.05,15.0,668.5,601.54,465.7
2016,5,8,10,30,364.0,374.0,2.1,15.0,690.0,633.0,488.92
2016,5,8,10,45,432.0,365.5,2.15,15.0,749.0,701.16,539.3
2016,5,8,11,0,500.0,357.0,2.2,15.0,808.0,771.22,590.01
2016,5,8,11,15,334.0,412.0,2.3,15.0,715.5,695.7,532.5
2016,5,8,11,30,168.0,467.0,2.4,15.0,623.0,608.02,465.63
2016,5,8,11,45,110.5,445.0,2.5,15.5,548.0,541.67,416.01
2016,5,8,12,0,53.0,423.0,2.6,16.0,473.0,463.12,356.28
2016,5,8,12,15,76.0,441.0,2.7,15.5,512.5,507.13,390.98
2016,5,8,12,30,99.0,459.0,2.8,15.0,552.0,551.96,425.53
2016,5,8,12,45,126.5,460.0,2.95,15.0,577.5,595.03,458.28
2016,5,8,13,0,154.0,461.0,3.1,15.0,603.0,627.95,483.65
2016,5,8,13,15,248.0,435.0,3.2,15.0,658.0,710.86,547.3
2016,5,8,13,30,342.0,409.0,3.3,15.0,713.0,781.29,601.05
2016,5,8,13,45,290.0,410.0,3.45,15.0,663.0,731.57,564.77
2016,5,8,14,0,238.0,411.0,3.6,15.0,613.0,668.27,519.05
2016,5,8,14,15,173.5,395.5,3.7,15.0,540.0,587.58,459.12
2016,5,8,14,30,109.0,380.0,3.8,15.0,467.0,494.55,388.7
2016,5,8,14,45,132.0,364.0,3.9,15.0,464.5,512.02,404.01
2016,5,8,15,0,155.0,348.0,4.0,15.0,462.0,514.67,407.78
2016,5,8,15,15,81.5,277.0,4.1,14.5,337.0,355.47,284.65
2016,5,8,15,30,8.0,206.0,4.2,14.0,212.0,204.98,163.61
2016,5,8,15,45,16.5,212.0,4.35,14.0,223.0,218.77,175.89
2016,5,8,16,0,25.0,218.0,4.5,14.0,234.0,232.35,187.75
2016,5,8,16,15,37.5,208.5,4.6,14.0,229.0,242.11,196.67
2016,5,8,16,30,50.0,199.0,4.7,14.0,224.0,240.95,196.68
2016,5,8,16,45,29.0,168.5,4.8,14.0,182.5,192.32,156.67
2016,5,8,17,0,8.0,138.0,4.9,14.0,141.0,139.03,112.28
2016,5,8,17,15,4.0,119.5,4.95,13.5,121.0,118.29,95.26
2016,5,8,17,30,0.0,101.0,5.0,13.0,101.0,97.92,78.24
2016,5,8,17,45,219.5,81.0,5.05,13.0,127.5,198.47,163.69
2016,5,8,18,0,439.0,61.0,5.1,13.0,154.0,266.14,215.57
2016,5,8,18,15,347.5,50.0,5.0,12.5,111.0,193.29,150.96
2016,5,8,18,30,256.0,39.0,4.9,12.0,68.0,133.62,97.5
2016,5,8,18,45,128.0,19.5,4.85,12.0,34.0,61.24,27.3
2016,5,8,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,3.0,11.0,15.0,11.91,0.0
2016,5,9,5,30,76.0,25.0,3.0,11.0,30.0,20.67,5.77
2016,5,9,5,45,176.5,42.0,3.05,11.0,66.5,32.63,22.41
2016,5,9,6,0,277.0,59.0,3.1,11.0,103.0,45.05,34.4
2016,5,9,6,15,355.0,71.5,3.05,11.0,149.5,53.4,42.4
2016,5,9,6,30,433.0,84.0,3.0,11.0,196.0,61.38,49.85
2016,5,9,6,45,217.0,100.5,2.95,11.5,157.0,76.58,63.45
2016,5,9,7,0,1.0,117.0,2.9,12.0,118.0,103.19,82.86
2016,5,9,7,15,0.5,122.0,2.85,12.0,122.5,109.29,87.78
2016,5,9,7,30,0.0,127.0,2.8,12.0,127.0,114.86,92.2
2016,5,9,7,45,0.0,138.5,2.8,12.0,138.5,125.7,100.95
2016,5,9,8,0,0.0,150.0,2.8,12.0,150.0,136.54,109.61
2016,5,9,8,15,6.0,179.0,2.75,12.0,183.0,164.37,132.06
2016,5,9,8,30,12.0,208.0,2.7,12.0,216.0,193.11,155.06
2016,5,9,8,45,18.5,235.0,2.7,12.5,247.5,221.27,177.09
2016,5,9,9,0,25.0,262.0,2.7,13.0,279.0,250.37,199.65
2016,5,9,9,15,21.0,262.5,2.65,13.0,277.5,251.38,200.02
2016,5,9,9,30,17.0,263.0,2.6,13.0,276.0,251.72,199.9
2016,5,9,9,45,14.5,257.0,2.6,13.5,268.5,246.51,195.09
2016,5,9,10,0,12.0,251.0,2.6,14.0,261.0,240.81,189.94
2016,5,9,10,15,18.0,290.0,2.6,14.0,305.5,282.31,222.42
2016,5,9,10,30,24.0,329.0,2.6,14.0,350.0,324.69,255.06
2016,5,9,10,45,44.0,374.0,2.65,14.5,413.5,387.78,303.1
2016,5,9,11,0,64.0,419.0,2.7,15.0,477.0,451.42,350.58
2016,5,9,11,15,81.5,437.5,2.75,15.0,512.5,489.52,379.11
2016,5,9,11,30,99.0,456.0,2.8,15.0,548.0,528.78,408.44
2016,5,9,11,45,125.5,465.0,2.9,15.0,582.5,575.06,443.2
2016,5,9,12,0,152.0,474.0,3.0,15.0,617.0,616.18,473.99
2016,5,9,12,15,174.5,472.5,3.1,15.0,636.5,643.42,494.66
2016,5,9,12,30,197.0,471.0,3.2,15.0,656.0,670.54,515.32
2016,5,9,12,45,133.5,451.5,3.35,15.5,576.5,593.02,456.8
2016,5,9,13,0,70.0,432.0,3.5,16.0,497.0,501.72,387.6
2016,5,9,13,15,55.5,406.5,3.65,16.0,458.0,462.97,359.19
2016,5,9,13,30,41.0,381.0,3.8,16.0,419.0,423.56,329.68
2016,5,9,13,45,65.0,392.5,3.95,16.0,449.5,461.44,359.93
2016,5,9,14,0,89.0,404.0,4.1,16.0,480.0,499.1,389.64
2016,5,9,14,15,67.5,373.0,4.15,15.5,429.5,445.57,349.65
2016,5,9,14,30,46.0,342.0,4.2,15.0,379.0,392.11,309.4
2016,5,9,14,45,48.0,328.5,4.3,15.0,365.5,380.24,301.21
2016,5,9,15,0,50.0,315.0,4.4,15.0,352.0,368.06,292.61
2016,5,9,15,15,52.0,298.5,4.45,15.0,335.0,352.29,281.13
2016,5,9,15,30,54.0,282.0,4.5,15.0,318.0,336.19,269.33
2016,5,9,15,45,62.5,266.0,4.6,15.0,305.0,325.76,262.23
2016,5,9,16,0,71.0,250.0,4.7,15.0,292.0,314.57,254.43
2016,5,9,16,15,61.0,225.0,4.75,14.5,259.0,278.3,226.2
2016,5,9,16,30,51.0,200.0,4.8,14.0,226.0,242.6,198.01
2016,5,9,16,45,49.0,179.0,4.9,14.0,201.5,217.5,177.96
2016,5,9,17,0,47.0,158.0,5.0,14.0,177.0,192.43,157.62
2016,5,9,17,15,39.0,137.0,5.05,13.5,151.5,163.95,134.21
2016,5,9,17,30,31.0,116.0,5.1,13.0,126.0,136.14,110.94
2016,5,9,17,45,221.5,92.0,5.15,13.0,141.0,212.47,175.35
2016,5,9,18,0,412.0,68.0,5.2,13.0,156.0,260.45,211.18
2016,5,9,18,15,319.5,55.5,5.15,12.5,112.5,189.84,148.73
2016,5,9,18,30,227.0,43.0,5.1,12.0,69.0,129.64,95.3
2016,5,9,18,45,113.5,26.0,5.1,12.0,39.0,66.53,33.17
2016,5,9,19,0,0.0,9.0,5.1,12.0,9.0,8.58,0.0
2016,5,9,19,15,0.0,4.5,5.0,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,56.5,12.0,2.4,11.5,16.0,11.44,0.0
2016,5,10,5,30,113.0,24.0,2.3,12.0,32.0,18.83,5.75
2016,5,10,5,45,223.5,38.5,2.25,12.5,69.5,29.77,19.93
2016,5,10,6,0,334.0,53.0,2.2,13.0,107.0,40.28,29.98
2016,5,10,6,15,410.0,63.5,2.1,13.0,153.5,48.05,37.34
2016,5,10,6,30,486.0,74.0,2.0,13.0,200.0,54.13,43.01
2016,5,10,6,45,252.5,101.0,1.95,13.5,167.5,77.01,63.34
2016,5,10,7,0,19.0,128.0,1.9,14.0,135.0,111.92,89.26
2016,5,10,7,15,31.5,152.0,1.8,14.0,165.5,130.08,103.12
2016,5,10,7,30,44.0,176.0,1.7,14.0,196.0,154.94,122.52
2016,5,10,7,45,62.5,203.0,1.65,14.5,235.0,185.11,145.79
2016,5,10,8,0,81.0,230.0,1.6,15.0,274.0,217.91,171.17
2016,5,10,8,15,85.0,252.5,1.55,15.0,302.5,245.21,192.82
2016,5,10,8,30,89.0,275.0,1.5,15.0,331.0,273.17,214.79
2016,5,10,8,45,190.0,292.0,1.5,15.5,422.0,335.63,262.25
2016,5,10,9,0,291.0,309.0,1.5,16.0,513.0,410.07,318.73
2016,5,10,9,15,297.0,327.5,1.5,16.0,546.0,448.82,348.23
2016,5,10,9,30,303.0,346.0,1.5,16.0,579.0,487.97,377.66
2016,5,10,9,45,288.0,367.0,1.5,16.5,596.0,516.31,397.58
2016,5,10,10,0,273.0,388.0,1.5,17.0,613.0,542.97,415.8
2016,5,10,10,15,562.5,267.0,1.55,17.0,750.5,661.56,507.45
2016,5,10,10,30,852.0,146.0,1.6,17.0,888.0,797.72,607.12
2016,5,10,10,45,860.5,145.5,1.7,17.5,910.0,835.85,630.98
2016,5,10,11,0,869.0,145.0,1.8,18.0,932.0,874.72,656.18
2016,5,10,11,15,595.0,292.0,1.85,18.0,835.0,813.68,611.27
2016,5,10,11,30,321.0,439.0,1.9,18.0,738.0,724.4,542.7
2016,5,10,11,45,316.0,444.0,2.0,18.0,739.5,737.94,553.4
2016,5,10,12,0,311.0,449.0,2.1,18.0,741.0,750.08,562.2
2016,5,10,12,15,311.5,448.0,2.2,18.0,740.0,760.11,569.84
2016,5,10,12,30,312.0,447.0,2.3,18.0,739.0,768.73,576.56
2016,5,10,12,45,392.0,410.5,2.45,18.0,774.0,818.69,614.87
2016,5,10,13,0,472.0,374.0,2.6,18.0,809.0,877.52,658.44
2016,5,10,13,15,487.0,353.5,2.7,18.0,794.5,876.84,659.45
2016,5,10,13,30,502.0,333.0,2.8,18.0,780.0,873.58,659.29
2016,5,10,13,45,308.0,373.5,2.95,18.0,645.5,710.24,541.69
2016,5,10,14,0,114.0,414.0,3.1,18.0,511.0,547.54,419.94
2016,5,10,14,15,91.0,388.5,3.15,18.0,464.5,485.19,374.98
2016,5,10,14,30,68.0,363.0,3.2,18.0,418.0,435.9,338.37
2016,5,10,14,45,81.0,351.5,3.3,18.0,414.0,436.38,340.25
2016,5,10,15,0,94.0,340.0,3.4,18.0,410.0,436.02,341.3
2016,5,10,15,15,96.5,321.0,3.45,17.5,389.0,416.94,328.39
2016,5,10,15,30,99.0,302.0,3.5,17.0,368.0,397.33,315.0
2016,5,10,15,45,136.0,281.5,3.55,17.0,365.5,416.06,331.58
2016,5,10,16,0,173.0,261.0,3.6,17.0,363.0,419.54,336.26
2016,5,10,16,15,112.5,231.0,3.6,16.5,295.0,334.64,269.61
2016,5,10,16,30,52.0,201.0,3.6,16.0,227.0,244.26,197.17
2016,5,10,16,45,40.0,176.5,3.6,16.0,195.0,208.41,168.51
2016,5,10,17,0,28.0,152.0,3.6,16.0,163.0,173.49,140.08
2016,5,10,17,15,22.0,132.0,3.55,15.5,140.0,141.87,114.33
2016,5,10,17,30,16.0,112.0,3.5,15.0,117.0,117.99,94.59
2016,5,10,17,45,243.0,86.0,3.5,14.5,139.5,215.45,176.53
2016,5,10,18,0,470.0,60.0,3.5,14.0,162.0,278.61,224.16
2016,5,10,18,15,380.5,49.5,3.4,13.5,118.0,207.21,161.19
2016,5,10,18,30,291.0,39.0,3.3,13.0,74.0,144.29,105.41
2016,5,10,18,45,145.5,25.0,3.2,13.0,42.5,73.59,38.81
2016,5,10,19,0,0.0,11.0,3.1,13.0,11.0,10.48,0.0
2016,5,10,19,15,0.0,5.5,3.0,13.0,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,12.0,2.5,11.0,18.5,11.44,0.0
2016,5,11,5,30,183.0,24.0,2.5,11.0,37.0,18.83,6.63
2016,5,11,5,45,297.0,36.0,2.55,11.5,76.5,28.34,18.87
2016,5,11,6,0,411.0,48.0,2.6,12.0,116.0,36.85,27.1
2016,5,11,6,15,484.5,56.5,2.5,12.0,164.5,41.75,31.88
2016,5,11,6,30,558.0,65.0,2.4,12.0,213.0,46.4,36.25
2016,5,11,6,45,279.0,80.0,2.35,12.5,154.0,56.05,44.88
2016,5,11,7,0,0.0,95.0,2.3,13.0,95.0,86.04,68.04
2016,5,11,7,15,3.5,123.5,2.25,13.0,125.0,110.87,88.61
2016,5,11,7,30,7.0,152.0,2.2,13.0,155.0,136.39,109.4
2016,5,11,7,45,17.0,178.0,2.15,13.5,186.5,161.91,129.42
2016,5,11,8,0,27.0,204.0,2.1,14.0,218.0,184.1,146.56
2016,5,11,8,15,46.5,236.0,2.05,14.0,264.0,220.23,174.95
2016,5,11,8,30,66.0,268.0,2.0,14.0,310.0,259.12,205.41
2016,5,11,8,45,64.0,287.0,2.0,14.5,330.0,280.84,221.98
2016,5,11,9,0,62.0,306.0,2.0,15.0,350.0,302.45,238.22
2016,5,11,9,15,92.5,335.5,2.0,15.0,405.0,350.28,275.12
2016,5,11,9,30,123.0,365.0,2.0,15.0,460.0,400.29,313.26
2016,5,11,9,45,83.5,358.5,2.0,15.5,424.5,380.16,296.5
2016,5,11,10,0,44.0,352.0,2.0,16.0,389.0,354.18,275.34
2016,5,11,10,15,55.5,377.5,2.0,16.0,425.5,390.34,302.76
2016,5,11,10,30,67.0,403.0,2.0,16.0,462.0,427.8,330.6
2016,5,11,10,45,92.5,426.0,2.05,16.0,509.5,475.44,366.25
2016,5,11,11,0,118.0,449.0,2.1,16.0,557.0,529.0,405.79
2016,5,11,11,15,163.0,458.0,2.15,16.0,609.0,585.13,447.47
2016,5,11,11,30,208.0,467.0,2.2,16.0,661.0,643.62,490.33
2016,5,11,11,45,232.0,466.0,2.3,16.5,683.5,674.65,512.18
2016,5,11,12,0,256.0,465.0,2.4,17.0,706.0,713.33,539.35
2016,5,11,12,15,231.0,468.5,2.45,17.0,685.5,693.8,525.06
2016,5,11,12,30,206.0,472.0,2.5,17.0,665.0,679.97,515.04
2016,5,11,12,45,315.0,429.0,2.6,17.0,721.0,760.67,576.33
2016,5,11,13,0,424.0,386.0,2.7,17.0,777.0,841.1,635.82
2016,5,11,13,15,295.0,416.0,2.7,17.0,685.5,737.53,559.78
2016,5,11,13,30,166.0,446.0,2.7,17.0,594.0,630.05,480.34
2016,5,11,13,45,129.5,426.5,2.7,17.0,540.5,574.68,440.5
2016,5,11,14,0,93.0,407.0,2.7,17.0,487.0,505.86,389.91
2016,5,11,14,15,131.0,397.5,2.65,16.5,505.5,547.15,423.2
2016,5,11,14,30,169.0,388.0,2.6,16.0,524.0,573.75,445.14
2016,5,11,14,45,221.5,362.0,2.55,16.0,531.5,593.97,462.35
2016,5,11,15,0,274.0,336.0,2.5,16.0,539.0,623.76,486.29
2016,5,11,15,15,224.5,322.0,2.4,16.0,482.0,545.48,427.93
2016,5,11,15,30,175.0,308.0,2.3,16.0,425.0,482.03,380.17
2016,5,11,15,45,135.5,283.0,2.2,16.0,370.0,417.1,330.86
2016,5,11,16,0,96.0,258.0,2.1,16.0,315.0,343.15,273.75
2016,5,11,16,15,88.0,234.5,2.05,15.5,283.0,309.18,248.43
2016,5,11,16,30,80.0,211.0,2.0,15.0,251.0,275.54,222.74
2016,5,11,16,45,75.5,188.0,1.95,15.0,222.5,245.25,198.98
2016,5,11,17,0,71.0,165.0,1.9,15.0,194.0,215.15,174.95
2016,5,11,17,15,63.0,143.5,1.9,14.5,167.0,184.96,150.66
2016,5,11,17,30,55.0,122.0,1.9,14.0,140.0,155.4,126.35
2016,5,11,17,45,46.0,100.5,1.9,14.0,114.0,126.02,101.44
2016,5,11,18,0,37.0,79.0,1.9,14.0,88.0,97.39,76.77
2016,5,11,18,15,22.0,59.0,1.85,13.5,64.0,69.12,52.35
2016,5,11,18,30,7.0,39.0,1.8,13.0,40.0,39.98,27.24
2016,5,11,18,45,3.5,22.5,1.8,12.5,23.0,22.07,9.4
2016,5,11,19,0,0.0,6.0,1.8,12.0,6.0,5.72,0.0
2016,5,11,19,15,0.0,3.0,1.8,12.0,3.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,13.0,2.55,10.0,17.5,12.39,0.0
2016,5,12,5,30,119.0,26.0,2.6,10.0,35.0,20.38,8.41
2016,5,12,5,45,217.5,42.0,2.7,10.5,73.0,32.46,22.6
2016,5,12,6,0,316.0,58.0,2.8,11.0,111.0,44.07,33.65
2016,5,12,6,15,158.0,52.5,2.75,11.0,79.0,42.16,32.39
2016,5,12,6,30,0.0,47.0,2.7,11.0,47.0,43.67,33.94
2016,5,12,6,45,0.0,59.0,2.7,11.5,59.0,54.86,43.99
2016,5,12,7,0,0.0,71.0,2.7,12.0,71.0,66.04,51.25
2016,5,12,7,15,0.0,97.5,2.65,12.0,97.5,89.24,70.84
2016,5,12,7,30,0.0,124.0,2.6,12.0,124.0,112.49,90.17
2016,5,12,7,45,0.0,129.5,2.55,12.5,129.5,118.14,94.38
2016,5,12,8,0,0.0,135.0,2.5,13.0,135.0,123.65,98.45
2016,5,12,8,15,4.5,167.5,2.45,13.0,170.0,154.07,123.06
2016,5,12,8,30,9.0,200.0,2.4,13.0,205.0,185.18,147.96
2016,5,12,8,45,12.0,219.0,2.35,13.5,227.0,204.65,162.93
2016,5,12,9,0,15.0,238.0,2.3,14.0,249.0,224.57,178.15
2016,5,12,9,15,18.0,258.5,2.25,14.0,272.5,246.26,194.96
2016,5,12,9,30,21.0,279.0,2.2,14.0,296.0,268.4,212.0
2016,5,12,9,45,24.5,300.0,2.15,14.5,320.5,291.74,229.43
2016,5,12,10,0,28.0,321.0,2.1,15.0,345.0,315.26,246.8
2016,5,12,10,15,47.0,362.0,2.1,15.0,403.0,369.96,288.65
2016,5,12,10,30,66.0,403.0,2.1,15.0,461.0,426.95,331.49
2016,5,12,10,45,80.5,422.5,2.1,15.0,495.0,462.38,357.72
2016,5,12,11,0,95.0,442.0,2.1,15.0,529.0,499.01,384.74
2016,5,12,11,15,98.0,450.0,2.15,15.0,541.0,515.57,396.76
2016,5,12,11,30,101.0,458.0,2.2,15.0,553.0,532.09,408.86
2016,5,12,11,45,159.5,465.5,2.25,15.5,615.5,606.55,463.85
2016,5,12,12,0,218.0,473.0,2.3,16.0,678.0,677.38,514.86
2016,5,12,12,15,155.5,466.0,2.35,16.0,612.5,617.77,470.39
2016,5,12,12,30,93.0,459.0,2.4,16.0,547.0,545.29,416.81
2016,5,12,12,45,160.5,459.0,2.5,16.0,608.5,626.94,479.11
2016,5,12,13,0,228.0,459.0,2.6,16.0,670.0,699.2,532.93
2016,5,12,13,15,175.5,450.5,2.65,15.5,611.0,641.29,491.04
2016,5,12,13,30,123.0,442.0,2.7,15.0,552.0,582.22,448.37
2016,5,12,13,45,203.5,423.0,2.8,15.0,599.5,644.96,498.2
2016,5,12,14,0,284.0,404.0,2.9,15.0,647.0,718.33,554.13
2016,5,12,14,15,227.5,396.5,2.95,15.0,587.0,640.75,497.1
2016,5,12,14,30,171.0,389.0,3.0,15.0,527.0,576.52,449.57
2016,5,12,14,45,169.5,370.0,3.15,15.0,501.5,553.14,433.9
2016,5,12,15,0,168.0,351.0,3.3,15.0,476.0,528.99,417.22
2016,5,12,15,15,134.5,327.5,3.4,14.5,424.0,470.37,373.73
2016,5,12,15,30,101.0,304.0,3.5,14.0,372.0,400.86,321.07
2016,5,12,15,45,156.0,282.0,3.6,14.0,378.5,432.91,349.04
2016,5,12,16,0,211.0,260.0,3.7,14.0,385.0,448.43,363.69
2016,5,12,16,15,197.5,237.5,3.8,14.0,346.5,406.33,331.27
2016,5,12,16,30,184.0,215.0,3.9,14.0,308.0,364.68,298.88
2016,5,12,16,45,156.0,192.5,4.0,14.0,265.5,313.83,258.15
2016,5,12,17,0,128.0,170.0,4.1,14.0,223.0,265.09,218.46
2016,5,12,17,15,112.5,149.5,4.1,13.5,191.5,228.25,188.44
2016,5,12,17,30,97.0,129.0,4.1,13.0,160.0,192.72,158.83
2016,5,12,17,45,84.5,106.5,4.2,13.0,130.0,157.61,128.77
2016,5,12,18,0,72.0,84.0,4.3,13.0,100.0,123.55,99.1
2016,5,12,18,15,50.5,63.0,4.25,12.5,73.0,84.21,64.94
2016,5,12,18,30,29.0,42.0,4.2,12.0,46.0,52.45,37.24
2016,5,12,18,45,14.5,24.5,4.2,12.0,26.5,28.47,14.12
2016,5,12,19,0,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,5,12,19,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
