Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,41.5,13.0,3.35,10.5,16.0,12.39,0.0
2016,5,13,5,30,83.0,26.0,3.4,11.0,32.0,21.54,9.76
2016,5,13,5,45,151.5,43.5,3.5,11.5,65.5,35.28,25.0
2016,5,13,6,0,220.0,61.0,3.6,12.0,99.0,48.61,37.55
2016,5,13,6,15,264.0,78.5,3.55,12.0,139.0,58.29,46.67
2016,5,13,6,30,308.0,96.0,3.5,12.0,179.0,69.79,57.21
2016,5,13,6,45,360.0,105.0,3.45,12.0,221.5,74.4,61.37
2016,5,13,7,0,412.0,114.0,3.4,12.0,264.0,89.4,64.55
2016,5,13,7,15,413.0,134.0,3.35,12.0,304.0,132.28,90.84
2016,5,13,7,30,414.0,154.0,3.3,12.0,344.0,175.73,124.5
2016,5,13,7,45,584.0,131.5,3.25,12.5,432.5,219.24,154.34
2016,5,13,8,0,754.0,109.0,3.2,13.0,521.0,281.13,202.84
2016,5,13,8,15,540.5,185.0,3.25,13.0,494.0,323.56,247.66
2016,5,13,8,30,327.0,261.0,3.3,13.0,467.0,343.75,270.48
2016,5,13,8,45,191.5,282.0,3.35,13.5,405.0,328.53,260.69
2016,5,13,9,0,56.0,303.0,3.4,14.0,343.0,297.08,235.92
2016,5,13,9,15,70.0,329.5,3.5,14.0,382.0,333.15,264.3
2016,5,13,9,30,84.0,356.0,3.6,14.0,421.0,370.98,293.69
2016,5,13,9,45,85.0,373.0,3.75,14.5,441.5,393.85,310.63
2016,5,13,10,0,86.0,390.0,3.9,15.0,462.0,416.83,327.52
2016,5,13,10,15,141.5,411.5,4.0,15.0,533.5,484.57,380.13
2016,5,13,10,30,197.0,433.0,4.1,15.0,605.0,556.93,435.47
2016,5,13,10,45,201.0,439.5,4.25,15.0,619.0,578.17,451.37
2016,5,13,11,0,205.0,446.0,4.4,15.0,633.0,599.14,467.34
2016,5,13,11,15,303.0,424.0,4.55,15.0,704.5,679.29,529.82
2016,5,13,11,30,401.0,402.0,4.7,15.0,776.0,760.33,592.09
2016,5,13,11,45,414.5,392.5,4.85,15.0,781.0,784.03,610.08
2016,5,13,12,0,428.0,383.0,5.0,15.0,786.0,802.06,624.41
2016,5,13,12,15,315.0,428.5,5.05,15.0,725.0,743.2,578.24
2016,5,13,12,30,202.0,474.0,5.1,15.0,664.0,677.58,526.74
2016,5,13,12,45,196.5,469.0,5.15,15.0,652.5,672.85,523.83
2016,5,13,13,0,191.0,464.0,5.2,15.0,641.0,666.96,519.83
2016,5,13,13,15,175.5,455.5,5.15,14.5,616.0,646.26,505.23
2016,5,13,13,30,160.0,447.0,5.1,14.0,591.0,624.53,489.86
2016,5,13,13,45,132.5,430.0,5.05,14.0,547.0,580.89,456.73
2016,5,13,14,0,105.0,413.0,5.0,14.0,503.0,523.8,413.32
2016,5,13,14,15,236.0,382.5,4.9,14.0,575.5,646.71,511.3
2016,5,13,14,30,367.0,352.0,4.8,14.0,648.0,738.93,583.93
2016,5,13,14,45,633.5,224.5,4.75,14.0,707.0,866.21,686.01
2016,5,13,15,0,900.0,97.0,4.7,14.0,766.0,948.23,745.85
2016,5,13,15,15,888.5,94.5,4.6,13.5,724.0,912.25,721.59
2016,5,13,15,30,877.0,92.0,4.5,13.0,682.0,873.81,696.19
2016,5,13,15,45,866.0,88.0,4.4,13.0,637.0,831.87,666.71
2016,5,13,16,0,855.0,84.0,4.3,13.0,592.0,787.89,635.52
2016,5,13,16,15,835.5,81.5,4.2,13.0,542.5,742.66,603.1
2016,5,13,16,30,816.0,79.0,4.1,13.0,493.0,690.94,565.45
2016,5,13,16,45,791.5,74.5,4.05,13.0,441.5,632.93,522.21
2016,5,13,17,0,767.0,70.0,4.0,13.0,390.0,575.15,476.37
2016,5,13,17,15,730.0,66.0,3.9,12.5,337.5,511.24,424.86
2016,5,13,17,30,693.0,62.0,3.8,12.0,285.0,449.42,373.25
2016,5,13,17,45,640.0,56.0,3.75,12.0,233.5,380.21,313.28
2016,5,13,18,0,587.0,50.0,3.7,12.0,182.0,317.52,256.99
2016,5,13,18,15,502.5,42.5,3.65,11.5,135.0,244.88,192.17
2016,5,13,18,30,418.0,35.0,3.6,11.0,88.0,181.29,134.31
2016,5,13,18,45,275.0,24.0,3.55,11.0,52.5,108.18,65.07
2016,5,13,19,0,132.0,13.0,3.5,11.0,17.0,38.17,0.0
2016,5,13,19,15,66.0,6.5,3.45,11.0,8.5,6.2,0.0
2016,5,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,124.0,12.5,3.05,12.0,22.0,11.91,0.0
2016,5,14,5,30,248.0,25.0,3.1,12.0,44.0,19.94,9.03
2016,5,14,5,45,355.0,35.0,3.2,12.5,84.5,27.07,17.85
2016,5,14,6,0,462.0,45.0,3.3,13.0,125.0,33.82,24.37
2016,5,14,6,15,530.5,52.0,3.25,13.0,173.0,37.6,28.08
2016,5,14,6,30,599.0,59.0,3.2,13.0,221.0,41.22,31.47
2016,5,14,6,45,299.5,67.0,3.2,13.5,148.0,46.59,36.24
2016,5,14,7,0,0.0,75.0,3.2,14.0,75.0,69.51,53.78
2016,5,14,7,15,4.0,115.0,3.05,14.0,116.5,104.2,82.69
2016,5,14,7,30,8.0,155.0,2.9,14.0,158.0,139.16,111.29
2016,5,14,7,45,6.5,164.5,2.8,14.5,167.5,148.94,118.78
2016,5,14,8,0,5.0,174.0,2.7,15.0,177.0,158.39,125.96
2016,5,14,8,15,32.5,221.0,2.6,15.0,242.0,204.01,161.86
2016,5,14,8,30,60.0,268.0,2.5,15.0,307.0,257.09,203.48
2016,5,14,8,45,47.5,275.0,2.4,15.0,307.0,263.98,208.7
2016,5,14,9,0,35.0,282.0,2.3,15.0,307.0,269.2,212.5
2016,5,14,9,15,30.5,288.5,2.25,15.0,311.0,276.74,218.04
2016,5,14,9,30,26.0,295.0,2.2,15.0,315.0,283.66,223.02
2016,5,14,9,45,39.0,329.5,2.15,15.5,361.5,326.08,255.18
2016,5,14,10,0,52.0,364.0,2.1,16.0,408.0,370.25,288.04
2016,5,14,10,15,91.0,398.0,2.05,16.0,477.5,434.58,336.67
2016,5,14,10,30,130.0,432.0,2.0,16.0,547.0,504.42,388.4
2016,5,14,10,45,108.5,435.5,2.0,16.0,533.0,496.91,381.72
2016,5,14,11,0,87.0,439.0,2.0,16.0,519.0,489.17,375.28
2016,5,14,11,15,220.0,434.0,2.0,16.0,639.0,611.62,467.99
2016,5,14,11,30,353.0,429.0,2.0,16.0,759.0,742.86,563.01
2016,5,14,11,45,629.5,277.5,2.05,16.0,870.0,872.99,660.64
2016,5,14,12,0,906.0,126.0,2.1,16.0,981.0,993.04,742.0
2016,5,14,12,15,905.5,126.0,2.15,16.0,979.0,1010.82,752.96
2016,5,14,12,30,905.0,126.0,2.2,16.0,977.0,1025.3,763.0
2016,5,14,12,45,494.5,286.0,2.3,16.0,750.5,802.59,610.0
2016,5,14,13,0,84.0,446.0,2.4,16.0,524.0,529.34,404.16
2016,5,14,13,15,60.0,409.5,2.45,16.0,464.5,469.73,361.77
2016,5,14,13,30,36.0,373.0,2.5,16.0,405.0,409.34,316.68
2016,5,14,13,45,89.0,397.5,2.6,16.0,474.5,489.86,379.63
2016,5,14,14,0,142.0,422.0,2.7,16.0,544.0,582.94,449.92
2016,5,14,14,15,83.5,364.0,2.75,16.0,435.0,450.68,350.79
2016,5,14,14,30,25.0,306.0,2.8,16.0,326.0,320.16,250.6
2016,5,14,14,45,58.5,324.5,2.9,16.0,369.0,384.96,302.74
2016,5,14,15,0,92.0,343.0,3.0,16.0,412.0,436.59,343.67
2016,5,14,15,15,61.0,302.5,3.05,16.0,347.0,363.82,287.53
2016,5,14,15,30,30.0,262.0,3.1,16.0,282.0,292.49,231.87
2016,5,14,15,45,40.5,253.5,3.15,16.0,279.0,292.6,233.22
2016,5,14,16,0,51.0,245.0,3.2,16.0,276.0,292.0,233.77
2016,5,14,16,15,249.5,207.5,3.2,15.5,337.5,422.77,343.73
2016,5,14,16,30,448.0,170.0,3.2,15.0,399.0,525.42,428.36
2016,5,14,16,45,549.0,133.0,3.25,15.0,383.5,532.48,435.65
2016,5,14,17,0,650.0,96.0,3.3,15.0,368.0,533.77,437.89
2016,5,14,17,15,608.0,89.5,3.3,14.5,317.0,469.63,386.69
2016,5,14,17,30,566.0,83.0,3.3,14.0,266.0,408.31,336.38
2016,5,14,17,45,519.0,73.0,3.35,14.0,218.0,344.01,281.51
2016,5,14,18,0,472.0,63.0,3.4,14.0,170.0,283.89,228.55
2016,5,14,18,15,385.5,53.0,3.35,13.5,125.5,213.78,167.19
2016,5,14,18,30,299.0,43.0,3.3,13.0,81.0,151.86,112.5
2016,5,14,18,45,149.5,29.5,3.25,13.0,48.5,82.11,50.59
2016,5,14,19,0,0.0,16.0,3.2,13.0,16.0,15.25,0.0
2016,5,14,19,15,0.0,8.0,3.2,13.0,8.0,7.63,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,14.5,5.55,12.0,20.5,13.82,0.0
2016,5,15,5,30,161.0,29.0,5.6,12.0,41.0,22.73,11.48
2016,5,15,5,45,275.0,41.0,5.65,12.5,81.0,31.55,21.76
2016,5,15,6,0,389.0,53.0,5.7,13.0,121.0,40.83,30.57
2016,5,15,6,15,461.5,61.5,5.65,13.0,168.5,45.53,35.14
2016,5,15,6,30,534.0,70.0,5.6,13.0,216.0,50.0,39.32
2016,5,15,6,45,593.0,75.0,5.55,13.5,268.0,51.36,40.48
2016,5,15,7,0,652.0,80.0,5.5,14.0,320.0,69.87,42.67
2016,5,15,7,15,687.5,84.5,5.5,14.0,371.5,117.18,66.49
2016,5,15,7,30,723.0,89.0,5.5,14.0,423.0,168.75,104.43
2016,5,15,7,45,754.5,91.0,5.5,14.5,474.5,225.47,152.25
2016,5,15,8,0,786.0,93.0,5.5,15.0,526.0,281.2,201.69
2016,5,15,8,15,805.5,96.5,5.5,15.5,574.0,337.56,252.54
2016,5,15,8,30,825.0,100.0,5.5,16.0,622.0,395.45,303.98
2016,5,15,8,45,843.5,100.5,5.5,16.5,667.0,455.0,355.53
2016,5,15,9,0,862.0,101.0,5.5,17.0,712.0,511.4,403.27
2016,5,15,9,15,873.5,103.5,5.55,17.0,752.0,566.31,449.4
2016,5,15,9,30,885.0,106.0,5.6,17.0,792.0,620.78,494.04
2016,5,15,9,45,897.0,105.5,5.65,17.0,826.5,672.17,535.37
2016,5,15,10,0,909.0,105.0,5.7,17.0,861.0,722.62,575.12
2016,5,15,10,15,915.0,106.0,5.8,17.0,888.5,768.89,609.55
2016,5,15,10,30,921.0,107.0,5.9,17.0,916.0,813.26,641.87
2016,5,15,10,45,924.5,108.5,6.05,17.5,936.5,853.97,670.29
2016,5,15,11,0,928.0,110.0,6.2,18.0,957.0,892.21,696.74
2016,5,15,11,15,930.5,111.0,6.3,18.0,970.5,926.46,721.34
2016,5,15,11,30,933.0,112.0,6.4,18.0,984.0,957.87,743.9
2016,5,15,11,45,932.0,113.5,6.5,18.0,989.5,983.55,762.41
2016,5,15,12,0,931.0,115.0,6.6,18.0,995.0,1005.99,778.69
2016,5,15,12,15,710.0,251.5,6.7,18.0,922.0,959.24,745.69
2016,5,15,12,30,489.0,388.0,6.8,18.0,849.0,890.26,689.62
2016,5,15,12,45,707.5,251.0,6.9,18.0,910.5,981.66,763.66
2016,5,15,13,0,926.0,114.0,7.0,18.0,972.0,1053.75,815.6
2016,5,15,13,15,923.0,113.0,7.0,17.5,955.5,1054.32,817.76
2016,5,15,13,30,920.0,112.0,7.0,17.0,939.0,1051.29,817.83
2016,5,15,13,45,915.0,111.0,7.05,17.0,915.0,1042.67,812.74
2016,5,15,14,0,910.0,110.0,7.1,17.0,891.0,1030.56,805.28
2016,5,15,14,15,903.0,108.5,7.15,17.0,861.0,1012.51,793.65
2016,5,15,14,30,896.0,107.0,7.2,17.0,831.0,991.21,779.73
2016,5,15,14,45,886.5,105.0,7.3,17.0,794.5,963.86,761.65
2016,5,15,15,0,877.0,103.0,7.4,17.0,758.0,933.64,741.42
2016,5,15,15,15,641.5,184.0,7.45,16.5,648.5,800.28,644.61
2016,5,15,15,30,406.0,265.0,7.5,16.0,539.0,658.71,532.76
2016,5,15,15,45,610.5,180.0,7.55,16.0,560.5,729.93,595.21
2016,5,15,16,0,815.0,95.0,7.6,16.0,582.0,774.57,632.26
2016,5,15,16,15,793.5,92.0,7.6,16.0,532.5,723.22,594.09
2016,5,15,16,30,772.0,89.0,7.6,16.0,483.0,671.25,555.22
2016,5,15,16,45,741.0,85.5,7.65,16.0,432.0,611.96,509.04
2016,5,15,17,0,710.0,82.0,7.7,16.0,381.0,555.64,463.16
2016,5,15,17,15,670.5,77.0,7.65,15.5,329.5,491.92,410.78
2016,5,15,17,30,631.0,72.0,7.6,15.0,278.0,430.7,358.9
2016,5,15,17,45,570.0,66.0,7.55,14.5,227.5,360.92,298.43
2016,5,15,18,0,509.0,60.0,7.5,14.0,177.0,296.63,241.15
2016,5,15,18,15,424.0,50.5,7.45,13.5,131.5,225.62,177.76
2016,5,15,18,30,339.0,41.0,7.4,13.0,86.0,163.69,122.02
2016,5,15,18,45,210.5,28.0,7.35,13.0,52.0,95.54,59.94
2016,5,15,19,0,82.0,15.0,7.3,13.0,18.0,36.41,0.0
2016,5,15,19,15,41.0,7.5,7.25,13.0,9.0,13.04,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,16,5,15,69.0,14.5,5.75,11.5,20.5,13.82,0.0
2016,5,16,5,30,138.0,29.0,5.7,12.0,41.0,22.66,11.79
2016,5,16,5,45,240.0,43.0,5.7,12.5,79.5,33.06,23.12
2016,5,16,6,0,342.0,57.0,5.7,13.0,118.0,43.04,32.54
2016,5,16,6,15,413.5,67.0,5.65,13.0,164.5,49.5,38.69
2016,5,16,6,30,485.0,77.0,5.6,13.0,211.0,55.76,44.47
2016,5,16,6,45,542.5,83.5,5.55,13.5,261.5,58.0,46.41
2016,5,16,7,0,600.0,90.0,5.5,14.0,312.0,77.11,49.28
2016,5,16,7,15,637.0,95.5,5.45,14.5,363.0,122.3,72.5
2016,5,16,7,30,674.0,101.0,5.4,15.0,414.0,171.97,108.84
2016,5,16,7,45,707.0,104.0,5.4,15.5,464.5,223.1,151.63
2016,5,16,8,0,740.0,107.0,5.4,16.0,515.0,277.81,199.66
2016,5,16,8,15,761.0,110.5,5.35,16.0,562.5,336.11,251.85
2016,5,16,8,30,782.0,114.0,5.3,16.0,610.0,392.09,301.73
2016,5,16,8,45,800.5,116.0,5.25,16.5,655.0,447.17,349.36
2016,5,16,9,0,819.0,118.0,5.2,17.0,700.0,503.19,396.38
2016,5,16,9,15,831.5,120.0,5.2,17.0,739.0,556.66,441.0
2016,5,16,9,30,844.0,122.0,5.2,17.0,778.0,611.15,485.21
2016,5,16,9,45,862.0,119.0,5.2,17.5,814.0,662.27,525.0
2016,5,16,10,0,880.0,116.0,5.2,18.0,850.0,713.03,563.5
2016,5,16,10,15,887.0,117.5,5.25,18.0,878.0,759.26,597.83
2016,5,16,10,30,894.0,119.0,5.3,18.0,906.0,803.75,629.73
2016,5,16,10,45,898.0,121.0,5.35,18.5,926.5,844.33,657.32
2016,5,16,11,0,902.0,123.0,5.4,19.0,947.0,882.57,682.99
2016,5,16,11,15,905.0,123.5,5.5,19.0,961.0,916.02,706.73
2016,5,16,11,30,908.0,124.0,5.6,19.0,975.0,946.74,728.56
2016,5,16,11,45,908.0,125.0,5.7,19.0,980.5,972.28,746.79
2016,5,16,12,0,908.0,126.0,5.8,19.0,986.0,994.73,762.94
2016,5,16,12,15,908.0,126.0,5.95,19.0,984.5,1013.0,776.59
2016,5,16,12,30,908.0,126.0,6.1,19.0,983.0,1027.98,788.07
2016,5,16,12,45,906.0,126.0,6.25,19.0,974.0,1037.6,795.92
2016,5,16,13,0,904.0,126.0,6.4,19.0,965.0,1043.76,801.51
2016,5,16,13,15,900.5,125.0,6.5,19.0,948.5,1043.89,802.68
2016,5,16,13,30,897.0,124.0,6.6,19.0,932.0,1040.5,801.53
2016,5,16,13,45,891.0,123.5,6.7,19.0,908.0,1031.63,796.63
2016,5,16,14,0,885.0,123.0,6.8,19.0,884.0,1019.38,789.44
2016,5,16,14,15,877.5,121.5,6.85,18.5,854.0,1001.29,779.41
2016,5,16,14,30,870.0,120.0,6.9,18.0,824.0,980.04,767.13
2016,5,16,14,45,855.5,120.0,7.0,18.0,786.5,950.74,747.75
2016,5,16,15,0,841.0,120.0,7.1,18.0,749.0,926.58,732.08
2016,5,16,15,15,827.5,117.5,7.15,18.0,707.5,890.29,707.16
2016,5,16,15,30,814.0,115.0,7.2,18.0,666.0,851.81,680.48
2016,5,16,15,45,788.5,114.5,7.25,18.0,618.5,803.54,646.18
2016,5,16,16,0,763.0,114.0,7.3,18.0,571.0,754.38,610.82
2016,5,16,16,15,739.0,110.0,7.3,17.5,522.0,704.89,575.72
2016,5,16,16,30,715.0,106.0,7.3,17.0,473.0,652.19,537.24
2016,5,16,16,45,681.0,102.0,7.35,17.0,422.0,592.77,490.28
2016,5,16,17,0,647.0,98.0,7.4,17.0,371.0,534.63,443.27
2016,5,16,17,15,604.5,91.5,7.35,16.5,320.5,470.37,390.8
2016,5,16,17,30,562.0,85.0,7.3,16.0,270.0,408.98,339.22
2016,5,16,17,45,503.0,77.0,7.3,15.5,221.0,341.3,281.08
2016,5,16,18,0,444.0,69.0,7.3,15.0,172.0,278.94,226.09
2016,5,16,18,15,358.5,57.5,7.25,14.5,127.5,207.25,162.98
2016,5,16,18,30,273.0,46.0,7.2,14.0,83.0,147.52,110.05
2016,5,16,18,45,163.5,31.0,7.15,14.0,50.5,87.32,55.83
2016,5,16,19,0,54.0,16.0,7.1,14.0,18.0,29.81,0.0
2016,5,16,19,15,27.0,8.0,7.0,13.5,9.0,11.53,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,125.5,13.5,3.75,14.0,24.0,12.87,0.0
2016,5,17,5,30,251.0,27.0,3.7,14.0,48.0,21.51,11.08
2016,5,17,5,45,355.5,37.5,3.65,14.5,89.5,29.02,19.49
2016,5,17,6,0,460.0,48.0,3.6,15.0,131.0,36.13,26.24
2016,5,17,6,15,528.0,55.0,3.55,15.5,179.5,39.81,29.75
2016,5,17,6,30,596.0,62.0,3.5,16.0,228.0,43.32,32.94
2016,5,17,6,45,642.0,68.0,3.45,16.5,279.0,45.8,35.08
2016,5,17,7,0,688.0,74.0,3.4,17.0,330.0,67.82,38.84
2016,5,17,7,15,721.5,78.5,3.35,17.0,382.0,121.3,67.4
2016,5,17,7,30,755.0,83.0,3.3,17.0,434.0,174.11,105.94
2016,5,17,7,45,779.5,86.5,3.25,17.5,484.5,228.07,151.13
2016,5,17,8,0,804.0,90.0,3.2,18.0,535.0,284.61,200.57
2016,5,17,8,15,822.5,93.0,3.2,18.0,583.0,341.12,250.93
2016,5,17,8,30,841.0,96.0,3.2,18.0,631.0,399.02,301.76
2016,5,17,8,45,855.5,98.5,3.25,18.5,675.5,459.42,352.75
2016,5,17,9,0,870.0,101.0,3.3,19.0,720.0,516.14,399.45
2016,5,17,9,15,881.0,103.0,3.3,19.0,759.5,570.64,443.74
2016,5,17,9,30,892.0,105.0,3.3,19.0,799.0,624.63,486.37
2016,5,17,9,45,901.5,106.0,3.35,19.5,833.5,676.0,525.14
2016,5,17,10,0,911.0,107.0,3.4,20.0,868.0,726.22,561.97
2016,5,17,10,15,917.0,108.0,3.45,20.0,895.5,772.49,594.67
2016,5,17,10,30,923.0,109.0,3.5,20.0,923.0,816.86,625.23
2016,5,17,10,45,926.0,110.5,3.55,20.5,943.0,857.16,651.48
2016,5,17,11,0,929.0,112.0,3.6,21.0,963.0,894.96,675.75
2016,5,17,11,15,931.5,113.0,3.7,21.0,976.5,929.19,699.03
2016,5,17,11,30,934.0,114.0,3.8,21.0,990.0,960.58,720.36
2016,5,17,11,45,933.5,115.0,3.9,21.0,995.0,986.21,737.83
2016,5,17,12,0,933.0,116.0,4.0,21.0,1000.0,1008.63,753.23
2016,5,17,12,15,932.5,116.0,4.1,21.0,998.0,1026.77,765.85
2016,5,17,12,30,932.0,116.0,4.2,21.0,996.0,1041.5,776.32
2016,5,17,12,45,928.5,116.0,4.3,21.0,986.0,1049.78,782.62
2016,5,17,13,0,925.0,116.0,4.4,21.0,976.0,1054.5,786.7
2016,5,17,13,15,921.5,115.5,4.5,21.0,959.0,1055.11,788.33
2016,5,17,13,30,918.0,115.0,4.6,21.0,942.0,1052.15,787.93
2016,5,17,13,45,911.0,114.5,4.75,21.0,918.0,1042.12,783.35
2016,5,17,14,0,904.0,114.0,4.9,21.0,894.0,1028.65,776.49
2016,5,17,14,15,896.5,112.5,5.0,21.0,863.5,1010.28,765.86
2016,5,17,14,30,889.0,111.0,5.1,21.0,833.0,988.68,753.02
2016,5,17,14,45,879.0,109.5,5.2,21.0,796.0,961.63,736.35
2016,5,17,15,0,869.0,108.0,5.3,21.0,759.0,931.77,717.61
2016,5,17,15,15,856.0,105.5,5.35,20.5,717.5,895.48,695.22
2016,5,17,15,30,843.0,103.0,5.4,20.0,676.0,863.55,675.7
2016,5,17,15,45,825.5,100.5,5.5,20.0,630.0,818.87,645.55
2016,5,17,16,0,808.0,98.0,5.6,20.0,584.0,772.7,613.91
2016,5,17,16,15,786.5,95.0,5.6,19.5,535.0,721.7,578.85
2016,5,17,16,30,765.0,92.0,5.6,19.0,486.0,670.08,542.65
2016,5,17,16,45,733.5,88.0,5.6,19.0,434.5,610.25,497.3
2016,5,17,17,0,702.0,84.0,5.6,19.0,383.0,553.52,452.41
2016,5,17,17,15,663.0,79.0,5.55,18.5,331.5,490.51,402.05
2016,5,17,17,30,624.0,74.0,5.5,18.0,280.0,429.96,352.08
2016,5,17,17,45,563.5,68.0,5.45,17.5,230.0,360.75,293.57
2016,5,17,18,0,503.0,62.0,5.4,17.0,180.0,296.97,238.02
2016,5,17,18,15,420.5,52.0,5.25,16.5,134.5,226.57,176.37
2016,5,17,18,30,338.0,42.0,5.1,16.0,89.0,164.98,121.92
2016,5,17,18,45,215.5,29.0,5.0,15.5,54.5,98.0,62.81
2016,5,17,19,0,93.0,16.0,4.9,15.0,20.0,40.28,0.0
2016,5,17,19,15,46.5,8.0,4.8,15.0,10.0,14.39,0.0
2016,5,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,14.5,2.95,14.0,23.0,11.42,0.0
2016,5,18,5,30,202.0,29.0,2.9,14.0,46.0,22.63,12.2
2016,5,18,5,45,300.0,41.0,2.85,14.5,86.0,32.1,22.2
2016,5,18,6,0,398.0,53.0,2.8,15.0,126.0,40.43,30.05
2016,5,18,6,15,465.5,62.0,2.65,15.0,172.5,45.59,34.96
2016,5,18,6,30,533.0,71.0,2.5,15.0,219.0,50.47,39.45
2016,5,18,6,45,579.5,77.5,2.4,15.5,269.0,52.98,41.59
2016,5,18,7,0,626.0,84.0,2.3,16.0,319.0,74.4,45.31
2016,5,18,7,15,660.5,89.5,2.25,16.0,369.5,120.84,69.5
2016,5,18,7,30,695.0,95.0,2.2,16.0,420.0,171.44,106.59
2016,5,18,7,45,719.0,100.0,2.15,16.5,469.0,223.45,149.99
2016,5,18,8,0,743.0,105.0,2.1,17.0,518.0,282.01,200.48
2016,5,18,8,15,762.5,108.5,2.15,17.0,564.5,335.82,248.02
2016,5,18,8,30,782.0,112.0,2.2,17.0,611.0,391.2,296.24
2016,5,18,8,45,793.5,117.0,2.25,17.5,653.5,445.79,342.22
2016,5,18,9,0,805.0,122.0,2.3,18.0,696.0,500.61,386.92
2016,5,18,9,15,817.0,124.5,2.4,18.0,734.5,553.45,429.73
2016,5,18,9,30,829.0,127.0,2.5,18.0,773.0,606.07,471.27
2016,5,18,9,45,844.0,125.5,2.7,18.5,807.5,656.95,510.12
2016,5,18,10,0,859.0,124.0,2.9,19.0,842.0,706.16,546.9
2016,5,18,10,15,865.5,125.5,2.95,19.0,869.0,751.07,579.38
2016,5,18,10,30,872.0,127.0,3.0,19.0,896.0,794.26,609.19
2016,5,18,10,45,875.5,129.0,3.05,19.0,916.0,833.56,636.06
2016,5,18,11,0,879.0,131.0,3.1,19.0,936.0,870.56,661.2
2016,5,18,11,15,882.0,131.5,3.1,19.0,949.5,903.26,682.95
2016,5,18,11,30,885.0,132.0,3.1,19.0,963.0,933.32,702.83
2016,5,18,11,45,888.0,131.0,3.1,19.0,969.5,959.17,719.84
2016,5,18,12,0,891.0,130.0,3.1,19.0,976.0,982.11,734.91
2016,5,18,12,15,891.0,130.0,3.25,19.0,974.5,1000.08,747.93
2016,5,18,12,30,891.0,130.0,3.4,19.0,973.0,1014.83,758.92
2016,5,18,12,45,886.5,131.0,3.55,19.0,963.0,1022.81,765.49
2016,5,18,13,0,882.0,132.0,3.7,19.0,953.0,1027.37,769.94
2016,5,18,13,15,878.5,131.5,3.9,19.0,937.0,1028.02,772.22
2016,5,18,13,30,875.0,131.0,4.1,19.0,921.0,1025.24,772.28
2016,5,18,13,45,864.5,132.5,4.35,19.0,896.5,1014.13,767.04
2016,5,18,14,0,854.0,134.0,4.6,19.0,872.0,999.81,760.34
2016,5,18,14,15,846.5,132.5,4.75,18.5,842.5,982.23,752.05
2016,5,18,14,30,839.0,131.0,4.9,18.0,813.0,970.05,747.47
2016,5,18,14,45,829.0,128.5,5.1,18.0,777.5,942.8,731.07
2016,5,18,15,0,819.0,126.0,5.3,18.0,742.0,912.84,712.58
2016,5,18,15,15,805.5,123.5,5.4,17.5,701.5,877.21,690.47
2016,5,18,15,30,792.0,121.0,5.5,17.0,661.0,839.45,666.47
2016,5,18,15,45,781.5,115.0,5.6,17.0,617.0,798.44,638.41
2016,5,18,16,0,771.0,109.0,5.7,17.0,573.0,755.56,608.57
2016,5,18,16,15,749.0,105.0,5.85,17.0,525.5,704.47,572.17
2016,5,18,16,30,727.0,101.0,6.0,17.0,478.0,655.47,536.71
2016,5,18,16,45,700.5,96.0,6.2,17.0,428.5,599.56,493.65
2016,5,18,17,0,674.0,91.0,6.4,17.0,379.0,544.25,449.73
2016,5,18,17,15,634.5,85.5,6.55,16.5,328.5,481.69,399.28
2016,5,18,17,30,595.0,80.0,6.7,16.0,278.0,421.66,349.26
2016,5,18,17,45,534.5,73.0,6.85,15.5,228.5,352.74,290.37
2016,5,18,18,0,474.0,66.0,7.0,15.0,179.0,289.27,234.56
2016,5,18,18,15,390.5,56.0,7.05,14.5,134.0,219.96,173.31
2016,5,18,18,30,307.0,46.0,7.1,14.0,89.0,158.38,118.6
2016,5,18,18,45,188.0,32.0,7.2,14.0,55.0,94.71,62.24
2016,5,18,19,0,69.0,18.0,7.3,14.0,21.0,35.46,0.0
2016,5,18,19,15,34.5,9.0,7.35,13.5,10.5,13.63,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,16.5,15.0,8.6,11.0,16.5,13.32,0.0
2016,5,19,5,30,33.0,30.0,8.8,11.0,33.0,25.86,15.15
2016,5,19,5,45,69.0,49.0,9.0,11.0,60.5,41.11,30.42
2016,5,19,6,0,105.0,68.0,9.2,11.0,88.0,56.0,44.42
2016,5,19,6,15,128.0,89.5,9.1,11.0,120.5,72.21,59.42
2016,5,19,6,30,151.0,111.0,9.0,11.0,153.0,87.98,73.82
2016,5,19,6,45,178.5,129.0,8.95,11.5,188.5,101.08,85.42
2016,5,19,7,0,206.0,147.0,8.9,12.0,224.0,115.69,89.41
2016,5,19,7,15,327.5,149.0,8.85,12.5,293.0,144.42,104.09
2016,5,19,7,30,449.0,151.0,8.8,13.0,362.0,180.95,127.43
2016,5,19,7,45,586.5,128.0,8.75,13.5,435.0,219.69,155.44
2016,5,19,8,0,724.0,105.0,8.7,14.0,508.0,273.47,199.31
2016,5,19,8,15,782.5,106.0,8.65,14.0,576.5,340.49,258.6
2016,5,19,8,30,841.0,107.0,8.6,14.0,645.0,409.48,319.64
2016,5,19,8,45,858.0,109.0,8.6,14.5,690.5,466.97,370.7
2016,5,19,9,0,875.0,111.0,8.6,15.0,736.0,527.93,423.18
2016,5,19,9,15,886.0,113.0,8.55,15.0,775.5,582.68,470.24
2016,5,19,9,30,897.0,115.0,8.5,15.0,815.0,636.91,515.76
2016,5,19,9,45,897.0,121.0,8.45,15.0,847.0,686.91,556.8
2016,5,19,10,0,897.0,127.0,8.4,15.0,879.0,734.93,595.37
2016,5,19,10,15,903.0,128.5,8.4,15.0,906.5,781.12,631.2
2016,5,19,10,30,909.0,130.0,8.4,15.0,934.0,825.45,664.17
2016,5,19,10,45,741.0,232.5,8.45,15.5,897.5,826.59,662.0
2016,5,19,11,0,573.0,335.0,8.5,16.0,861.0,810.93,644.22
2016,5,19,11,15,749.5,233.0,8.5,16.0,931.5,892.13,710.39
2016,5,19,11,30,926.0,131.0,8.5,16.0,1002.0,969.31,767.15
2016,5,19,11,45,930.0,129.5,8.5,16.0,1009.0,996.64,786.75
2016,5,19,12,0,934.0,128.0,8.5,16.0,1016.0,1020.94,804.34
2016,5,19,12,15,711.5,260.0,8.6,16.0,936.0,968.05,765.75
2016,5,19,12,30,489.0,392.0,8.7,16.0,856.0,893.03,703.44
2016,5,19,12,45,457.5,391.5,8.8,16.0,822.0,870.81,687.03
2016,5,19,13,0,426.0,391.0,8.9,16.0,788.0,845.88,668.36
2016,5,19,13,15,508.5,354.0,9.1,16.0,820.0,896.69,710.14
2016,5,19,13,30,591.0,317.0,9.3,16.0,852.0,944.51,749.44
2016,5,19,13,45,573.0,314.0,9.5,16.0,821.5,923.27,734.39
2016,5,19,14,0,555.0,311.0,9.7,16.0,791.0,899.72,717.75
2016,5,19,14,15,511.0,309.5,9.75,15.5,740.0,850.1,681.66
2016,5,19,14,30,467.0,308.0,9.8,15.0,689.0,799.45,644.39
2016,5,19,14,45,499.5,280.5,9.85,15.0,671.5,793.53,642.37
2016,5,19,15,0,532.0,253.0,9.9,15.0,654.0,783.86,637.38
2016,5,19,15,15,685.0,183.5,10.0,14.5,670.0,838.73,685.89
2016,5,19,15,30,838.0,114.0,10.1,14.0,686.0,871.82,714.63
2016,5,19,15,45,685.0,149.0,10.2,14.0,596.0,759.0,628.05
2016,5,19,16,0,532.0,184.0,10.3,14.0,506.0,644.41,536.07
2016,5,19,16,15,488.0,180.0,10.3,13.5,456.0,585.84,490.09
2016,5,19,16,30,444.0,176.0,10.3,13.0,406.0,529.28,444.83
2016,5,19,16,45,365.0,169.5,10.35,13.0,346.0,438.36,369.44
2016,5,19,17,0,286.0,163.0,10.4,13.0,286.0,364.99,307.39
2016,5,19,17,15,260.5,147.0,10.3,12.5,248.0,319.0,268.88
2016,5,19,17,30,235.0,131.0,10.2,12.0,210.0,275.04,231.32
2016,5,19,17,45,212.0,111.0,10.15,12.0,173.0,229.85,191.69
2016,5,19,18,0,189.0,91.0,10.1,12.0,136.0,186.74,153.21
2016,5,19,18,15,155.5,71.5,10.15,11.5,102.5,142.52,113.75
2016,5,19,18,30,122.0,52.0,10.2,11.0,69.0,101.75,77.21
2016,5,19,18,45,61.0,34.5,10.25,11.0,43.0,55.72,36.65
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,15.96,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,8.1,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,16.5,7.5,10.0,26.0,13.01,0.0
2016,5,20,5,30,211.0,33.0,7.4,10.0,52.0,25.82,15.4
2016,5,20,5,45,320.0,44.0,7.35,10.5,93.5,34.74,24.94
2016,5,20,6,0,429.0,55.0,7.3,11.0,135.0,42.08,32.03
2016,5,20,6,15,498.5,63.0,7.3,11.0,183.5,46.31,36.17
2016,5,20,6,30,568.0,71.0,7.3,11.0,232.0,50.34,39.95
2016,5,20,6,45,620.0,76.0,7.3,11.0,283.5,51.7,41.18
2016,5,20,7,0,672.0,81.0,7.3,11.0,335.0,74.71,44.87
2016,5,20,7,15,706.0,86.0,7.25,11.0,387.0,123.33,71.09
2016,5,20,7,30,740.0,91.0,7.2,11.0,439.0,180.49,114.9
2016,5,20,7,45,765.0,95.0,7.2,11.5,489.5,234.0,161.23
2016,5,20,8,0,790.0,99.0,7.2,12.0,540.0,290.16,212.11
2016,5,20,8,15,809.0,102.0,7.15,12.0,588.0,345.94,263.78
2016,5,20,8,30,828.0,105.0,7.1,12.0,636.0,403.18,316.23
2016,5,20,8,45,840.0,109.0,7.1,12.5,679.5,459.47,366.38
2016,5,20,9,0,852.0,113.0,7.1,13.0,723.0,515.97,415.31
2016,5,20,9,15,863.5,115.0,7.05,13.0,762.5,572.5,463.62
2016,5,20,9,30,875.0,117.0,7.0,13.0,802.0,625.85,508.3
2016,5,20,9,45,885.0,118.0,7.0,13.0,836.0,676.68,550.11
2016,5,20,10,0,895.0,119.0,7.0,13.0,870.0,726.44,590.21
2016,5,20,10,15,901.5,120.5,6.95,13.0,897.5,772.79,625.64
2016,5,20,10,30,908.0,122.0,6.9,13.0,925.0,817.34,658.45
2016,5,20,10,45,910.0,124.5,6.9,13.5,945.0,857.16,686.34
2016,5,20,11,0,912.0,127.0,6.9,14.0,965.0,894.47,712.12
2016,5,20,11,15,914.5,127.5,6.9,14.0,978.5,927.7,736.08
2016,5,20,11,30,917.0,128.0,6.9,14.0,992.0,958.16,757.96
2016,5,20,11,45,915.0,130.5,6.9,14.0,996.5,983.45,776.07
2016,5,20,12,0,913.0,133.0,6.9,14.0,1001.0,1005.56,791.91
2016,5,20,12,15,912.5,133.0,6.9,14.0,999.0,1023.47,804.78
2016,5,20,12,30,912.0,133.0,6.9,14.0,997.0,1038.07,815.36
2016,5,20,12,45,906.0,134.5,6.9,14.0,986.5,1045.31,820.75
2016,5,20,13,0,900.0,136.0,6.9,14.0,976.0,1049.07,823.79
2016,5,20,13,15,896.0,135.5,6.85,13.5,959.0,1049.34,825.76
2016,5,20,13,30,892.0,135.0,6.8,13.0,942.0,1046.13,825.36
2016,5,20,13,45,885.5,134.0,6.8,13.0,918.0,1036.45,819.14
2016,5,20,14,0,879.0,133.0,6.8,13.0,894.0,1023.41,810.61
2016,5,20,14,15,871.0,131.0,6.75,13.0,863.5,1004.57,797.69
2016,5,20,14,30,863.0,129.0,6.7,13.0,833.0,982.6,782.58
2016,5,20,14,45,853.0,126.5,6.7,13.0,796.5,963.28,769.77
2016,5,20,15,0,843.0,124.0,6.7,13.0,760.0,932.86,748.74
2016,5,20,15,15,829.5,121.5,6.65,13.0,718.5,896.68,723.16
2016,5,20,15,30,816.0,119.0,6.6,13.0,677.0,858.3,695.84
2016,5,20,15,45,798.0,116.0,6.55,13.0,631.5,813.63,663.55
2016,5,20,16,0,780.0,113.0,6.5,13.0,586.0,767.55,629.91
2016,5,20,16,15,757.0,109.0,6.45,12.5,537.0,715.41,592.31
2016,5,20,16,30,734.0,105.0,6.4,12.0,488.0,665.61,555.91
2016,5,20,16,45,702.5,101.0,6.4,12.0,436.5,607.2,509.32
2016,5,20,17,0,671.0,97.0,6.4,12.0,385.0,549.79,462.45
2016,5,20,17,15,629.5,91.0,6.3,11.5,334.0,485.62,409.5
2016,5,20,17,30,588.0,85.0,6.2,11.0,283.0,424.16,357.31
2016,5,20,17,45,527.5,78.0,6.1,11.0,233.0,355.49,297.11
2016,5,20,18,0,467.0,71.0,6.0,11.0,183.0,292.21,240.33
2016,5,20,18,15,383.5,60.5,5.85,11.0,138.0,220.8,176.41
2016,5,20,18,30,300.0,50.0,5.7,11.0,93.0,161.16,122.67
2016,5,20,18,45,187.0,35.0,5.55,11.0,58.5,98.09,66.8
2016,5,20,19,0,74.0,20.0,5.4,11.0,24.0,39.2,0.0
2016,5,20,19,15,37.0,10.0,5.3,10.5,12.0,15.02,0.0
2016,5,20,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.0,2.35,10.0,15.0,13.93,0.0
2016,5,21,5,30,6.0,30.0,2.4,10.0,30.0,27.26,16.8
2016,5,21,5,45,27.0,49.5,2.5,10.5,54.0,43.03,32.32
2016,5,21,6,0,48.0,69.0,2.6,11.0,78.0,58.9,47.08
2016,5,21,6,15,65.0,91.0,2.7,11.0,107.0,76.18,62.98
2016,5,21,6,30,82.0,113.0,2.8,11.0,136.0,93.13,78.34
2016,5,21,6,45,100.0,132.5,2.9,11.0,166.5,103.16,87.25
2016,5,21,7,0,118.0,152.0,3.0,11.0,197.0,122.57,96.98
2016,5,21,7,15,92.5,172.0,3.05,11.0,210.0,151.12,119.4
2016,5,21,7,30,67.0,192.0,3.1,11.0,223.0,171.37,136.65
2016,5,21,7,45,85.5,217.5,3.2,11.0,262.0,202.02,161.07
2016,5,21,8,0,104.0,243.0,3.3,11.0,301.0,235.19,187.78
2016,5,21,8,15,183.0,261.5,3.3,11.0,375.0,280.59,223.12
2016,5,21,8,30,262.0,280.0,3.3,11.0,449.0,335.62,266.98
2016,5,21,8,45,181.0,304.5,3.3,11.5,425.0,342.78,273.77
2016,5,21,9,0,100.0,329.0,3.3,12.0,401.0,340.21,271.57
2016,5,21,9,15,424.0,251.5,3.25,12.0,580.5,451.15,361.15
2016,5,21,9,30,748.0,174.0,3.2,12.0,760.0,599.06,478.4
2016,5,21,9,45,758.0,177.5,3.15,12.0,793.0,647.78,515.87
2016,5,21,10,0,768.0,181.0,3.1,12.0,826.0,696.32,552.84
2016,5,21,10,15,776.5,183.0,3.05,12.0,853.0,740.33,585.7
2016,5,21,10,30,785.0,185.0,3.0,12.0,880.0,783.08,616.96
2016,5,21,10,45,596.5,287.5,2.95,12.0,823.0,760.0,595.13
2016,5,21,11,0,408.0,390.0,2.9,12.0,766.0,722.06,562.25
2016,5,21,11,15,359.5,419.5,2.85,12.0,754.0,722.68,561.23
2016,5,21,11,30,311.0,449.0,2.8,12.0,742.0,722.38,559.07
2016,5,21,11,45,315.5,453.5,2.8,12.0,752.5,743.95,574.61
2016,5,21,12,0,320.0,458.0,2.8,12.0,763.0,764.6,589.26
2016,5,21,12,15,565.5,323.0,2.85,12.0,860.5,887.09,684.41
2016,5,21,12,30,811.0,188.0,2.9,12.0,958.0,1001.69,766.83
2016,5,21,12,45,667.0,278.0,2.95,12.5,907.5,966.54,740.19
2016,5,21,13,0,523.0,368.0,3.0,13.0,857.0,919.72,702.53
2016,5,21,13,15,453.0,381.5,3.05,13.0,800.0,867.95,665.9
2016,5,21,13,30,383.0,395.0,3.1,13.0,743.0,804.41,620.61
2016,5,21,13,45,420.5,367.5,3.15,13.0,740.5,824.77,637.69
2016,5,21,14,0,458.0,340.0,3.2,13.0,738.0,832.78,645.65
2016,5,21,14,15,449.5,329.5,3.25,13.0,709.0,809.99,630.41
2016,5,21,14,30,441.0,319.0,3.3,13.0,680.0,785.36,614.01
2016,5,21,14,45,460.0,296.0,3.35,13.0,657.5,772.07,606.65
2016,5,21,15,0,479.0,273.0,3.4,13.0,635.0,755.84,597.05
2016,5,21,15,15,617.5,207.0,3.4,13.0,647.0,802.71,636.55
2016,5,21,15,30,756.0,141.0,3.4,13.0,659.0,834.08,661.14
2016,5,21,15,45,744.0,134.0,3.45,13.0,615.5,791.85,631.97
2016,5,21,16,0,732.0,127.0,3.5,13.0,572.0,747.96,601.74
2016,5,21,16,15,708.5,122.5,3.55,13.0,524.0,696.69,565.46
2016,5,21,16,30,685.0,118.0,3.6,13.0,476.0,645.16,527.56
2016,5,21,16,45,657.5,111.5,3.65,13.0,427.0,588.73,484.38
2016,5,21,17,0,630.0,105.0,3.7,13.0,378.0,533.05,440.62
2016,5,21,17,15,589.5,98.5,3.65,12.5,328.0,470.82,390.82
2016,5,21,17,30,549.0,92.0,3.6,12.0,278.0,411.23,341.62
2016,5,21,17,45,493.5,83.0,3.6,12.0,229.5,344.74,284.8
2016,5,21,18,0,438.0,74.0,3.6,12.0,181.0,280.84,228.84
2016,5,21,18,15,359.0,62.5,3.45,11.5,137.0,214.19,170.27
2016,5,21,18,30,280.0,51.0,3.3,11.0,93.0,156.12,118.77
2016,5,21,18,45,178.0,35.5,3.2,11.0,58.5,96.33,66.08
2016,5,21,19,0,76.0,20.0,3.1,11.0,24.0,39.73,1.47
2016,5,21,19,15,38.0,10.0,3.05,10.5,12.0,15.21,0.0
2016,5,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,15,97.0,17.0,1.9,10.5,26.5,13.37,0.0
2016,5,22,5,30,194.0,34.0,1.9,11.0,53.0,26.55,16.3
2016,5,22,5,45,283.5,47.5,1.95,11.5,92.5,36.42,26.44
2016,5,22,6,0,373.0,61.0,2.0,12.0,132.0,45.9,35.38
2016,5,22,6,15,440.5,71.0,2.0,12.0,179.0,53.1,42.17
2016,5,22,6,30,508.0,81.0,2.0,12.0,226.0,58.52,47.17
2016,5,22,6,45,286.0,115.0,2.0,12.0,200.0,86.56,72.19
2016,5,22,7,0,64.0,149.0,2.0,12.0,174.0,124.53,99.31
2016,5,22,7,15,85.5,173.5,1.95,12.0,211.5,151.66,119.47
2016,5,22,7,30,107.0,198.0,1.9,12.0,249.0,176.56,138.32
2016,5,22,7,45,191.5,215.5,1.9,12.5,318.5,217.74,168.3
2016,5,22,8,0,276.0,233.0,1.9,13.0,388.0,263.86,203.28
2016,5,22,8,15,503.0,187.5,1.9,13.0,499.5,316.24,241.7
2016,5,22,8,30,730.0,142.0,1.9,13.0,611.0,394.95,303.77
2016,5,22,8,45,743.5,147.0,1.9,13.5,653.5,448.02,348.3
2016,5,22,9,0,757.0,152.0,1.9,14.0,696.0,501.63,391.95
2016,5,22,9,15,652.0,208.0,1.9,14.0,694.5,536.46,419.96
2016,5,22,9,30,547.0,264.0,1.9,14.0,693.0,559.85,437.7
2016,5,22,9,45,433.5,323.5,1.95,14.0,672.5,569.93,444.42
2016,5,22,10,0,320.0,383.0,2.0,14.0,652.0,569.6,442.48
2016,5,22,10,15,372.5,373.0,2.05,14.0,696.0,617.49,479.01
2016,5,22,10,30,425.0,363.0,2.1,14.0,740.0,669.82,518.02
2016,5,22,10,45,456.5,366.5,2.15,14.0,779.5,719.85,554.29
2016,5,22,11,0,488.0,370.0,2.2,14.0,819.0,770.91,590.86
2016,5,22,11,15,466.0,381.0,2.25,14.0,815.0,782.76,598.52
2016,5,22,11,30,444.0,392.0,2.3,14.0,811.0,791.93,604.58
2016,5,22,11,45,448.0,395.5,2.4,14.0,820.5,815.58,621.79
2016,5,22,12,0,452.0,399.0,2.5,14.0,830.0,837.79,637.82
2016,5,22,12,15,470.5,395.5,2.6,14.0,843.5,865.67,658.26
2016,5,22,12,30,489.0,392.0,2.7,14.0,857.0,892.09,677.63
2016,5,22,12,45,474.0,388.5,2.8,14.0,836.0,883.37,672.17
2016,5,22,13,0,459.0,385.0,2.9,14.0,815.0,872.16,665.28
2016,5,22,13,15,449.5,377.5,3.0,14.0,792.0,860.11,658.05
2016,5,22,13,30,440.0,370.0,3.1,14.0,769.0,845.84,649.23
2016,5,22,13,45,453.5,354.0,3.25,14.0,756.5,843.86,650.1
2016,5,22,14,0,467.0,338.0,3.4,14.0,744.0,839.44,649.17
2016,5,22,14,15,640.5,242.0,3.5,14.0,778.0,909.68,706.07
2016,5,22,14,30,814.0,146.0,3.6,14.0,812.0,961.82,744.12
2016,5,22,14,45,804.0,143.0,3.7,14.0,776.5,934.7,726.56
2016,5,22,15,0,794.0,140.0,3.8,14.0,741.0,904.94,707.66
2016,5,22,15,15,632.0,191.5,3.85,13.5,654.0,799.42,634.6
2016,5,22,15,30,470.0,243.0,3.9,13.0,567.0,690.38,552.83
2016,5,22,15,45,512.0,210.5,4.0,13.0,541.0,675.5,545.15
2016,5,22,16,0,554.0,178.0,4.1,13.0,515.0,655.57,532.82
2016,5,22,16,15,388.5,199.5,4.1,13.0,426.5,531.05,434.22
2016,5,22,16,30,223.0,221.0,4.1,13.0,338.0,398.39,327.18
2016,5,22,16,45,300.0,185.5,4.15,13.0,326.0,412.24,341.05
2016,5,22,17,0,377.0,150.0,4.2,13.0,314.0,417.85,347.08
2016,5,22,17,15,346.0,137.0,4.2,12.5,272.5,357.68,298.27
2016,5,22,17,30,315.0,124.0,4.2,12.0,231.0,309.78,258.38
2016,5,22,17,45,291.0,105.5,4.2,12.0,191.5,261.59,216.86
2016,5,22,18,0,267.0,87.0,4.2,12.0,152.0,215.45,176.12
2016,5,22,18,15,222.5,69.5,4.05,11.5,115.5,165.03,131.54
2016,5,22,18,30,178.0,52.0,3.9,11.0,79.0,119.28,90.77
2016,5,22,18,45,111.0,35.5,3.8,11.0,50.5,73.64,50.39
2016,5,22,19,0,44.0,19.0,3.7,11.0,22.0,32.02,3.15
2016,5,22,19,15,22.0,9.5,3.65,11.0,11.0,12.36,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
