Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.0,16.5,2.9,11.0,26.0,12.94,0.0
2016,5,23,5,30,206.0,33.0,2.9,11.0,52.0,25.71,15.71
2016,5,23,5,45,298.5,45.0,2.95,11.5,92.0,34.41,24.68
2016,5,23,6,0,391.0,57.0,3.0,12.0,132.0,43.52,33.27
2016,5,23,6,15,456.0,66.0,3.0,12.0,178.5,48.54,38.08
2016,5,23,6,30,521.0,75.0,3.0,12.0,225.0,53.28,42.47
2016,5,23,6,45,566.5,82.0,3.05,12.5,274.0,56.05,44.85
2016,5,23,7,0,612.0,89.0,3.1,13.0,323.0,80.47,49.81
2016,5,23,7,15,646.0,94.5,3.1,13.0,373.0,125.94,74.75
2016,5,23,7,30,680.0,100.0,3.1,13.0,423.0,175.49,111.99
2016,5,23,7,45,507.0,161.0,3.1,13.5,416.5,231.44,167.0
2016,5,23,8,0,334.0,222.0,3.1,14.0,410.0,270.88,207.14
2016,5,23,8,15,322.0,247.0,3.1,14.0,441.0,309.75,240.6
2016,5,23,8,30,310.0,272.0,3.1,14.0,472.0,347.44,272.44
2016,5,23,8,45,280.0,299.5,3.1,14.5,489.5,378.13,297.56
2016,5,23,9,0,250.0,327.0,3.1,15.0,507.0,405.71,319.24
2016,5,23,9,15,221.0,351.0,3.1,15.0,516.5,430.31,338.41
2016,5,23,9,30,192.0,375.0,3.1,15.0,526.0,448.9,352.4
2016,5,23,9,45,247.5,382.0,3.15,15.0,585.0,502.72,394.1
2016,5,23,10,0,303.0,389.0,3.2,15.0,644.0,563.1,440.18
2016,5,23,10,15,273.5,410.5,3.2,15.0,646.5,578.85,450.92
2016,5,23,10,30,244.0,432.0,3.2,15.0,649.0,591.85,459.58
2016,5,23,10,45,345.5,405.0,3.2,15.5,720.0,663.44,513.6
2016,5,23,11,0,447.0,378.0,3.2,16.0,791.0,743.41,572.25
2016,5,23,11,15,415.5,396.5,3.2,16.0,784.5,752.62,577.31
2016,5,23,11,30,384.0,415.0,3.2,16.0,778.0,755.16,578.12
2016,5,23,11,45,409.5,408.5,3.2,16.0,797.5,791.76,604.63
2016,5,23,12,0,435.0,402.0,3.2,16.0,817.0,824.15,627.85
2016,5,23,12,15,406.0,412.5,3.25,15.5,799.5,819.17,624.8
2016,5,23,12,30,377.0,423.0,3.3,15.0,782.0,804.94,615.67
2016,5,23,12,45,390.5,412.0,3.4,15.0,780.5,815.28,624.39
2016,5,23,13,0,404.0,401.0,3.5,15.0,779.0,832.53,637.67
2016,5,23,13,15,628.5,272.0,3.55,15.0,848.5,934.73,717.63
2016,5,23,13,30,853.0,143.0,3.6,15.0,918.0,1014.41,773.7
2016,5,23,13,45,522.0,285.5,3.7,15.0,756.0,841.32,650.4
2016,5,23,14,0,191.0,428.0,3.8,15.0,594.0,635.93,493.08
2016,5,23,14,15,332.0,368.0,3.85,15.0,645.0,723.18,563.82
2016,5,23,14,30,473.0,308.0,3.9,15.0,696.0,804.52,627.51
2016,5,23,14,45,364.5,329.0,4.0,15.0,620.0,704.24,552.6
2016,5,23,15,0,256.0,350.0,4.1,15.0,544.0,619.69,488.35
2016,5,23,15,15,255.0,329.5,4.1,15.0,514.0,591.27,468.63
2016,5,23,15,30,254.0,309.0,4.1,15.0,484.0,561.79,447.63
2016,5,23,15,45,507.0,210.5,4.2,15.0,530.5,671.3,539.19
2016,5,23,16,0,760.0,112.0,4.3,15.0,577.0,750.9,603.44
2016,5,23,16,15,388.5,149.0,4.3,14.5,386.5,475.3,389.73
2016,5,23,16,30,17.0,186.0,4.3,14.0,196.0,192.44,155.1
2016,5,23,16,45,16.5,170.0,4.35,14.0,179.0,175.97,142.47
2016,5,23,17,0,16.0,154.0,4.4,14.0,162.0,159.53,129.26
2016,5,23,17,15,11.5,135.5,4.45,13.5,140.5,138.13,111.85
2016,5,23,17,30,7.0,117.0,4.5,13.0,119.0,117.14,94.51
2016,5,23,17,45,245.5,92.0,4.55,13.0,153.0,224.0,185.46
2016,5,23,18,0,484.0,67.0,4.6,13.0,187.0,296.46,241.78
2016,5,23,18,15,407.5,57.0,4.6,12.5,142.5,229.05,181.98
2016,5,23,18,30,331.0,47.0,4.6,12.0,98.0,167.99,127.58
2016,5,23,18,45,224.5,34.0,4.6,12.0,62.5,106.7,73.59
2016,5,23,19,0,118.0,21.0,4.6,12.0,27.0,53.12,12.04
2016,5,23,19,15,59.0,10.5,4.55,12.0,13.5,18.95,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,17.0,3.85,11.0,27.5,13.34,0.0
2016,5,24,5,30,221.0,34.0,3.9,11.0,55.0,26.5,16.47
2016,5,24,5,45,316.0,45.0,3.95,11.5,95.5,34.4,24.68
2016,5,24,6,0,411.0,56.0,4.0,12.0,136.0,42.54,32.4
2016,5,24,6,15,476.5,64.5,4.0,12.0,183.0,47.18,36.85
2016,5,24,6,30,542.0,73.0,4.0,12.0,230.0,51.57,40.92
2016,5,24,6,45,585.0,80.0,4.05,12.5,279.5,54.42,43.38
2016,5,24,7,0,628.0,87.0,4.1,13.0,329.0,79.83,48.7
2016,5,24,7,15,404.5,143.0,4.1,13.0,307.0,142.4,98.48
2016,5,24,7,30,181.0,199.0,4.1,13.0,285.0,188.62,144.99
2016,5,24,7,45,461.0,153.5,4.1,13.5,405.5,216.12,156.59
2016,5,24,8,0,741.0,108.0,4.1,14.0,526.0,286.18,207.61
2016,5,24,8,15,480.5,198.5,4.1,14.0,478.5,318.13,244.58
2016,5,24,8,30,220.0,289.0,4.1,14.0,431.0,330.92,261.3
2016,5,24,8,45,191.5,313.0,4.1,14.0,443.0,354.17,280.75
2016,5,24,9,0,163.0,337.0,4.1,14.0,455.0,374.45,297.1
2016,5,24,9,15,143.0,355.5,4.05,14.0,463.0,391.86,310.63
2016,5,24,9,30,123.0,374.0,4.0,14.0,471.0,407.21,322.18
2016,5,24,9,45,107.5,386.5,4.0,14.5,473.5,419.41,330.55
2016,5,24,10,0,92.0,399.0,4.0,15.0,476.0,428.12,336.03
2016,5,24,10,15,65.5,387.0,4.0,15.0,443.0,405.15,317.69
2016,5,24,10,30,39.0,375.0,4.0,15.0,410.0,379.23,296.99
2016,5,24,10,45,35.0,373.0,4.05,15.0,405.0,378.15,295.97
2016,5,24,11,0,31.0,371.0,4.1,15.0,400.0,376.53,294.47
2016,5,24,11,15,30.5,375.5,4.1,15.0,404.5,383.68,299.78
2016,5,24,11,30,30.0,380.0,4.1,15.0,409.0,390.72,305.0
2016,5,24,11,45,36.5,397.5,4.15,15.0,432.5,416.83,325.06
2016,5,24,12,0,43.0,415.0,4.2,15.0,456.0,443.39,345.36
2016,5,24,12,15,55.0,431.0,4.2,15.0,483.5,474.17,368.9
2016,5,24,12,30,67.0,447.0,4.2,15.0,511.0,505.38,392.64
2016,5,24,12,45,61.5,436.5,4.25,15.0,495.0,492.43,382.92
2016,5,24,13,0,56.0,426.0,4.3,15.0,479.0,478.85,372.91
2016,5,24,13,15,40.5,386.5,4.35,15.0,424.5,424.77,331.92
2016,5,24,13,30,25.0,347.0,4.4,15.0,370.0,370.04,290.0
2016,5,24,13,45,25.5,340.5,4.45,15.0,363.5,365.04,286.69
2016,5,24,14,0,26.0,334.0,4.5,15.0,357.0,359.85,283.11
2016,5,24,14,15,138.0,361.0,4.55,14.5,475.5,512.09,405.42
2016,5,24,14,30,250.0,388.0,4.6,14.0,594.0,661.82,522.12
2016,5,24,14,45,151.0,357.0,4.65,14.0,480.0,518.84,411.96
2016,5,24,15,0,52.0,326.0,4.7,14.0,366.0,379.26,302.03
2016,5,24,15,15,125.0,321.5,4.7,14.0,410.0,452.79,363.05
2016,5,24,15,30,198.0,317.0,4.7,14.0,454.0,509.55,409.85
2016,5,24,15,45,473.0,217.5,4.75,14.0,515.5,650.33,526.95
2016,5,24,16,0,748.0,118.0,4.8,14.0,577.0,748.02,606.2
2016,5,24,16,15,725.5,114.0,4.8,13.5,529.0,700.61,572.4
2016,5,24,16,30,703.0,110.0,4.8,13.0,481.0,649.86,535.85
2016,5,24,16,45,674.0,105.0,4.8,13.0,432.0,593.47,491.85
2016,5,24,17,0,645.0,100.0,4.8,13.0,383.0,537.92,447.46
2016,5,24,17,15,605.5,93.5,4.8,12.5,333.0,475.69,397.24
2016,5,24,17,30,566.0,87.0,4.8,12.0,283.0,416.01,347.56
2016,5,24,17,45,513.5,79.0,4.8,12.0,234.5,351.28,291.66
2016,5,24,18,0,461.0,71.0,4.8,12.0,186.0,291.15,238.34
2016,5,24,18,15,385.5,61.0,4.65,12.0,142.0,223.09,177.83
2016,5,24,18,30,310.0,51.0,4.5,12.0,98.0,166.16,126.68
2016,5,24,18,45,209.5,36.5,4.4,12.0,63.0,105.85,73.7
2016,5,24,19,0,109.0,22.0,4.3,12.0,28.0,52.78,15.21
2016,5,24,19,15,54.5,11.0,4.15,12.0,14.0,18.8,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,16.5,3.15,11.0,28.0,12.91,0.0
2016,5,25,5,30,228.0,33.0,3.2,11.0,56.0,25.67,15.87
2016,5,25,5,45,321.0,44.0,3.3,11.5,96.0,34.22,24.55
2016,5,25,6,0,414.0,55.0,3.4,12.0,136.0,41.54,31.53
2016,5,25,6,15,478.0,63.5,3.45,12.0,182.5,46.22,36.01
2016,5,25,6,30,542.0,72.0,3.5,12.0,229.0,50.65,40.1
2016,5,25,6,45,271.0,73.5,3.6,12.5,152.0,50.57,39.93
2016,5,25,7,0,0.0,75.0,3.7,13.0,75.0,69.69,54.1
2016,5,25,7,15,0.0,95.0,3.8,13.0,95.0,87.39,68.92
2016,5,25,7,30,0.0,115.0,3.9,13.0,115.0,105.17,83.63
2016,5,25,7,45,0.0,137.5,4.0,13.5,137.5,125.21,99.87
2016,5,25,8,0,0.0,160.0,4.1,14.0,160.0,145.39,116.0
2016,5,25,8,15,2.5,174.5,4.1,14.0,176.5,159.65,127.26
2016,5,25,8,30,5.0,189.0,4.1,14.0,193.0,174.27,138.77
2016,5,25,8,45,20.5,239.0,4.2,14.5,254.5,225.85,179.73
2016,5,25,9,0,36.0,289.0,4.3,15.0,316.0,275.41,218.5
2016,5,25,9,15,70.0,329.5,4.35,15.0,384.0,332.85,263.62
2016,5,25,9,30,104.0,370.0,4.4,15.0,452.0,394.35,311.53
2016,5,25,9,45,82.5,374.5,4.45,15.5,441.5,392.86,309.19
2016,5,25,10,0,61.0,379.0,4.5,16.0,431.0,388.99,305.03
2016,5,25,10,15,59.5,390.5,4.55,16.0,442.5,403.85,316.2
2016,5,25,10,30,58.0,402.0,4.6,16.0,454.0,418.54,327.15
2016,5,25,10,45,47.0,393.5,4.7,16.0,436.5,406.82,317.81
2016,5,25,11,0,36.0,385.0,4.8,16.0,419.0,393.84,307.53
2016,5,25,11,15,104.5,431.0,4.85,16.0,530.0,505.65,394.53
2016,5,25,11,30,173.0,477.0,4.9,16.0,641.0,618.61,480.16
2016,5,25,11,45,185.5,479.5,5.0,16.0,656.5,641.46,497.21
2016,5,25,12,0,198.0,482.0,5.1,16.0,672.0,664.17,514.54
2016,5,25,12,15,250.0,470.0,5.2,16.0,709.0,718.12,556.09
2016,5,25,12,30,302.0,458.0,5.3,16.0,746.0,765.69,592.74
2016,5,25,12,45,281.5,458.5,5.45,16.0,725.0,753.4,583.82
2016,5,25,13,0,261.0,459.0,5.6,16.0,704.0,739.37,573.86
2016,5,25,13,15,217.5,457.0,5.75,16.0,658.5,687.17,535.23
2016,5,25,13,30,174.0,455.0,5.9,16.0,613.0,644.05,502.79
2016,5,25,13,45,208.5,438.0,6.05,16.0,623.5,662.72,519.14
2016,5,25,14,0,243.0,421.0,6.2,16.0,634.0,692.07,543.09
2016,5,25,14,15,265.5,400.5,6.3,16.0,625.5,691.97,544.85
2016,5,25,14,30,288.0,380.0,6.4,16.0,617.0,689.85,545.26
2016,5,25,14,45,345.0,344.5,6.5,16.0,616.5,702.13,557.82
2016,5,25,15,0,402.0,309.0,6.6,16.0,616.0,721.77,575.66
2016,5,25,15,15,338.5,307.5,6.7,15.5,556.0,642.29,515.99
2016,5,25,15,30,275.0,306.0,6.8,15.0,496.0,576.55,465.78
2016,5,25,15,45,537.5,204.0,6.9,15.0,544.5,689.88,562.81
2016,5,25,16,0,800.0,102.0,7.0,15.0,593.0,772.35,630.59
2016,5,25,16,15,779.5,98.5,7.05,14.5,545.0,722.19,594.5
2016,5,25,16,30,759.0,95.0,7.1,14.0,497.0,671.37,557.68
2016,5,25,16,45,723.5,93.5,7.15,14.0,446.0,614.32,512.98
2016,5,25,17,0,688.0,92.0,7.2,14.0,395.0,556.53,465.92
2016,5,25,17,15,650.0,86.5,7.2,13.5,344.5,494.35,414.96
2016,5,25,17,30,612.0,81.0,7.2,13.0,294.0,434.48,364.44
2016,5,25,17,45,548.5,76.0,7.25,13.0,243.5,365.41,304.25
2016,5,25,18,0,485.0,71.0,7.3,13.0,193.0,301.91,247.61
2016,5,25,18,15,407.0,61.0,7.2,12.5,148.0,233.72,186.92
2016,5,25,18,30,329.0,51.0,7.1,12.0,103.0,172.46,132.03
2016,5,25,18,45,213.5,37.5,7.0,12.0,66.5,108.17,75.88
2016,5,25,19,0,98.0,24.0,6.9,12.0,30.0,49.89,16.67
2016,5,25,19,15,49.0,12.0,6.8,12.0,15.0,18.97,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,18.5,4.9,11.0,27.5,14.51,0.0
2016,5,26,5,30,173.0,37.0,4.9,11.0,55.0,28.84,18.6
2016,5,26,5,45,267.5,50.5,4.9,11.5,95.0,38.64,28.44
2016,5,26,6,0,362.0,64.0,4.9,12.0,135.0,48.04,37.31
2016,5,26,6,15,429.0,73.5,4.85,12.5,181.5,53.95,42.84
2016,5,26,6,30,496.0,83.0,4.8,13.0,228.0,59.82,48.13
2016,5,26,6,45,544.5,90.0,4.8,13.5,277.5,62.28,50.21
2016,5,26,7,0,593.0,97.0,4.8,14.0,327.0,87.2,55.17
2016,5,26,7,15,628.5,103.0,4.7,14.0,377.0,132.02,80.17
2016,5,26,7,30,664.0,109.0,4.6,14.0,427.0,181.13,117.15
2016,5,26,7,45,464.0,173.0,4.6,14.5,406.5,232.33,169.27
2016,5,26,8,0,264.0,237.0,4.6,15.0,386.0,263.97,203.7
2016,5,26,8,15,295.5,253.0,4.55,15.0,433.5,305.99,238.28
2016,5,26,8,30,327.0,269.0,4.5,15.0,481.0,351.47,275.64
2016,5,26,8,45,558.5,201.0,4.5,15.5,592.0,414.39,325.24
2016,5,26,9,0,790.0,133.0,4.5,16.0,703.0,503.94,397.01
2016,5,26,9,15,802.5,135.5,4.5,16.0,741.5,555.98,439.96
2016,5,26,9,30,815.0,138.0,4.5,16.0,780.0,607.89,481.85
2016,5,26,9,45,819.5,143.0,4.55,16.5,812.0,656.59,519.41
2016,5,26,10,0,824.0,148.0,4.6,17.0,844.0,703.98,555.0
2016,5,26,10,15,832.0,149.5,4.6,17.0,871.5,749.18,589.15
2016,5,26,10,30,840.0,151.0,4.6,17.0,899.0,792.93,620.38
2016,5,26,10,45,847.5,150.5,4.7,17.5,920.0,829.24,645.09
2016,5,26,11,0,855.0,150.0,4.8,18.0,941.0,866.29,670.19
2016,5,26,11,15,858.5,151.0,4.85,18.0,954.5,899.08,693.13
2016,5,26,11,30,862.0,152.0,4.9,18.0,968.0,929.38,714.29
2016,5,26,11,45,866.0,151.0,5.0,18.0,975.0,955.67,733.02
2016,5,26,12,0,870.0,150.0,5.1,18.0,982.0,979.22,749.92
2016,5,26,12,15,870.0,150.0,5.3,18.0,981.0,996.98,763.63
2016,5,26,12,30,870.0,150.0,5.5,18.0,980.0,1011.65,775.31
2016,5,26,12,45,874.5,145.5,5.7,18.0,973.5,1023.25,784.97
2016,5,26,13,0,879.0,141.0,5.9,18.0,967.0,1031.56,792.45
2016,5,26,13,15,876.0,140.5,6.05,18.0,951.5,1032.93,794.85
2016,5,26,13,30,873.0,140.0,6.2,18.0,936.0,1030.93,795.02
2016,5,26,13,45,867.5,139.0,6.4,18.0,913.0,1022.55,791.08
2016,5,26,14,0,862.0,138.0,6.6,18.0,890.0,1010.88,784.86
2016,5,26,14,15,855.0,136.0,6.7,17.5,861.0,993.47,775.51
2016,5,26,14,30,848.0,134.0,6.8,17.0,832.0,981.46,770.08
2016,5,26,14,45,839.5,131.5,6.9,17.0,797.5,955.79,753.24
2016,5,26,15,0,831.0,129.0,7.0,17.0,763.0,927.32,734.35
2016,5,26,15,15,818.5,126.5,7.05,16.5,723.0,892.63,711.92
2016,5,26,15,30,806.0,124.0,7.1,16.0,683.0,855.72,687.59
2016,5,26,15,45,788.5,121.0,7.15,16.0,638.0,812.05,656.57
2016,5,26,16,0,771.0,118.0,7.2,16.0,593.0,766.96,624.16
2016,5,26,16,15,749.5,114.5,7.2,15.5,545.0,720.05,590.94
2016,5,26,16,30,728.0,111.0,7.2,15.0,497.0,669.69,554.3
2016,5,26,16,45,695.5,107.0,7.25,15.0,446.5,611.01,507.88
2016,5,26,17,0,663.0,103.0,7.3,15.0,396.0,553.41,461.29
2016,5,26,17,15,623.5,97.0,7.25,14.5,345.5,490.87,410.24
2016,5,26,17,30,584.0,91.0,7.2,14.0,295.0,430.8,359.81
2016,5,26,17,45,525.5,84.0,7.2,14.0,245.0,363.2,301.22
2016,5,26,18,0,467.0,77.0,7.2,14.0,195.0,300.68,245.78
2016,5,26,18,15,388.5,66.0,7.1,13.5,149.5,230.51,183.88
2016,5,26,18,30,310.0,55.0,7.0,13.0,104.0,171.16,131.01
2016,5,26,18,45,202.0,40.0,6.95,12.5,67.5,108.15,76.35
2016,5,26,19,0,94.0,25.0,6.9,12.0,31.0,50.49,19.17
2016,5,26,19,15,47.0,12.5,6.85,12.0,15.5,19.19,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,19.0,4.95,11.0,28.0,14.9,0.0
2016,5,27,5,30,177.0,38.0,4.9,11.0,56.0,29.63,19.34
2016,5,27,5,45,275.5,51.0,4.85,11.5,97.0,39.01,28.8
2016,5,27,6,0,374.0,64.0,4.8,12.0,138.0,48.03,37.31
2016,5,27,6,15,440.5,73.5,4.7,12.5,184.5,53.94,42.84
2016,5,27,6,30,507.0,83.0,4.6,13.0,231.0,59.76,48.08
2016,5,27,6,45,561.5,88.5,4.5,13.5,282.0,61.01,49.08
2016,5,27,7,0,616.0,94.0,4.4,14.0,333.0,85.86,53.35
2016,5,27,7,15,651.0,99.5,4.25,14.5,383.5,131.53,78.61
2016,5,27,7,30,686.0,105.0,4.1,15.0,434.0,181.42,115.88
2016,5,27,7,45,718.5,107.5,4.0,15.5,484.5,232.37,158.64
2016,5,27,8,0,751.0,110.0,3.9,16.0,535.0,291.02,209.51
2016,5,27,8,15,770.5,113.5,3.75,16.0,582.0,344.89,257.57
2016,5,27,8,30,790.0,117.0,3.6,16.0,629.0,400.33,306.26
2016,5,27,8,45,808.5,118.5,3.5,16.5,673.5,454.91,352.61
2016,5,27,9,0,827.0,120.0,3.4,17.0,718.0,510.42,398.22
2016,5,27,9,15,839.0,122.0,3.3,17.0,756.5,563.52,441.35
2016,5,27,9,30,851.0,124.0,3.2,17.0,795.0,617.73,483.95
2016,5,27,9,45,866.5,122.0,3.1,17.5,830.0,668.04,521.63
2016,5,27,10,0,882.0,120.0,3.0,18.0,865.0,717.79,557.71
2016,5,27,10,15,888.0,121.5,3.05,18.0,892.5,762.97,590.23
2016,5,27,10,30,894.0,123.0,3.1,18.0,920.0,806.35,620.23
2016,5,27,10,45,899.0,123.5,3.15,18.5,940.5,846.01,646.19
2016,5,27,11,0,904.0,124.0,3.2,19.0,961.0,883.42,670.33
2016,5,27,11,15,907.0,125.0,3.3,19.0,974.5,917.14,693.39
2016,5,27,11,30,910.0,126.0,3.4,19.0,988.0,948.17,714.62
2016,5,27,11,45,909.5,127.0,3.55,19.5,993.5,973.14,730.71
2016,5,27,12,0,909.0,128.0,3.7,20.0,999.0,995.05,744.76
2016,5,27,12,15,909.0,128.0,3.9,20.0,997.5,1013.32,758.2
2016,5,27,12,30,909.0,128.0,4.1,20.0,996.0,1028.36,769.57
2016,5,27,12,45,902.5,131.0,4.35,20.0,986.0,1036.59,776.79
2016,5,27,13,0,896.0,134.0,4.6,20.0,976.0,1041.4,782.43
2016,5,27,13,15,892.5,133.0,4.75,20.0,960.0,1041.78,784.52
2016,5,27,13,30,889.0,132.0,4.9,20.0,944.0,1038.72,784.37
2016,5,27,13,45,882.0,131.5,5.1,20.0,920.0,1029.24,780.33
2016,5,27,14,0,875.0,131.0,5.3,20.0,896.0,1016.45,774.01
2016,5,27,14,15,867.5,129.5,5.4,19.5,867.0,998.9,765.14
2016,5,27,14,30,860.0,128.0,5.5,19.0,838.0,978.26,754.07
2016,5,27,14,45,847.5,127.5,5.6,19.0,801.5,958.98,742.47
2016,5,27,15,0,835.0,127.0,5.7,19.0,765.0,928.87,723.08
2016,5,27,15,15,822.0,124.5,5.8,19.0,724.5,893.67,699.92
2016,5,27,15,30,809.0,122.0,5.9,19.0,684.0,856.27,674.95
2016,5,27,15,45,788.0,121.0,6.05,19.0,638.5,811.81,644.68
2016,5,27,16,0,767.0,120.0,6.2,19.0,593.0,766.14,613.06
2016,5,27,16,15,744.5,116.0,6.25,18.5,545.0,718.18,579.98
2016,5,27,16,30,722.0,112.0,6.3,18.0,497.0,666.75,543.38
2016,5,27,16,45,689.0,108.0,6.35,18.0,446.5,608.02,497.85
2016,5,27,17,0,656.0,104.0,6.4,18.0,396.0,550.41,452.15
2016,5,27,17,15,617.0,98.0,6.4,17.5,345.5,488.52,402.6
2016,5,27,17,30,578.0,92.0,6.4,17.0,295.0,429.05,353.57
2016,5,27,17,45,519.5,84.5,6.4,16.5,245.0,361.2,296.3
2016,5,27,18,0,461.0,77.0,6.4,16.0,195.0,295.97,239.89
2016,5,27,18,15,385.5,66.0,6.35,15.5,150.0,229.64,181.79
2016,5,27,18,30,310.0,55.0,6.3,15.0,105.0,171.36,130.26
2016,5,27,18,45,206.5,40.0,6.3,14.5,68.5,109.42,76.9
2016,5,27,19,0,103.0,25.0,6.3,14.0,32.0,52.55,21.7
2016,5,27,19,15,51.5,12.5,6.35,14.0,16.0,19.94,0.0
2016,5,27,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,98.0,18.5,4.7,12.5,29.0,14.48,0.0
2016,5,28,5,30,196.0,37.0,4.6,13.0,58.0,28.8,18.54
2016,5,28,5,45,285.5,50.0,4.6,13.5,98.0,38.2,27.86
2016,5,28,6,0,375.0,63.0,4.6,14.0,138.0,47.21,36.3
2016,5,28,6,15,439.5,73.0,4.5,14.0,184.5,53.52,42.21
2016,5,28,6,30,504.0,83.0,4.4,14.0,231.0,59.68,47.81
2016,5,28,6,45,585.5,77.5,4.35,14.5,281.0,52.17,41.02
2016,5,28,7,0,667.0,72.0,4.3,15.0,331.0,70.96,39.25
2016,5,28,7,15,669.5,90.5,4.2,15.5,381.5,126.33,73.18
2016,5,28,7,30,672.0,109.0,4.1,16.0,432.0,182.66,117.06
2016,5,28,7,45,699.5,113.5,4.0,16.5,481.5,233.36,159.57
2016,5,28,8,0,727.0,118.0,3.9,17.0,531.0,287.03,206.27
2016,5,28,8,15,573.0,182.5,3.8,17.0,525.0,335.18,253.07
2016,5,28,8,30,419.0,247.0,3.7,17.0,519.0,365.08,282.21
2016,5,28,8,45,610.5,189.5,3.65,17.5,615.5,426.87,330.95
2016,5,28,9,0,802.0,132.0,3.6,18.0,712.0,508.73,395.84
2016,5,28,9,15,814.5,134.5,3.55,18.0,751.0,561.31,438.38
2016,5,28,9,30,827.0,137.0,3.5,18.0,790.0,613.75,479.75
2016,5,28,9,45,836.5,139.0,3.45,18.5,823.5,663.42,517.0
2016,5,28,10,0,846.0,141.0,3.4,19.0,857.0,712.16,552.47
2016,5,28,10,15,853.5,142.5,3.4,19.0,884.5,756.38,584.98
2016,5,28,10,30,861.0,144.0,3.4,19.0,912.0,799.65,614.75
2016,5,28,10,45,866.5,145.0,3.4,19.5,932.5,839.07,640.34
2016,5,28,11,0,872.0,146.0,3.4,20.0,953.0,876.38,664.17
2016,5,28,11,15,875.0,146.5,3.45,20.0,966.5,908.76,686.02
2016,5,28,11,30,878.0,147.0,3.5,20.0,980.0,938.57,706.09
2016,5,28,11,45,879.5,147.5,3.6,20.0,986.5,964.3,723.72
2016,5,28,12,0,881.0,148.0,3.7,20.0,993.0,987.15,739.49
2016,5,28,12,15,881.0,148.0,3.8,20.0,991.5,1005.11,752.05
2016,5,28,12,30,881.0,148.0,3.9,20.0,990.0,1019.96,762.65
2016,5,28,12,45,872.5,151.5,4.0,20.0,979.5,1026.54,767.83
2016,5,28,13,0,864.0,155.0,4.1,20.0,969.0,1029.78,770.94
2016,5,28,13,15,860.5,154.0,4.15,20.0,953.0,1030.31,772.05
2016,5,28,13,30,857.0,153.0,4.2,20.0,937.0,1027.5,771.05
2016,5,28,13,45,853.0,151.0,4.3,20.0,914.5,1029.38,773.68
2016,5,28,14,0,849.0,149.0,4.4,20.0,892.0,1018.33,767.62
2016,5,28,14,15,841.0,147.0,4.45,19.5,862.0,1000.07,758.12
2016,5,28,14,30,833.0,145.0,4.5,19.0,832.0,978.75,746.63
2016,5,28,14,45,823.5,142.0,4.6,19.0,797.0,951.99,730.28
2016,5,28,15,0,814.0,139.0,4.7,19.0,762.0,922.53,711.92
2016,5,28,15,15,800.5,136.0,4.8,19.0,721.5,886.92,689.03
2016,5,28,15,30,787.0,133.0,4.9,19.0,681.0,849.19,664.36
2016,5,28,15,45,771.0,129.0,5.0,19.0,636.5,806.38,635.67
2016,5,28,16,0,755.0,125.0,5.1,19.0,592.0,765.42,607.93
2016,5,28,16,15,732.0,120.5,5.15,18.5,544.0,713.95,572.75
2016,5,28,16,30,709.0,116.0,5.2,18.0,496.0,662.12,536.16
2016,5,28,16,45,681.5,110.5,5.3,18.0,446.0,606.03,493.5
2016,5,28,17,0,654.0,105.0,5.4,18.0,396.0,550.61,450.23
2016,5,28,17,15,614.5,99.0,5.4,17.5,345.5,488.53,400.98
2016,5,28,17,30,575.0,93.0,5.4,17.0,295.0,428.91,352.25
2016,5,28,17,45,523.0,84.5,5.4,16.5,246.0,363.33,297.25
2016,5,28,18,0,471.0,76.0,5.4,16.0,197.0,302.24,244.5
2016,5,28,18,15,395.0,65.5,5.35,15.5,152.0,232.96,184.23
2016,5,28,18,30,319.0,55.0,5.3,15.0,107.0,174.5,132.66
2016,5,28,18,45,217.0,40.5,5.25,14.5,70.0,112.91,79.61
2016,5,28,19,0,115.0,26.0,5.2,14.0,33.0,60.16,27.5
2016,5,28,19,15,57.5,13.0,5.15,13.5,16.5,21.41,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,4.35,11.5,29.5,14.87,0.04
2016,5,29,5,30,202.0,38.0,4.3,12.0,59.0,29.59,19.36
2016,5,29,5,45,297.0,50.5,4.3,12.5,100.0,38.58,28.34
2016,5,29,6,0,392.0,63.0,4.3,13.0,141.0,47.21,36.46
2016,5,29,6,15,457.5,72.0,4.2,13.0,188.0,53.37,42.26
2016,5,29,6,30,523.0,81.0,4.1,13.0,235.0,57.92,46.44
2016,5,29,6,45,571.0,87.5,4.05,13.5,285.5,60.08,48.25
2016,5,29,7,0,619.0,94.0,4.0,14.0,336.0,86.35,53.46
2016,5,29,7,15,653.5,99.5,3.95,14.5,386.5,132.08,78.88
2016,5,29,7,30,688.0,105.0,3.9,15.0,437.0,181.97,116.2
2016,5,29,7,45,714.0,109.5,3.9,15.5,486.0,233.21,159.47
2016,5,29,8,0,740.0,114.0,3.9,16.0,535.0,287.23,206.82
2016,5,29,8,15,760.0,118.0,3.85,16.5,582.0,345.39,257.77
2016,5,29,8,30,780.0,122.0,3.8,17.0,629.0,400.81,305.77
2016,5,29,8,45,794.0,125.5,3.8,17.5,672.0,454.59,351.46
2016,5,29,9,0,808.0,129.0,3.8,18.0,715.0,508.87,396.17
2016,5,29,9,15,820.0,131.5,3.85,18.0,753.5,561.43,439.16
2016,5,29,9,30,832.0,134.0,3.9,18.0,792.0,613.78,480.89
2016,5,29,9,45,834.5,140.0,3.95,18.5,823.5,662.81,518.04
2016,5,29,10,0,837.0,146.0,4.0,19.0,855.0,710.32,553.06
2016,5,29,10,15,844.0,147.5,4.05,19.0,882.0,755.26,586.61
2016,5,29,10,30,851.0,149.0,4.1,19.0,909.0,798.65,617.13
2016,5,29,10,45,856.5,150.0,4.15,19.0,929.5,835.18,642.41
2016,5,29,11,0,862.0,151.0,4.2,19.0,950.0,872.16,667.93
2016,5,29,11,15,865.0,151.5,4.25,19.0,963.0,904.26,689.92
2016,5,29,11,30,868.0,152.0,4.3,19.0,976.0,933.82,710.13
2016,5,29,11,45,871.0,151.0,4.4,19.0,982.5,959.33,727.87
2016,5,29,12,0,874.0,150.0,4.5,19.0,989.0,982.04,744.02
2016,5,29,12,15,874.0,150.0,4.6,19.0,987.5,999.91,756.95
2016,5,29,12,30,874.0,150.0,4.7,19.0,986.0,1014.68,767.9
2016,5,29,12,45,868.0,152.5,4.8,19.0,976.5,1022.75,774.4
2016,5,29,13,0,862.0,155.0,4.9,19.0,967.0,1027.52,778.81
2016,5,29,13,15,858.5,154.0,5.0,19.0,951.0,1028.06,780.46
2016,5,29,13,30,855.0,153.0,5.1,19.0,935.0,1025.29,779.96
2016,5,29,13,45,852.5,149.5,5.25,19.0,913.0,1027.12,783.16
2016,5,29,14,0,850.0,146.0,5.4,19.0,891.0,1015.99,777.43
2016,5,29,14,15,842.5,144.5,5.5,19.0,862.0,998.77,767.18
2016,5,29,14,30,835.0,143.0,5.6,19.0,833.0,978.48,754.81
2016,5,29,14,45,827.5,139.5,5.7,19.0,798.5,953.09,738.81
2016,5,29,15,0,820.0,136.0,5.8,19.0,764.0,924.9,720.74
2016,5,29,15,15,806.5,133.0,5.85,18.5,723.5,889.18,698.2
2016,5,29,15,30,793.0,130.0,5.9,18.0,683.0,851.33,673.84
2016,5,29,15,45,777.5,126.0,5.95,18.0,639.0,808.8,644.42
2016,5,29,16,0,762.0,122.0,6.0,18.0,595.0,764.75,613.53
2016,5,29,16,15,740.0,118.0,6.0,17.5,547.0,717.52,580.77
2016,5,29,16,30,718.0,114.0,6.0,17.0,499.0,666.71,544.41
2016,5,29,16,45,689.0,109.0,6.05,17.0,449.5,609.82,500.37
2016,5,29,17,0,660.0,104.0,6.1,17.0,400.0,553.7,455.91
2016,5,29,17,15,621.0,98.0,6.1,16.5,349.5,491.67,406.23
2016,5,29,17,30,582.0,92.0,6.1,16.0,299.0,432.04,357.05
2016,5,29,17,45,528.0,84.5,6.15,16.0,249.5,366.19,300.85
2016,5,29,18,0,474.0,77.0,6.2,16.0,200.0,304.99,247.27
2016,5,29,18,15,398.0,66.5,6.1,15.5,154.5,235.55,186.67
2016,5,29,18,30,322.0,56.0,6.0,15.0,109.0,176.85,134.79
2016,5,29,18,45,217.0,41.5,5.9,14.5,72.0,114.18,80.91
2016,5,29,19,0,112.0,27.0,5.8,14.0,35.0,57.39,27.35
2016,5,29,19,15,56.0,13.5,5.7,13.5,17.5,21.72,0.0
2016,5,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,118.0,18.5,1.3,12.5,31.0,14.46,0.4
2016,5,30,5,30,236.0,37.0,1.1,13.0,62.0,28.79,18.71
2016,5,30,5,45,333.0,48.0,0.95,13.5,103.5,36.62,26.58
2016,5,30,6,0,430.0,59.0,0.8,14.0,145.0,44.85,34.29
2016,5,30,6,15,494.0,67.0,0.75,14.0,192.5,48.96,38.22
2016,5,30,6,30,558.0,75.0,0.7,14.0,240.0,52.87,41.8
2016,5,30,6,45,606.0,80.5,0.65,14.5,290.5,54.5,43.13
2016,5,30,7,0,654.0,86.0,0.6,15.0,341.0,81.47,48.18
2016,5,30,7,15,687.0,90.5,0.6,15.5,391.5,128.24,73.62
2016,5,30,7,30,720.0,95.0,0.6,16.0,442.0,178.93,110.91
2016,5,30,7,45,745.5,98.5,0.65,16.5,491.5,235.24,157.37
2016,5,30,8,0,771.0,102.0,0.7,17.0,541.0,289.56,203.79
2016,5,30,8,15,789.5,105.5,0.8,17.0,588.0,344.08,251.23
2016,5,30,8,30,808.0,109.0,0.9,17.0,635.0,400.03,299.13
2016,5,30,8,45,822.0,111.5,1.0,17.5,678.0,454.33,344.14
2016,5,30,9,0,836.0,114.0,1.1,18.0,721.0,509.08,388.12
2016,5,30,9,15,847.5,116.5,1.25,18.0,759.5,564.91,432.58
2016,5,30,9,30,859.0,119.0,1.4,18.0,798.0,617.5,473.67
2016,5,30,9,45,869.5,119.5,1.55,18.5,831.5,667.07,510.78
2016,5,30,10,0,880.0,120.0,1.7,19.0,865.0,715.66,546.31
2016,5,30,10,15,886.5,121.0,1.75,19.0,892.0,760.6,577.83
2016,5,30,10,30,893.0,122.0,1.8,19.0,919.0,803.78,606.88
2016,5,30,10,45,896.5,123.5,1.9,19.0,939.0,843.06,633.54
2016,5,30,11,0,900.0,125.0,2.0,19.0,959.0,880.01,658.54
2016,5,30,11,15,902.5,125.5,2.05,19.0,972.5,912.67,680.11
2016,5,30,11,30,905.0,126.0,2.1,19.0,986.0,942.64,699.87
2016,5,30,11,45,905.5,126.5,2.15,19.5,992.0,967.95,715.2
2016,5,30,12,0,906.0,127.0,2.2,20.0,998.0,990.25,728.58
2016,5,30,12,15,906.0,127.0,2.25,20.0,996.5,1008.49,740.76
2016,5,30,12,30,906.0,127.0,2.3,20.0,995.0,1023.52,750.99
2016,5,30,12,45,710.5,251.5,2.4,20.0,928.5,980.7,724.16
2016,5,30,13,0,515.0,376.0,2.5,20.0,862.0,917.0,677.73
2016,5,30,13,15,701.5,252.5,2.6,19.5,902.5,986.71,733.3
2016,5,30,13,30,888.0,129.0,2.7,19.0,943.0,1034.09,766.82
2016,5,30,13,45,883.5,127.5,2.8,19.0,920.0,1026.17,762.8
2016,5,30,14,0,879.0,126.0,2.9,19.0,897.0,1014.9,757.17
2016,5,30,14,15,872.0,124.5,3.05,19.0,868.0,997.88,748.19
2016,5,30,14,30,865.0,123.0,3.2,19.0,839.0,977.74,737.08
2016,5,30,14,45,741.0,175.0,3.35,19.0,770.0,913.93,695.91
2016,5,30,15,0,617.0,227.0,3.5,19.0,701.0,838.38,644.99
2016,5,30,15,15,720.0,170.5,3.6,19.0,695.0,856.34,660.96
2016,5,30,15,30,823.0,114.0,3.7,19.0,689.0,860.09,665.52
2016,5,30,15,45,808.0,110.5,3.8,19.0,644.5,817.63,637.37
2016,5,30,16,0,793.0,107.0,3.9,19.0,600.0,773.55,607.96
2016,5,30,16,15,773.0,103.5,3.95,18.5,552.5,724.26,575.12
2016,5,30,16,30,753.0,100.0,4.0,18.0,505.0,674.25,541.05
2016,5,30,16,45,413.0,140.5,4.1,18.0,359.5,450.52,365.9
2016,5,30,17,0,73.0,181.0,4.2,18.0,214.0,231.96,186.73
2016,5,30,17,15,66.5,160.5,4.15,17.5,187.5,203.78,164.75
2016,5,30,17,30,60.0,140.0,4.1,17.0,161.0,176.08,142.34
2016,5,30,17,45,296.0,104.0,4.1,17.0,184.0,263.19,214.7
2016,5,30,18,0,532.0,68.0,4.1,17.0,207.0,321.33,258.21
2016,5,30,18,15,459.0,59.5,4.05,16.5,161.0,253.98,199.51
2016,5,30,18,30,386.0,51.0,4.0,16.0,115.0,194.05,146.7
2016,5,30,18,45,276.0,38.5,3.95,15.5,76.5,126.73,89.07
2016,5,30,19,0,166.0,26.0,3.9,15.0,38.0,71.81,36.2
2016,5,30,19,15,83.0,13.0,3.9,14.5,19.0,25.6,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.5,18.5,2.95,12.5,31.5,14.45,0.82
2016,5,31,5,30,239.0,37.0,2.9,13.0,63.0,28.77,18.69
2016,5,31,5,45,334.0,48.5,2.9,13.5,104.5,37.0,26.87
2016,5,31,6,0,429.0,60.0,2.9,14.0,146.0,45.71,35.01
2016,5,31,6,15,494.5,68.0,2.85,14.5,194.0,49.78,38.83
2016,5,31,6,30,560.0,76.0,2.8,15.0,242.0,53.66,42.29
2016,5,31,6,45,607.0,82.0,2.75,15.5,293.0,55.65,43.94
2016,5,31,7,0,654.0,88.0,2.7,16.0,344.0,83.14,49.35
2016,5,31,7,15,687.5,93.0,2.7,16.0,395.0,130.32,75.44
2016,5,31,7,30,721.0,98.0,2.7,16.0,446.0,181.49,113.74
2016,5,31,7,45,537.5,159.5,2.7,16.5,434.5,237.29,168.49
2016,5,31,8,0,354.0,221.0,2.7,17.0,423.0,275.6,207.66
2016,5,31,8,15,583.5,166.5,2.6,17.5,532.0,324.89,243.43
2016,5,31,8,30,813.0,112.0,2.5,18.0,641.0,404.4,305.35
2016,5,31,8,45,829.5,114.0,2.45,18.5,685.0,459.61,351.38
2016,5,31,9,0,846.0,116.0,2.4,19.0,729.0,515.52,396.51
2016,5,31,9,15,857.5,118.0,2.4,19.0,768.5,571.38,441.01
2016,5,31,9,30,869.0,120.0,2.4,19.0,808.0,624.01,481.92
2016,5,31,9,45,878.5,121.5,2.45,19.5,842.0,674.29,519.28
2016,5,31,10,0,888.0,123.0,2.5,20.0,876.0,723.5,554.83
2016,5,31,10,15,894.5,124.5,2.55,20.0,903.5,769.24,587.3
2016,5,31,10,30,901.0,126.0,2.6,20.0,931.0,813.22,617.19
2016,5,31,10,45,906.0,127.0,2.65,20.0,952.0,853.58,644.34
2016,5,31,11,0,911.0,128.0,2.7,20.0,973.0,891.68,669.82
2016,5,31,11,15,914.5,128.5,2.75,20.0,987.0,925.59,692.35
2016,5,31,11,30,918.0,129.0,2.8,20.0,1001.0,956.83,713.06
2016,5,31,11,45,920.0,129.0,2.85,20.5,1008.0,983.42,729.27
2016,5,31,12,0,922.0,129.0,2.9,21.0,1015.0,1007.02,743.51
2016,5,31,12,15,922.0,129.0,3.0,21.0,1014.0,1025.6,756.36
2016,5,31,12,30,922.0,129.0,3.1,21.0,1013.0,1040.92,767.2
2016,5,31,12,45,926.0,125.0,3.25,21.0,1006.0,1052.91,776.44
2016,5,31,13,0,930.0,121.0,3.4,21.0,999.0,1061.45,783.53
2016,5,31,13,15,927.0,120.5,3.55,21.0,983.0,1062.96,786.13
2016,5,31,13,30,924.0,120.0,3.7,21.0,967.0,1060.92,786.53
2016,5,31,13,45,919.0,119.0,3.85,21.0,944.0,1052.83,783.01
2016,5,31,14,0,914.0,118.0,4.0,21.0,921.0,1041.28,777.27
2016,5,31,14,15,612.0,248.0,4.1,21.0,778.5,886.43,672.47
2016,5,31,14,30,310.0,378.0,4.2,21.0,636.0,707.96,539.63
2016,5,31,14,45,245.5,371.5,4.3,21.0,570.5,635.68,487.88
2016,5,31,15,0,181.0,365.0,4.4,21.0,505.0,552.67,426.82
2016,5,31,15,15,149.0,343.5,4.45,20.5,454.5,497.47,387.01
2016,5,31,15,30,117.0,322.0,4.5,20.0,404.0,443.32,347.07
2016,5,31,15,45,104.5,298.0,4.6,20.0,368.0,392.92,309.48
2016,5,31,16,0,92.0,274.0,4.7,20.0,332.0,354.69,280.61
2016,5,31,16,15,99.0,253.0,4.7,19.5,310.5,335.36,267.13
2016,5,31,16,30,106.0,232.0,4.7,19.0,289.0,315.18,252.67
2016,5,31,16,45,420.0,160.0,4.75,19.0,354.0,477.06,387.4
2016,5,31,17,0,734.0,88.0,4.8,19.0,419.0,583.68,474.16
2016,5,31,17,15,698.0,83.0,4.75,18.5,367.0,521.23,424.54
2016,5,31,17,30,662.0,78.0,4.7,18.0,315.0,460.79,375.68
2016,5,31,17,45,611.0,72.0,4.7,18.0,264.5,394.21,319.78
2016,5,31,18,0,560.0,66.0,4.7,18.0,214.0,331.89,265.89
2016,5,31,18,15,486.5,58.0,4.65,17.5,166.5,263.38,206.49
2016,5,31,18,30,413.0,50.0,4.6,17.0,119.0,202.31,152.62
2016,5,31,18,45,301.0,38.5,4.55,16.5,80.0,135.08,94.97
2016,5,31,19,0,189.0,27.0,4.5,16.0,41.0,78.39,41.01
2016,5,31,19,15,94.5,13.5,4.5,15.5,20.5,28.01,0.0
2016,5,31,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,3.1,13.0,33.5,14.86,1.37
2016,6,1,5,30,266.0,38.0,3.1,13.0,67.0,29.59,19.42
2016,6,1,5,45,360.0,49.0,3.1,13.5,109.5,38.51,28.21
2016,6,1,6,0,454.0,60.0,3.1,14.0,152.0,45.7,35.0
2016,6,1,6,15,242.5,85.0,3.05,14.0,135.5,66.05,53.37
2016,6,1,6,30,31.0,110.0,3.0,14.0,119.0,91.63,76.14
2016,6,1,6,45,39.0,130.0,3.0,14.5,144.0,106.95,89.39
2016,6,1,7,0,47.0,150.0,3.0,15.0,169.0,125.42,99.19
2016,6,1,7,15,31.0,159.0,3.0,15.0,172.5,137.01,108.31
2016,6,1,7,30,15.0,168.0,3.0,15.0,176.0,151.33,120.36
2016,6,1,7,45,12.0,177.0,3.0,15.5,184.0,160.85,127.68
2016,6,1,8,0,9.0,186.0,3.0,16.0,192.0,169.85,134.5
2016,6,1,8,15,277.5,192.0,3.0,16.0,373.0,251.24,193.78
2016,6,1,8,30,546.0,198.0,3.0,16.0,554.0,372.54,287.19
2016,6,1,8,45,353.0,269.0,3.0,16.5,505.0,384.11,299.37
2016,6,1,9,0,160.0,340.0,3.0,17.0,456.0,374.75,292.63
2016,6,1,9,15,223.0,351.0,3.0,17.0,522.5,430.44,335.84
2016,6,1,9,30,286.0,362.0,3.0,17.0,589.0,489.95,381.47
2016,6,1,9,45,593.5,243.0,3.0,17.0,738.5,599.08,467.95
2016,6,1,10,0,901.0,124.0,3.0,17.0,888.0,732.94,571.08
2016,6,1,10,15,907.0,125.0,2.95,17.0,915.5,778.42,602.77
2016,6,1,10,30,913.0,126.0,2.9,17.0,943.0,822.06,632.28
2016,6,1,10,45,592.5,288.0,2.9,17.5,823.0,753.85,577.85
2016,6,1,11,0,272.0,450.0,2.9,18.0,703.0,657.95,500.18
2016,6,1,11,15,599.5,290.0,2.9,18.0,857.0,810.16,618.05
2016,6,1,11,30,927.0,130.0,2.9,18.0,1011.0,965.51,726.25
2016,6,1,11,45,927.5,130.5,2.9,18.0,1017.0,991.43,741.94
2016,6,1,12,0,928.0,131.0,2.9,18.0,1023.0,1014.28,756.8
2016,6,1,12,15,643.5,283.0,2.95,18.0,901.5,920.1,692.39
2016,6,1,12,30,359.0,435.0,3.0,18.0,780.0,796.68,599.75
2016,6,1,12,45,630.0,290.0,3.1,18.0,888.0,937.97,707.59
2016,6,1,13,0,901.0,145.0,3.2,18.0,996.0,1056.03,788.31
2016,6,1,13,15,709.0,251.5,3.25,18.0,914.5,992.73,745.78
2016,6,1,13,30,517.0,358.0,3.3,18.0,833.0,908.68,684.56
2016,6,1,13,45,517.0,345.0,3.35,18.0,810.0,896.07,677.81
2016,6,1,14,0,517.0,332.0,3.4,18.0,787.0,881.01,668.8
2016,6,1,14,15,417.5,354.0,3.4,18.0,714.0,801.68,611.63
2016,6,1,14,30,318.0,376.0,3.4,18.0,641.0,713.44,547.6
2016,6,1,14,45,232.0,371.0,3.4,18.0,560.0,609.77,471.81
2016,6,1,15,0,146.0,366.0,3.4,18.0,479.0,521.1,405.04
2016,6,1,15,15,170.5,344.5,3.4,18.0,469.5,517.88,404.83
