Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,30,195.0,323.0,3.4,18.0,460.0,512.58,402.63
2016,6,1,15,45,125.5,292.0,3.45,18.0,378.0,415.26,327.95
2016,6,1,16,0,56.0,261.0,3.5,18.0,296.0,311.19,246.5
2016,6,1,16,15,37.0,226.5,3.5,17.5,249.0,258.34,205.68
2016,6,1,16,30,18.0,192.0,3.5,17.0,202.0,198.84,158.51
2016,6,1,16,45,9.0,165.0,3.55,17.0,170.0,165.12,131.48
2016,6,1,17,0,0.0,138.0,3.6,17.0,138.0,132.2,104.71
2016,6,1,17,15,0.0,107.0,3.55,16.5,107.0,101.47,79.78
2016,6,1,17,30,0.0,76.0,3.5,16.0,76.0,71.02,54.61
2016,6,1,17,45,0.0,63.5,3.5,16.0,63.5,59.06,44.6
2016,6,1,18,0,0.0,51.0,3.5,16.0,51.0,47.4,34.69
2016,6,1,18,15,196.0,52.0,3.4,15.5,85.5,141.8,111.69
2016,6,1,18,30,392.0,53.0,3.3,15.0,120.0,198.84,151.41
2016,6,1,18,45,285.5,40.5,3.2,14.5,81.0,132.08,93.82
2016,6,1,19,0,179.0,28.0,3.1,14.0,42.0,77.86,42.49
2016,6,1,19,15,89.5,14.0,3.1,13.5,21.0,27.79,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,5,15,139.5,19.0,2.1,11.5,34.0,14.85,1.74
2016,6,2,5,30,279.0,38.0,2.0,12.0,68.0,29.58,19.56
2016,6,2,5,45,377.5,48.0,1.9,12.5,111.5,37.53,27.5
2016,6,2,6,0,476.0,58.0,1.8,13.0,155.0,43.86,33.55
2016,6,2,6,15,540.0,65.5,1.7,13.5,204.5,47.63,37.09
2016,6,2,6,30,604.0,73.0,1.6,14.0,254.0,51.21,40.3
2016,6,2,6,45,308.5,104.5,1.5,14.5,197.5,72.56,59.12
2016,6,2,7,0,13.0,136.0,1.4,15.0,141.0,119.63,95.08
2016,6,2,7,15,12.0,150.0,1.3,15.0,155.5,133.66,106.06
2016,6,2,7,30,11.0,164.0,1.2,15.0,170.0,147.52,117.01
2016,6,2,7,45,11.0,177.5,1.2,15.5,184.0,161.05,127.38
2016,6,2,8,0,11.0,191.0,1.2,16.0,198.0,174.57,137.64
2016,6,2,8,15,16.5,214.0,1.2,16.5,225.0,197.89,155.45
2016,6,2,8,30,22.0,237.0,1.2,17.0,252.0,222.02,173.68
2016,6,2,8,45,47.0,279.5,1.25,17.5,313.5,267.21,207.98
2016,6,2,9,0,72.0,322.0,1.3,18.0,375.0,320.18,247.74
2016,6,2,9,15,71.0,339.5,1.3,18.5,394.0,341.34,262.78
2016,6,2,9,30,70.0,357.0,1.3,19.0,413.0,362.45,277.7
2016,6,2,9,45,483.5,242.0,1.35,19.5,651.0,528.13,405.59
2016,6,2,10,0,897.0,127.0,1.4,20.0,889.0,732.51,554.62
2016,6,2,10,15,903.0,128.5,1.45,20.0,916.0,778.27,584.76
2016,6,2,10,30,909.0,130.0,1.5,20.0,943.0,822.22,613.84
2016,6,2,10,45,713.0,247.5,1.55,20.5,894.0,813.63,604.63
2016,6,2,11,0,517.0,365.0,1.6,21.0,845.0,787.14,581.04
2016,6,2,11,15,720.5,248.5,1.7,21.0,928.0,876.78,648.03
2016,6,2,11,30,924.0,132.0,1.8,21.0,1011.0,964.29,705.59
2016,6,2,11,45,925.5,132.0,1.9,21.0,1017.0,990.61,722.61
2016,6,2,12,0,927.0,132.0,2.0,21.0,1023.0,1013.92,738.42
2016,6,2,12,15,926.5,131.5,2.1,21.0,1021.5,1031.69,750.78
2016,6,2,12,30,926.0,131.0,2.2,21.0,1020.0,1046.17,761.18
2016,6,2,12,45,573.0,301.0,2.3,21.0,849.5,891.63,658.64
2016,6,2,13,0,220.0,471.0,2.4,21.0,679.0,698.49,518.46
2016,6,2,13,15,254.5,455.0,2.55,21.0,691.5,731.23,544.77
2016,6,2,13,30,289.0,439.0,2.7,21.0,704.0,752.69,561.77
2016,6,2,13,45,247.5,435.5,2.9,21.0,658.5,709.28,531.83
2016,6,2,14,0,206.0,432.0,3.1,21.0,613.0,653.15,492.95
2016,6,2,14,15,252.5,407.0,3.3,21.0,621.5,684.51,518.43
2016,6,2,14,30,299.0,382.0,3.5,21.0,630.0,701.28,533.25
2016,6,2,14,45,273.0,370.0,3.7,21.0,589.5,659.97,504.53
2016,6,2,15,0,247.0,358.0,3.9,21.0,549.0,618.48,475.55
2016,6,2,15,15,231.0,340.0,4.05,20.5,511.0,567.59,440.47
2016,6,2,15,30,215.0,322.0,4.2,20.0,473.0,528.92,413.62
2016,6,2,15,45,217.0,299.0,4.35,20.0,443.5,500.09,393.56
2016,6,2,16,0,219.0,276.0,4.5,20.0,414.0,470.3,372.47
2016,6,2,16,15,508.0,184.5,4.6,19.5,469.5,607.56,485.94
2016,6,2,16,30,797.0,93.0,4.7,19.0,525.0,699.71,561.3
2016,6,2,16,45,771.0,89.0,4.8,19.0,474.5,642.88,519.39
2016,6,2,17,0,745.0,85.0,4.9,19.0,424.0,586.37,476.0
2016,6,2,17,15,710.0,80.5,4.95,18.5,372.0,526.41,429.21
2016,6,2,17,30,675.0,76.0,5.0,18.0,320.0,466.57,380.94
2016,6,2,17,45,626.5,70.0,5.1,17.5,269.5,400.58,326.15
2016,6,2,18,0,578.0,64.0,5.2,17.0,219.0,338.59,272.87
2016,6,2,18,15,506.5,56.5,5.2,16.5,171.5,270.4,213.31
2016,6,2,18,30,435.0,49.0,5.2,16.0,124.0,209.41,159.05
2016,6,2,18,45,325.5,38.0,5.2,16.0,84.0,141.97,100.52
2016,6,2,19,0,216.0,27.0,5.2,16.0,44.0,86.07,47.74
2016,6,2,19,15,108.0,13.5,5.2,15.5,22.0,30.42,0.0
2016,6,2,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,154.0,17.5,3.7,14.5,34.0,13.5,1.22
2016,6,3,5,30,308.0,35.0,3.6,15.0,68.0,27.92,17.9
2016,6,3,5,45,401.0,44.5,3.5,15.5,111.0,34.26,24.28
2016,6,3,6,0,494.0,54.0,3.4,16.0,154.0,40.28,29.95
2016,6,3,6,15,555.0,60.5,3.2,16.5,203.0,43.37,32.85
2016,6,3,6,30,616.0,67.0,3.0,17.0,252.0,46.34,35.48
2016,6,3,6,45,660.0,72.0,2.9,17.5,303.0,47.93,36.78
2016,6,3,7,0,704.0,77.0,2.8,18.0,354.0,76.65,42.3
2016,6,3,7,15,651.0,96.5,2.65,18.5,380.0,129.54,75.53
2016,6,3,7,30,598.0,116.0,2.5,19.0,406.0,177.02,114.05
2016,6,3,7,45,403.0,181.5,2.45,19.5,386.0,226.01,162.59
2016,6,3,8,0,208.0,247.0,2.4,20.0,366.0,261.31,198.26
2016,6,3,8,15,527.5,172.0,2.35,20.5,508.0,311.24,231.07
2016,6,3,8,30,847.0,97.0,2.3,21.0,650.0,407.92,303.77
2016,6,3,8,45,567.0,210.0,2.3,21.5,591.0,424.43,321.78
2016,6,3,9,0,287.0,323.0,2.3,22.0,532.0,419.05,319.18
2016,6,3,9,15,590.5,214.5,2.25,22.0,673.5,506.87,387.23
2016,6,3,9,30,894.0,106.0,2.2,22.0,815.0,625.47,477.31
2016,6,3,9,45,906.5,104.5,2.2,22.5,849.5,675.98,513.68
2016,6,3,10,0,919.0,103.0,2.2,23.0,884.0,725.6,548.79
2016,6,3,10,15,924.5,104.5,2.3,23.0,911.0,771.75,580.67
2016,6,3,10,30,930.0,106.0,2.4,23.0,938.0,816.01,610.59
2016,6,3,10,45,933.0,107.5,2.5,23.0,958.5,856.15,637.54
2016,6,3,11,0,936.0,109.0,2.6,23.0,979.0,893.83,662.74
2016,6,3,11,15,938.5,109.5,2.65,23.0,992.5,927.52,684.82
2016,6,3,11,30,941.0,110.0,2.7,23.0,1006.0,958.42,705.01
2016,6,3,11,45,941.5,111.0,2.8,23.0,1012.0,985.03,722.83
2016,6,3,12,0,942.0,112.0,2.9,23.0,1018.0,1008.53,738.69
2016,6,3,12,15,941.5,112.0,2.95,23.0,1017.0,1026.88,750.85
2016,6,3,12,30,941.0,112.0,3.0,23.0,1016.0,1041.9,760.97
2016,6,3,12,45,931.5,117.0,3.15,23.0,1005.0,1049.56,767.34
2016,6,3,13,0,922.0,122.0,3.3,23.0,994.0,1053.69,771.56
2016,6,3,13,15,919.0,121.0,3.4,23.0,978.0,1054.79,773.51
2016,6,3,13,30,916.0,120.0,3.5,23.0,962.0,1052.36,773.29
2016,6,3,13,45,912.0,118.5,3.65,23.0,939.5,1044.92,770.27
2016,6,3,14,0,908.0,117.0,3.8,23.0,917.0,1034.02,765.04
2016,6,3,14,15,695.0,214.0,3.85,23.0,814.5,932.53,698.3
2016,6,3,14,30,482.0,311.0,3.9,23.0,712.0,814.91,614.28
2016,6,3,14,45,423.0,319.5,4.0,23.0,660.5,759.9,576.3
2016,6,3,15,0,364.0,328.0,4.1,23.0,609.0,694.78,530.27
2016,6,3,15,15,337.5,316.0,4.1,22.5,566.0,649.9,499.75
2016,6,3,15,30,311.0,304.0,4.1,22.0,523.0,605.15,468.7
2016,6,3,15,45,279.0,288.5,4.15,22.0,475.5,552.37,430.37
2016,6,3,16,0,247.0,273.0,4.2,22.0,428.0,500.72,392.3
2016,6,3,16,15,138.5,239.0,4.15,21.5,325.0,360.44,284.64
2016,6,3,16,30,30.0,205.0,4.1,21.0,222.0,229.63,180.8
2016,6,3,16,45,101.5,196.5,4.1,21.0,244.5,278.93,222.48
2016,6,3,17,0,173.0,188.0,4.1,21.0,267.0,312.24,250.49
2016,6,3,17,15,146.5,166.0,4.05,20.5,227.0,265.06,213.06
2016,6,3,17,30,120.0,144.0,4.0,20.0,187.0,220.1,176.94
2016,6,3,17,45,106.5,123.5,3.95,19.5,157.5,185.69,148.85
2016,6,3,18,0,93.0,103.0,3.9,19.0,128.0,152.47,121.15
2016,6,3,18,15,78.0,82.5,3.85,18.5,100.5,119.92,93.51
2016,6,3,18,30,63.0,62.0,3.8,18.0,73.0,88.78,66.75
2016,6,3,18,45,36.0,44.0,3.8,17.5,49.5,55.13,38.23
2016,6,3,19,0,9.0,26.0,3.8,17.0,26.0,28.21,14.11
2016,6,3,19,15,4.5,13.0,3.8,16.5,13.0,13.13,0.0
2016,6,3,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,2.15,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,2.1,16.0,8.0,7.63,0.0
2016,6,4,5,15,102.0,22.5,1.95,16.0,34.0,17.66,3.56
2016,6,4,5,30,204.0,37.0,1.8,16.0,60.0,28.67,18.48
2016,6,4,5,45,263.5,52.0,1.7,16.0,96.5,39.6,28.9
2016,6,4,6,0,323.0,67.0,1.6,16.0,133.0,50.05,38.57
2016,6,4,6,15,365.5,80.5,1.5,16.5,175.0,58.86,46.52
2016,6,4,6,30,408.0,94.0,1.4,17.0,217.0,67.23,53.87
2016,6,4,6,45,450.0,102.0,1.3,17.5,260.5,71.17,57.16
2016,6,4,7,0,492.0,110.0,1.2,18.0,304.0,95.22,62.63
2016,6,4,7,15,397.5,148.5,1.2,18.0,319.0,146.47,99.6
2016,6,4,7,30,303.0,187.0,1.2,18.0,334.0,193.11,139.62
2016,6,4,7,45,162.0,197.0,1.25,18.0,276.5,198.09,149.79
2016,6,4,8,0,21.0,207.0,1.3,18.0,219.0,190.5,148.87
2016,6,4,8,15,41.0,242.5,1.35,18.0,268.5,224.03,174.64
2016,6,4,8,30,61.0,278.0,1.4,18.0,318.0,265.44,206.37
2016,6,4,8,45,70.5,302.0,1.45,18.0,351.5,295.71,229.43
2016,6,4,9,0,80.0,326.0,1.5,18.0,385.0,327.24,253.33
2016,6,4,9,15,114.0,353.0,1.5,18.0,441.0,372.94,287.77
2016,6,4,9,30,148.0,380.0,1.5,18.0,497.0,425.62,327.02
2016,6,4,9,45,127.5,393.5,1.5,18.0,498.0,435.57,333.65
2016,6,4,10,0,107.0,407.0,1.5,18.0,499.0,444.23,339.37
2016,6,4,10,15,87.5,410.5,1.5,18.0,487.0,441.14,336.44
2016,6,4,10,30,68.0,414.0,1.5,18.0,475.0,436.07,332.04
2016,6,4,10,45,46.0,381.5,1.5,18.5,423.5,393.85,299.85
2016,6,4,11,0,24.0,349.0,1.5,19.0,372.0,348.97,265.61
2016,6,4,11,15,211.5,379.5,1.5,19.0,581.5,551.8,419.08
2016,6,4,11,30,399.0,410.0,1.5,19.0,791.0,760.29,566.18
2016,6,4,11,45,265.0,447.0,1.5,19.0,701.0,686.69,510.14
2016,6,4,12,0,131.0,484.0,1.5,19.0,611.0,600.21,446.67
2016,6,4,12,15,113.5,477.5,1.5,19.0,587.5,583.4,435.19
2016,6,4,12,30,96.0,471.0,1.5,19.0,564.0,556.42,416.0
2016,6,4,12,45,128.5,474.0,1.5,19.0,596.5,605.18,451.58
2016,6,4,13,0,161.0,477.0,1.5,19.0,629.0,645.1,480.15
2016,6,4,13,15,107.5,445.0,1.45,19.0,546.0,562.07,420.38
2016,6,4,13,30,54.0,413.0,1.4,19.0,463.0,466.15,351.1
2016,6,4,13,45,94.5,423.0,1.4,19.5,508.0,518.87,390.68
2016,6,4,14,0,135.0,433.0,1.4,20.0,553.0,583.21,436.54
2016,6,4,14,15,283.5,381.5,1.4,20.0,621.5,687.68,514.22
2016,6,4,14,30,432.0,330.0,1.4,20.0,690.0,786.03,585.17
2016,6,4,14,45,460.0,303.0,1.4,20.0,672.0,777.89,580.58
2016,6,4,15,0,488.0,276.0,1.4,20.0,654.0,766.41,574.91
2016,6,4,15,15,530.5,244.5,1.45,20.0,635.5,759.69,573.41
2016,6,4,15,30,573.0,213.0,1.5,20.0,617.0,748.3,568.57
2016,6,4,15,45,667.0,167.0,1.55,20.0,608.0,765.45,584.0
2016,6,4,16,0,761.0,121.0,1.6,20.0,599.0,764.52,585.22
2016,6,4,16,15,739.5,117.0,1.65,19.5,552.0,717.79,555.58
2016,6,4,16,30,718.0,113.0,1.7,19.0,505.0,667.61,523.05
2016,6,4,16,45,698.0,106.0,1.8,19.0,457.0,614.85,485.82
2016,6,4,17,0,678.0,99.0,1.9,19.0,409.0,562.07,447.26
2016,6,4,17,15,642.5,93.5,1.95,18.5,359.0,502.0,402.2
2016,6,4,17,30,607.0,88.0,2.0,18.0,309.0,443.94,357.03
2016,6,4,17,45,566.0,79.5,2.05,17.5,260.5,382.23,307.31
2016,6,4,18,0,525.0,71.0,2.1,17.0,212.0,323.83,258.42
2016,6,4,18,15,456.5,62.0,2.05,16.5,166.0,257.84,202.08
2016,6,4,18,30,388.0,53.0,2.0,16.0,120.0,198.76,150.59
2016,6,4,18,45,295.0,40.5,2.0,15.5,82.0,135.33,96.22
2016,6,4,19,0,202.0,28.0,2.0,15.0,44.0,84.16,48.76
2016,6,4,19,15,101.0,14.0,1.95,14.5,22.0,29.98,0.0
2016,6,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,6,5,5,0,48.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,6,5,5,15,171.0,22.0,1.2,12.5,38.5,17.28,3.73
2016,6,5,5,30,294.0,35.0,1.2,13.0,68.0,27.84,18.09
2016,6,5,5,45,383.5,45.0,1.25,13.5,110.0,34.63,24.88
2016,6,5,6,0,473.0,55.0,1.3,14.0,152.0,41.06,30.95
2016,6,5,6,15,533.5,62.5,1.3,14.0,200.0,44.96,34.65
2016,6,5,6,30,594.0,70.0,1.3,14.0,248.0,48.64,38.02
2016,6,5,6,45,304.0,103.5,1.3,14.5,195.5,71.77,58.41
2016,6,5,7,0,14.0,137.0,1.3,15.0,143.0,120.46,95.72
2016,6,5,7,15,30.0,163.5,1.4,15.0,178.0,140.13,110.65
2016,6,5,7,30,46.0,190.0,1.5,15.0,213.0,167.26,131.64
2016,6,5,7,45,25.0,181.0,1.6,15.5,193.5,161.98,127.68
2016,6,5,8,0,4.0,172.0,1.7,16.0,174.0,156.7,123.66
2016,6,5,8,15,23.0,218.0,1.85,16.0,233.0,203.32,160.38
2016,6,5,8,30,42.0,264.0,2.0,16.0,292.0,246.95,194.35
2016,6,5,8,45,99.0,302.0,2.15,16.5,373.0,307.98,241.1
2016,6,5,9,0,156.0,340.0,2.3,17.0,454.0,372.28,290.05
2016,6,5,9,15,233.0,348.0,2.35,17.0,528.0,432.68,336.39
2016,6,5,9,30,310.0,356.0,2.4,17.0,602.0,498.06,386.31
2016,6,5,9,45,605.0,234.5,2.5,17.5,739.5,597.52,464.34
2016,6,5,10,0,900.0,113.0,2.6,18.0,877.0,720.84,558.5
2016,6,5,10,15,906.0,114.0,2.6,18.0,904.5,766.14,589.86
2016,6,5,10,30,912.0,115.0,2.6,18.0,932.0,809.63,619.35
2016,6,5,10,45,916.0,116.0,2.6,18.5,952.5,849.49,644.82
2016,6,5,11,0,920.0,117.0,2.6,19.0,973.0,887.02,668.4
2016,6,5,11,15,922.5,118.0,2.6,19.0,986.5,920.75,690.47
2016,6,5,11,30,925.0,119.0,2.6,19.0,1000.0,951.75,710.62
2016,6,5,11,45,622.5,288.0,2.65,19.0,883.0,869.35,652.84
2016,6,5,12,0,320.0,457.0,2.7,19.0,766.0,759.11,568.47
2016,6,5,12,15,258.0,471.0,2.7,19.0,719.5,723.75,542.98
2016,6,5,12,30,196.0,485.0,2.7,19.0,673.0,677.3,508.95
2016,6,5,12,45,170.0,480.5,2.7,19.0,643.0,652.82,491.45
2016,6,5,13,0,144.0,476.0,2.7,19.0,613.0,626.87,472.65
2016,6,5,13,15,132.5,465.5,2.75,19.0,590.0,608.18,459.7
2016,6,5,13,30,121.0,455.0,2.8,19.0,567.0,588.57,446.0
2016,6,5,13,45,213.0,433.5,2.85,19.5,624.0,660.48,500.5
2016,6,5,14,0,305.0,412.0,2.9,20.0,681.0,742.1,559.99
2016,6,5,14,15,224.5,408.0,2.95,20.0,603.0,645.4,489.99
2016,6,5,14,30,144.0,404.0,3.0,20.0,525.0,561.75,428.66
2016,6,5,14,45,113.5,379.5,3.15,20.0,472.5,505.69,388.35
2016,6,5,15,0,83.0,355.0,3.3,20.0,420.0,437.92,338.44
2016,6,5,15,15,69.5,328.0,3.4,19.5,380.5,396.19,308.35
2016,6,5,15,30,56.0,301.0,3.5,19.0,341.0,354.8,277.86
2016,6,5,15,45,33.0,252.0,3.6,19.0,275.5,282.18,221.79
2016,6,5,16,0,10.0,203.0,3.7,19.0,210.0,203.05,159.41
2016,6,5,16,15,5.5,181.0,3.75,18.5,185.0,177.64,139.84
2016,6,5,16,30,1.0,159.0,3.8,18.0,160.0,152.58,120.17
2016,6,5,16,45,0.5,147.0,3.9,18.0,147.5,140.74,110.95
2016,6,5,17,0,0.0,135.0,4.0,18.0,135.0,128.98,101.69
2016,6,5,17,15,0.0,113.5,4.0,17.5,113.5,107.92,84.81
2016,6,5,17,30,0.0,92.0,4.0,17.0,92.0,86.9,67.67
2016,6,5,17,45,280.0,79.5,4.05,17.0,155.5,236.55,193.45
2016,6,5,18,0,560.0,67.0,4.1,17.0,219.0,335.46,270.11
2016,6,5,18,15,491.0,58.5,4.05,16.5,172.0,267.97,211.22
2016,6,5,18,30,422.0,50.0,4.0,16.0,125.0,207.45,157.79
2016,6,5,18,45,320.5,39.0,3.95,15.5,85.5,142.64,101.84
2016,6,5,19,0,219.0,28.0,3.9,15.0,46.0,88.29,51.99
2016,6,5,19,15,109.5,14.0,3.85,14.5,23.0,31.51,0.0
2016,6,5,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,3.05,13.5,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,3.1,14.0,9.0,7.63,0.0
2016,6,6,5,15,162.5,21.0,3.05,14.0,37.0,16.46,3.38
2016,6,6,5,30,277.0,34.0,3.0,14.0,65.0,26.84,17.13
2016,6,6,5,45,362.5,43.5,2.95,14.5,105.0,33.2,23.49
2016,6,6,6,0,448.0,53.0,2.9,15.0,145.0,39.23,29.17
2016,6,6,6,15,506.5,60.5,2.85,15.0,191.0,43.19,32.91
2016,6,6,6,30,565.0,68.0,2.8,15.0,237.0,46.93,36.32
2016,6,6,6,45,282.5,86.5,2.75,15.5,171.0,59.51,47.36
2016,6,6,7,0,0.0,105.0,2.7,16.0,105.0,94.89,74.54
2016,6,6,7,15,0.0,121.5,2.7,16.0,121.5,109.69,86.58
2016,6,6,7,30,0.0,138.0,2.7,16.0,138.0,124.61,98.6
2016,6,6,7,45,9.0,170.0,2.7,16.5,175.0,154.44,122.08
2016,6,6,8,0,18.0,202.0,2.7,17.0,212.0,185.55,146.29
2016,6,6,8,15,13.0,201.5,2.65,17.0,209.0,186.14,146.51
2016,6,6,8,30,8.0,201.0,2.6,17.0,206.0,185.77,145.96
2016,6,6,8,45,8.5,207.5,2.6,17.0,213.5,193.09,151.46
2016,6,6,9,0,9.0,214.0,2.6,17.0,221.0,200.38,156.93
2016,6,6,9,15,9.5,220.5,2.55,17.0,228.0,207.68,162.38
2016,6,6,9,30,10.0,227.0,2.5,17.0,235.0,214.99,167.83
2016,6,6,9,45,12.0,248.5,2.5,17.5,258.5,236.86,184.37
2016,6,6,10,0,14.0,270.0,2.5,18.0,282.0,259.07,200.95
2016,6,6,10,15,25.0,320.5,2.5,18.0,343.0,314.37,243.3
2016,6,6,10,30,36.0,371.0,2.5,18.0,404.0,372.08,286.73
2016,6,6,10,45,32.0,368.0,2.5,18.0,397.5,369.91,284.54
2016,6,6,11,0,28.0,365.0,2.5,18.0,391.0,367.19,282.21
2016,6,6,11,15,24.0,349.5,2.45,18.0,372.5,352.13,270.62
2016,6,6,11,30,20.0,334.0,2.4,18.0,354.0,331.98,255.24
2016,6,6,11,45,28.5,370.5,2.4,18.0,398.5,381.88,292.94
2016,6,6,12,0,37.0,407.0,2.4,18.0,443.0,428.35,327.37
2016,6,6,12,15,52.0,429.5,2.4,18.0,480.5,468.13,356.88
2016,6,6,12,30,67.0,452.0,2.4,18.0,518.0,508.59,386.67
2016,6,6,12,45,57.5,435.5,2.4,18.0,491.5,485.71,369.66
2016,6,6,13,0,48.0,419.0,2.4,18.0,465.0,462.04,352.35
2016,6,6,13,15,40.0,395.5,2.45,18.0,433.5,432.07,330.53
2016,6,6,13,30,32.0,372.0,2.5,18.0,402.0,401.54,308.12
2016,6,6,13,45,33.5,367.0,2.55,18.0,397.5,399.24,306.99
2016,6,6,14,0,35.0,362.0,2.6,18.0,393.0,396.71,305.61
2016,6,6,14,15,51.0,370.5,2.65,18.0,414.0,422.45,325.95
2016,6,6,14,30,67.0,379.0,2.7,18.0,435.0,447.85,345.89
2016,6,6,14,45,74.5,367.0,2.8,18.0,427.0,442.68,343.0
2016,6,6,15,0,82.0,355.0,2.9,18.0,419.0,436.9,339.81
2016,6,6,15,15,89.5,338.0,2.95,17.5,404.5,425.05,332.63
2016,6,6,15,30,97.0,321.0,3.0,17.0,390.0,412.43,324.83
2016,6,6,15,45,52.0,256.0,3.05,17.0,292.5,302.48,239.52
2016,6,6,16,0,7.0,191.0,3.1,17.0,195.0,188.48,148.65
2016,6,6,16,15,13.5,193.5,3.1,16.5,201.0,196.47,156.26
2016,6,6,16,30,20.0,196.0,3.1,16.0,207.0,204.21,163.46
2016,6,6,16,45,11.5,171.0,3.15,16.0,177.5,172.81,138.18
2016,6,6,17,0,3.0,146.0,3.2,16.0,148.0,142.12,113.26
2016,6,6,17,15,1.5,117.0,3.25,15.5,118.0,112.34,89.12
2016,6,6,17,30,0.0,88.0,3.3,15.0,88.0,82.86,64.79
2016,6,6,17,45,0.0,74.0,3.35,15.0,74.0,69.41,53.54
2016,6,6,18,0,0.0,60.0,3.4,15.0,60.0,55.96,42.12
2016,6,6,18,15,0.0,47.0,3.4,14.5,47.0,43.68,31.6
2016,6,6,18,30,0.0,34.0,3.4,14.0,34.0,31.57,21.09
2016,6,6,18,45,0.0,23.5,3.45,14.0,23.5,21.8,12.45
2016,6,6,19,0,0.0,13.0,3.5,14.0,13.0,12.04,3.35
2016,6,6,19,15,0.0,6.5,3.5,13.5,6.5,6.02,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.5,2.25,13.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,9.0,2.3,13.0,9.0,8.58,0.0
2016,6,7,5,15,141.5,23.0,2.3,13.0,37.0,18.07,4.46
2016,6,7,5,30,251.0,37.0,2.3,13.0,65.0,28.69,18.81
2016,6,7,5,45,341.5,47.5,2.3,13.5,106.0,36.85,26.81
2016,6,7,6,0,432.0,58.0,2.3,14.0,147.0,43.63,33.21
2016,6,7,6,15,493.5,66.0,2.25,14.0,194.0,47.82,37.18
2016,6,7,6,30,555.0,74.0,2.2,14.0,241.0,51.78,40.8
2016,6,7,6,45,277.5,98.5,2.15,14.5,182.0,68.06,55.13
2016,6,7,7,0,0.0,123.0,2.1,15.0,123.0,109.2,86.77
2016,6,7,7,15,10.5,149.0,2.05,15.0,154.0,132.74,105.52
2016,6,7,7,30,21.0,175.0,2.0,15.0,185.0,157.8,125.2
2016,6,7,7,45,17.0,185.0,2.0,15.5,194.0,168.41,133.37
2016,6,7,8,0,13.0,195.0,2.0,16.0,203.0,178.39,140.98
2016,6,7,8,15,9.5,194.5,2.05,16.0,201.0,179.05,141.26
2016,6,7,8,30,6.0,194.0,2.1,16.0,199.0,178.94,140.92
2016,6,7,8,45,19.0,239.5,2.2,16.5,254.0,225.46,177.23
2016,6,7,9,0,32.0,285.0,2.3,17.0,309.0,269.48,210.97
2016,6,7,9,15,22.0,265.5,2.35,17.0,283.0,254.33,198.75
2016,6,7,9,30,12.0,246.0,2.4,17.0,257.0,233.22,181.96
2016,6,7,9,45,14.5,266.5,2.45,17.0,279.5,254.69,198.56
2016,6,7,10,0,17.0,287.0,2.5,17.0,302.0,276.53,215.23
2016,6,7,10,15,22.5,318.5,2.5,17.0,339.0,310.94,241.47
2016,6,7,10,30,28.0,350.0,2.5,17.0,376.0,346.65,268.41
2016,6,7,10,45,23.5,337.0,2.55,17.0,359.0,332.7,257.44
2016,6,7,11,0,19.0,324.0,2.6,17.0,342.0,318.67,246.58
2016,6,7,11,15,77.5,401.5,2.55,17.0,475.5,447.93,345.46
2016,6,7,11,30,136.0,479.0,2.5,17.0,609.0,584.32,445.48
2016,6,7,11,45,136.5,482.5,2.45,17.0,613.5,596.05,452.77
2016,6,7,12,0,137.0,486.0,2.4,17.0,618.0,607.27,460.5
2016,6,7,12,15,200.5,479.5,2.4,17.0,672.5,668.94,506.41
2016,6,7,12,30,264.0,473.0,2.4,17.0,727.0,739.74,557.56
2016,6,7,12,45,173.5,464.5,2.4,17.0,631.0,639.78,484.46
2016,6,7,13,0,83.0,456.0,2.4,17.0,535.0,534.73,406.98
2016,6,7,13,15,100.0,455.5,2.45,17.0,549.0,553.96,422.63
2016,6,7,13,30,117.0,455.0,2.5,17.0,563.0,584.25,445.39
2016,6,7,13,45,119.0,443.5,2.55,17.0,551.5,576.42,440.29
2016,6,7,14,0,121.0,432.0,2.6,17.0,540.0,567.82,434.92
2016,6,7,14,15,96.0,407.0,2.65,17.0,490.5,505.25,389.3
2016,6,7,14,30,71.0,382.0,2.7,17.0,441.0,454.83,352.12
2016,6,7,14,45,40.5,305.5,2.8,17.0,339.0,344.95,269.26
2016,6,7,15,0,10.0,229.0,2.9,17.0,237.0,228.11,178.44
2016,6,7,15,15,76.0,278.5,2.95,16.5,333.0,348.92,276.41
2016,6,7,15,30,142.0,328.0,3.0,16.0,429.0,471.16,372.48
2016,6,7,15,45,86.0,285.0,3.15,16.0,345.0,362.54,288.15
2016,6,7,16,0,30.0,242.0,3.3,16.0,261.0,269.02,214.14
2016,6,7,16,15,28.5,223.0,3.4,16.0,240.0,247.55,197.91
2016,6,7,16,30,27.0,204.0,3.5,16.0,219.0,226.09,181.3
2016,6,7,16,45,15.5,176.0,3.6,16.0,184.5,180.69,144.76
2016,6,7,17,0,4.0,148.0,3.7,16.0,150.0,144.78,115.52
2016,6,7,17,15,63.5,147.0,3.75,15.5,171.0,186.51,151.8
2016,6,7,17,30,123.0,146.0,3.8,15.0,192.0,223.98,183.67
2016,6,7,17,45,108.0,126.0,3.9,15.0,162.0,189.23,154.39
2016,6,7,18,0,93.0,106.0,4.0,15.0,132.0,155.83,125.91
2016,6,7,18,15,77.0,85.5,3.9,14.5,104.0,122.87,97.59
2016,6,7,18,30,61.0,65.0,3.8,14.0,76.0,91.46,70.27
2016,6,7,18,45,35.5,46.5,3.75,14.0,52.5,57.65,41.12
2016,6,7,19,0,10.0,28.0,3.7,14.0,29.0,30.56,17.06
2016,6,7,19,15,5.0,14.0,3.7,13.5,14.5,14.21,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.55,12.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,3.6,12.0,6.0,5.72,0.0
2016,6,8,5,15,10.5,21.0,3.7,12.0,22.5,19.12,5.2
2016,6,8,5,30,21.0,36.0,3.8,12.0,39.0,32.02,21.73
2016,6,8,5,45,37.0,55.0,3.9,12.5,62.0,47.71,36.46
2016,6,8,6,0,53.0,74.0,4.0,13.0,85.0,63.12,50.63
2016,6,8,6,15,63.5,95.0,4.1,13.0,111.5,79.63,65.66
2016,6,8,6,30,74.0,116.0,4.2,13.0,138.0,95.83,80.18
2016,6,8,6,45,81.5,136.5,4.3,13.5,165.5,111.39,93.71
2016,6,8,7,0,89.0,157.0,4.4,14.0,193.0,131.61,103.88
2016,6,8,7,15,60.0,169.5,4.45,14.0,195.0,147.13,116.08
2016,6,8,7,30,31.0,182.0,4.5,14.0,197.0,159.05,126.66
2016,6,8,7,45,44.5,209.0,4.55,14.0,233.5,187.32,149.09
2016,6,8,8,0,58.0,236.0,4.6,14.0,270.0,217.56,173.18
2016,6,8,8,15,144.0,263.0,4.6,14.0,355.5,268.46,212.33
2016,6,8,8,30,230.0,290.0,4.6,14.0,441.0,334.22,264.18
2016,6,8,8,45,211.5,314.5,4.65,14.5,460.0,362.53,287.08
2016,6,8,9,0,193.0,339.0,4.7,15.0,479.0,388.97,307.88
2016,6,8,9,15,233.5,352.0,4.7,15.0,531.0,435.71,344.8
2016,6,8,9,30,274.0,365.0,4.7,15.0,583.0,483.84,382.57
2016,6,8,9,45,270.5,383.0,4.7,15.5,605.5,514.91,405.61
2016,6,8,10,0,267.0,401.0,4.7,16.0,628.0,545.39,427.82
2016,6,8,10,15,272.5,414.0,4.7,16.0,652.0,577.35,451.82
2016,6,8,10,30,278.0,427.0,4.7,16.0,676.0,609.33,475.57
2016,6,8,10,45,261.5,442.0,4.7,16.0,680.5,625.4,486.8
2016,6,8,11,0,245.0,457.0,4.7,16.0,685.0,639.81,496.75
2016,6,8,11,15,314.5,437.0,4.7,16.0,734.5,694.72,539.02
2016,6,8,11,30,384.0,417.0,4.7,16.0,784.0,752.25,582.63
2016,6,8,11,45,350.5,440.0,4.75,16.0,776.5,757.98,585.51
2016,6,8,12,0,317.0,463.0,4.8,16.0,769.0,761.29,586.88
2016,6,8,12,15,209.5,469.0,4.8,16.0,671.0,667.07,515.5
2016,6,8,12,30,102.0,475.0,4.8,16.0,573.0,565.8,437.76
2016,6,8,12,45,484.0,312.5,4.85,16.0,772.5,812.62,633.03
2016,6,8,13,0,866.0,150.0,4.9,16.0,972.0,1024.17,786.89
2016,6,8,13,15,688.0,256.5,4.9,15.5,903.0,975.03,753.02
2016,6,8,13,30,510.0,363.0,4.9,15.0,834.0,905.3,699.99
2016,6,8,13,45,513.0,349.0,4.95,15.0,813.0,894.97,694.39
2016,6,8,14,0,516.0,335.0,5.0,15.0,792.0,882.17,686.68
2016,6,8,14,15,514.5,319.5,5.05,15.0,762.5,860.94,672.87
2016,6,8,14,30,513.0,304.0,5.1,15.0,733.0,837.4,657.39
2016,6,8,14,45,487.5,296.0,5.15,15.0,690.0,796.66,628.53
2016,6,8,15,0,462.0,288.0,5.2,15.0,647.0,754.91,598.68
2016,6,8,15,15,377.0,299.5,5.25,15.0,582.5,667.73,532.8
2016,6,8,15,30,292.0,311.0,5.3,15.0,518.0,596.06,477.34
2016,6,8,15,45,356.0,273.0,5.35,15.0,509.5,600.62,484.36
2016,6,8,16,0,420.0,235.0,5.4,15.0,501.0,610.75,494.99
2016,6,8,16,15,445.5,208.0,5.4,14.5,470.5,585.76,478.3
2016,6,8,16,30,471.0,181.0,5.4,14.0,440.0,557.21,458.5
2016,6,8,16,45,338.5,184.5,5.45,14.0,362.0,438.83,362.87
2016,6,8,17,0,206.0,188.0,5.5,14.0,284.0,333.67,276.0
2016,6,8,17,15,420.5,135.5,5.5,14.0,301.0,412.58,343.57
2016,6,8,17,30,635.0,83.0,5.5,14.0,318.0,455.64,379.03
2016,6,8,17,45,587.0,76.5,5.5,14.0,268.5,391.29,323.7
2016,6,8,18,0,539.0,70.0,5.5,14.0,219.0,330.87,270.6
2016,6,8,18,15,472.0,62.0,5.4,13.5,173.0,265.67,213.05
2016,6,8,18,30,405.0,54.0,5.3,13.0,127.0,207.13,160.48
2016,6,8,18,45,308.0,42.5,5.2,13.0,88.5,142.27,103.51
2016,6,8,19,0,211.0,31.0,5.1,13.0,50.0,90.54,56.17
2016,6,8,19,15,105.5,15.5,5.0,13.0,25.0,37.57,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,4.5,5.3,12.5,5.0,0.0,0.0
2016,6,9,5,0,39.0,9.0,5.3,13.0,10.0,8.58,0.0
2016,6,9,5,15,156.5,23.0,5.4,13.0,39.0,18.07,4.63
2016,6,9,5,30,274.0,37.0,5.5,13.0,68.0,28.7,18.8
2016,6,9,5,45,363.0,47.0,5.6,13.5,109.5,36.39,26.37
2016,6,9,6,0,452.0,57.0,5.7,14.0,151.0,42.75,32.39
2016,6,9,6,15,513.0,65.0,5.75,14.0,198.0,46.99,36.41
2016,6,9,6,30,574.0,73.0,5.8,14.0,245.0,50.99,40.07
2016,6,9,6,45,287.0,88.0,5.9,14.5,174.0,60.58,48.49
2016,6,9,7,0,0.0,103.0,6.0,15.0,103.0,93.26,73.54
2016,6,9,7,15,1.5,128.5,5.95,15.0,129.5,115.53,91.9
2016,6,9,7,30,3.0,154.0,5.9,15.0,156.0,138.2,110.36
2016,6,9,7,45,1.5,156.5,5.9,15.0,157.5,141.62,112.88
2016,6,9,8,0,0.0,159.0,5.9,15.0,159.0,144.54,114.98
2016,6,9,8,15,2.5,174.5,5.85,15.0,176.5,159.62,126.93
2016,6,9,8,30,5.0,190.0,5.8,15.0,194.0,175.06,139.14
2016,6,9,8,45,10.5,218.5,5.75,15.5,226.5,203.52,161.52
2016,6,9,9,0,16.0,247.0,5.7,16.0,259.0,232.77,184.32
2016,6,9,9,15,14.0,244.5,5.65,16.0,255.0,231.4,182.86
2016,6,9,9,30,12.0,242.0,5.6,16.0,251.0,229.59,181.1
2016,6,9,9,45,13.0,252.5,5.55,16.5,263.0,241.05,189.59
2016,6,9,10,0,14.0,263.0,5.5,17.0,275.0,252.63,198.11
2016,6,9,10,15,18.5,297.5,5.45,17.0,314.5,288.81,226.3
2016,6,9,10,30,23.0,332.0,5.4,17.0,354.0,325.64,254.74
2016,6,9,10,45,34.5,369.5,5.4,17.0,402.0,373.06,291.37
2016,6,9,11,0,46.0,407.0,5.4,17.0,450.0,421.36,328.31
2016,6,9,11,15,53.0,423.0,5.45,17.0,473.0,446.77,347.61
2016,6,9,11,30,60.0,439.0,5.5,17.0,496.0,472.71,367.32
2016,6,9,11,45,62.0,439.5,5.6,17.0,499.0,479.44,372.51
2016,6,9,12,0,64.0,440.0,5.7,17.0,502.0,485.97,377.63
2016,6,9,12,15,50.5,422.5,5.8,17.0,471.5,459.45,357.29
2016,6,9,12,30,37.0,405.0,5.9,17.0,441.0,431.84,336.08
2016,6,9,12,45,40.5,409.5,6.0,17.0,448.5,442.32,344.47
2016,6,9,13,0,44.0,414.0,6.1,17.0,456.0,452.68,352.73
2016,6,9,13,15,42.5,404.0,6.1,17.0,444.0,443.03,345.55
2016,6,9,13,30,41.0,394.0,6.1,17.0,432.0,433.0,338.14
2016,6,9,13,45,149.5,409.5,6.2,17.0,543.0,571.25,447.81
2016,6,9,14,0,258.0,425.0,6.3,17.0,654.0,708.45,553.83
2016,6,9,14,15,287.0,402.5,6.35,17.0,649.5,712.83,558.59
2016,6,9,14,30,316.0,380.0,6.4,17.0,645.0,714.95,562.21
2016,6,9,14,45,321.0,359.5,6.45,17.0,619.0,693.85,547.85
2016,6,9,15,0,326.0,339.0,6.5,17.0,593.0,671.08,532.24
2016,6,9,15,15,582.5,223.5,6.55,16.5,648.0,788.9,631.22
2016,6,9,15,30,839.0,108.0,6.6,16.0,703.0,863.08,690.84
2016,6,9,15,45,824.5,104.5,6.7,16.0,659.0,827.56,665.92
2016,6,9,16,0,810.0,101.0,6.8,16.0,615.0,783.79,634.94
2016,6,9,16,15,791.0,98.0,6.8,15.5,568.0,735.63,601.06
2016,6,9,16,30,772.0,95.0,6.8,15.0,521.0,686.63,565.95
2016,6,9,16,45,747.5,91.0,6.85,15.0,471.5,632.14,524.49
2016,6,9,17,0,723.0,87.0,6.9,15.0,422.0,577.85,481.0
2016,6,9,17,15,690.0,82.5,6.9,14.5,372.0,520.26,434.4
2016,6,9,17,30,657.0,78.0,6.9,14.0,322.0,462.58,386.38
2016,6,9,17,45,613.0,72.0,6.9,14.0,273.0,399.72,332.04
2016,6,9,18,0,569.0,66.0,6.9,14.0,224.0,340.36,279.3
2016,6,9,18,15,503.5,58.5,6.8,13.5,177.5,274.73,220.9
2016,6,9,18,30,438.0,51.0,6.7,13.0,131.0,215.6,167.32
2016,6,9,18,45,347.5,40.0,6.6,13.0,91.5,152.64,111.21
2016,6,9,19,0,257.0,29.0,6.5,13.0,52.0,99.91,62.28
2016,6,9,19,15,128.5,14.5,6.4,13.0,26.0,41.62,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,5.0,5.5,12.5,5.5,0.0,0.0
2016,6,10,5,0,63.0,10.0,5.6,13.0,11.0,9.53,0.0
2016,6,10,5,15,188.0,22.0,5.65,13.0,40.0,17.61,4.41
2016,6,10,5,30,313.0,34.0,5.7,13.0,69.0,26.83,17.21
2016,6,10,5,45,391.5,44.0,5.8,13.5,110.0,33.66,23.97
2016,6,10,6,0,470.0,54.0,5.9,14.0,151.0,40.11,30.05
2016,6,10,6,15,455.0,71.5,6.0,14.0,186.0,52.52,41.34
2016,6,10,6,30,440.0,89.0,6.1,14.0,221.0,63.57,51.28
2016,6,10,6,45,478.5,97.0,6.25,14.0,265.0,67.63,54.85
2016,6,10,7,0,517.0,105.0,6.4,14.0,309.0,90.65,59.71
2016,6,10,7,15,543.5,114.5,6.5,14.0,355.0,132.62,84.25
2016,6,10,7,30,570.0,124.0,6.6,14.0,401.0,177.85,118.74
2016,6,10,7,45,418.5,181.5,6.7,14.5,396.5,227.92,167.82
2016,6,10,8,0,267.0,239.0,6.8,15.0,392.0,264.86,204.98
2016,6,10,8,15,378.0,228.5,6.85,15.0,465.0,311.35,241.85
2016,6,10,8,30,489.0,218.0,6.9,15.0,538.0,365.07,286.01
2016,6,10,8,45,275.5,267.5,7.0,15.5,450.0,347.58,275.81
2016,6,10,9,0,62.0,317.0,7.1,16.0,362.0,310.54,246.64
2016,6,10,9,15,112.0,348.5,7.1,16.0,435.0,367.32,291.8
2016,6,10,9,30,162.0,380.0,7.1,16.0,508.0,432.84,343.56
2016,6,10,9,45,270.0,372.5,7.15,16.5,597.0,505.02,400.72
2016,6,10,10,0,378.0,365.0,7.2,17.0,686.0,588.7,466.27
2016,6,10,10,15,487.0,335.0,7.2,17.0,762.5,661.69,524.25
2016,6,10,10,30,596.0,305.0,7.2,17.0,839.0,742.52,587.64
2016,6,10,10,45,587.0,320.0,7.2,17.0,856.0,776.11,612.39
2016,6,10,11,0,578.0,335.0,7.2,17.0,873.0,807.65,635.46
2016,6,10,11,15,596.5,331.0,7.2,17.0,893.5,843.32,662.27
2016,6,10,11,30,615.0,327.0,7.2,17.0,914.0,876.27,686.95
2016,6,10,11,45,606.0,335.5,7.25,17.0,917.5,898.29,702.81
2016,6,10,12,0,597.0,344.0,7.3,17.0,921.0,916.06,715.61
2016,6,10,12,15,763.5,231.5,7.3,17.0,968.0,982.7,768.09
2016,6,10,12,30,930.0,119.0,7.3,17.0,1015.0,1035.89,806.19
2016,6,10,12,45,910.5,131.0,7.35,17.0,1002.5,1040.7,809.87
2016,6,10,13,0,891.0,143.0,7.4,17.0,990.0,1041.92,811.3
2016,6,10,13,15,888.5,142.5,7.4,17.0,975.0,1044.43,813.55
2016,6,10,13,30,886.0,142.0,7.4,17.0,960.0,1043.55,813.49
2016,6,10,13,45,884.5,138.5,7.4,17.0,939.0,1037.25,809.67
2016,6,10,14,0,883.0,135.0,7.4,17.0,918.0,1027.53,803.54
2016,6,10,14,15,876.5,133.5,7.4,17.0,889.5,1011.57,793.02
2016,6,10,14,30,870.0,132.0,7.4,17.0,861.0,992.47,780.32
2016,6,10,14,45,865.0,128.0,7.45,17.0,827.5,969.13,764.83
2016,6,10,15,0,860.0,124.0,7.5,17.0,794.0,942.81,747.15
2016,6,10,15,15,848.5,121.5,7.55,17.0,754.0,916.6,729.54
2016,6,10,15,30,837.0,119.0,7.6,17.0,714.0,880.45,704.45
2016,6,10,15,45,823.5,115.5,7.65,17.0,670.0,839.35,675.48
2016,6,10,16,0,810.0,112.0,7.7,17.0,626.0,796.45,644.89
2016,6,10,16,15,790.0,108.5,7.7,16.5,578.0,746.96,609.92
2016,6,10,16,30,770.0,105.0,7.7,16.0,530.0,696.68,573.76
2016,6,10,16,45,744.5,100.5,7.75,16.0,480.0,643.3,532.67
2016,6,10,17,0,719.0,96.0,7.8,16.0,430.0,587.9,488.29
2016,6,10,17,15,683.5,91.0,7.8,15.5,379.0,526.57,438.75
2016,6,10,17,30,648.0,86.0,7.8,15.0,328.0,467.16,389.39
2016,6,10,17,45,600.0,79.5,7.8,15.0,277.5,402.08,333.31
2016,6,10,18,0,552.0,73.0,7.8,15.0,227.0,340.89,279.23
2016,6,10,18,15,483.0,64.5,7.75,14.5,180.0,273.52,219.66
2016,6,10,18,30,414.0,56.0,7.7,14.0,133.0,213.02,165.3
2016,6,10,18,45,314.0,44.5,7.65,13.5,92.5,146.81,107.35
2016,6,10,19,0,214.0,33.0,7.6,13.0,52.0,93.88,59.56
2016,6,10,19,15,107.0,16.5,7.55,13.0,26.0,39.39,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,5.3,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,5.2,12.0,6.0,5.72,0.0
2016,6,11,5,15,26.5,22.0,5.15,12.0,25.0,19.24,5.41
2016,6,11,5,30,53.0,38.0,5.1,12.0,44.0,32.4,22.05
2016,6,11,5,45,81.5,57.5,5.1,12.5,72.0,47.81,36.54
2016,6,11,6,0,110.0,77.0,5.1,13.0,100.0,62.84,50.37
2016,6,11,6,15,128.5,97.5,5.05,13.0,131.5,78.16,64.36
2016,6,11,6,30,147.0,118.0,5.0,13.0,163.0,93.06,77.75
2016,6,11,6,45,167.0,137.0,4.95,13.5,196.5,106.61,89.52
2016,6,11,7,0,187.0,156.0,4.9,14.0,230.0,128.5,99.15
2016,6,11,7,15,315.5,157.0,4.8,14.5,302.0,150.07,107.9
2016,6,11,7,30,444.0,158.0,4.7,15.0,374.0,185.8,130.08
2016,6,11,7,45,422.0,184.0,4.65,15.5,406.5,230.34,168.45
2016,6,11,8,0,400.0,210.0,4.6,16.0,439.0,272.73,205.56
2016,6,11,8,15,607.5,159.0,4.5,16.5,540.0,323.33,243.7
2016,6,11,8,30,815.0,108.0,4.4,17.0,641.0,397.93,303.31
2016,6,11,8,45,833.5,109.0,4.3,17.5,685.5,452.91,350.19
2016,6,11,9,0,852.0,110.0,4.2,18.0,730.0,511.94,398.7
2016,6,11,9,15,863.5,112.0,4.1,18.5,769.5,565.01,441.33
2016,6,11,9,30,875.0,114.0,4.0,19.0,809.0,617.7,482.26
2016,6,11,9,45,876.5,120.0,3.95,19.5,841.0,666.99,519.37
2016,6,11,10,0,878.0,126.0,3.9,20.0,873.0,714.55,554.09
2016,6,11,10,15,885.0,127.5,3.9,20.0,901.0,760.19,587.39
2016,6,11,10,30,892.0,129.0,3.9,20.0,929.0,804.18,617.74
2016,6,11,10,45,897.5,130.0,3.9,20.5,950.0,844.65,644.11
2016,6,11,11,0,903.0,131.0,3.9,21.0,971.0,882.97,668.69
2016,6,11,11,15,906.0,131.5,3.95,21.0,985.5,916.33,691.22
2016,6,11,11,30,909.0,132.0,4.0,21.0,1000.0,947.06,711.91
2016,6,11,11,45,910.5,132.5,4.1,21.5,1006.5,973.66,728.68
2016,6,11,12,0,912.0,133.0,4.2,22.0,1013.0,997.33,743.47
2016,6,11,12,15,912.0,133.0,4.3,22.0,1012.5,1016.06,756.42
2016,6,11,12,30,912.0,133.0,4.4,22.0,1012.0,1031.61,767.37
2016,6,11,12,45,916.5,129.0,4.55,22.0,1006.0,1044.45,777.18
2016,6,11,13,0,921.0,125.0,4.7,22.0,1000.0,1053.91,785.15
2016,6,11,13,15,918.0,124.0,4.95,21.5,985.0,1055.4,790.36
2016,6,11,13,30,915.0,123.0,5.2,21.0,970.0,1053.38,793.26
2016,6,11,13,45,909.5,123.0,5.45,21.0,947.0,1046.4,791.22
2016,6,11,14,0,904.0,123.0,5.7,21.0,924.0,1036.03,786.81
2016,6,11,14,15,897.5,121.5,5.85,21.0,895.5,1019.79,777.61
2016,6,11,14,30,891.0,120.0,6.0,21.0,867.0,1000.33,766.18
2016,6,11,14,45,881.5,118.5,6.2,21.0,832.5,974.92,750.8
2016,6,11,15,0,872.0,117.0,6.4,21.0,798.0,946.7,733.26
