Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,15,860.5,115.0,6.5,20.5,758.0,913.47,712.86
2016,6,11,15,30,849.0,113.0,6.6,20.0,718.0,884.61,695.4
2016,6,11,15,45,833.0,110.5,6.75,20.0,673.0,842.17,666.57
2016,6,11,16,0,817.0,108.0,6.9,20.0,628.0,798.08,636.16
2016,6,11,16,15,797.5,105.0,6.9,19.5,580.5,749.32,602.49
2016,6,11,16,30,778.0,102.0,6.9,19.0,533.0,699.71,567.6
2016,6,11,16,45,750.0,98.5,6.95,19.0,482.0,643.09,525.0
2016,6,11,17,0,722.0,95.0,7.0,19.0,431.0,589.19,482.48
2016,6,11,17,15,687.5,90.0,6.95,18.5,380.0,528.34,434.13
2016,6,11,17,30,653.0,85.0,6.9,18.0,329.0,469.3,385.87
2016,6,11,17,45,602.5,79.0,6.9,17.5,278.5,403.27,330.55
2016,6,11,18,0,552.0,73.0,6.9,17.0,228.0,341.37,277.14
2016,6,11,18,15,484.5,64.5,6.8,16.5,180.5,274.57,218.66
2016,6,11,18,30,417.0,56.0,6.7,16.0,133.0,214.45,165.12
2016,6,11,18,45,317.5,44.5,6.65,15.5,93.0,148.06,107.52
2016,6,11,19,0,218.0,33.0,6.6,15.0,53.0,94.93,60.12
2016,6,11,19,15,109.0,16.5,6.6,14.5,26.5,39.92,0.0
2016,6,11,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,16.0,5.0,3.05,12.5,5.0,0.0,0.0
2016,6,12,5,0,32.0,10.0,2.9,13.0,10.0,9.53,0.0
2016,6,12,5,15,145.0,24.5,2.7,13.0,39.0,19.29,5.4
2016,6,12,5,30,258.0,39.0,2.5,13.0,68.0,30.3,20.2
2016,6,12,5,45,346.5,50.5,2.3,13.5,110.0,38.49,28.25
2016,6,12,6,0,435.0,62.0,2.1,14.0,152.0,47.28,36.45
2016,6,12,6,15,497.0,70.5,1.95,14.0,199.5,51.75,40.68
2016,6,12,6,30,559.0,79.0,1.8,14.0,247.0,55.97,44.53
2016,6,12,6,45,605.5,85.0,1.7,14.5,297.5,57.86,46.08
2016,6,12,7,0,652.0,91.0,1.6,15.0,348.0,83.62,50.71
2016,6,12,7,15,684.0,96.0,1.55,15.0,398.5,130.1,75.86
2016,6,12,7,30,716.0,101.0,1.5,15.0,449.0,180.4,113.1
2016,6,12,7,45,742.0,104.5,1.5,15.5,498.5,231.91,155.98
2016,6,12,8,0,768.0,108.0,1.5,16.0,548.0,290.34,206.15
2016,6,12,8,15,786.5,111.5,1.45,16.0,594.5,344.3,253.44
2016,6,12,8,30,805.0,115.0,1.4,16.0,641.0,399.72,301.11
2016,6,12,8,45,819.5,117.5,1.4,16.5,684.0,453.78,346.11
2016,6,12,9,0,834.0,120.0,1.4,17.0,727.0,508.37,389.99
2016,6,12,9,15,845.0,122.0,1.4,17.0,765.5,560.93,431.67
2016,6,12,9,30,856.0,124.0,1.4,17.0,804.0,614.76,472.95
2016,6,12,9,45,867.5,124.0,1.45,17.5,838.0,664.27,509.47
2016,6,12,10,0,879.0,124.0,1.5,18.0,872.0,712.94,544.38
2016,6,12,10,15,885.0,125.5,1.55,18.0,899.0,757.89,576.3
2016,6,12,10,30,891.0,127.0,1.6,18.0,926.0,801.11,605.36
2016,6,12,10,45,893.5,129.0,1.65,18.0,945.5,840.05,631.29
2016,6,12,11,0,896.0,131.0,1.7,18.0,965.0,876.65,655.53
2016,6,12,11,15,898.5,131.5,1.75,18.0,978.5,909.37,677.09
2016,6,12,11,30,901.0,132.0,1.8,18.0,992.0,939.46,696.89
2016,6,12,11,45,900.5,133.5,1.9,18.5,997.5,964.97,712.96
2016,6,12,12,0,900.0,135.0,2.0,19.0,1003.0,987.52,727.11
2016,6,12,12,15,899.5,135.0,2.05,19.0,1002.0,1005.59,739.18
2016,6,12,12,30,899.0,135.0,2.1,19.0,1001.0,1020.52,749.35
2016,6,12,12,45,896.5,134.5,2.2,19.0,992.5,1029.76,756.57
2016,6,12,13,0,894.0,134.0,2.3,19.0,984.0,1035.66,761.78
2016,6,12,13,15,890.5,133.5,2.35,18.5,968.5,1037.17,765.15
2016,6,12,13,30,887.0,133.0,2.4,18.0,953.0,1035.29,766.47
2016,6,12,13,45,881.0,132.0,2.45,18.0,930.5,1027.02,762.29
2016,6,12,14,0,875.0,131.0,2.5,18.0,908.0,1015.44,756.08
2016,6,12,14,15,868.0,129.5,2.55,18.0,879.0,999.14,746.82
2016,6,12,14,30,861.0,128.0,2.6,18.0,850.0,979.73,735.56
2016,6,12,14,45,850.5,126.5,2.7,18.0,815.5,954.02,720.52
2016,6,12,15,0,840.0,125.0,2.8,18.0,781.0,933.24,708.76
2016,6,12,15,15,828.0,122.5,2.85,18.0,741.5,899.59,687.62
2016,6,12,15,30,816.0,120.0,2.9,18.0,702.0,863.67,664.79
2016,6,12,15,45,469.5,202.5,3.0,18.0,533.0,632.7,497.77
2016,6,12,16,0,123.0,285.0,3.1,18.0,364.0,402.11,317.27
2016,6,12,16,15,80.0,250.0,3.15,17.5,300.0,316.72,252.28
2016,6,12,16,30,37.0,215.0,3.2,17.0,236.0,245.2,195.82
2016,6,12,16,45,29.5,191.5,3.25,17.0,207.5,214.3,171.57
2016,6,12,17,0,22.0,168.0,3.3,17.0,179.0,176.97,141.67
2016,6,12,17,15,21.0,151.0,3.35,16.5,160.0,158.95,127.57
2016,6,12,17,30,20.0,134.0,3.4,16.0,141.0,140.99,113.22
2016,6,12,17,45,14.0,115.0,3.45,16.0,119.5,118.46,94.52
2016,6,12,18,0,8.0,96.0,3.5,16.0,98.0,96.51,76.07
2016,6,12,18,15,210.0,75.5,3.45,15.5,115.0,169.3,134.84
2016,6,12,18,30,412.0,55.0,3.4,15.0,132.0,212.16,163.35
2016,6,12,18,45,319.0,43.5,3.4,14.5,92.5,149.11,108.5
2016,6,12,19,0,226.0,32.0,3.4,14.0,53.0,95.7,60.94
2016,6,12,19,15,113.0,16.0,3.45,13.5,26.5,40.22,0.0
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,22.0,5.0,4.95,11.0,5.5,0.0,0.0
2016,6,13,5,0,44.0,10.0,5.0,11.0,11.0,9.53,0.0
2016,6,13,5,15,162.5,23.5,5.05,11.5,39.5,18.48,4.95
2016,6,13,5,30,281.0,37.0,5.1,12.0,68.0,29.69,19.73
2016,6,13,5,45,373.5,46.5,5.15,12.5,110.0,35.95,26.1
2016,6,13,6,0,466.0,56.0,5.2,13.0,152.0,41.9,31.77
2016,6,13,6,15,234.0,78.0,5.3,13.0,126.5,61.01,49.1
2016,6,13,6,30,2.0,100.0,5.4,13.0,101.0,88.11,73.37
2016,6,13,6,45,7.5,118.5,5.5,13.5,121.5,103.71,86.98
2016,6,13,7,0,13.0,137.0,5.6,14.0,142.0,120.32,96.3
2016,6,13,7,15,19.0,157.5,5.7,14.0,166.0,140.02,112.01
2016,6,13,7,30,25.0,178.0,5.8,14.0,190.0,160.61,128.42
2016,6,13,7,45,22.5,191.5,5.95,14.5,203.0,174.67,139.56
2016,6,13,8,0,20.0,205.0,6.1,15.0,216.0,188.38,150.34
2016,6,13,8,15,43.5,242.5,6.1,15.0,270.0,224.35,178.76
2016,6,13,8,30,67.0,280.0,6.1,15.0,324.0,268.63,213.96
2016,6,13,8,45,68.5,300.5,6.2,15.5,348.0,292.89,232.87
2016,6,13,9,0,70.0,321.0,6.3,16.0,372.0,317.45,251.83
2016,6,13,9,15,178.0,341.0,6.35,16.0,480.5,395.9,314.27
2016,6,13,9,30,286.0,361.0,6.4,16.0,589.0,486.18,385.8
2016,6,13,9,45,353.5,351.5,6.45,16.5,644.5,538.86,427.03
2016,6,13,10,0,421.0,342.0,6.5,17.0,700.0,596.06,471.51
2016,6,13,10,15,665.0,228.5,6.65,17.0,815.0,693.16,551.32
2016,6,13,10,30,909.0,115.0,6.8,17.0,930.0,803.44,637.75
2016,6,13,10,45,636.0,265.5,7.0,17.0,842.0,763.55,604.29
2016,6,13,11,0,363.0,416.0,7.2,17.0,754.0,699.26,549.0
2016,6,13,11,15,640.5,268.5,7.3,17.0,876.0,821.29,649.1
2016,6,13,11,30,918.0,121.0,7.4,17.0,998.0,944.01,741.22
2016,6,13,11,45,916.0,123.5,7.5,17.0,1003.5,969.47,759.44
2016,6,13,12,0,914.0,126.0,7.6,17.0,1009.0,991.86,775.87
2016,6,13,12,15,913.5,126.0,7.65,17.0,1008.0,1010.15,789.2
2016,6,13,12,30,913.0,126.0,7.7,17.0,1007.0,1025.24,800.34
2016,6,13,12,45,912.0,125.5,7.8,17.0,999.0,1036.07,808.76
2016,6,13,13,0,911.0,125.0,7.9,17.0,991.0,1043.54,814.88
2016,6,13,13,15,907.5,124.0,7.95,17.0,975.5,1044.57,816.28
2016,6,13,13,30,904.0,123.0,8.0,17.0,960.0,1042.14,815.32
2016,6,13,13,45,895.5,124.5,8.05,17.0,937.0,1033.83,810.25
2016,6,13,14,0,887.0,126.0,8.1,17.0,914.0,1022.24,802.91
2016,6,13,14,15,880.0,124.5,8.1,16.5,885.0,1005.81,793.47
2016,6,13,14,30,873.0,123.0,8.1,16.0,856.0,986.24,781.76
2016,6,13,14,45,869.0,118.0,8.1,16.0,823.0,962.8,765.73
2016,6,13,15,0,865.0,113.0,8.1,16.0,790.0,936.29,747.46
2016,6,13,15,15,853.5,111.0,8.05,16.0,750.0,903.3,724.15
2016,6,13,15,30,842.0,109.0,8.0,16.0,710.0,867.99,699.05
2016,6,13,15,45,835.5,103.0,8.0,16.0,667.5,836.54,676.95
2016,6,13,16,0,829.0,97.0,8.0,16.0,625.0,796.23,647.91
2016,6,13,16,15,810.5,94.0,8.0,15.5,578.0,747.91,613.6
2016,6,13,16,30,792.0,91.0,8.0,15.0,531.0,698.65,578.01
2016,6,13,16,45,766.5,88.0,8.05,15.0,481.0,643.87,536.33
2016,6,13,17,0,741.0,85.0,8.1,15.0,431.0,589.32,492.28
2016,6,13,17,15,708.5,80.5,8.05,14.5,381.0,529.43,443.56
2016,6,13,17,30,676.0,76.0,8.0,14.0,331.0,472.83,396.12
2016,6,13,17,45,621.0,72.5,8.0,14.0,280.0,406.31,338.48
2016,6,13,18,0,566.0,69.0,8.0,14.0,229.0,344.3,283.42
2016,6,13,18,15,501.5,61.5,7.95,13.5,182.5,279.02,225.25
2016,6,13,18,30,437.0,54.0,7.9,13.0,136.0,220.08,171.76
2016,6,13,18,45,336.5,43.5,7.85,13.0,95.5,154.45,113.64
2016,6,13,19,0,236.0,33.0,7.8,13.0,55.0,99.37,64.12
2016,6,13,19,15,118.0,16.5,7.75,13.0,27.5,41.88,0.0
2016,6,13,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.0,6.05,11.0,5.5,0.0,0.0
2016,6,14,5,0,54.0,10.0,6.0,11.0,11.0,9.53,0.0
2016,6,14,5,15,180.0,22.5,5.95,11.0,40.5,17.68,4.43
2016,6,14,5,30,306.0,35.0,5.9,11.0,70.0,27.79,18.18
2016,6,14,5,45,405.5,43.0,5.9,11.5,112.5,32.79,23.41
2016,6,14,6,0,505.0,51.0,5.9,12.0,155.0,37.6,28.05
2016,6,14,6,15,562.5,57.5,5.95,12.5,202.5,40.84,31.12
2016,6,14,6,30,620.0,64.0,6.0,13.0,250.0,43.92,33.89
2016,6,14,6,45,465.5,102.5,6.05,13.5,257.0,71.58,58.49
2016,6,14,7,0,311.0,141.0,6.1,14.0,264.0,115.9,86.08
2016,6,14,7,15,390.0,146.5,6.1,14.0,321.5,142.33,98.81
2016,6,14,7,30,469.0,152.0,6.1,14.0,379.0,184.01,128.21
2016,6,14,7,45,640.5,118.0,6.1,14.0,464.0,220.98,153.46
2016,6,14,8,0,812.0,84.0,6.1,14.0,549.0,280.52,201.2
2016,6,14,8,15,828.5,86.5,6.1,14.0,595.0,340.19,255.61
2016,6,14,8,30,845.0,89.0,6.1,14.0,641.0,395.67,306.18
2016,6,14,8,45,682.5,164.5,6.1,14.5,630.0,431.04,340.15
2016,6,14,9,0,520.0,240.0,6.1,15.0,619.0,456.76,363.08
2016,6,14,9,15,480.0,272.0,6.1,15.0,636.5,493.21,393.27
2016,6,14,9,30,440.0,304.0,6.1,15.0,654.0,525.32,418.98
2016,6,14,9,45,469.5,309.5,6.15,15.0,697.0,574.2,457.98
2016,6,14,10,0,499.0,315.0,6.2,15.0,740.0,624.94,497.89
2016,6,14,10,15,695.0,217.0,6.2,15.0,829.0,703.94,562.94
2016,6,14,10,30,891.0,119.0,6.2,15.0,918.0,792.85,632.52
2016,6,14,10,45,899.0,118.0,6.2,15.0,940.0,833.43,661.73
2016,6,14,11,0,907.0,117.0,6.2,15.0,962.0,872.01,689.5
2016,6,14,11,15,909.5,118.0,6.25,15.0,976.0,905.5,713.65
2016,6,14,11,30,912.0,119.0,6.3,15.0,990.0,936.33,735.85
2016,6,14,11,45,915.5,118.0,6.4,15.0,997.0,963.41,755.6
2016,6,14,12,0,919.0,117.0,6.5,15.0,1004.0,987.62,773.35
2016,6,14,12,15,712.5,255.0,6.6,15.0,942.5,955.31,750.35
2016,6,14,12,30,506.0,393.0,6.7,15.0,881.0,902.82,705.91
2016,6,14,12,45,714.5,252.5,6.85,15.0,935.5,981.45,771.24
2016,6,14,13,0,923.0,112.0,7.0,15.0,990.0,1042.33,815.96
2016,6,14,13,15,920.5,111.0,7.05,15.0,975.0,1044.31,817.83
2016,6,14,13,30,918.0,110.0,7.1,15.0,960.0,1042.8,817.58
2016,6,14,13,45,913.5,109.5,7.2,15.0,938.5,1036.32,814.14
2016,6,14,14,0,909.0,109.0,7.3,15.0,917.0,1026.42,808.35
2016,6,14,14,15,903.5,107.5,7.35,15.0,889.0,1011.12,798.48
2016,6,14,14,30,898.0,106.0,7.4,15.0,861.0,992.57,786.32
2016,6,14,14,45,891.0,104.0,7.45,15.0,827.0,968.92,770.45
2016,6,14,15,0,884.0,102.0,7.5,15.0,793.0,942.31,752.4
2016,6,14,15,15,873.5,100.0,7.6,15.0,754.0,909.72,730.05
2016,6,14,15,30,863.0,98.0,7.7,15.0,715.0,874.7,705.74
2016,6,14,15,45,848.5,96.5,7.8,15.0,671.0,834.61,677.38
2016,6,14,16,0,834.0,95.0,7.9,15.0,627.0,798.42,651.76
2016,6,14,16,15,709.0,120.0,7.95,15.0,548.5,701.11,577.92
2016,6,14,16,30,584.0,145.0,8.0,15.0,470.0,607.93,503.82
2016,6,14,16,45,648.0,112.5,8.05,15.0,442.0,591.64,492.92
2016,6,14,17,0,712.0,80.0,8.1,15.0,414.0,565.34,473.08
2016,6,14,17,15,550.0,101.0,8.05,14.5,341.0,459.12,384.72
2016,6,14,17,30,388.0,122.0,8.0,14.0,268.0,360.41,301.39
2016,6,14,17,45,352.0,109.5,8.0,14.0,227.5,308.37,256.6
2016,6,14,18,0,316.0,97.0,8.0,14.0,187.0,259.47,213.62
2016,6,14,18,15,388.0,74.0,7.9,13.5,162.5,245.29,198.39
2016,6,14,18,30,460.0,51.0,7.8,13.0,138.0,225.24,175.77
2016,6,14,18,45,351.0,42.0,7.75,12.5,97.0,157.44,116.05
2016,6,14,19,0,242.0,33.0,7.7,12.0,56.0,100.92,65.68
2016,6,14,19,15,121.0,16.5,7.6,12.0,28.0,42.59,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.5,5.0,6.2,11.0,5.5,0.0,0.0
2016,6,15,5,0,53.0,10.0,6.1,11.0,11.0,9.53,0.0
2016,6,15,5,15,181.0,22.5,6.05,11.0,40.5,17.68,4.34
2016,6,15,5,30,309.0,35.0,6.0,11.0,70.0,27.82,18.19
2016,6,15,5,45,407.0,43.0,5.95,11.5,112.5,32.81,23.43
2016,6,15,6,0,505.0,51.0,5.9,12.0,155.0,37.61,28.07
2016,6,15,6,15,563.0,57.5,5.95,12.0,202.5,40.86,31.2
2016,6,15,6,30,621.0,64.0,6.0,12.0,250.0,43.94,34.05
2016,6,15,6,45,621.5,73.0,6.05,12.5,288.5,48.55,38.1
2016,6,15,7,0,622.0,82.0,6.1,13.0,327.0,74.43,44.58
2016,6,15,7,15,514.5,124.0,6.1,13.0,345.0,136.49,89.27
2016,6,15,7,30,407.0,166.0,6.1,13.0,363.0,185.23,132.46
2016,6,15,7,45,613.0,124.0,6.2,13.5,456.5,219.79,153.83
2016,6,15,8,0,819.0,82.0,6.3,14.0,550.0,280.11,200.64
2016,6,15,8,15,835.5,84.5,6.25,14.0,596.5,340.17,255.43
2016,6,15,8,30,852.0,87.0,6.2,14.0,643.0,396.0,306.35
2016,6,15,8,45,865.0,88.5,6.2,14.5,686.0,450.33,354.57
2016,6,15,9,0,878.0,90.0,6.2,15.0,729.0,504.9,401.63
2016,6,15,9,15,678.5,189.5,6.15,15.0,699.0,527.29,421.34
2016,6,15,9,30,479.0,289.0,6.1,15.0,669.0,534.84,426.73
2016,6,15,9,45,511.0,295.0,6.1,15.0,716.0,587.42,468.64
2016,6,15,10,0,543.0,301.0,6.1,15.0,763.0,642.02,511.38
2016,6,15,10,15,728.0,203.5,6.05,15.0,843.5,714.99,571.42
2016,6,15,10,30,913.0,106.0,6.0,15.0,924.0,797.19,634.95
2016,6,15,10,45,921.0,105.0,5.95,15.0,946.5,838.52,664.4
2016,6,15,11,0,929.0,104.0,5.9,15.0,969.0,877.78,692.27
2016,6,15,11,15,932.0,104.5,5.85,15.0,983.0,911.88,716.2
2016,6,15,11,30,935.0,105.0,5.8,15.0,997.0,943.27,738.07
2016,6,15,11,45,938.5,103.5,5.8,15.0,1004.5,970.36,757.1
2016,6,15,12,0,942.0,102.0,5.8,15.0,1012.0,994.49,774.03
2016,6,15,12,15,942.0,102.0,5.7,15.0,1011.5,1013.63,786.77
2016,6,15,12,30,942.0,102.0,5.6,15.0,1011.0,1029.49,797.23
2016,6,15,12,45,931.0,108.0,5.5,15.0,1000.5,1037.1,801.93
2016,6,15,13,0,920.0,114.0,5.4,15.0,990.0,1041.19,804.29
2016,6,15,13,15,753.0,220.5,5.35,15.0,929.5,1002.5,777.09
2016,6,15,13,30,586.0,327.0,5.3,15.0,869.0,944.27,732.64
2016,6,15,13,45,580.0,319.0,5.25,15.0,845.5,930.78,723.71
2016,6,15,14,0,574.0,311.0,5.2,15.0,822.0,914.77,712.78
2016,6,15,14,15,739.0,206.0,5.1,15.0,842.0,967.24,753.95
2016,6,15,14,30,904.0,101.0,5.0,15.0,862.0,993.17,772.28
2016,6,15,14,45,902.5,96.5,4.95,15.0,829.5,971.93,757.87
2016,6,15,15,0,901.0,92.0,4.9,15.0,797.0,947.44,741.51
2016,6,15,15,15,890.5,90.0,4.8,14.5,757.5,914.4,720.06
2016,6,15,15,30,880.0,88.0,4.7,14.0,718.0,878.87,696.73
2016,6,15,15,45,869.0,85.5,4.65,14.0,674.5,840.08,669.87
2016,6,15,16,0,858.0,83.0,4.6,14.0,631.0,799.26,641.33
2016,6,15,16,15,840.5,80.5,4.45,14.0,583.5,751.58,606.83
2016,6,15,16,30,823.0,78.0,4.3,14.0,536.0,702.85,571.25
2016,6,15,16,45,799.5,75.0,4.2,14.0,486.5,652.92,534.58
2016,6,15,17,0,776.0,72.0,4.1,14.0,437.0,598.35,492.38
2016,6,15,17,15,745.5,68.5,3.95,13.5,386.5,539.3,445.7
2016,6,15,17,30,715.0,65.0,3.8,13.0,336.0,481.56,398.62
2016,6,15,17,45,672.5,60.5,3.65,13.0,286.0,418.28,344.87
2016,6,15,18,0,630.0,56.0,3.5,13.0,236.0,358.19,292.27
2016,6,15,18,15,570.0,50.5,3.25,12.5,188.5,294.92,236.3
2016,6,15,18,30,510.0,45.0,3.0,12.0,141.0,236.27,183.18
2016,6,15,18,45,418.0,36.5,2.8,12.0,100.5,171.21,125.21
2016,6,15,19,0,326.0,28.0,2.6,12.0,60.0,116.4,75.02
2016,6,15,19,15,163.0,14.0,2.45,11.5,30.0,48.57,0.0
2016,6,15,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.4,12.0,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.4,12.0,5.0,4.77,0.0
2016,6,16,5,15,0.0,17.5,1.4,12.0,17.5,16.24,3.4
2016,6,16,5,30,0.0,30.0,1.4,12.0,30.0,27.67,18.03
2016,6,16,5,45,0.0,48.0,1.45,12.5,48.0,43.36,32.66
2016,6,16,6,0,0.0,66.0,1.5,13.0,66.0,58.87,46.87
2016,6,16,6,15,6.5,85.0,1.5,13.0,87.0,75.04,61.56
2016,6,16,6,30,13.0,104.0,1.5,13.0,108.0,91.09,75.9
2016,6,16,6,45,18.5,123.0,1.5,13.0,130.0,107.02,89.86
2016,6,16,7,0,24.0,142.0,1.5,13.0,152.0,124.32,99.46
2016,6,16,7,15,20.5,156.0,1.5,13.0,165.5,138.89,110.92
2016,6,16,7,30,17.0,170.0,1.5,13.0,179.0,152.99,122.23
2016,6,16,7,45,100.5,209.0,1.5,13.5,266.5,193.04,150.92
2016,6,16,8,0,184.0,248.0,1.5,14.0,354.0,253.83,196.81
2016,6,16,8,15,155.5,271.0,1.5,14.0,365.5,277.08,216.57
2016,6,16,8,30,127.0,294.0,1.5,14.0,377.0,297.35,233.44
2016,6,16,8,45,147.5,316.0,1.5,14.5,419.0,334.83,262.17
2016,6,16,9,0,168.0,338.0,1.5,15.0,461.0,374.64,292.25
2016,6,16,9,15,106.5,336.0,1.5,15.0,415.5,353.16,275.68
2016,6,16,9,30,45.0,334.0,1.5,15.0,370.0,326.83,254.92
2016,6,16,9,45,471.0,215.5,1.55,15.5,614.5,492.17,386.44
2016,6,16,10,0,897.0,97.0,1.6,16.0,859.0,698.66,541.67
2016,6,16,10,15,902.5,98.0,1.65,16.0,885.5,743.44,571.59
2016,6,16,10,30,908.0,99.0,1.7,16.0,912.0,786.4,600.89
2016,6,16,10,45,610.0,268.5,1.75,16.5,820.0,744.26,566.43
2016,6,16,11,0,312.0,438.0,1.8,17.0,728.0,676.23,510.23
2016,6,16,11,15,340.5,431.0,1.8,17.0,752.5,709.53,534.85
2016,6,16,11,30,369.0,424.0,1.8,17.0,777.0,743.28,558.71
2016,6,16,11,45,393.5,403.5,1.85,17.0,782.0,764.67,574.46
2016,6,16,12,0,418.0,383.0,1.9,17.0,787.0,782.5,587.94
2016,6,16,12,15,408.5,399.0,1.9,17.0,794.0,801.57,600.34
2016,6,16,12,30,399.0,415.0,1.9,17.0,801.0,812.45,607.26
2016,6,16,12,45,445.5,401.5,1.95,17.0,829.0,861.1,641.87
2016,6,16,13,0,492.0,388.0,2.0,17.0,857.0,902.01,670.84
2016,6,16,13,15,278.0,407.0,2.0,17.0,671.5,703.26,529.94
2016,6,16,13,30,64.0,426.0,2.0,17.0,486.0,488.72,371.75
2016,6,16,13,45,71.0,421.5,2.05,17.0,486.0,492.78,376.86
2016,6,16,14,0,78.0,417.0,2.1,17.0,486.0,496.45,380.35
2016,6,16,14,15,69.5,396.5,2.1,17.0,456.5,467.48,359.32
2016,6,16,14,30,61.0,376.0,2.1,17.0,427.0,438.24,338.13
2016,6,16,14,45,40.5,327.5,2.15,17.0,361.0,367.76,285.5
2016,6,16,15,0,20.0,279.0,2.2,17.0,295.0,287.22,224.14
2016,6,16,15,15,21.5,270.5,2.2,16.5,287.0,280.24,219.96
2016,6,16,15,30,23.0,262.0,2.2,16.0,279.0,273.15,215.42
2016,6,16,15,45,17.5,236.5,2.2,16.0,249.0,242.7,191.84
2016,6,16,16,0,12.0,211.0,2.2,16.0,219.0,212.54,168.32
2016,6,16,16,15,45.5,223.0,2.15,15.5,249.5,260.47,208.49
2016,6,16,16,30,79.0,235.0,2.1,15.0,280.0,298.09,239.97
2016,6,16,16,45,413.5,155.0,2.05,15.0,353.5,470.58,382.92
2016,6,16,17,0,748.0,75.0,2.0,15.0,427.0,584.08,473.57
2016,6,16,17,15,498.5,108.5,1.9,15.0,332.0,436.91,355.6
2016,6,16,17,30,249.0,142.0,1.8,15.0,237.0,297.41,242.43
2016,6,16,17,45,426.5,100.0,1.7,15.0,233.5,336.04,273.75
2016,6,16,18,0,604.0,58.0,1.6,15.0,230.0,350.48,281.74
2016,6,16,18,15,544.0,52.0,1.45,14.5,184.0,286.75,226.42
2016,6,16,18,30,484.0,46.0,1.3,14.0,138.0,228.87,175.23
2016,6,16,18,45,394.5,37.0,1.2,14.0,98.0,165.34,119.71
2016,6,16,19,0,305.0,28.0,1.1,14.0,58.0,111.79,71.64
2016,6,16,19,15,152.5,14.0,1.05,13.5,29.0,46.94,0.0
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.5,13.0,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.91,0.0
2016,6,17,5,15,0.0,9.0,1.5,13.0,9.0,8.33,0.0
2016,6,17,5,30,0.0,16.0,1.5,13.0,16.0,14.83,7.0
2016,6,17,5,45,0.0,26.0,1.5,13.5,26.0,24.12,15.64
2016,6,17,6,0,0.0,36.0,1.5,14.0,36.0,33.42,24.17
2016,6,17,6,15,0.0,47.0,1.45,14.0,47.0,43.67,33.51
2016,6,17,6,30,0.0,58.0,1.4,14.0,58.0,53.93,42.73
2016,6,17,6,45,0.0,69.5,1.4,14.5,69.5,64.55,52.03
2016,6,17,7,0,0.0,81.0,1.4,15.0,81.0,74.89,58.01
2016,6,17,7,15,0.0,86.5,1.4,15.0,86.5,80.12,62.2
2016,6,17,7,30,0.0,92.0,1.4,15.0,92.0,85.29,66.29
2016,6,17,7,45,0.0,98.5,1.4,15.0,98.5,91.31,71.06
2016,6,17,8,0,0.0,105.0,1.4,15.0,105.0,97.33,75.78
2016,6,17,8,15,7.5,164.0,1.4,15.0,169.0,152.03,120.02
2016,6,17,8,30,15.0,223.0,1.4,15.0,233.0,207.08,163.59
2016,6,17,8,45,17.0,240.5,1.45,15.5,252.5,225.19,177.1
2016,6,17,9,0,19.0,258.0,1.5,16.0,272.0,243.59,190.84
2016,6,17,9,15,27.5,289.5,1.55,16.0,311.0,274.45,214.53
2016,6,17,9,30,36.0,321.0,1.6,16.0,350.0,310.32,241.84
2016,6,17,9,45,72.5,363.5,1.7,16.5,425.0,374.67,290.46
2016,6,17,10,0,109.0,406.0,1.8,17.0,500.0,443.04,341.12
2016,6,17,10,15,136.0,424.0,1.8,17.0,544.5,486.26,372.85
2016,6,17,10,30,163.0,442.0,1.8,17.0,589.0,532.79,406.78
2016,6,17,10,45,127.5,445.5,1.85,17.0,562.0,518.28,395.12
2016,6,17,11,0,92.0,449.0,1.9,17.0,535.0,498.25,379.71
2016,6,17,11,15,107.5,462.0,1.95,17.0,564.5,530.13,403.39
2016,6,17,11,30,123.0,475.0,2.0,17.0,594.0,567.23,430.31
2016,6,17,11,45,68.0,372.0,2.05,17.0,438.0,419.03,321.36
2016,6,17,12,0,13.0,269.0,2.1,17.0,282.0,265.83,204.98
2016,6,17,12,15,80.5,377.5,2.2,17.0,456.0,443.42,341.92
2016,6,17,12,30,148.0,486.0,2.3,17.0,630.0,629.36,477.38
2016,6,17,12,45,144.5,481.5,2.4,17.0,620.5,626.82,474.75
2016,6,17,13,0,141.0,477.0,2.5,17.0,611.0,623.35,472.86
2016,6,17,13,15,264.0,438.5,2.6,17.0,684.5,721.45,547.5
2016,6,17,13,30,387.0,400.0,2.7,17.0,758.0,808.73,612.66
2016,6,17,13,45,414.0,377.5,2.85,17.0,753.0,823.83,624.77
2016,6,17,14,0,441.0,355.0,3.0,17.0,748.0,827.49,629.82
2016,6,17,14,15,365.0,372.0,3.15,16.5,690.5,757.12,580.94
2016,6,17,14,30,289.0,389.0,3.3,16.0,633.0,698.11,539.2
2016,6,17,14,45,187.5,374.5,3.5,16.0,530.5,570.27,444.85
2016,6,17,15,0,86.0,360.0,3.7,16.0,428.0,445.5,349.58
2016,6,17,15,15,151.5,344.0,3.85,16.0,456.0,499.4,394.23
2016,6,17,15,30,217.0,328.0,4.0,16.0,484.0,537.1,425.71
2016,6,17,15,45,174.5,308.0,4.2,16.0,428.5,473.91,377.52
2016,6,17,16,0,132.0,288.0,4.4,16.0,373.0,412.81,330.55
2016,6,17,16,15,84.0,252.0,4.5,15.5,304.5,322.01,259.53
2016,6,17,16,30,36.0,216.0,4.6,15.0,236.0,245.44,198.07
2016,6,17,16,45,18.0,161.5,4.75,15.0,171.5,167.38,134.62
2016,6,17,17,0,0.0,107.0,4.9,15.0,107.0,100.73,79.3
2016,6,17,17,15,92.5,128.0,4.85,14.5,163.0,190.75,156.79
2016,6,17,17,30,185.0,149.0,4.8,14.0,219.0,262.22,217.08
2016,6,17,17,45,172.5,128.5,4.75,13.5,186.5,224.94,185.71
2016,6,17,18,0,160.0,108.0,4.7,13.0,154.0,188.64,154.65
2016,6,17,18,15,141.0,88.0,4.5,13.0,123.0,151.35,121.87
2016,6,17,18,30,122.0,68.0,4.3,13.0,92.0,115.87,90.33
2016,6,17,18,45,91.5,50.0,4.15,13.0,65.0,81.26,59.84
2016,6,17,19,0,61.0,32.0,4.0,13.0,38.0,49.74,31.76
2016,6,17,19,15,30.5,16.0,3.8,12.5,19.0,22.2,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,2.25,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,2.3,12.0,12.0,9.53,0.0
2016,6,18,5,15,234.5,20.5,2.35,12.0,42.5,16.29,3.08
2016,6,18,5,30,375.0,31.0,2.4,12.0,73.0,24.19,15.01
2016,6,18,5,45,463.5,39.0,2.45,12.5,116.5,29.39,20.34
2016,6,18,6,0,552.0,47.0,2.5,13.0,160.0,34.35,25.08
2016,6,18,6,15,609.5,52.5,2.55,13.0,209.0,36.97,27.63
2016,6,18,6,30,667.0,58.0,2.6,13.0,258.0,43.31,33.38
2016,6,18,6,45,708.5,62.0,2.7,13.5,309.5,44.71,34.53
2016,6,18,7,0,750.0,66.0,2.8,14.0,361.0,69.18,38.07
2016,6,18,7,15,779.0,69.5,2.85,14.5,412.5,119.1,63.62
2016,6,18,7,30,808.0,73.0,2.9,15.0,464.0,172.46,102.88
2016,6,18,7,45,831.0,75.5,3.0,15.5,514.5,232.72,153.6
2016,6,18,8,0,854.0,78.0,3.1,16.0,565.0,289.35,203.62
2016,6,18,8,15,870.5,80.5,3.1,16.0,613.0,345.97,254.61
2016,6,18,8,30,887.0,83.0,3.1,16.0,661.0,403.67,305.85
2016,6,18,8,45,899.5,85.0,3.15,16.5,705.5,460.07,354.4
2016,6,18,9,0,912.0,87.0,3.2,17.0,750.0,516.64,401.57
2016,6,18,9,15,922.0,88.5,3.25,17.0,789.5,571.35,446.67
2016,6,18,9,30,932.0,90.0,3.3,17.0,829.0,625.47,490.06
2016,6,18,9,45,939.5,91.5,3.35,17.5,863.5,677.18,529.52
2016,6,18,10,0,947.0,93.0,3.4,18.0,898.0,727.59,566.88
2016,6,18,10,15,953.0,94.0,3.5,18.0,926.0,774.91,600.74
2016,6,18,10,30,959.0,95.0,3.6,18.0,954.0,820.36,632.51
2016,6,18,10,45,963.5,95.5,3.75,18.5,975.5,862.04,660.44
2016,6,18,11,0,968.0,96.0,3.9,19.0,997.0,901.32,686.48
2016,6,18,11,15,970.5,96.5,4.05,19.0,1011.0,936.3,710.72
2016,6,18,11,30,973.0,97.0,4.2,19.0,1025.0,968.42,733.01
2016,6,18,11,45,974.5,97.0,4.35,19.0,1032.5,996.16,752.32
2016,6,18,12,0,976.0,97.0,4.5,19.0,1040.0,1020.74,769.92
2016,6,18,12,15,976.0,96.5,4.6,19.0,1039.5,1040.13,783.79
2016,6,18,12,30,976.0,96.0,4.7,19.0,1039.0,1056.1,795.48
2016,6,18,12,45,973.5,97.0,4.85,19.0,1030.5,1067.61,804.76
2016,6,18,13,0,971.0,98.0,5.0,19.0,1022.0,1075.54,811.75
2016,6,18,13,15,968.0,97.5,5.0,19.0,1007.0,1077.8,813.66
2016,6,18,13,30,965.0,97.0,5.0,19.0,992.0,1076.4,813.25
2016,6,18,13,45,960.5,96.5,5.05,19.5,969.5,1069.85,808.36
2016,6,18,14,0,956.0,96.0,5.1,20.0,947.0,1059.71,801.17
2016,6,18,14,15,950.0,95.0,5.2,19.5,918.5,1044.04,793.89
2016,6,18,14,30,944.0,94.0,5.3,19.0,890.0,1024.98,784.26
2016,6,18,14,45,934.0,94.0,5.4,19.0,854.5,999.93,768.87
2016,6,18,15,0,924.0,94.0,5.5,19.0,819.0,971.91,751.35
2016,6,18,15,15,914.0,92.0,5.55,19.0,779.0,938.92,729.85
2016,6,18,15,30,904.0,90.0,5.6,19.0,739.0,903.32,706.36
2016,6,18,15,45,888.5,89.0,5.65,19.0,693.5,861.78,678.34
2016,6,18,16,0,873.0,88.0,5.7,19.0,648.0,818.44,648.72
2016,6,18,16,15,856.0,85.5,5.75,18.5,600.0,770.72,616.64
2016,6,18,16,30,839.0,83.0,5.8,18.0,552.0,726.62,586.72
2016,6,18,16,45,816.0,80.0,5.85,18.0,501.5,671.75,546.8
2016,6,18,17,0,793.0,77.0,5.9,18.0,451.0,616.78,504.62
2016,6,18,17,15,762.5,73.0,5.95,17.5,399.5,556.35,457.24
2016,6,18,17,30,732.0,69.0,6.0,17.0,348.0,497.17,409.29
2016,6,18,17,45,691.0,64.0,6.05,17.0,297.0,433.14,355.1
2016,6,18,18,0,650.0,59.0,6.1,17.0,246.0,373.52,302.96
2016,6,18,18,15,589.0,53.0,6.1,16.5,197.5,306.83,244.36
2016,6,18,18,30,528.0,47.0,6.1,16.0,149.0,246.04,189.62
2016,6,18,18,45,435.5,38.5,6.1,15.5,106.5,179.59,130.84
2016,6,18,19,0,343.0,30.0,6.1,15.0,64.0,123.36,79.92
2016,6,18,19,15,171.5,15.0,6.05,14.5,32.0,51.93,2.87
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.5,5.0,3.65,13.0,6.0,0.0,0.0
2016,6,19,5,0,85.0,10.0,3.6,13.0,12.0,9.53,0.0
2016,6,19,5,15,227.0,21.0,3.55,13.5,42.5,16.79,3.06
2016,6,19,5,30,369.0,32.0,3.5,14.0,73.0,25.14,15.63
2016,6,19,5,45,459.5,40.0,3.45,14.5,117.0,30.3,20.92
2016,6,19,6,0,550.0,48.0,3.4,15.0,161.0,35.23,25.61
2016,6,19,6,15,607.0,54.0,3.4,15.5,209.5,38.2,28.4
2016,6,19,6,30,664.0,60.0,3.4,16.0,258.0,45.06,34.5
2016,6,19,6,45,704.5,64.0,3.45,16.5,309.0,46.37,35.56
2016,6,19,7,0,745.0,68.0,3.5,17.0,360.0,70.02,38.72
2016,6,19,7,15,773.0,71.5,3.45,17.5,411.0,119.54,63.61
2016,6,19,7,30,801.0,75.0,3.4,18.0,462.0,172.41,102.01
2016,6,19,7,45,794.0,80.5,3.4,18.5,498.5,223.01,145.56
2016,6,19,8,0,787.0,86.0,3.4,19.0,535.0,272.62,190.32
2016,6,19,8,15,832.0,85.5,3.4,19.0,596.0,337.33,246.11
2016,6,19,8,30,877.0,85.0,3.4,19.0,657.0,400.96,300.77
2016,6,19,8,45,890.0,87.0,3.4,19.5,700.5,457.06,348.53
2016,6,19,9,0,903.0,89.0,3.4,20.0,744.0,513.39,394.98
2016,6,19,9,15,913.0,90.5,3.45,20.0,783.5,567.68,439.35
2016,6,19,9,30,923.0,92.0,3.5,20.0,823.0,621.38,482.05
2016,6,19,9,45,933.5,91.5,3.6,20.5,857.5,672.77,521.16
2016,6,19,10,0,944.0,91.0,3.7,21.0,892.0,723.12,558.46
2016,6,19,10,15,949.5,92.0,3.8,21.0,920.0,769.97,591.71
2016,6,19,10,30,955.0,93.0,3.9,21.0,948.0,814.9,622.91
2016,6,19,10,45,956.5,95.5,4.05,21.0,969.0,855.93,651.41
2016,6,19,11,0,958.0,98.0,4.2,21.0,990.0,894.39,678.02
2016,6,19,11,15,960.5,98.5,4.35,21.0,1004.0,929.1,701.98
2016,6,19,11,30,963.0,99.0,4.5,21.0,1018.0,960.99,724.23
2016,6,19,11,45,959.0,103.0,4.65,21.0,1024.0,987.32,742.96
2016,6,19,12,0,955.0,107.0,4.8,21.0,1030.0,1010.35,759.55
2016,6,19,12,15,955.0,107.0,4.95,21.0,1029.5,1029.97,773.95
2016,6,19,12,30,955.0,107.0,5.1,21.0,1029.0,1046.28,786.21
2016,6,19,12,45,949.0,109.5,5.25,21.0,1020.0,1055.73,793.95
2016,6,19,13,0,943.0,112.0,5.4,21.0,1011.0,1061.64,799.43
2016,6,19,13,15,758.5,223.0,5.5,20.5,938.5,1010.22,766.86
2016,6,19,13,30,574.0,334.0,5.6,20.0,866.0,939.13,716.35
2016,6,19,13,45,561.5,328.5,5.7,20.0,839.5,921.91,705.68
2016,6,19,14,0,549.0,323.0,5.8,20.0,813.0,902.33,693.0
2016,6,19,14,15,543.0,311.0,5.9,20.0,782.5,880.24,678.79
2016,6,19,14,30,537.0,299.0,6.0,20.0,752.0,855.9,662.89
2016,6,19,14,45,552.5,276.5,6.1,20.0,725.5,838.92,652.93
2016,6,19,15,0,568.0,254.0,6.2,20.0,699.0,818.91,640.66
2016,6,19,15,15,528.5,250.5,6.2,20.0,648.5,766.11,602.27
2016,6,19,15,30,489.0,247.0,6.2,20.0,598.0,713.38,563.59
2016,6,19,15,45,539.5,212.0,6.25,20.0,577.0,703.98,559.61
2016,6,19,16,0,590.0,177.0,6.3,20.0,556.0,694.24,554.92
2016,6,19,16,15,649.5,142.0,6.35,19.5,530.5,681.11,548.73
2016,6,19,16,30,709.0,107.0,6.4,19.0,505.0,660.13,535.74
2016,6,19,16,45,689.5,99.5,6.45,19.0,457.0,607.92,496.06
2016,6,19,17,0,670.0,92.0,6.5,19.0,409.0,555.62,455.08
2016,6,19,17,15,434.0,120.0,6.45,18.5,316.5,406.8,334.17
2016,6,19,17,30,198.0,148.0,6.4,18.0,224.0,268.56,219.51
2016,6,19,17,45,182.5,129.5,6.35,17.5,191.5,231.36,188.78
2016,6,19,18,0,167.0,111.0,6.3,17.0,159.0,195.45,158.32
2016,6,19,18,15,149.0,91.0,6.2,16.5,127.5,158.21,126.15
2016,6,19,18,30,131.0,71.0,6.1,16.0,96.0,122.65,94.95
2016,6,19,18,45,104.5,52.5,6.05,16.0,69.0,88.14,64.55
2016,6,19,19,0,78.0,34.0,6.0,16.0,42.0,59.82,38.87
2016,6,19,19,15,39.0,17.0,6.0,15.5,21.0,24.92,0.0
2016,6,19,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,44.5,5.0,5.65,11.5,6.0,0.0,0.0
2016,6,20,5,0,89.0,10.0,5.7,12.0,12.0,9.53,0.0
2016,6,20,5,15,235.0,21.0,5.65,12.5,43.0,16.82,2.84
2016,6,20,5,30,381.0,32.0,5.6,13.0,74.0,25.19,15.7
2016,6,20,5,45,473.0,39.5,5.6,13.5,118.0,29.91,20.64
2016,6,20,6,0,565.0,47.0,5.6,14.0,162.0,34.44,24.99
2016,6,20,6,15,621.5,52.5,5.6,14.0,211.0,40.59,30.7
2016,6,20,6,30,678.0,58.0,5.6,14.0,260.0,43.4,33.28
2016,6,20,6,45,718.5,62.0,5.65,14.5,311.5,44.8,34.44
2016,6,20,7,0,759.0,66.0,5.7,15.0,363.0,68.19,37.58
2016,6,20,7,15,787.0,69.0,5.75,15.5,414.0,118.07,62.55
2016,6,20,7,30,815.0,72.0,5.8,16.0,465.0,171.29,101.56
2016,6,20,7,45,834.5,75.5,5.9,16.5,515.0,232.03,153.01
2016,6,20,8,0,854.0,79.0,6.0,17.0,565.0,288.76,203.64
2016,6,20,8,15,870.0,81.0,6.0,17.5,612.5,344.81,254.33
2016,6,20,8,30,886.0,83.0,6.0,18.0,660.0,401.87,305.23
2016,6,20,8,45,897.5,85.5,6.0,18.5,704.0,458.24,354.47
2016,6,20,9,0,909.0,88.0,6.0,19.0,748.0,514.68,402.33
2016,6,20,9,15,919.0,89.5,6.0,19.0,787.0,569.28,448.2
2016,6,20,9,30,929.0,91.0,6.0,19.0,826.0,623.29,492.42
2016,6,20,9,45,928.0,97.0,6.05,19.5,858.0,673.64,531.75
2016,6,20,10,0,927.0,103.0,6.1,20.0,890.0,721.96,568.46
2016,6,20,10,15,933.0,104.5,6.1,20.0,918.0,769.01,603.25
2016,6,20,10,30,939.0,106.0,6.1,20.0,946.0,814.23,635.49
2016,6,20,10,45,944.0,106.0,6.15,20.0,967.5,855.24,664.64
2016,6,20,11,0,949.0,106.0,6.2,20.0,989.0,893.94,692.01
2016,6,20,11,15,951.5,106.5,6.2,20.0,1003.0,928.45,716.04
2016,6,20,11,30,954.0,107.0,6.2,20.0,1017.0,960.18,738.03
2016,6,20,11,45,956.5,106.0,6.25,20.0,1024.5,987.56,757.21
2016,6,20,12,0,959.0,105.0,6.3,20.0,1032.0,1011.88,774.29
2016,6,20,12,15,959.0,105.0,6.35,20.0,1031.5,1031.61,788.23
2016,6,20,12,30,959.0,105.0,6.4,20.0,1031.0,1048.0,799.95
2016,6,20,12,45,956.5,105.5,6.45,20.0,1022.5,1059.0,808.03
2016,6,20,13,0,954.0,106.0,6.5,20.0,1014.0,1066.47,813.8
2016,6,20,13,15,950.5,105.0,6.55,20.0,998.5,1067.83,815.46
2016,6,20,13,30,947.0,104.0,6.6,20.0,983.0,1065.57,814.75
2016,6,20,13,45,942.5,103.0,6.7,20.0,961.0,1058.73,811.28
2016,6,20,14,0,938.0,102.0,6.8,20.0,939.0,1048.35,805.43
2016,6,20,14,15,714.0,207.5,6.85,19.5,833.0,944.6,734.31
2016,6,20,14,30,490.0,313.0,6.9,19.0,727.0,824.88,644.97
2016,6,20,14,45,697.5,206.0,6.95,19.0,768.5,907.57,712.4
2016,6,20,15,0,905.0,99.0,7.0,19.0,810.0,960.22,751.85
2016,6,20,15,15,894.0,97.5,7.05,19.0,770.0,927.45,729.45
2016,6,20,15,30,883.0,96.0,7.1,19.0,730.0,892.2,705.48
2016,6,20,15,45,868.0,94.0,7.15,19.0,685.5,850.71,676.72
2016,6,20,16,0,853.0,92.0,7.2,19.0,641.0,807.44,646.36
2016,6,20,16,15,835.0,89.5,7.2,18.5,593.5,764.98,617.33
2016,6,20,16,30,817.0,87.0,7.2,18.0,546.0,715.89,582.73
2016,6,20,16,45,642.0,117.0,7.25,18.0,457.0,594.92,488.18
2016,6,20,17,0,467.0,147.0,7.3,18.0,368.0,479.17,393.97
2016,6,20,17,15,306.5,149.5,7.25,17.5,288.0,352.88,290.77
2016,6,20,17,30,146.0,152.0,7.2,17.0,208.0,244.13,199.98
2016,6,20,17,45,132.5,132.0,7.15,16.5,177.5,208.9,170.78
2016,6,20,18,0,119.0,112.0,7.1,16.0,147.0,174.81,141.88
2016,6,20,18,15,105.0,91.5,7.0,15.5,118.0,141.16,112.83
2016,6,20,18,30,91.0,71.0,6.9,15.0,89.0,108.81,84.49
2016,6,20,18,45,69.5,52.5,6.85,15.0,63.5,77.95,57.33
2016,6,20,19,0,48.0,34.0,6.8,15.0,38.0,49.17,31.68
2016,6,20,19,15,24.0,17.0,6.7,15.0,19.0,22.25,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.0,5.7,12.5,5.5,0.0,0.0
2016,6,21,5,0,77.0,10.0,5.8,13.0,11.0,9.53,0.0
2016,6,21,5,15,218.5,21.0,5.75,13.0,41.5,16.84,2.52
2016,6,21,5,30,360.0,32.0,5.7,13.0,72.0,25.2,15.68
2016,6,21,5,45,450.0,40.0,5.7,13.5,115.0,30.35,21.02
2016,6,21,6,0,540.0,48.0,5.7,14.0,158.0,35.27,25.73
2016,6,21,6,15,597.5,53.5,5.7,14.5,206.0,37.84,28.18
2016,6,21,6,30,655.0,59.0,5.7,15.0,254.0,44.24,33.89
2016,6,21,6,45,695.5,63.5,5.7,15.5,304.5,46.0,35.36
2016,6,21,7,0,736.0,68.0,5.7,16.0,355.0,68.45,38.46
2016,6,21,7,15,764.5,71.5,5.7,16.5,406.0,117.45,62.8
2016,6,21,7,30,793.0,75.0,5.7,17.0,457.0,169.86,100.94
2016,6,21,7,45,815.5,77.5,5.75,17.5,506.5,223.45,146.11
2016,6,21,8,0,838.0,80.0,5.8,18.0,556.0,284.73,199.99
2016,6,21,8,15,854.0,82.0,5.75,18.5,603.0,339.89,249.61
2016,6,21,8,30,870.0,84.0,5.7,19.0,650.0,396.08,299.44
2016,6,21,8,45,883.5,85.5,5.7,19.5,693.5,451.58,347.67
2016,6,21,9,0,897.0,87.0,5.7,20.0,737.0,507.37,394.74
2016,6,21,9,15,906.5,89.0,5.65,20.0,776.0,561.53,439.9
2016,6,21,9,30,916.0,91.0,5.6,20.0,815.0,615.09,483.35
2016,6,21,9,45,917.0,95.5,5.55,20.5,847.0,664.75,521.62
2016,6,21,10,0,918.0,100.0,5.5,21.0,879.0,712.57,557.39
2016,6,21,10,15,923.5,101.0,5.5,21.0,906.5,758.43,590.92
2016,6,21,10,30,929.0,102.0,5.5,21.0,934.0,802.43,621.95
