Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,932.5,103.5,5.55,21.5,955.0,843.25,649.43
2016,6,21,11,0,936.0,105.0,5.6,22.0,976.0,881.71,674.98
2016,6,21,11,15,938.5,105.5,5.6,22.0,990.0,915.84,698.37
2016,6,21,11,30,941.0,106.0,5.6,22.0,1004.0,947.22,719.78
2016,6,21,11,45,942.0,106.5,5.65,22.0,1011.0,974.35,738.52
2016,6,21,12,0,943.0,107.0,5.7,22.0,1018.0,998.43,755.2
2016,6,21,12,15,942.5,107.0,5.8,22.0,1017.5,1017.44,768.79
2016,6,21,12,30,942.0,107.0,5.9,22.0,1017.0,1033.15,780.23
2016,6,21,12,45,939.0,108.0,6.05,22.0,1009.0,1044.02,788.81
2016,6,21,13,0,936.0,109.0,6.2,22.0,1001.0,1051.42,795.14
2016,6,21,13,15,933.0,108.5,6.3,22.0,986.0,1053.79,797.81
2016,6,21,13,30,930.0,108.0,6.4,22.0,971.0,1052.63,798.19
2016,6,21,13,45,925.5,107.0,6.55,22.0,949.0,1045.92,795.14
2016,6,21,14,0,921.0,106.0,6.7,22.0,927.0,1035.74,789.77
2016,6,21,14,15,915.0,105.0,6.75,21.5,899.0,1020.68,782.03
2016,6,21,14,30,909.0,104.0,6.8,21.0,871.0,1002.33,772.02
2016,6,21,14,45,900.5,103.0,6.85,21.0,837.0,978.45,756.56
2016,6,21,15,0,892.0,102.0,6.9,21.0,803.0,951.63,739.02
2016,6,21,15,15,881.5,100.0,6.9,20.5,763.5,919.15,718.52
2016,6,21,15,30,871.0,98.0,6.9,20.0,724.0,884.18,696.06
2016,6,21,15,45,856.5,96.0,6.95,20.0,680.0,843.53,668.04
2016,6,21,16,0,842.0,94.0,7.0,20.0,636.0,801.1,638.45
2016,6,21,16,15,824.5,91.5,7.0,19.5,589.0,759.52,610.21
2016,6,21,16,30,807.0,89.0,7.0,19.0,542.0,711.23,576.38
2016,6,21,16,45,784.5,85.5,7.05,19.0,493.0,657.51,536.8
2016,6,21,17,0,762.0,82.0,7.1,19.0,444.0,603.7,494.83
2016,6,21,17,15,732.0,78.0,7.1,18.5,393.5,544.99,448.36
2016,6,21,17,30,702.0,74.0,7.1,18.0,343.0,487.51,401.47
2016,6,21,17,45,660.5,68.5,7.1,17.5,293.0,425.67,349.55
2016,6,21,18,0,619.0,63.0,7.1,17.0,243.0,365.44,297.42
2016,6,21,18,15,558.5,57.0,7.05,16.5,195.5,300.43,240.11
2016,6,21,18,30,498.0,51.0,7.0,16.0,148.0,241.24,186.73
2016,6,21,18,45,404.0,42.0,6.95,15.5,106.0,175.16,128.44
2016,6,21,19,0,310.0,33.0,6.9,15.0,64.0,119.42,78.46
2016,6,21,19,15,155.0,16.5,6.85,14.5,32.0,51.27,6.13
2016,6,21,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,169.5,17.0,7.55,12.0,35.5,13.12,0.45
2016,6,22,5,30,339.0,34.0,7.6,12.0,71.0,27.13,17.35
2016,6,22,5,45,430.5,42.5,7.65,12.5,114.0,32.62,23.09
2016,6,22,6,0,522.0,51.0,7.7,13.0,157.0,37.87,28.13
2016,6,22,6,15,261.0,71.0,7.7,13.5,124.0,51.56,40.54
2016,6,22,6,30,0.0,91.0,7.7,14.0,91.0,81.07,66.85
2016,6,22,6,45,1.0,108.5,7.75,14.5,109.0,95.98,79.89
2016,6,22,7,0,2.0,126.0,7.8,15.0,127.0,111.27,88.7
2016,6,22,7,15,1.5,137.0,7.8,15.0,137.5,122.11,97.49
2016,6,22,7,30,1.0,148.0,7.8,15.0,148.0,132.76,106.08
2016,6,22,7,45,14.5,180.5,7.8,15.5,188.5,163.77,130.62
2016,6,22,8,0,28.0,213.0,7.8,16.0,229.0,191.05,151.95
2016,6,22,8,15,28.0,229.0,7.75,16.0,246.5,208.15,165.63
2016,6,22,8,30,28.0,245.0,7.7,16.0,264.0,225.33,179.3
2016,6,22,8,45,27.5,259.5,7.65,16.5,279.0,241.14,191.42
2016,6,22,9,0,27.0,274.0,7.6,17.0,294.0,256.96,203.41
2016,6,22,9,15,49.5,315.0,7.5,17.0,353.5,307.46,243.34
2016,6,22,9,30,72.0,356.0,7.4,17.0,413.0,360.84,285.23
2016,6,22,9,45,68.0,369.0,7.35,17.5,425.0,376.17,296.28
2016,6,22,10,0,64.0,382.0,7.3,18.0,437.0,391.08,306.9
2016,6,22,10,15,70.5,400.5,7.25,18.0,462.5,418.03,327.55
2016,6,22,10,30,77.0,419.0,7.2,18.0,488.0,445.64,348.59
2016,6,22,10,45,75.0,428.0,7.15,18.5,496.5,458.37,357.28
2016,6,22,11,0,73.0,437.0,7.1,19.0,505.0,470.82,365.73
2016,6,22,11,15,112.5,458.0,7.05,19.0,564.5,533.6,414.13
2016,6,22,11,30,152.0,479.0,7.0,19.0,624.0,596.38,461.98
2016,6,22,11,45,114.0,469.5,7.0,19.0,579.0,560.72,433.95
2016,6,22,12,0,76.0,460.0,7.0,19.0,534.0,515.87,399.1
2016,6,22,12,15,152.0,470.5,7.0,19.0,618.0,611.24,473.28
2016,6,22,12,30,228.0,481.0,7.0,19.0,702.0,702.26,542.87
2016,6,22,12,45,292.0,456.0,7.0,19.0,736.0,755.64,584.19
2016,6,22,13,0,356.0,431.0,7.0,19.0,770.0,800.71,619.46
2016,6,22,13,15,365.5,419.0,7.0,19.0,762.5,803.13,621.91
2016,6,22,13,30,375.0,407.0,7.0,19.0,755.0,803.76,623.27
2016,6,22,13,45,379.0,395.0,7.05,19.0,739.5,797.01,619.34
2016,6,22,14,0,383.0,383.0,7.1,19.0,724.0,788.42,614.13
2016,6,22,14,15,365.5,380.0,7.1,19.0,697.5,766.27,598.07
2016,6,22,14,30,348.0,377.0,7.1,19.0,671.0,743.0,581.19
2016,6,22,14,45,625.0,240.5,7.15,19.0,742.0,874.53,688.44
2016,6,22,15,0,902.0,104.0,7.2,19.0,813.0,963.46,755.23
2016,6,22,15,15,891.0,102.0,7.25,18.5,773.0,930.33,733.8
2016,6,22,15,30,880.0,100.0,7.3,18.0,733.0,894.71,710.83
2016,6,22,15,45,866.0,97.5,7.35,18.0,688.5,853.7,682.24
2016,6,22,16,0,852.0,95.0,7.4,18.0,644.0,810.83,652.01
2016,6,22,16,15,834.0,92.5,7.45,17.5,596.0,768.55,623.1
2016,6,22,16,30,816.0,90.0,7.5,17.0,548.0,719.53,588.49
2016,6,22,16,45,792.0,86.5,7.55,17.0,498.0,664.38,547.37
2016,6,22,17,0,768.0,83.0,7.6,17.0,448.0,609.26,503.92
2016,6,22,17,15,737.0,79.0,7.6,16.5,397.0,549.64,456.24
2016,6,22,17,30,706.0,75.0,7.6,16.0,346.0,492.94,409.46
2016,6,22,17,45,661.5,70.0,7.65,16.0,295.0,428.38,354.21
2016,6,22,18,0,617.0,65.0,7.7,16.0,244.0,367.24,300.42
2016,6,22,18,15,555.0,58.5,7.65,15.5,196.5,301.1,241.9
2016,6,22,18,30,493.0,52.0,7.6,15.0,149.0,240.95,187.5
2016,6,22,18,45,395.0,43.0,7.55,14.5,106.5,173.88,128.24
2016,6,22,19,0,297.0,34.0,7.5,14.0,64.0,117.55,77.85
2016,6,22,19,15,148.5,17.0,7.45,13.5,32.0,50.82,6.88
2016,6,22,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,199.5,15.0,6.75,12.0,36.5,11.39,0.0
2016,6,23,5,30,399.0,30.0,6.7,12.0,73.0,23.46,14.21
2016,6,23,5,45,492.5,37.0,6.7,12.5,117.5,27.84,18.89
2016,6,23,6,0,586.0,44.0,6.7,13.0,162.0,35.03,25.61
2016,6,23,6,15,640.5,49.5,6.7,13.5,211.0,38.06,28.48
2016,6,23,6,30,695.0,55.0,6.7,14.0,260.0,40.98,31.11
2016,6,23,6,45,450.5,103.0,6.7,14.5,246.0,72.14,58.77
2016,6,23,7,0,206.0,151.0,6.7,15.0,232.0,117.06,89.87
2016,6,23,7,15,515.5,109.5,6.65,15.0,348.0,120.72,76.01
2016,6,23,7,30,825.0,68.0,6.6,15.0,464.0,173.17,103.15
2016,6,23,7,45,844.5,70.0,6.55,15.5,513.0,227.28,149.22
2016,6,23,8,0,864.0,72.0,6.5,16.0,562.0,283.23,199.52
2016,6,23,8,15,877.5,74.0,6.4,16.5,608.0,338.95,250.41
2016,6,23,8,30,891.0,76.0,6.3,17.0,654.0,395.44,301.27
2016,6,23,8,45,901.0,78.0,6.25,17.5,696.5,450.97,350.25
2016,6,23,9,0,911.0,80.0,6.2,18.0,739.0,506.41,397.72
2016,6,23,9,15,919.0,81.5,6.2,18.0,777.0,560.04,443.23
2016,6,23,9,30,927.0,83.0,6.2,18.0,815.0,612.89,486.95
2016,6,23,9,45,928.5,86.5,6.2,18.5,846.5,662.49,526.03
2016,6,23,10,0,930.0,90.0,6.2,19.0,878.0,710.29,562.64
2016,6,23,10,15,934.5,91.0,6.25,19.0,905.0,755.94,596.52
2016,6,23,10,30,939.0,92.0,6.3,19.0,932.0,799.64,628.11
2016,6,23,10,45,943.5,91.5,6.35,19.0,952.5,839.78,656.92
2016,6,23,11,0,948.0,91.0,6.4,19.0,973.0,877.57,683.9
2016,6,23,11,15,950.0,91.5,6.45,19.0,987.0,911.63,708.11
2016,6,23,11,30,952.0,92.0,6.5,19.0,1001.0,942.89,730.26
2016,6,23,11,45,954.0,91.5,6.55,19.0,1007.5,970.23,749.63
2016,6,23,12,0,956.0,91.0,6.6,19.0,1014.0,994.51,766.86
2016,6,23,12,15,956.0,91.0,6.65,19.0,1014.0,1014.18,780.91
2016,6,23,12,30,956.0,91.0,6.7,19.0,1014.0,1030.53,792.71
2016,6,23,12,45,952.5,92.0,6.8,19.0,1006.0,1041.01,800.77
2016,6,23,13,0,949.0,93.0,6.9,19.0,998.0,1047.96,806.5
2016,6,23,13,15,946.0,92.5,6.95,19.0,983.0,1050.31,808.83
2016,6,23,13,30,943.0,92.0,7.0,19.0,968.0,1049.09,808.79
2016,6,23,13,45,940.5,90.0,7.1,19.0,946.5,1043.21,805.86
2016,6,23,14,0,938.0,88.0,7.2,19.0,925.0,1033.77,800.52
2016,6,23,14,15,932.0,87.0,7.25,18.5,896.5,1018.44,792.35
2016,6,23,14,30,926.0,86.0,7.3,18.0,868.0,999.79,781.84
2016,6,23,14,45,918.0,84.5,7.35,18.0,833.5,975.46,765.71
2016,6,23,15,0,910.0,83.0,7.4,18.0,799.0,948.12,747.41
2016,6,23,15,15,900.0,81.5,7.4,18.0,760.0,916.13,725.43
2016,6,23,15,30,890.0,80.0,7.4,18.0,721.0,881.59,701.5
2016,6,23,15,45,876.0,78.5,7.4,18.0,677.0,841.28,673.13
2016,6,23,16,0,862.0,77.0,7.4,18.0,633.0,799.12,643.16
2016,6,23,16,15,846.0,75.0,7.35,17.5,586.5,753.21,611.07
2016,6,23,16,30,830.0,73.0,7.3,17.0,540.0,706.11,577.59
2016,6,23,16,45,806.5,71.0,7.3,17.0,490.5,652.82,537.76
2016,6,23,17,0,783.0,69.0,7.3,17.0,441.0,603.51,499.47
2016,6,23,17,15,755.0,65.5,7.25,16.5,391.5,545.71,453.13
2016,6,23,17,30,727.0,62.0,7.2,16.0,342.0,488.95,406.27
2016,6,23,17,45,686.5,58.5,7.15,16.0,292.0,427.16,353.13
2016,6,23,18,0,646.0,55.0,7.1,16.0,242.0,368.3,301.04
2016,6,23,18,15,588.5,49.5,6.9,15.5,195.0,304.81,244.48
2016,6,23,18,30,531.0,44.0,6.7,15.0,148.0,245.75,190.7
2016,6,23,18,45,440.0,36.5,6.55,14.5,106.5,180.42,132.43
2016,6,23,19,0,349.0,29.0,6.4,14.0,65.0,125.13,82.2
2016,6,23,19,15,174.5,14.5,6.3,14.0,32.5,52.86,7.65
2016,6,23,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,191.0,15.5,6.15,12.0,36.0,11.85,0.0
2016,6,24,5,30,382.0,31.0,6.2,12.0,72.0,24.42,14.99
2016,6,24,5,45,470.5,39.0,6.3,12.5,115.5,29.62,20.44
2016,6,24,6,0,559.0,47.0,6.4,13.0,159.0,34.58,25.2
2016,6,24,6,15,343.0,80.5,6.4,13.5,155.0,59.03,47.2
2016,6,24,6,30,127.0,114.0,6.4,14.0,151.0,90.2,74.95
2016,6,24,6,45,136.5,134.5,6.4,14.5,181.5,104.73,87.6
2016,6,24,7,0,146.0,155.0,6.4,15.0,212.0,124.08,96.9
2016,6,24,7,15,253.5,163.5,6.35,15.0,278.5,145.73,107.26
2016,6,24,7,30,361.0,172.0,6.3,15.0,345.0,185.55,133.8
2016,6,24,7,45,604.5,127.0,6.3,15.5,453.5,215.73,149.27
2016,6,24,8,0,848.0,82.0,6.3,16.0,562.0,286.6,202.59
2016,6,24,8,15,864.0,84.5,6.2,16.5,609.5,342.79,253.51
2016,6,24,8,30,880.0,87.0,6.1,17.0,657.0,400.01,304.69
2016,6,24,8,45,891.0,89.5,6.1,17.5,701.0,455.95,353.83
2016,6,24,9,0,902.0,92.0,6.1,18.0,745.0,511.92,401.59
2016,6,24,9,15,912.0,94.0,6.05,18.0,784.0,566.71,447.76
2016,6,24,9,30,922.0,96.0,6.0,18.0,823.0,620.96,492.26
2016,6,24,9,45,930.5,96.5,5.95,18.5,857.5,672.12,532.28
2016,6,24,10,0,939.0,97.0,5.9,19.0,892.0,722.09,570.26
2016,6,24,10,15,944.5,98.0,5.9,19.0,920.0,768.94,604.86
2016,6,24,10,30,950.0,99.0,5.9,19.0,948.0,813.9,636.94
2016,6,24,10,45,954.5,99.5,5.9,19.5,970.0,855.51,665.04
2016,6,24,11,0,959.0,100.0,5.9,20.0,992.0,894.75,691.15
2016,6,24,11,15,961.5,100.5,6.0,20.0,1006.5,929.72,715.92
2016,6,24,11,30,964.0,101.0,6.1,20.0,1021.0,961.89,738.7
2016,6,24,11,45,965.5,101.5,6.2,20.5,1028.5,990.19,757.3
2016,6,24,12,0,967.0,102.0,6.3,21.0,1036.0,1015.38,773.7
2016,6,24,12,15,967.0,102.0,6.4,21.0,1036.0,1035.44,788.1
2016,6,24,12,30,967.0,102.0,6.5,21.0,1036.0,1052.13,800.28
2016,6,24,12,45,958.5,106.5,6.65,21.0,1026.5,1061.47,807.78
2016,6,24,13,0,950.0,111.0,6.8,21.0,1017.0,1067.22,812.95
2016,6,24,13,15,947.5,110.5,6.85,21.0,1002.0,1070.34,815.82
2016,6,24,13,30,945.0,110.0,6.9,21.0,987.0,1069.87,816.33
2016,6,24,13,45,940.0,109.5,6.95,21.0,965.5,1063.32,812.72
2016,6,24,14,0,935.0,109.0,7.0,21.0,944.0,1053.25,806.79
2016,6,24,14,15,929.5,108.0,7.0,20.5,915.5,1038.7,799.13
2016,6,24,14,30,924.0,107.0,7.0,20.0,887.0,1020.81,789.15
2016,6,24,14,45,915.0,105.5,7.05,20.0,852.5,995.8,772.85
2016,6,24,15,0,906.0,104.0,7.1,20.0,818.0,967.81,754.43
2016,6,24,15,15,895.5,102.5,7.1,20.0,778.0,935.66,732.71
2016,6,24,15,30,885.0,101.0,7.1,20.0,738.0,900.98,709.08
2016,6,24,15,45,870.5,99.0,7.1,20.0,693.5,860.0,680.69
2016,6,24,16,0,856.0,97.0,7.1,20.0,649.0,817.19,650.72
2016,6,24,16,15,838.5,94.0,7.1,19.5,601.0,774.68,621.9
2016,6,24,16,30,821.0,91.0,7.1,19.0,553.0,725.32,587.37
2016,6,24,16,45,796.5,88.0,7.1,19.0,502.5,670.19,546.7
2016,6,24,17,0,772.0,85.0,7.1,19.0,452.0,615.09,503.73
2016,6,24,17,15,740.5,81.0,7.05,18.5,400.5,554.96,456.18
2016,6,24,17,30,709.0,77.0,7.0,18.0,349.0,497.89,409.65
2016,6,24,17,45,664.5,72.0,6.95,17.5,298.0,433.12,355.47
2016,6,24,18,0,620.0,67.0,6.9,17.0,247.0,371.74,302.51
2016,6,24,18,15,557.0,60.0,6.8,16.5,198.5,304.37,243.41
2016,6,24,18,30,494.0,53.0,6.7,16.0,150.0,243.09,188.44
2016,6,24,18,45,398.0,43.5,6.65,15.5,107.5,175.87,129.34
2016,6,24,19,0,302.0,34.0,6.6,15.0,65.0,119.21,78.85
2016,6,24,19,15,151.0,17.0,6.5,14.5,32.5,51.58,8.01
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,165.5,16.5,4.3,13.5,34.0,12.76,0.0
2016,6,25,5,30,331.0,33.0,4.3,14.0,68.0,26.32,16.4
2016,6,25,5,45,425.0,42.0,4.3,14.5,111.0,32.31,22.61
2016,6,25,6,0,519.0,51.0,4.3,15.0,154.0,38.02,28.03
2016,6,25,6,15,578.5,57.0,4.25,15.0,202.5,40.84,30.78
2016,6,25,6,30,638.0,63.0,4.2,15.0,251.0,43.55,33.29
2016,6,25,6,45,681.0,67.5,4.2,15.5,302.0,44.92,34.43
2016,6,25,7,0,724.0,72.0,4.2,16.0,353.0,68.51,40.39
2016,6,25,7,15,753.5,76.0,4.2,16.5,404.0,117.22,63.59
2016,6,25,7,30,783.0,80.0,4.2,17.0,455.0,169.5,100.91
2016,6,25,7,45,807.0,82.5,4.2,17.5,505.0,222.81,145.24
2016,6,25,8,0,831.0,85.0,4.2,18.0,555.0,278.63,194.16
2016,6,25,8,15,847.5,87.5,4.2,18.5,602.5,339.37,247.7
2016,6,25,8,30,864.0,90.0,4.2,19.0,650.0,395.91,297.26
2016,6,25,8,45,878.0,91.5,4.2,19.5,694.0,451.43,344.9
2016,6,25,9,0,892.0,93.0,4.2,20.0,738.0,507.29,391.39
2016,6,25,9,15,902.0,95.0,4.25,20.0,777.5,561.61,436.16
2016,6,25,9,30,912.0,97.0,4.3,20.0,817.0,615.39,479.32
2016,6,25,9,45,912.5,102.5,4.35,20.5,848.5,665.61,517.67
2016,6,25,10,0,913.0,108.0,4.4,21.0,880.0,713.98,553.56
2016,6,25,10,15,919.0,109.0,4.45,21.0,908.5,760.18,587.39
2016,6,25,10,30,925.0,110.0,4.5,21.0,937.0,804.59,618.41
2016,6,25,10,45,929.5,111.0,4.6,21.0,958.5,845.82,647.29
2016,6,25,11,0,934.0,112.0,4.7,21.0,980.0,884.77,674.47
2016,6,25,11,15,936.5,112.5,4.8,21.0,994.5,919.07,698.34
2016,6,25,11,30,939.0,113.0,4.9,21.0,1009.0,950.63,720.34
2016,6,25,11,45,941.0,113.0,5.0,21.0,1016.5,978.41,739.75
2016,6,25,12,0,943.0,113.0,5.1,21.0,1024.0,1003.18,757.17
2016,6,25,12,15,943.0,113.0,5.2,21.0,1024.0,1022.93,771.24
2016,6,25,12,30,943.0,113.0,5.3,21.0,1024.0,1039.4,783.21
2016,6,25,12,45,944.0,111.5,5.4,21.0,1017.5,1052.01,792.67
2016,6,25,13,0,945.0,110.0,5.5,21.0,1011.0,1061.17,799.92
2016,6,25,13,15,942.5,109.0,5.6,21.0,996.0,1063.79,802.85
2016,6,25,13,30,940.0,108.0,5.7,21.0,981.0,1062.83,803.49
2016,6,25,13,45,936.5,107.0,5.85,21.0,959.5,1057.3,801.47
2016,6,25,14,0,933.0,106.0,6.0,21.0,938.0,1048.24,797.11
2016,6,25,14,15,927.0,105.0,6.1,21.0,910.0,1033.24,788.35
2016,6,25,14,30,921.0,104.0,6.2,21.0,882.0,1014.91,777.32
2016,6,25,14,45,913.0,102.0,6.3,21.0,847.5,990.37,761.95
2016,6,25,15,0,905.0,100.0,6.4,21.0,813.0,962.82,744.4
2016,6,25,15,15,894.5,98.5,6.45,21.0,773.5,930.7,723.23
2016,6,25,15,30,884.0,97.0,6.5,21.0,734.0,896.05,700.14
2016,6,25,15,45,870.5,95.0,6.55,21.0,690.0,855.96,672.9
2016,6,25,16,0,857.0,93.0,6.6,21.0,646.0,813.97,644.02
2016,6,25,16,15,839.5,90.0,6.6,20.5,598.5,771.34,615.37
2016,6,25,16,30,822.0,87.0,6.6,20.0,551.0,721.96,581.13
2016,6,25,16,45,799.5,84.0,6.65,20.0,501.0,668.22,541.99
2016,6,25,17,0,777.0,81.0,6.7,20.0,451.0,614.35,500.61
2016,6,25,17,15,746.5,77.0,6.65,19.5,400.0,554.64,453.7
2016,6,25,17,30,716.0,73.0,6.6,19.0,349.0,496.17,406.38
2016,6,25,17,45,673.0,68.0,6.6,18.5,298.0,433.31,354.06
2016,6,25,18,0,630.0,63.0,6.6,18.0,247.0,372.23,301.63
2016,6,25,18,15,568.5,56.5,6.55,17.5,198.5,305.53,243.3
2016,6,25,18,30,507.0,50.0,6.5,17.0,150.0,244.77,188.91
2016,6,25,18,45,413.5,41.5,6.5,16.5,108.0,178.66,130.76
2016,6,25,19,0,320.0,33.0,6.5,16.0,66.0,122.79,80.82
2016,6,25,19,15,160.0,16.5,6.5,15.5,33.0,52.81,8.48
2016,6,25,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.0,16.0,5.95,13.5,33.0,12.34,0.0
2016,6,26,5,30,322.0,32.0,5.9,14.0,66.0,25.42,15.58
2016,6,26,5,45,414.0,40.5,5.9,14.5,108.0,30.99,21.42
2016,6,26,6,0,506.0,49.0,5.9,15.0,150.0,36.3,26.49
2016,6,26,6,15,287.0,80.0,5.85,15.0,141.0,58.6,46.52
2016,6,26,6,30,68.0,111.0,5.8,15.0,132.0,92.09,76.31
2016,6,26,6,45,76.0,132.0,5.75,15.5,158.5,108.04,90.15
2016,6,26,7,0,84.0,153.0,5.7,16.0,185.0,126.64,99.81
2016,6,26,7,15,124.5,176.0,5.7,16.5,231.5,149.32,114.65
2016,6,26,7,30,165.0,199.0,5.7,17.0,278.0,182.91,139.13
2016,6,26,7,45,162.0,222.5,5.7,17.5,307.0,213.35,163.73
2016,6,26,8,0,159.0,246.0,5.7,18.0,336.0,243.77,188.59
2016,6,26,8,15,280.5,246.0,5.7,18.5,421.5,289.5,222.53
2016,6,26,8,30,402.0,246.0,5.7,19.0,507.0,349.45,269.18
2016,6,26,8,45,390.0,270.0,5.75,20.0,536.5,393.45,304.72
2016,6,26,9,0,378.0,294.0,5.8,21.0,566.0,432.24,335.17
2016,6,26,9,15,364.5,316.5,5.8,21.0,591.0,467.62,363.37
2016,6,26,9,30,351.0,339.0,5.8,21.0,616.0,501.41,389.68
2016,6,26,9,45,334.5,361.0,5.8,21.5,634.5,531.34,411.67
2016,6,26,10,0,318.0,383.0,5.8,22.0,653.0,559.42,431.72
2016,6,26,10,15,298.5,403.0,5.85,22.0,662.5,581.81,448.06
2016,6,26,10,30,279.0,423.0,5.9,22.0,672.0,602.2,462.65
2016,6,26,10,45,304.5,426.5,5.95,22.5,704.5,641.4,491.1
2016,6,26,11,0,330.0,430.0,6.0,23.0,737.0,681.67,519.96
2016,6,26,11,15,291.0,449.0,6.05,23.0,722.5,681.61,518.73
2016,6,26,11,30,252.0,468.0,6.1,23.0,708.0,678.59,515.39
2016,6,26,11,45,252.0,472.0,6.15,23.0,713.5,694.39,526.9
2016,6,26,12,0,252.0,476.0,6.2,23.0,719.0,709.32,537.7
2016,6,26,12,15,213.5,481.5,6.25,23.0,687.5,681.0,516.34
2016,6,26,12,30,175.0,487.0,6.3,23.0,656.0,656.19,497.45
2016,6,26,12,45,156.0,482.0,6.35,23.0,632.0,638.26,484.24
2016,6,26,13,0,137.0,477.0,6.4,23.0,608.0,619.01,470.0
2016,6,26,13,15,178.0,467.5,6.5,23.0,635.5,654.31,497.77
2016,6,26,13,30,219.0,458.0,6.6,23.0,663.0,688.85,524.79
2016,6,26,13,45,278.5,431.5,6.7,23.0,685.0,734.37,560.41
2016,6,26,14,0,338.0,405.0,6.8,23.0,707.0,766.9,586.73
2016,6,26,14,15,608.0,260.0,6.85,22.5,782.0,895.1,690.2
2016,6,26,14,30,878.0,115.0,6.9,22.0,857.0,985.01,757.77
2016,6,26,14,45,541.0,243.5,7.0,22.0,695.0,793.95,618.88
2016,6,26,15,0,204.0,372.0,7.1,22.0,533.0,581.32,452.14
2016,6,26,15,15,216.0,350.5,7.15,22.0,513.0,565.8,442.49
2016,6,26,15,30,228.0,329.0,7.2,22.0,493.0,548.73,431.09
2016,6,26,15,45,240.5,305.0,7.25,22.0,469.0,539.26,425.28
2016,6,26,16,0,253.0,281.0,7.3,22.0,445.0,516.18,409.14
2016,6,26,16,15,233.0,261.0,7.25,21.5,403.0,459.48,366.72
2016,6,26,16,30,213.0,241.0,7.2,21.0,361.0,414.71,332.82
2016,6,26,16,45,146.5,218.0,7.2,21.0,297.0,334.9,269.0
2016,6,26,17,0,80.0,195.0,7.2,21.0,233.0,251.79,201.71
2016,6,26,17,15,101.5,174.5,7.1,20.5,217.0,248.37,200.15
2016,6,26,17,30,123.0,154.0,7.0,20.0,201.0,234.02,189.27
2016,6,26,17,45,112.5,133.5,6.95,19.5,172.0,200.89,162.14
2016,6,26,18,0,102.0,113.0,6.9,19.0,143.0,168.61,135.18
2016,6,26,18,15,288.5,82.5,6.8,18.5,144.5,217.89,173.53
2016,6,26,18,30,475.0,52.0,6.7,18.0,146.0,236.01,181.8
2016,6,26,18,45,389.0,42.0,6.65,17.5,105.0,172.2,125.71
2016,6,26,19,0,303.0,32.0,6.6,17.0,64.0,117.92,77.32
2016,6,26,19,15,151.5,16.0,6.55,16.5,32.0,50.8,8.07
2016,6,26,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,5,15,159.0,16.0,6.25,14.5,32.5,12.37,0.0
2016,6,27,5,30,318.0,32.0,6.2,15.0,65.0,25.48,15.49
2016,6,27,5,45,408.5,40.5,6.2,15.5,106.0,31.04,21.35
2016,6,27,6,0,499.0,49.0,6.2,16.0,147.0,36.35,26.4
2016,6,27,6,15,277.5,79.5,6.15,16.0,136.5,58.24,46.01
2016,6,27,6,30,56.0,110.0,6.1,16.0,126.0,91.35,75.36
2016,6,27,6,45,63.5,130.5,6.05,16.5,152.0,106.98,88.89
2016,6,27,7,0,71.0,151.0,6.0,17.0,178.0,124.84,98.21
2016,6,27,7,15,50.5,164.5,6.0,17.5,185.5,141.02,110.26
2016,6,27,7,30,30.0,178.0,6.0,18.0,193.0,154.66,121.48
2016,6,27,7,45,64.5,210.0,6.0,18.5,246.0,190.36,148.54
2016,6,27,8,0,99.0,242.0,6.0,19.0,299.0,230.58,179.39
2016,6,27,8,15,219.0,252.5,6.0,19.5,390.5,280.33,215.99
2016,6,27,8,30,339.0,263.0,6.0,20.0,482.0,343.59,264.64
2016,6,27,8,45,263.5,298.0,6.05,20.5,475.5,362.85,281.51
2016,6,27,9,0,188.0,333.0,6.1,21.0,469.0,377.91,293.66
2016,6,27,9,15,257.0,339.5,6.1,21.5,536.0,430.23,334.03
2016,6,27,9,30,326.0,346.0,6.1,22.0,603.0,492.71,381.87
2016,6,27,9,45,272.5,376.0,6.15,22.5,597.0,505.39,390.31
2016,6,27,10,0,219.0,406.0,6.2,23.0,591.0,514.31,395.41
2016,6,27,10,15,178.5,422.0,6.25,23.0,576.5,513.45,393.96
2016,6,27,10,30,138.0,438.0,6.3,23.0,562.0,508.93,389.55
2016,6,27,10,45,204.5,442.5,6.4,23.0,630.5,575.46,440.54
2016,6,27,11,0,271.0,447.0,6.5,23.0,699.0,648.27,495.52
2016,6,27,11,15,253.0,459.0,6.55,23.0,697.5,658.06,501.92
2016,6,27,11,30,235.0,471.0,6.6,23.0,696.0,662.41,504.57
2016,6,27,11,45,322.0,441.0,6.65,23.0,751.0,728.88,555.62
2016,6,27,12,0,409.0,411.0,6.7,23.0,806.0,798.7,608.43
2016,6,27,12,15,398.5,415.5,6.75,23.0,800.5,800.64,609.61
2016,6,27,12,30,388.0,420.0,6.8,23.0,795.0,805.47,613.04
2016,6,27,12,45,343.0,437.5,6.9,23.0,767.0,787.35,599.06
2016,6,27,13,0,298.0,455.0,7.0,23.0,739.0,767.02,583.5
2016,6,27,13,15,609.0,282.5,7.05,23.0,851.5,919.92,704.49
2016,6,27,13,30,920.0,110.0,7.1,23.0,964.0,1044.92,794.37
2016,6,27,13,45,917.0,108.0,7.2,23.0,943.0,1039.0,790.85
2016,6,27,14,0,914.0,106.0,7.3,23.0,922.0,1029.6,785.59
2016,6,27,14,15,908.5,105.0,7.35,23.0,894.5,1015.37,776.78
2016,6,27,14,30,903.0,104.0,7.4,23.0,867.0,997.85,765.74
2016,6,27,14,45,897.0,101.5,7.45,23.0,833.5,975.07,751.01
2016,6,27,15,0,891.0,99.0,7.5,23.0,800.0,949.24,734.12
2016,6,27,15,15,881.0,97.0,7.5,22.5,761.5,917.42,714.09
2016,6,27,15,30,871.0,95.0,7.5,22.0,723.0,883.07,692.07
2016,6,27,15,45,860.0,92.0,7.55,22.0,680.0,844.43,665.54
2016,6,27,16,0,849.0,89.0,7.6,22.0,637.0,803.75,637.26
2016,6,27,16,15,832.5,86.5,7.55,21.5,590.5,757.49,605.42
2016,6,27,16,30,816.0,84.0,7.5,21.0,544.0,714.94,575.96
2016,6,27,16,45,795.5,80.5,7.5,21.0,495.0,662.31,537.28
2016,6,27,17,0,775.0,77.0,7.5,21.0,446.0,609.39,496.54
2016,6,27,17,15,746.0,73.0,7.45,20.5,396.0,550.71,450.32
2016,6,27,17,30,717.0,69.0,7.4,20.0,346.0,493.15,403.63
2016,6,27,17,45,676.5,64.5,7.35,19.5,296.0,430.55,351.41
2016,6,27,18,0,636.0,60.0,7.3,19.0,246.0,372.35,301.19
2016,6,27,18,15,578.0,54.0,7.2,18.5,198.0,307.3,244.15
2016,6,27,18,30,520.0,48.0,7.1,18.0,150.0,247.8,190.72
2016,6,27,18,45,430.0,39.5,7.0,17.5,108.0,181.95,132.67
2016,6,27,19,0,340.0,31.0,6.9,17.0,66.0,126.02,82.49
2016,6,27,19,15,170.0,15.5,6.85,16.5,33.0,53.75,8.75
2016,6,27,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.0,6.3,13.0,33.0,12.41,0.0
2016,6,28,5,30,325.0,32.0,6.2,13.0,66.0,25.55,15.64
2016,6,28,5,45,417.0,41.0,6.1,13.5,108.0,31.57,22.0
2016,6,28,6,0,509.0,50.0,6.0,14.0,150.0,37.3,27.47
2016,6,28,6,15,255.5,73.5,5.95,14.5,123.5,53.65,42.21
2016,6,28,6,30,2.0,97.0,5.9,15.0,97.0,85.45,70.44
2016,6,28,6,45,7.0,114.5,5.85,15.5,117.0,100.31,83.37
2016,6,28,7,0,12.0,132.0,5.8,16.0,137.0,115.72,91.9
2016,6,28,7,15,14.0,149.5,5.8,16.5,155.5,132.61,105.13
2016,6,28,7,30,16.0,167.0,5.8,17.0,174.0,149.83,118.6
2016,6,28,7,45,26.5,192.5,5.8,17.5,207.0,175.44,138.5
2016,6,28,8,0,37.0,218.0,5.8,18.0,240.0,196.69,154.79
2016,6,28,8,15,45.0,243.0,5.85,18.5,271.0,223.96,176.01
2016,6,28,8,30,53.0,268.0,5.9,19.0,302.0,252.46,198.07
2016,6,28,8,45,69.0,295.5,5.95,19.5,343.5,287.51,225.07
2016,6,28,9,0,85.0,323.0,6.0,20.0,385.0,324.63,253.51
2016,6,28,9,15,89.0,343.5,6.0,20.0,411.5,351.63,274.33
2016,6,28,9,30,93.0,364.0,6.0,20.0,438.0,379.14,295.4
2016,6,28,9,45,214.0,370.5,6.05,20.5,549.0,466.07,362.95
2016,6,28,10,0,335.0,377.0,6.1,21.0,660.0,565.06,438.73
2016,6,28,10,15,258.0,408.0,6.1,21.0,630.5,556.98,430.99
2016,6,28,10,30,181.0,439.0,6.1,21.0,601.0,542.13,417.99
2016,6,28,10,45,179.5,450.5,6.15,21.5,614.5,562.79,432.46
2016,6,28,11,0,178.0,462.0,6.2,22.0,628.0,583.01,446.35
2016,6,28,11,15,152.0,468.0,6.2,22.0,611.5,576.54,440.65
2016,6,28,11,30,126.0,474.0,6.2,22.0,595.0,568.0,433.45
2016,6,28,11,45,149.0,480.0,6.25,22.0,623.5,602.6,459.63
2016,6,28,12,0,172.0,486.0,6.3,22.0,652.0,637.85,486.07
2016,6,28,12,15,185.0,485.5,6.35,22.0,664.0,657.46,500.83
2016,6,28,12,30,198.0,485.0,6.4,22.0,676.0,676.65,515.37
2016,6,28,12,45,212.5,479.0,6.45,22.0,682.5,691.19,526.71
2016,6,28,13,0,227.0,473.0,6.5,22.0,689.0,704.9,537.51
2016,6,28,13,15,181.5,467.0,6.55,22.0,638.5,657.37,501.92
2016,6,28,13,30,136.0,461.0,6.6,22.0,588.0,608.54,465.23
2016,6,28,13,45,149.5,450.5,6.7,22.0,587.0,613.5,470.2
2016,6,28,14,0,163.0,440.0,6.8,22.0,586.0,617.49,474.37
2016,6,28,14,15,155.5,425.0,6.85,21.5,561.0,594.9,459.06
2016,6,28,14,30,148.0,410.0,6.9,21.0,536.0,571.64,443.21
2016,6,28,14,45,134.0,391.0,6.95,21.0,501.5,537.32,417.89
2016,6,28,15,0,120.0,372.0,7.0,21.0,467.0,502.8,392.27
2016,6,28,15,15,202.0,345.0,7.05,20.5,495.0,547.29,430.73
2016,6,28,15,30,284.0,318.0,7.1,20.0,523.0,598.51,473.82
2016,6,28,15,45,316.0,289.5,7.15,20.0,504.0,587.26,467.31
2016,6,28,16,0,348.0,261.0,7.2,20.0,485.0,572.68,458.3
2016,6,28,16,15,344.0,240.0,7.2,19.5,448.0,534.55,430.69
2016,6,28,16,30,340.0,219.0,7.2,19.0,411.0,495.61,401.99
2016,6,28,16,45,323.5,200.0,7.25,19.0,369.5,449.37,366.02
2016,6,28,17,0,307.0,181.0,7.3,19.0,328.0,403.68,329.88
2016,6,28,17,15,265.5,164.5,7.3,18.5,281.0,346.21,283.72
2016,6,28,17,30,224.0,148.0,7.3,18.0,234.0,292.13,239.51
2016,6,28,17,45,429.5,106.0,7.35,18.0,241.5,347.93,285.62
2016,6,28,18,0,635.0,64.0,7.4,18.0,249.0,376.86,306.18
2016,6,28,18,15,574.5,57.5,7.3,17.0,200.5,310.17,247.97
2016,6,28,18,30,514.0,51.0,7.2,16.0,152.0,249.29,193.54
2016,6,28,18,45,420.5,42.0,7.15,15.5,109.5,182.06,134.06
2016,6,28,19,0,327.0,33.0,7.1,15.0,67.0,125.11,82.86
2016,6,28,19,15,163.5,16.5,7.05,14.5,33.5,53.8,8.91
2016,6,28,19,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,144.0,17.5,6.15,12.0,32.0,13.74,0.0
2016,6,29,5,30,288.0,35.0,6.1,12.0,64.0,28.54,18.13
2016,6,29,5,45,386.0,44.5,6.05,12.5,106.0,34.86,24.96
2016,6,29,6,0,484.0,54.0,6.0,13.0,148.0,40.89,30.77
2016,6,29,6,15,242.0,69.0,6.0,13.5,116.0,50.25,39.34
2016,6,29,6,30,0.0,84.0,6.0,14.0,84.0,75.4,61.79
2016,6,29,6,45,0.0,101.0,6.0,14.5,101.0,89.99,74.58
2016,6,29,7,0,0.0,118.0,6.0,15.0,118.0,104.73,83.22
2016,6,29,7,15,2.0,135.0,6.0,15.5,136.0,120.27,95.74
2016,6,29,7,30,4.0,152.0,6.0,16.0,154.0,136.17,108.32
2016,6,29,7,45,11.0,175.5,6.05,16.5,181.5,158.68,125.98
2016,6,29,8,0,18.0,199.0,6.1,17.0,209.0,182.2,144.34
2016,6,29,8,15,28.0,227.0,6.1,17.0,244.5,206.07,163.09
2016,6,29,8,30,38.0,255.0,6.1,17.0,280.0,236.54,187.18
2016,6,29,8,45,31.5,261.0,6.2,17.5,282.5,243.63,192.33
2016,6,29,9,0,25.0,267.0,6.3,18.0,285.0,253.79,199.82
2016,6,29,9,15,28.0,288.0,6.3,18.0,309.5,272.81,214.56
2016,6,29,9,30,31.0,309.0,6.3,18.0,334.0,296.41,232.82
2016,6,29,9,45,47.5,344.5,6.35,18.5,384.5,341.58,267.55
2016,6,29,10,0,64.0,380.0,6.4,19.0,435.0,388.83,303.47
2016,6,29,10,15,53.0,379.0,6.4,19.0,425.5,385.86,300.63
2016,6,29,10,30,42.0,378.0,6.4,19.0,416.0,381.6,296.84
2016,6,29,10,45,53.0,402.5,6.45,19.5,451.5,417.08,323.47
2016,6,29,11,0,64.0,427.0,6.5,20.0,487.0,453.69,350.64
2016,6,29,11,15,60.5,430.0,6.55,20.0,487.0,458.57,354.02
2016,6,29,11,30,57.0,433.0,6.6,20.0,487.0,463.0,357.16
2016,6,29,11,45,88.0,457.0,6.65,20.0,541.5,519.0,400.2
2016,6,29,12,0,119.0,481.0,6.7,20.0,596.0,583.08,448.72
2016,6,29,12,15,98.5,471.0,6.75,20.0,566.0,552.58,425.41
2016,6,29,12,30,78.0,461.0,6.8,20.0,536.0,527.01,405.85
2016,6,29,12,45,120.5,470.0,6.85,20.0,585.5,591.05,455.31
2016,6,29,13,0,163.0,479.0,6.9,20.0,635.0,647.08,498.31
2016,6,29,13,15,140.0,468.0,6.9,20.0,600.5,616.74,475.3
2016,6,29,13,30,117.0,457.0,6.9,20.0,566.0,585.33,451.64
2016,6,29,13,45,167.0,446.5,6.95,20.0,598.0,626.95,485.08
2016,6,29,14,0,217.0,436.0,7.0,20.0,630.0,667.26,517.24
2016,6,29,14,15,203.0,422.5,7.0,20.0,600.0,639.29,496.63
2016,6,29,14,30,189.0,409.0,7.0,20.0,570.0,610.64,475.64
2016,6,29,14,45,165.5,392.0,7.0,20.0,528.5,568.66,444.23
2016,6,29,15,0,142.0,375.0,7.0,20.0,487.0,526.75,412.66
2016,6,29,15,15,149.0,355.0,6.95,19.5,467.5,509.82,401.71
2016,6,29,15,30,156.0,335.0,6.9,19.0,448.0,491.84,389.81
2016,6,29,15,45,151.0,313.0,6.9,19.0,417.0,460.33,366.29
2016,6,29,16,0,146.0,291.0,6.9,19.0,386.0,428.51,342.36
2016,6,29,16,15,157.5,268.0,6.85,18.5,363.5,408.34,328.43
2016,6,29,16,30,169.0,245.0,6.8,18.0,341.0,386.74,313.09
2016,6,29,16,45,192.0,220.0,6.75,18.0,319.0,369.52,300.66
2016,6,29,17,0,215.0,195.0,6.7,18.0,297.0,349.75,285.81
2016,6,29,17,15,150.0,173.5,6.65,17.5,241.0,277.25,226.67
2016,6,29,17,30,85.0,152.0,6.6,17.0,185.0,203.31,165.54
2016,6,29,17,45,75.0,132.0,6.55,16.5,158.0,173.58,141.02
2016,6,29,18,0,65.0,112.0,6.5,16.0,131.0,144.73,116.75
2016,6,29,18,15,274.0,83.5,6.4,15.5,140.5,213.68,172.15
2016,6,29,18,30,483.0,55.0,6.3,15.0,150.0,242.88,189.41
2016,6,29,18,45,382.5,45.5,6.25,14.5,107.5,174.57,129.3
2016,6,29,19,0,282.0,36.0,6.2,14.0,65.0,117.24,78.38
2016,6,29,19,15,141.0,18.0,6.15,13.5,32.5,50.07,7.92
2016,6,29,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,30,5,15,107.0,18.5,5.35,13.0,29.0,14.55,0.0
2016,6,30,5,30,214.0,37.0,5.3,13.0,58.0,28.95,18.3
2016,6,30,5,45,307.5,49.0,5.3,13.5,98.5,37.6,27.23
2016,6,30,6,0,401.0,61.0,5.3,14.0,139.0,45.92,35.08
2016,6,30,6,15,467.0,70.0,5.2,14.5,186.0,52.23,40.94
2016,6,30,6,30,533.0,79.0,5.1,15.0,233.0,56.88,45.13
2016,6,30,6,45,392.0,111.0,5.1,15.5,236.0,78.16,63.86
2016,6,30,7,0,251.0,143.0,5.1,16.0,239.0,110.42,84.35
2016,6,30,7,15,474.5,123.0,5.05,16.5,336.5,124.85,81.35
2016,6,30,7,30,698.0,103.0,5.0,17.0,434.0,167.88,103.46
2016,6,30,7,45,565.5,149.0,4.95,17.5,436.0,222.87,154.9
2016,6,30,8,0,433.0,195.0,4.9,18.0,438.0,261.75,193.58
2016,6,30,8,15,613.0,156.5,4.85,18.0,533.0,312.81,232.86
2016,6,30,8,30,793.0,118.0,4.8,18.0,628.0,385.79,291.87
2016,6,30,8,45,808.0,121.5,4.75,18.5,672.0,440.39,338.71
2016,6,30,9,0,823.0,125.0,4.7,19.0,716.0,495.66,384.77
2016,6,30,9,15,835.0,127.5,4.7,19.5,755.5,548.91,428.02
2016,6,30,9,30,847.0,130.0,4.7,20.0,795.0,602.02,469.83
2016,6,30,9,45,861.5,129.0,4.75,20.5,830.5,654.07,509.86
2016,6,30,10,0,876.0,128.0,4.8,21.0,866.0,704.06,547.39
2016,6,30,10,15,882.5,129.5,4.9,21.0,894.5,749.82,582.21
2016,6,30,10,30,889.0,131.0,5.0,21.0,923.0,793.93,613.65
2016,6,30,10,45,893.5,132.0,5.1,21.0,944.5,834.16,642.08
2016,6,30,11,0,898.0,133.0,5.2,21.0,966.0,872.21,668.88
2016,6,30,11,15,901.0,134.0,5.3,21.0,981.0,906.64,693.06
2016,6,30,11,30,904.0,135.0,5.4,21.0,996.0,938.48,715.43
2016,6,30,11,45,905.5,135.5,5.5,21.0,1003.0,965.78,734.65
2016,6,30,12,0,907.0,136.0,5.6,21.0,1010.0,990.2,751.94
2016,6,30,12,15,907.0,136.0,5.7,21.0,1010.0,1009.71,765.93
2016,6,30,12,30,907.0,136.0,5.8,21.0,1010.0,1026.09,777.87
2016,6,30,12,45,905.0,135.5,5.9,21.0,1002.5,1036.78,786.01
2016,6,30,13,0,903.0,135.0,6.0,21.0,995.0,1044.11,791.98
2016,6,30,13,15,693.0,254.5,6.1,21.0,909.0,976.56,745.94
2016,6,30,13,30,483.0,374.0,6.2,21.0,823.0,888.46,678.4
2016,6,30,13,45,687.5,251.0,6.3,21.0,873.5,972.16,745.9
2016,6,30,14,0,892.0,128.0,6.4,21.0,924.0,1031.16,788.27
2016,6,30,14,15,885.5,126.5,6.45,21.0,895.5,1015.95,778.52
2016,6,30,14,30,879.0,125.0,6.5,21.0,867.0,997.54,766.96
2016,6,30,14,45,872.0,122.0,6.6,21.0,833.5,973.98,752.06
2016,6,30,15,0,865.0,119.0,6.7,21.0,800.0,947.47,735.02
2016,6,30,15,15,853.5,116.5,6.75,20.5,761.0,914.58,714.48
2016,6,30,15,30,842.0,114.0,6.8,20.0,722.0,886.14,697.02
2016,6,30,15,45,828.0,111.0,6.85,20.0,678.0,845.64,669.14
2016,6,30,16,0,814.0,108.0,6.9,20.0,634.0,803.32,639.67
2016,6,30,16,15,795.5,105.0,6.95,20.0,587.0,755.88,606.02
2016,6,30,16,30,777.0,102.0,7.0,20.0,540.0,707.46,571.19
2016,6,30,16,45,751.0,98.5,7.05,20.0,490.5,652.49,530.56
2016,6,30,17,0,725.0,95.0,7.1,20.0,441.0,599.95,489.46
2016,6,30,17,15,692.5,90.0,7.1,19.5,390.5,540.15,442.46
2016,6,30,17,30,660.0,85.0,7.1,19.0,340.0,481.91,395.32
2016,6,30,17,45,615.0,79.0,7.1,18.5,289.5,417.99,342.17
2016,6,30,18,0,570.0,73.0,7.1,18.0,239.0,357.55,290.37
2016,6,30,18,15,506.0,65.0,7.05,17.5,192.0,291.01,232.42
2016,6,30,18,30,442.0,57.0,7.0,17.0,145.0,230.7,178.8
2016,6,30,18,45,349.0,46.5,7.0,16.5,103.5,165.77,122.1
2016,6,30,19,0,256.0,36.0,7.0,16.0,62.0,110.63,73.44
2016,6,30,19,15,128.0,18.0,7.0,15.5,31.0,47.71,6.89
2016,6,30,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.0,17.5,5.3,13.0,28.0,13.75,0.0
2016,7,1,5,30,212.0,35.0,5.2,13.0,56.0,27.35,16.87
2016,7,1,5,45,307.0,47.0,5.15,13.5,96.0,36.04,25.84
2016,7,1,6,0,402.0,59.0,5.1,14.0,136.0,45.54,34.73
