Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,15,467.0,67.5,5.0,14.0,182.5,50.08,39.11
2016,7,1,6,30,532.0,76.0,4.9,14.0,229.0,54.39,43.09
2016,7,1,6,45,322.5,114.0,4.85,14.5,212.0,80.23,65.94
2016,7,1,7,0,113.0,152.0,4.8,15.0,195.0,119.64,94.3
2016,7,1,7,15,119.0,174.5,4.65,15.5,225.5,146.7,113.22
2016,7,1,7,30,125.0,197.0,4.5,16.0,256.0,174.85,134.66
2016,7,1,7,45,153.0,219.5,4.4,16.5,300.0,208.22,160.21
2016,7,1,8,0,181.0,242.0,4.3,17.0,344.0,245.07,189.04
2016,7,1,8,15,484.0,177.5,4.15,17.0,481.5,290.73,218.87
2016,7,1,8,30,787.0,113.0,4.0,17.0,619.0,378.53,286.53
2016,7,1,8,45,802.0,116.5,3.85,17.5,662.5,432.79,332.89
2016,7,1,9,0,817.0,120.0,3.7,18.0,706.0,487.73,378.45
2016,7,1,9,15,829.0,122.0,3.65,18.0,745.0,540.22,421.66
2016,7,1,9,30,841.0,124.0,3.6,18.0,784.0,592.57,463.55
2016,7,1,9,45,850.0,126.0,3.55,18.5,818.0,643.72,502.41
2016,7,1,10,0,859.0,128.0,3.5,19.0,852.0,692.17,538.16
2016,7,1,10,15,866.0,130.0,3.5,19.0,880.0,738.02,572.3
2016,7,1,10,30,873.0,132.0,3.5,19.0,908.0,782.32,603.16
2016,7,1,10,45,878.0,133.0,3.55,19.0,930.0,822.38,630.8
2016,7,1,11,0,883.0,134.0,3.6,19.0,952.0,860.34,656.83
2016,7,1,11,15,886.0,134.5,3.7,19.0,967.0,893.87,679.93
2016,7,1,11,30,889.0,135.0,3.8,19.0,982.0,924.85,701.27
2016,7,1,11,45,891.0,135.5,3.9,19.0,989.5,952.26,720.16
2016,7,1,12,0,893.0,136.0,4.0,19.0,997.0,976.86,737.17
2016,7,1,12,15,893.0,136.0,4.1,19.0,997.0,996.14,750.65
2016,7,1,12,30,893.0,136.0,4.2,19.0,997.0,1012.34,762.16
2016,7,1,12,45,886.5,139.0,4.35,19.0,988.5,1021.85,769.55
2016,7,1,13,0,880.0,142.0,4.5,19.0,980.0,1028.04,775.21
2016,7,1,13,15,876.5,141.0,4.6,19.0,965.5,1029.97,777.82
2016,7,1,13,30,873.0,140.0,4.7,19.0,951.0,1028.54,778.27
2016,7,1,13,45,870.0,138.0,4.85,19.0,930.0,1023.25,776.63
2016,7,1,14,0,867.0,136.0,5.0,19.0,909.0,1014.62,772.77
2016,7,1,14,15,860.0,134.0,5.05,19.0,881.5,998.75,763.15
2016,7,1,14,30,853.0,132.0,5.1,19.0,854.0,979.77,751.45
2016,7,1,14,45,845.5,129.5,5.2,19.0,820.5,956.79,737.33
2016,7,1,15,0,838.0,127.0,5.3,19.0,787.0,938.76,726.67
2016,7,1,15,15,826.0,124.5,5.35,18.5,748.0,905.81,706.38
2016,7,1,15,30,814.0,122.0,5.4,18.0,709.0,870.55,684.24
2016,7,1,15,45,799.5,118.5,5.45,18.0,666.0,829.94,656.61
2016,7,1,16,0,785.0,115.0,5.5,18.0,623.0,787.6,627.41
2016,7,1,16,15,765.5,111.5,5.55,18.0,576.0,739.86,593.79
2016,7,1,16,30,746.0,108.0,5.6,18.0,529.0,691.28,559.04
2016,7,1,16,45,721.5,103.5,5.65,18.0,480.0,639.98,520.99
2016,7,1,17,0,697.0,99.0,5.7,18.0,431.0,586.41,479.4
2016,7,1,17,15,663.5,93.5,5.65,17.5,381.0,526.69,432.49
2016,7,1,17,30,630.0,88.0,5.6,17.0,331.0,468.67,385.58
2016,7,1,17,45,586.0,81.5,5.6,17.0,282.0,406.15,333.05
2016,7,1,18,0,542.0,75.0,5.6,17.0,233.0,347.07,282.01
2016,7,1,18,15,478.5,66.5,5.55,16.5,186.5,281.62,225.22
2016,7,1,18,30,415.0,58.0,5.5,16.0,140.0,222.38,172.75
2016,7,1,18,45,323.0,47.0,5.45,15.5,100.0,157.27,116.11
2016,7,1,19,0,231.0,36.0,5.4,15.0,60.0,104.73,69.79
2016,7,1,19,15,115.5,18.0,5.25,14.5,30.0,45.43,5.97
2016,7,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,1.6,12.0,27.5,13.36,0.0
2016,7,2,5,30,221.0,34.0,1.5,12.0,55.0,26.57,16.26
2016,7,2,5,45,317.0,45.0,1.4,12.5,95.0,34.49,24.64
2016,7,2,6,0,413.0,56.0,1.3,13.0,135.0,42.86,32.55
2016,7,2,6,15,478.0,64.5,1.25,13.0,181.5,47.53,37.04
2016,7,2,6,30,543.0,73.0,1.2,13.0,228.0,51.96,41.13
2016,7,2,6,45,274.5,100.0,1.2,13.5,178.5,76.18,62.58
2016,7,2,7,0,6.0,127.0,1.2,14.0,129.0,111.53,88.96
2016,7,2,7,15,20.0,152.5,1.2,14.0,161.5,135.04,107.46
2016,7,2,7,30,34.0,178.0,1.2,14.0,194.0,154.65,122.39
2016,7,2,7,45,52.5,205.5,1.25,14.5,233.5,184.06,144.92
2016,7,2,8,0,71.0,233.0,1.3,15.0,273.0,216.06,169.49
2016,7,2,8,15,124.0,260.5,1.35,15.0,337.0,256.27,200.01
2016,7,2,8,30,177.0,288.0,1.4,15.0,401.0,307.86,239.83
2016,7,2,8,45,132.0,305.0,1.45,15.5,393.0,316.77,247.22
2016,7,2,9,0,87.0,322.0,1.5,16.0,385.0,324.29,252.89
2016,7,2,9,15,469.0,220.5,1.5,16.0,585.5,436.32,340.38
2016,7,2,9,30,851.0,119.0,1.5,16.0,786.0,595.04,461.59
2016,7,2,9,45,844.5,130.0,1.55,16.5,816.0,642.3,495.89
2016,7,2,10,0,838.0,141.0,1.6,17.0,846.0,689.23,529.74
2016,7,2,10,15,845.5,142.5,1.6,17.0,874.5,735.03,562.77
2016,7,2,10,30,853.0,144.0,1.6,17.0,903.0,777.52,591.87
2016,7,2,10,45,858.5,145.0,1.6,17.0,924.5,817.34,618.15
2016,7,2,11,0,864.0,146.0,1.6,17.0,946.0,855.15,642.84
2016,7,2,11,15,867.5,147.0,1.6,17.0,961.0,889.08,664.73
2016,7,2,11,30,871.0,148.0,1.6,17.0,976.0,920.56,684.89
2016,7,2,11,45,872.5,148.5,1.6,17.5,983.5,947.19,700.48
2016,7,2,12,0,874.0,149.0,1.6,18.0,991.0,971.05,714.21
2016,7,2,12,15,874.0,149.0,1.65,18.0,991.5,990.13,726.92
2016,7,2,12,30,874.0,149.0,1.7,18.0,992.0,1006.19,737.82
2016,7,2,12,45,668.5,272.0,1.75,18.0,914.0,953.38,703.69
2016,7,2,13,0,463.0,395.0,1.8,18.0,836.0,879.37,649.43
2016,7,2,13,15,673.0,265.0,1.85,18.0,895.0,967.17,716.39
2016,7,2,13,30,883.0,135.0,1.9,18.0,954.0,1033.69,759.94
2016,7,2,13,45,878.0,134.0,2.0,18.0,933.0,1027.37,757.03
2016,7,2,14,0,873.0,133.0,2.1,18.0,912.0,1017.73,752.85
2016,7,2,14,15,866.0,131.0,2.2,17.5,884.0,1001.8,746.0
2016,7,2,14,30,859.0,129.0,2.3,17.0,856.0,982.74,737.06
2016,7,2,14,45,549.5,248.0,2.4,17.0,706.5,808.22,618.1
2016,7,2,15,0,240.0,367.0,2.5,17.0,557.0,622.71,479.49
2016,7,2,15,15,361.5,308.5,2.55,17.0,578.0,666.38,517.69
2016,7,2,15,30,483.0,250.0,2.6,17.0,599.0,714.36,556.74
2016,7,2,15,45,353.5,268.0,2.7,17.0,515.0,596.71,469.05
2016,7,2,16,0,224.0,286.0,2.8,17.0,431.0,487.63,385.94
2016,7,2,16,15,484.5,197.0,2.9,16.5,480.0,610.42,487.67
2016,7,2,16,30,745.0,108.0,3.0,16.0,529.0,690.9,553.73
2016,7,2,16,45,537.5,142.5,3.1,16.0,432.0,548.4,443.9
2016,7,2,17,0,330.0,177.0,3.2,16.0,335.0,415.25,338.06
2016,7,2,17,15,294.5,160.5,3.2,15.5,289.5,360.29,295.19
2016,7,2,17,30,259.0,144.0,3.2,15.0,244.0,308.08,253.17
2016,7,2,17,45,231.0,127.5,3.25,15.0,207.5,262.77,215.49
2016,7,2,18,0,203.0,111.0,3.3,15.0,171.0,219.98,179.12
2016,7,2,18,15,178.0,91.5,3.25,14.5,136.5,177.65,142.76
2016,7,2,18,30,153.0,72.0,3.2,14.0,102.0,137.76,107.87
2016,7,2,18,45,114.5,53.5,3.15,14.0,72.5,97.56,72.7
2016,7,2,19,0,76.0,35.0,3.1,14.0,43.0,61.38,40.75
2016,7,2,19,15,38.0,17.5,3.0,13.5,21.5,25.68,0.97
2016,7,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,115.5,16.5,1.4,11.0,27.5,12.97,0.0
2016,7,3,5,30,231.0,33.0,1.4,11.0,55.0,25.79,15.58
2016,7,3,5,45,327.0,44.0,1.45,11.5,95.0,34.67,24.88
2016,7,3,6,0,423.0,55.0,1.5,12.0,135.0,42.06,31.95
2016,7,3,6,15,487.0,63.0,1.5,12.5,181.5,46.33,36.02
2016,7,3,6,30,551.0,71.0,1.5,13.0,228.0,50.39,39.72
2016,7,3,6,45,290.5,104.5,1.55,13.5,189.0,79.39,65.43
2016,7,3,7,0,30.0,138.0,1.6,14.0,150.0,114.48,91.21
2016,7,3,7,15,19.5,147.5,1.6,14.0,156.0,131.09,104.31
2016,7,3,7,30,9.0,157.0,1.6,14.0,162.0,140.64,112.14
2016,7,3,7,45,23.5,187.0,1.6,14.5,200.5,170.08,135.02
2016,7,3,8,0,38.0,217.0,1.6,15.0,239.0,195.68,154.55
2016,7,3,8,15,58.5,247.0,1.65,15.0,283.5,230.65,181.74
2016,7,3,8,30,79.0,277.0,1.7,15.0,328.0,268.38,211.08
2016,7,3,8,45,61.5,286.0,1.75,15.5,327.5,276.19,216.91
2016,7,3,9,0,44.0,295.0,1.8,16.0,327.0,281.84,220.83
2016,7,3,9,15,231.5,301.5,1.85,16.0,481.5,383.8,300.17
2016,7,3,9,30,419.0,308.0,1.9,16.0,636.0,509.84,396.4
2016,7,3,9,45,264.5,354.5,1.95,16.0,565.0,480.69,372.91
2016,7,3,10,0,110.0,401.0,2.0,16.0,494.0,437.65,338.44
2016,7,3,10,15,194.0,410.5,2.0,16.0,580.5,513.58,396.49
2016,7,3,10,30,278.0,420.0,2.0,16.0,667.0,597.66,458.78
2016,7,3,10,45,597.5,265.5,2.05,16.5,813.5,725.91,557.49
2016,7,3,11,0,917.0,111.0,2.1,17.0,960.0,866.52,656.61
2016,7,3,11,15,920.5,111.5,2.1,17.0,975.0,901.53,678.47
2016,7,3,11,30,924.0,112.0,2.1,17.0,990.0,933.92,699.49
2016,7,3,11,45,925.0,112.5,2.15,17.0,997.5,961.26,717.63
2016,7,3,12,0,926.0,113.0,2.2,17.0,1005.0,985.62,733.85
2016,7,3,12,15,926.5,113.0,2.2,17.0,1005.5,1005.92,746.9
2016,7,3,12,30,927.0,113.0,2.2,17.0,1006.0,1023.01,757.92
2016,7,3,12,45,911.5,122.0,2.25,17.0,995.0,1029.91,763.0
2016,7,3,13,0,896.0,131.0,2.3,17.0,984.0,1033.26,765.98
2016,7,3,13,15,893.0,130.5,2.35,17.0,969.5,1036.24,768.87
2016,7,3,13,30,890.0,130.0,2.4,17.0,955.0,1035.81,769.64
2016,7,3,13,45,886.0,128.5,2.45,17.0,934.0,1029.96,766.99
2016,7,3,14,0,882.0,127.0,2.5,17.0,913.0,1020.72,762.27
2016,7,3,14,15,512.0,268.0,2.55,17.0,721.0,806.44,614.99
2016,7,3,14,30,142.0,409.0,2.6,17.0,529.0,565.24,433.49
2016,7,3,14,45,114.0,385.5,2.7,17.0,479.5,512.76,396.64
2016,7,3,15,0,86.0,362.0,2.8,17.0,430.0,448.32,349.05
2016,7,3,15,15,126.0,348.5,2.85,16.5,442.5,482.22,377.68
2016,7,3,15,30,166.0,335.0,2.9,16.0,455.0,501.24,394.77
2016,7,3,15,45,96.5,288.5,3.0,16.0,357.5,375.91,298.34
2016,7,3,16,0,27.0,242.0,3.1,16.0,260.0,266.58,211.77
2016,7,3,16,15,24.5,223.0,3.15,15.5,238.5,235.2,188.01
2016,7,3,16,30,22.0,204.0,3.2,15.0,217.0,213.89,171.75
2016,7,3,16,45,11.0,172.5,3.3,15.0,179.0,173.84,139.4
2016,7,3,17,0,0.0,141.0,3.4,15.0,141.0,134.78,107.45
2016,7,3,17,15,0.0,116.0,3.4,14.5,116.0,110.19,87.56
2016,7,3,17,30,0.0,91.0,3.4,14.0,91.0,85.68,67.37
2016,7,3,17,45,0.0,77.5,3.4,14.0,77.5,72.72,56.55
2016,7,3,18,0,0.0,64.0,3.4,14.0,64.0,59.77,45.56
2016,7,3,18,15,216.5,60.0,3.35,13.5,102.5,164.06,132.16
2016,7,3,18,30,433.0,56.0,3.3,13.0,141.0,227.12,177.81
2016,7,3,18,45,343.0,45.0,3.25,13.0,100.5,162.99,121.05
2016,7,3,19,0,253.0,34.0,3.2,13.0,60.0,107.98,71.96
2016,7,3,19,15,126.5,17.0,3.1,13.0,30.0,46.34,4.74
2016,7,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,126.0,15.5,1.7,12.0,27.5,12.18,0.0
2016,7,4,5,30,252.0,31.0,1.8,12.0,55.0,25.01,14.72
2016,7,4,5,45,352.0,41.0,1.9,12.5,95.5,31.96,22.36
2016,7,4,6,0,452.0,51.0,2.0,13.0,136.0,38.55,28.68
2016,7,4,6,15,515.0,58.5,2.05,13.0,182.5,42.57,32.58
2016,7,4,6,30,578.0,66.0,2.1,13.0,229.0,46.39,36.13
2016,7,4,6,45,289.0,80.0,2.15,13.5,161.5,55.58,44.27
2016,7,4,7,0,0.0,94.0,2.2,14.0,94.0,85.43,67.22
2016,7,4,7,15,7.0,128.0,2.15,14.0,131.0,114.83,91.38
2016,7,4,7,30,14.0,162.0,2.1,14.0,168.0,145.2,115.84
2016,7,4,7,45,31.5,192.5,2.1,14.5,209.5,170.21,134.94
2016,7,4,8,0,49.0,223.0,2.1,15.0,251.0,202.84,160.19
2016,7,4,8,15,49.5,243.0,2.1,15.0,273.0,224.71,177.53
2016,7,4,8,30,50.0,263.0,2.1,15.0,295.0,246.81,194.92
2016,7,4,8,45,36.0,261.0,2.1,15.5,285.0,245.18,193.21
2016,7,4,9,0,22.0,259.0,2.1,16.0,275.0,245.26,192.71
2016,7,4,9,15,30.0,289.0,2.05,16.0,312.0,274.49,215.23
2016,7,4,9,30,38.0,319.0,2.0,16.0,349.0,308.81,241.38
2016,7,4,9,45,59.0,354.0,2.0,16.0,403.0,356.72,277.88
2016,7,4,10,0,80.0,389.0,2.0,16.0,457.0,407.12,315.77
2016,7,4,10,15,76.5,400.5,2.0,16.0,467.0,421.57,326.0
2016,7,4,10,30,73.0,412.0,2.0,16.0,477.0,435.63,336.04
2016,7,4,10,45,68.0,418.0,2.05,16.5,480.0,443.09,340.63
2016,7,4,11,0,63.0,424.0,2.1,17.0,483.0,449.98,344.81
2016,7,4,11,15,84.0,445.0,2.1,17.0,525.0,492.87,376.64
2016,7,4,11,30,105.0,466.0,2.1,17.0,567.0,537.24,409.01
2016,7,4,11,45,237.0,447.0,2.15,17.0,675.5,656.32,498.18
2016,7,4,12,0,369.0,428.0,2.2,17.0,784.0,772.46,582.41
2016,7,4,12,15,291.5,454.5,2.25,17.0,735.5,736.1,554.19
2016,7,4,12,30,214.0,481.0,2.3,17.0,687.0,688.41,519.09
2016,7,4,12,45,140.5,462.0,2.35,17.0,597.0,603.0,457.31
2016,7,4,13,0,67.0,443.0,2.4,17.0,507.0,504.66,384.79
2016,7,4,13,15,95.0,450.5,2.45,17.0,540.0,543.1,414.74
2016,7,4,13,30,123.0,458.0,2.5,17.0,573.0,592.78,451.69
2016,7,4,13,45,100.0,437.5,2.6,17.0,529.5,538.92,412.56
2016,7,4,14,0,77.0,417.0,2.7,17.0,486.0,495.86,381.28
2016,7,4,14,15,59.5,385.5,2.75,17.0,438.0,446.44,344.94
2016,7,4,14,30,42.0,354.0,2.8,17.0,390.0,396.91,308.0
2016,7,4,14,45,35.5,329.5,2.9,17.0,359.0,365.48,284.8
2016,7,4,15,0,29.0,305.0,3.0,17.0,328.0,333.99,261.22
2016,7,4,15,15,21.5,271.5,3.05,16.5,288.0,281.46,221.39
2016,7,4,15,30,14.0,238.0,3.1,16.0,248.0,241.11,190.45
2016,7,4,15,45,10.0,215.5,3.2,16.0,222.5,215.24,170.34
2016,7,4,16,0,6.0,193.0,3.3,16.0,197.0,189.59,150.15
2016,7,4,16,15,3.0,166.5,3.35,16.0,168.5,160.99,127.4
2016,7,4,16,30,0.0,140.0,3.4,16.0,140.0,132.67,104.61
2016,7,4,16,45,0.0,125.0,3.45,16.0,125.0,118.17,93.07
2016,7,4,17,0,0.0,110.0,3.5,16.0,110.0,103.69,81.41
2016,7,4,17,15,0.0,87.0,3.5,15.5,87.0,81.36,63.17
2016,7,4,17,30,0.0,64.0,3.5,15.0,64.0,59.52,45.06
2016,7,4,17,45,0.0,54.5,3.55,15.0,54.5,50.66,37.63
2016,7,4,18,0,0.0,45.0,3.6,15.0,45.0,41.8,30.11
2016,7,4,18,15,234.5,48.0,3.55,14.5,94.0,157.29,126.01
2016,7,4,18,30,469.0,51.0,3.5,14.0,143.0,234.8,182.95
2016,7,4,18,45,380.0,41.5,3.5,13.5,102.0,170.61,126.14
2016,7,4,19,0,291.0,32.0,3.5,13.0,61.0,116.3,77.19
2016,7,4,19,15,145.5,16.0,3.5,13.0,30.5,50.13,4.43
2016,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,116.0,16.0,3.65,12.0,27.0,12.6,0.0
2016,7,5,5,30,232.0,32.0,3.7,12.0,54.0,25.05,14.56
2016,7,5,5,45,330.0,43.0,3.75,12.5,94.0,33.92,24.02
2016,7,5,6,0,428.0,54.0,3.8,13.0,134.0,41.35,31.12
2016,7,5,6,15,494.5,61.5,3.8,13.5,180.5,45.22,34.84
2016,7,5,6,30,561.0,69.0,3.8,14.0,227.0,48.92,38.21
2016,7,5,6,45,280.5,79.0,3.8,14.5,158.0,54.89,43.46
2016,7,5,7,0,0.0,89.0,3.8,15.0,89.0,81.3,63.51
2016,7,5,7,15,0.0,110.5,3.8,15.0,110.5,100.11,79.1
2016,7,5,7,30,0.0,132.0,3.8,15.0,132.0,119.09,94.63
2016,7,5,7,45,5.5,158.5,3.8,15.5,161.5,143.42,113.95
2016,7,5,8,0,11.0,185.0,3.8,16.0,191.0,168.61,133.73
2016,7,5,8,15,9.5,190.5,3.8,16.0,196.0,174.9,138.51
2016,7,5,8,30,8.0,196.0,3.8,16.0,201.0,180.83,142.99
2016,7,5,8,45,13.0,222.5,3.85,16.5,231.5,207.38,163.62
2016,7,5,9,0,18.0,249.0,3.9,17.0,262.0,234.67,184.62
2016,7,5,9,15,34.0,291.0,3.9,17.0,317.5,278.22,218.58
2016,7,5,9,30,50.0,333.0,3.9,17.0,373.0,327.61,256.76
2016,7,5,9,45,69.5,363.0,3.9,17.0,420.5,370.96,290.02
2016,7,5,10,0,89.0,393.0,3.9,17.0,468.0,416.55,324.72
2016,7,5,10,15,72.5,394.5,3.95,17.0,456.5,413.34,321.62
2016,7,5,10,30,56.0,396.0,4.0,17.0,445.0,408.34,317.25
2016,7,5,10,45,151.5,423.0,4.1,17.5,562.0,515.16,399.29
2016,7,5,11,0,247.0,450.0,4.2,18.0,679.0,630.44,485.12
2016,7,5,11,15,342.5,422.0,4.25,18.0,744.5,699.77,537.63
2016,7,5,11,30,438.0,394.0,4.3,18.0,810.0,776.75,595.15
2016,7,5,11,45,318.0,438.5,4.4,18.0,742.0,722.39,552.94
2016,7,5,12,0,198.0,483.0,4.5,18.0,674.0,659.37,504.37
2016,7,5,12,15,326.0,443.5,4.6,18.0,758.0,758.44,580.64
2016,7,5,12,30,454.0,404.0,4.7,18.0,842.0,860.7,657.06
2016,7,5,12,45,268.5,430.0,4.8,18.0,689.0,706.3,542.08
2016,7,5,13,0,83.0,456.0,4.9,18.0,536.0,533.95,410.77
2016,7,5,13,15,107.5,457.5,5.0,17.5,559.0,562.94,435.12
2016,7,5,13,30,132.0,459.0,5.1,17.0,582.0,602.98,466.87
2016,7,5,13,45,233.0,432.5,5.25,17.0,643.0,679.22,527.62
2016,7,5,14,0,334.0,406.0,5.4,17.0,704.0,765.13,594.42
2016,7,5,14,15,228.0,406.0,5.5,17.0,607.0,647.28,505.43
2016,7,5,14,30,122.0,406.0,5.6,17.0,510.0,542.77,424.8
2016,7,5,14,45,97.0,380.0,5.7,17.0,461.0,478.36,376.39
2016,7,5,15,0,72.0,354.0,5.8,17.0,412.0,426.75,336.87
2016,7,5,15,15,46.0,306.0,5.85,17.0,342.5,351.29,278.22
2016,7,5,15,30,20.0,258.0,5.9,17.0,273.0,266.69,211.34
2016,7,5,15,45,15.5,233.5,6.0,17.0,245.0,238.16,189.09
2016,7,5,16,0,11.0,209.0,6.1,17.0,217.0,209.85,166.73
2016,7,5,16,15,9.0,194.0,6.15,16.5,200.0,193.41,154.17
2016,7,5,16,30,7.0,179.0,6.2,16.0,183.0,177.11,141.56
2016,7,5,16,45,3.5,162.5,6.3,16.0,164.5,158.36,126.52
2016,7,5,17,0,0.0,146.0,6.4,16.0,146.0,139.91,111.6
2016,7,5,17,15,0.0,126.5,6.45,15.5,126.5,120.87,96.32
2016,7,5,17,30,0.0,107.0,6.5,15.0,107.0,101.84,80.79
2016,7,5,17,45,0.0,91.0,6.55,14.5,91.0,86.36,68.03
2016,7,5,18,0,0.0,75.0,6.6,14.0,75.0,70.88,55.02
2016,7,5,18,15,230.0,64.5,6.55,13.5,109.5,175.1,141.71
2016,7,5,18,30,460.0,54.0,6.5,13.0,144.0,234.96,184.82
2016,7,5,18,45,361.5,44.5,6.45,13.0,102.5,168.28,125.39
2016,7,5,19,0,263.0,35.0,6.4,13.0,61.0,111.9,74.65
2016,7,5,19,15,131.5,17.5,6.35,12.5,30.5,47.9,2.86
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,14.5,6.35,12.0,27.0,11.4,0.0
2016,7,6,5,30,271.0,29.0,6.3,12.0,54.0,23.27,12.95
2016,7,6,5,45,369.0,38.0,6.3,12.5,94.0,29.38,19.99
2016,7,6,6,0,467.0,47.0,6.3,13.0,134.0,35.19,25.62
2016,7,6,6,15,530.0,54.0,6.15,13.0,180.0,38.96,29.28
2016,7,6,6,30,593.0,61.0,6.0,13.0,226.0,42.53,32.63
2016,7,6,6,45,296.5,81.0,5.85,13.5,163.5,56.42,45.0
2016,7,6,7,0,0.0,101.0,5.7,14.0,101.0,91.01,72.0
2016,7,6,7,15,8.5,132.5,5.55,14.5,137.0,118.39,94.34
2016,7,6,7,30,17.0,164.0,5.4,15.0,173.0,147.01,117.19
2016,7,6,7,45,31.0,192.0,5.25,15.5,209.0,169.53,134.51
2016,7,6,8,0,45.0,220.0,5.1,16.0,245.0,199.35,157.79
2016,7,6,8,15,84.0,252.5,5.0,16.0,304.0,242.16,191.16
2016,7,6,8,30,123.0,285.0,4.9,16.0,363.0,285.48,225.16
2016,7,6,8,45,117.5,305.5,4.8,16.5,384.5,310.58,244.86
2016,7,6,9,0,112.0,326.0,4.7,17.0,406.0,338.72,266.52
2016,7,6,9,15,494.0,212.0,4.65,17.0,594.0,440.42,347.97
2016,7,6,9,30,876.0,98.0,4.6,17.0,782.0,588.2,465.54
2016,7,6,9,45,491.5,248.5,4.55,17.5,635.5,526.79,414.92
2016,7,6,10,0,107.0,399.0,4.5,18.0,489.0,433.7,337.13
2016,7,6,10,15,96.0,408.5,4.55,18.0,491.5,442.43,343.71
2016,7,6,10,30,85.0,418.0,4.6,18.0,494.0,450.01,348.98
2016,7,6,10,45,78.0,424.5,4.65,18.0,496.0,456.93,353.85
2016,7,6,11,0,71.0,431.0,4.7,18.0,498.0,463.11,358.14
2016,7,6,11,15,54.0,414.5,4.8,18.0,466.0,438.32,339.03
2016,7,6,11,30,37.0,398.0,4.9,18.0,434.0,411.8,318.57
2016,7,6,11,45,35.0,396.0,5.0,18.0,430.5,411.5,318.4
2016,7,6,12,0,33.0,394.0,5.1,18.0,427.0,410.85,317.92
2016,7,6,12,15,35.0,398.5,5.25,18.0,433.0,420.11,325.18
2016,7,6,12,30,37.0,403.0,5.4,18.0,439.0,429.29,332.4
2016,7,6,12,45,37.5,402.0,5.6,18.0,438.5,431.34,334.29
2016,7,6,13,0,38.0,401.0,5.8,18.0,438.0,433.14,336.04
2016,7,6,13,15,35.0,387.0,5.9,18.0,420.5,417.9,324.68
2016,7,6,13,30,32.0,373.0,6.0,18.0,403.0,402.23,313.01
2016,7,6,13,45,29.5,358.5,6.15,18.0,386.0,386.2,301.09
2016,7,6,14,0,27.0,344.0,6.3,18.0,369.0,369.88,288.91
2016,7,6,14,15,39.5,356.0,6.35,17.5,391.0,395.82,310.42
2016,7,6,14,30,52.0,368.0,6.4,17.0,413.0,421.63,331.82
2016,7,6,14,45,57.5,358.0,6.45,17.0,405.5,417.01,329.01
2016,7,6,15,0,63.0,348.0,6.5,17.0,398.0,411.94,325.95
2016,7,6,15,15,64.5,331.0,6.5,17.0,380.0,395.18,313.65
2016,7,6,15,30,66.0,314.0,6.5,17.0,362.0,378.06,301.04
2016,7,6,15,45,95.5,302.0,6.5,17.0,366.5,390.08,312.3
2016,7,6,16,0,125.0,290.0,6.5,17.0,371.0,411.04,330.41
2016,7,6,16,15,122.0,267.0,6.5,16.5,341.5,380.23,307.38
2016,7,6,16,30,119.0,244.0,6.5,16.0,312.0,349.17,283.93
2016,7,6,16,45,124.5,221.5,6.55,16.0,286.5,324.52,265.01
2016,7,6,17,0,130.0,199.0,6.6,16.0,261.0,299.0,245.06
2016,7,6,17,15,100.5,174.5,6.6,15.5,219.5,248.78,204.19
2016,7,6,17,30,71.0,150.0,6.6,15.0,178.0,193.71,158.69
2016,7,6,17,45,64.5,129.5,6.6,15.0,152.0,165.87,135.34
2016,7,6,18,0,58.0,109.0,6.6,15.0,126.0,138.56,112.04
2016,7,6,18,15,278.0,78.0,6.45,14.5,135.0,210.35,170.11
2016,7,6,18,30,498.0,47.0,6.3,14.0,144.0,241.03,188.46
2016,7,6,18,45,407.0,38.5,6.2,13.5,103.0,175.74,130.09
2016,7,6,19,0,316.0,30.0,6.1,13.0,62.0,120.55,79.6
2016,7,6,19,15,158.0,15.0,5.95,13.0,31.0,51.29,1.72
2016,7,6,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,13.5,5.1,12.0,26.5,10.54,0.0
2016,7,7,5,30,291.0,27.0,5.0,12.0,53.0,21.46,11.34
2016,7,7,5,45,387.0,35.5,4.95,12.5,93.0,27.2,18.09
2016,7,7,6,0,483.0,44.0,4.9,13.0,133.0,32.68,23.39
2016,7,7,6,15,544.5,50.5,4.85,13.0,179.5,36.15,26.78
2016,7,7,6,30,606.0,57.0,4.8,13.0,226.0,39.46,29.88
2016,7,7,6,45,303.0,74.5,4.75,13.5,159.0,51.84,40.92
2016,7,7,7,0,0.0,92.0,4.7,14.0,92.0,83.7,69.05
2016,7,7,7,15,0.0,115.0,4.7,14.0,115.0,103.72,82.49
2016,7,7,7,30,0.0,138.0,4.7,14.0,138.0,123.95,99.13
2016,7,7,7,45,5.0,160.0,4.75,14.5,162.5,144.48,115.41
2016,7,7,8,0,10.0,182.0,4.8,15.0,187.0,165.78,132.15
2016,7,7,8,15,12.5,199.5,4.8,15.0,207.0,183.32,146.05
2016,7,7,8,30,15.0,217.0,4.8,15.0,227.0,201.23,160.19
2016,7,7,8,45,15.0,227.5,4.85,15.5,238.0,212.46,168.6
2016,7,7,9,0,15.0,238.0,4.9,16.0,249.0,223.64,176.92
2016,7,7,9,15,26.0,277.0,4.95,16.0,297.0,262.07,207.24
2016,7,7,9,30,37.0,316.0,5.0,16.0,345.0,305.55,241.27
2016,7,7,9,45,146.5,355.0,5.1,16.5,477.0,409.79,323.31
2016,7,7,10,0,256.0,394.0,5.2,17.0,609.0,525.69,412.7
2016,7,7,10,15,208.5,415.0,5.25,17.0,594.0,527.41,412.76
2016,7,7,10,30,161.0,436.0,5.3,17.0,579.0,523.69,408.78
2016,7,7,10,45,124.0,438.5,5.35,17.0,550.0,507.53,395.63
2016,7,7,11,0,87.0,441.0,5.4,17.0,521.0,485.63,377.99
2016,7,7,11,15,62.5,420.0,5.45,17.0,478.5,450.83,350.98
2016,7,7,11,30,38.0,399.0,5.5,17.0,436.0,413.67,321.96
2016,7,7,11,45,40.5,400.5,5.55,17.0,439.5,420.91,327.65
2016,7,7,12,0,43.0,402.0,5.6,17.0,443.0,428.09,333.22
2016,7,7,12,15,50.0,420.5,5.6,17.0,469.0,456.26,354.79
2016,7,7,12,30,57.0,439.0,5.6,17.0,495.0,484.77,376.5
2016,7,7,12,45,72.0,448.5,5.65,17.0,518.0,512.38,397.95
2016,7,7,13,0,87.0,458.0,5.7,17.0,541.0,540.14,419.48
2016,7,7,13,15,64.5,427.5,5.7,17.0,488.5,489.03,380.49
2016,7,7,13,30,42.0,397.0,5.7,17.0,436.0,437.03,340.64
2016,7,7,13,45,31.0,354.5,5.7,17.0,383.0,383.65,299.89
2016,7,7,14,0,20.0,312.0,5.7,17.0,330.0,319.16,250.05
2016,7,7,14,15,52.5,352.5,5.7,17.0,397.5,405.1,318.3
2016,7,7,14,30,85.0,393.0,5.7,17.0,465.0,480.54,377.35
2016,7,7,14,45,87.5,378.0,5.7,17.0,449.5,467.32,367.79
2016,7,7,15,0,90.0,363.0,5.7,17.0,434.0,453.59,358.08
2016,7,7,15,15,56.5,313.0,5.7,17.0,357.0,368.58,291.94
2016,7,7,15,30,23.0,263.0,5.7,17.0,280.0,274.51,217.55
2016,7,7,15,45,15.0,229.5,5.75,17.0,240.5,233.74,185.47
2016,7,7,16,0,7.0,196.0,5.8,17.0,201.0,193.49,153.34
2016,7,7,16,15,6.5,186.0,5.8,16.5,190.5,183.39,145.91
2016,7,7,16,30,6.0,176.0,5.8,16.0,180.0,173.36,138.42
2016,7,7,16,45,7.5,167.0,5.85,16.0,171.0,165.84,132.75
2016,7,7,17,0,9.0,158.0,5.9,16.0,162.0,158.26,126.97
2016,7,7,17,15,358.0,111.5,5.9,15.5,249.5,355.16,296.0
2016,7,7,17,30,707.0,65.0,5.9,15.0,337.0,486.28,404.76
2016,7,7,17,45,668.5,60.5,5.95,14.5,287.5,425.04,352.64
2016,7,7,18,0,630.0,56.0,6.0,14.0,238.0,366.54,301.62
2016,7,7,18,15,572.0,50.0,5.9,13.5,191.0,302.83,244.82
2016,7,7,18,30,514.0,44.0,5.8,13.0,144.0,243.45,190.63
2016,7,7,18,45,428.0,36.0,5.75,13.0,103.0,179.36,132.69
2016,7,7,19,0,342.0,28.0,5.7,13.0,62.0,124.85,81.92
2016,7,7,19,15,171.0,14.0,5.6,12.5,31.0,52.51,0.0
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,8,5,15,159.5,12.0,5.15,12.5,26.0,9.24,0.0
2016,7,8,5,30,319.0,24.0,5.1,13.0,52.0,18.75,8.98
2016,7,8,5,45,411.0,31.5,5.05,13.5,91.5,23.76,14.98
2016,7,8,6,0,503.0,39.0,5.0,14.0,131.0,28.53,19.61
2016,7,8,6,15,562.0,44.5,4.95,14.0,176.5,34.27,24.98
2016,7,8,6,30,621.0,50.0,4.9,14.0,222.0,37.32,27.84
2016,7,8,6,45,310.5,83.0,4.85,14.5,169.0,58.01,46.24
2016,7,8,7,0,0.0,116.0,4.8,15.0,116.0,102.65,85.47
2016,7,8,7,15,15.0,144.0,4.75,15.0,151.0,127.63,101.61
2016,7,8,7,30,30.0,172.0,4.7,15.0,186.0,149.07,118.25
2016,7,8,7,45,48.5,200.0,4.7,15.5,226.0,178.45,141.01
2016,7,8,8,0,67.0,228.0,4.7,16.0,266.0,210.44,165.92
2016,7,8,8,15,61.5,246.0,4.65,16.5,283.0,230.17,181.61
2016,7,8,8,30,56.0,264.0,4.6,17.0,300.0,249.35,196.61
2016,7,8,8,45,76.5,292.5,4.6,17.5,345.5,287.09,225.77
2016,7,8,9,0,97.0,321.0,4.6,18.0,391.0,327.44,256.74
2016,7,8,9,15,153.5,343.5,4.6,18.0,460.0,380.86,298.29
2016,7,8,9,30,210.0,366.0,4.6,18.0,529.0,443.68,346.92
2016,7,8,9,45,550.0,228.0,4.65,18.0,682.0,543.79,428.63
2016,7,8,10,0,890.0,90.0,4.7,18.0,835.0,674.76,533.31
2016,7,8,10,15,896.0,91.0,4.7,18.0,863.0,720.43,566.94
2016,7,8,10,30,902.0,92.0,4.7,18.0,891.0,764.39,598.19
2016,7,8,10,45,561.0,273.0,4.75,18.5,774.0,702.86,547.09
2016,7,8,11,0,220.0,454.0,4.8,19.0,657.0,609.78,468.65
2016,7,8,11,15,324.5,424.0,4.8,19.0,729.0,686.08,527.67
2016,7,8,11,30,429.0,394.0,4.8,19.0,801.0,768.65,589.63
2016,7,8,11,45,448.5,397.5,4.85,19.0,826.0,806.79,617.01
2016,7,8,12,0,468.0,401.0,4.9,19.0,851.0,844.37,644.07
2016,7,8,12,15,696.5,247.5,4.95,19.0,917.0,929.28,711.65
2016,7,8,12,30,925.0,94.0,5.0,19.0,983.0,1002.02,762.08
2016,7,8,12,45,918.0,98.0,5.05,19.0,975.0,1012.45,769.33
2016,7,8,13,0,911.0,102.0,5.1,19.0,967.0,1019.43,774.75
2016,7,8,13,15,609.5,268.5,5.1,19.0,843.5,907.64,695.98
2016,7,8,13,30,308.0,435.0,5.1,19.0,720.0,766.7,586.32
2016,7,8,13,45,240.5,436.5,5.2,19.0,656.5,702.85,539.85
2016,7,8,14,0,173.0,438.0,5.3,19.0,593.0,626.52,483.15
2016,7,8,14,15,193.0,422.0,5.35,19.0,589.0,630.06,487.61
2016,7,8,14,30,213.0,406.0,5.4,19.0,585.0,632.15,490.75
2016,7,8,14,45,170.0,389.0,5.5,19.0,528.5,571.01,445.03
2016,7,8,15,0,127.0,372.0,5.6,19.0,472.0,510.63,399.39
2016,7,8,15,15,121.0,351.5,5.6,18.5,443.0,481.62,378.94
2016,7,8,15,30,115.0,331.0,5.6,18.0,414.0,452.3,357.93
2016,7,8,15,45,225.5,297.0,5.6,18.0,446.5,508.08,405.54
2016,7,8,16,0,336.0,263.0,5.6,18.0,479.0,567.18,454.66
2016,7,8,16,15,178.5,233.0,5.5,18.0,347.0,387.58,312.25
2016,7,8,16,30,21.0,203.0,5.4,18.0,215.0,212.32,169.02
2016,7,8,16,45,15.0,180.5,5.35,18.0,188.5,185.07,147.5
2016,7,8,17,0,9.0,158.0,5.3,18.0,162.0,158.3,125.94
2016,7,8,17,15,4.5,128.5,5.25,17.5,130.5,125.76,99.65
2016,7,8,17,30,0.0,99.0,5.2,17.0,99.0,93.77,73.39
2016,7,8,17,45,0.0,84.5,5.2,16.5,84.5,79.81,61.97
2016,7,8,18,0,0.0,70.0,5.2,16.0,70.0,65.85,50.32
2016,7,8,18,15,255.5,56.5,5.05,15.5,106.0,176.55,141.51
2016,7,8,18,30,511.0,43.0,4.9,15.0,142.0,241.34,187.38
2016,7,8,18,45,424.0,35.0,4.8,15.0,101.5,177.11,129.73
2016,7,8,19,0,337.0,27.0,4.7,15.0,61.0,122.61,79.41
2016,7,8,19,15,168.5,13.5,4.6,14.5,30.5,51.38,0.0
2016,7,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,160.0,11.5,1.9,13.5,25.5,10.96,0.0
2016,7,9,5,30,320.0,23.0,1.9,14.0,51.0,17.91,8.11
2016,7,9,5,45,412.0,31.0,1.95,14.5,90.0,23.39,14.6
2016,7,9,6,0,504.0,39.0,2.0,15.0,129.0,28.6,19.6
2016,7,9,6,15,563.5,44.0,2.1,15.0,175.0,33.9,24.57
2016,7,9,6,30,623.0,49.0,2.2,15.0,221.0,36.54,27.05
2016,7,9,6,45,348.0,96.5,2.35,15.5,196.0,68.0,54.91
2016,7,9,7,0,73.0,144.0,2.5,16.0,171.0,117.76,98.22
2016,7,9,7,15,55.0,159.5,2.6,16.0,182.0,135.94,106.51
2016,7,9,7,30,37.0,175.0,2.7,16.0,193.0,151.98,119.62
2016,7,9,7,45,41.5,197.0,2.8,16.5,218.5,174.83,137.46
2016,7,9,8,0,46.0,219.0,2.9,17.0,244.0,198.49,155.91
2016,7,9,8,15,39.5,232.0,3.0,17.0,255.0,212.65,167.3
2016,7,9,8,30,33.0,245.0,3.1,17.0,266.0,225.98,177.88
2016,7,9,8,45,24.0,242.0,3.25,17.5,258.0,228.52,179.46
2016,7,9,9,0,15.0,239.0,3.4,18.0,250.0,224.45,175.7
2016,7,9,9,15,48.0,296.0,3.5,18.0,333.0,289.5,226.52
2016,7,9,9,30,81.0,353.0,3.6,18.0,416.0,362.03,282.36
2016,7,9,9,45,64.0,355.5,3.7,18.0,407.0,360.89,280.92
2016,7,9,10,0,47.0,358.0,3.8,18.0,398.0,357.75,278.05
2016,7,9,10,15,94.5,395.5,3.9,18.0,478.5,429.65,333.47
2016,7,9,10,30,142.0,433.0,4.0,18.0,559.0,506.73,391.8
2016,7,9,10,45,87.0,402.0,4.1,18.5,480.0,443.3,342.26
2016,7,9,11,0,32.0,371.0,4.2,19.0,401.0,375.0,288.85
2016,7,9,11,15,56.5,411.5,4.35,19.0,465.0,437.7,336.97
2016,7,9,11,30,81.0,452.0,4.5,19.0,529.0,502.62,385.84
2016,7,9,11,45,138.0,466.5,4.65,19.0,599.0,579.66,444.4
2016,7,9,12,0,195.0,481.0,4.8,19.0,669.0,654.8,500.91
2016,7,9,12,15,120.5,451.0,4.95,18.5,567.0,561.88,431.98
2016,7,9,12,30,46.0,421.0,5.1,18.0,465.0,456.18,352.16
2016,7,9,12,45,61.0,435.5,5.3,18.0,494.0,488.51,377.71
2016,7,9,13,0,76.0,450.0,5.5,18.0,523.0,521.15,403.05
2016,7,9,13,15,73.5,441.0,5.65,18.0,510.5,512.12,396.65
2016,7,9,13,30,71.0,432.0,5.8,18.0,498.0,502.58,389.98
2016,7,9,13,45,502.5,260.0,5.95,18.0,708.5,793.56,622.88
2016,7,9,14,0,934.0,88.0,6.1,18.0,919.0,1032.77,797.96
2016,7,9,14,15,930.5,87.5,6.2,17.5,893.5,1021.07,791.48
2016,7,9,14,30,927.0,87.0,6.3,17.0,868.0,1005.95,783.99
2016,7,9,14,45,922.0,86.0,6.4,17.0,836.5,985.52,771.19
2016,7,9,15,0,917.0,85.0,6.5,17.0,805.0,961.91,756.11
2016,7,9,15,15,909.5,83.5,6.55,17.0,767.5,932.4,736.44
2016,7,9,15,30,902.0,82.0,6.6,17.0,730.0,900.14,714.68
2016,7,9,15,45,617.5,172.5,6.65,17.0,604.0,739.17,595.82
2016,7,9,16,0,333.0,263.0,6.7,17.0,478.0,564.93,456.06
2016,7,9,16,15,590.5,169.0,6.7,16.5,514.5,670.34,546.69
2016,7,9,16,30,848.0,75.0,6.7,16.0,551.0,728.02,595.59
2016,7,9,16,45,826.0,73.0,6.75,16.0,501.5,674.98,556.0
2016,7,9,17,0,804.0,71.0,6.8,16.0,452.0,625.86,518.53
2016,7,9,17,15,776.0,67.5,6.7,15.5,401.0,566.86,471.37
2016,7,9,17,30,748.0,64.0,6.6,15.0,350.0,508.81,423.57
2016,7,9,17,45,707.0,60.0,6.55,15.0,299.0,444.72,368.65
2016,7,9,18,0,666.0,56.0,6.5,15.0,248.0,383.54,314.64
2016,7,9,18,15,607.5,50.5,6.35,14.5,199.5,316.77,255.22
2016,7,9,18,30,549.0,45.0,6.2,14.0,151.0,257.25,200.72
2016,7,9,18,45,454.5,37.0,6.1,14.0,107.5,188.6,138.97
2016,7,9,19,0,360.0,29.0,6.0,14.0,64.0,130.44,84.85
2016,7,9,19,15,180.0,14.5,5.95,13.5,32.0,54.65,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,15,156.0,12.5,5.5,12.5,26.0,11.91,0.0
2016,7,10,5,30,312.0,25.0,5.5,13.0,52.0,19.84,9.38
2016,7,10,5,45,413.0,33.5,5.5,13.5,93.0,25.68,16.58
2016,7,10,6,0,514.0,42.0,5.5,14.0,134.0,31.24,21.97
2016,7,10,6,15,577.0,48.0,5.5,14.0,181.5,34.39,25.07
2016,7,10,6,30,640.0,54.0,5.5,14.0,229.0,40.97,31.09
2016,7,10,6,45,684.0,58.0,5.55,14.5,279.5,42.45,32.37
2016,7,10,7,0,728.0,62.0,5.6,15.0,330.0,46.95,36.25
2016,7,10,7,15,758.5,65.5,5.6,15.5,381.0,95.42,49.0
2016,7,10,7,30,789.0,69.0,5.6,16.0,432.0,147.58,83.55
2016,7,10,7,45,812.5,71.5,5.65,16.5,482.5,206.85,131.91
2016,7,10,8,0,836.0,74.0,5.7,17.0,533.0,262.65,180.97
2016,7,10,8,15,853.0,76.5,5.65,17.0,581.0,318.73,232.02
2016,7,10,8,30,870.0,79.0,5.6,17.0,629.0,376.02,283.9
2016,7,10,8,45,884.5,80.0,5.6,17.5,673.5,431.99,333.35
2016,7,10,9,0,899.0,81.0,5.6,18.0,718.0,488.39,381.78
2016,7,10,9,15,909.0,83.0,5.6,18.0,758.0,543.58,428.62
2016,7,10,9,30,919.0,85.0,5.6,18.0,798.0,598.26,473.81
2016,7,10,9,45,923.0,88.5,5.65,18.5,832.0,649.88,514.61
2016,7,10,10,0,927.0,92.0,5.7,19.0,866.0,699.97,553.12
2016,7,10,10,15,933.0,93.0,5.8,19.0,895.0,747.43,589.06
2016,7,10,10,30,939.0,94.0,5.9,19.0,924.0,793.08,622.16
2016,7,10,10,45,943.5,95.0,6.0,19.0,946.5,835.54,652.75
2016,7,10,11,0,948.0,96.0,6.1,19.0,969.0,875.69,681.54
2016,7,10,11,15,951.0,96.5,6.2,19.0,984.5,911.59,707.2
2016,7,10,11,30,954.0,97.0,6.3,19.0,1000.0,944.72,730.87
2016,7,10,11,45,956.0,97.0,6.45,19.5,1008.0,973.57,750.29
2016,7,10,12,0,958.0,97.0,6.6,20.0,1016.0,999.33,767.53
2016,7,10,12,15,958.5,97.0,6.65,20.0,1017.0,1020.47,782.51
2016,7,10,12,30,959.0,97.0,6.7,20.0,1018.0,1038.27,795.24
2016,7,10,12,45,954.0,100.0,6.8,20.0,1010.5,1050.22,804.28
2016,7,10,13,0,949.0,103.0,6.9,20.0,1003.0,1058.61,810.97
2016,7,10,13,15,946.5,102.5,6.9,20.0,989.0,1062.34,813.96
2016,7,10,13,30,944.0,102.0,6.9,20.0,975.0,1062.46,814.56
2016,7,10,13,45,941.5,100.5,6.95,20.0,954.5,1057.92,812.33
2016,7,10,14,0,939.0,99.0,7.0,20.0,934.0,1049.77,807.7
2016,7,10,14,15,933.5,98.0,7.0,20.0,906.5,1035.64,798.68
2016,7,10,14,30,928.0,97.0,7.0,20.0,879.0,1018.1,787.37
2016,7,10,14,45,921.5,95.0,7.0,20.0,845.5,995.22,772.32
2016,7,10,15,0,915.0,93.0,7.0,20.0,812.0,969.19,755.06
2016,7,10,15,15,905.5,91.5,7.0,19.5,773.0,937.97,735.48
2016,7,10,15,30,896.0,90.0,7.0,19.0,734.0,904.09,713.83
2016,7,10,15,45,883.5,88.0,7.0,19.0,690.0,864.61,686.48
2016,7,10,16,0,871.0,86.0,7.0,19.0,646.0,823.07,657.41
2016,7,10,16,15,854.5,83.5,7.0,19.0,598.5,776.0,623.89
2016,7,10,16,30,838.0,81.0,7.0,19.0,551.0,727.67,589.02
2016,7,10,16,45,815.0,78.0,7.05,19.0,500.5,677.77,552.59
2016,7,10,17,0,792.0,75.0,7.1,19.0,450.0,622.77,510.64
2016,7,10,17,15,762.0,71.5,7.05,18.5,398.5,563.04,463.45
2016,7,10,17,30,732.0,68.0,7.0,18.0,347.0,504.45,415.74
2016,7,10,17,45,688.0,63.5,6.95,17.5,295.5,438.96,360.9
2016,7,10,18,0,644.0,59.0,6.9,17.0,244.0,378.29,308.33
2016,7,10,18,15,582.0,53.0,6.85,16.5,195.5,310.77,248.84
2016,7,10,18,30,520.0,47.0,6.8,16.0,147.0,249.25,193.28
2016,7,10,18,45,421.5,38.5,6.8,16.0,104.0,180.39,132.09
2016,7,10,19,0,323.0,30.0,6.8,16.0,61.0,122.48,78.95
2016,7,10,19,15,161.5,15.0,6.8,15.5,30.5,51.64,0.0
2016,7,10,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,151.0,12.5,4.0,13.0,25.0,11.91,0.0
2016,7,11,5,30,302.0,25.0,4.0,13.0,50.0,19.92,9.17
2016,7,11,5,45,404.0,33.5,4.05,13.5,90.5,25.75,16.63
2016,7,11,6,0,506.0,42.0,4.1,14.0,131.0,31.31,22.03
