Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,6,15,569.0,47.5,4.1,14.5,178.0,34.04,24.71
2016,7,11,6,30,632.0,53.0,4.1,15.0,225.0,40.15,30.24
2016,7,11,6,45,359.5,98.5,4.1,15.5,200.0,69.66,56.37
2016,7,11,7,0,87.0,144.0,4.1,16.0,175.0,117.35,97.96
2016,7,11,7,15,120.0,167.0,4.1,16.5,217.5,139.12,106.95
2016,7,11,7,30,153.0,190.0,4.1,17.0,260.0,170.89,129.82
2016,7,11,7,45,159.5,213.0,4.1,17.5,293.5,202.11,154.31
2016,7,11,8,0,166.0,236.0,4.1,18.0,327.0,234.4,180.14
2016,7,11,8,15,512.5,158.5,4.1,18.0,474.5,278.61,207.14
2016,7,11,8,30,859.0,81.0,4.1,18.0,622.0,373.03,279.18
2016,7,11,8,45,871.5,83.0,4.2,18.5,666.0,428.52,327.48
2016,7,11,9,0,884.0,85.0,4.3,19.0,710.0,484.27,374.78
2016,7,11,9,15,894.5,87.0,4.35,19.0,750.0,539.01,420.59
2016,7,11,9,30,905.0,89.0,4.4,19.0,790.0,593.33,464.83
2016,7,11,9,45,903.5,96.0,4.45,19.5,822.5,644.15,504.19
2016,7,11,10,0,902.0,103.0,4.5,20.0,855.0,692.98,540.91
2016,7,11,10,15,593.5,259.0,4.55,20.0,761.0,658.85,511.02
2016,7,11,10,30,285.0,415.0,4.6,20.0,667.0,597.73,459.55
2016,7,11,10,45,406.5,383.5,4.65,20.0,752.5,681.83,524.26
2016,7,11,11,0,528.0,352.0,4.7,20.0,838.0,773.45,592.82
2016,7,11,11,15,516.5,365.5,4.8,20.0,847.5,798.88,610.58
2016,7,11,11,30,505.0,379.0,4.9,20.0,857.0,822.19,627.08
2016,7,11,11,45,357.0,429.0,5.0,20.0,769.0,749.12,571.51
2016,7,11,12,0,209.0,479.0,5.1,20.0,681.0,666.15,507.94
2016,7,11,12,15,207.5,480.0,5.25,20.0,679.5,674.16,514.6
2016,7,11,12,30,206.0,481.0,5.4,20.0,678.0,681.18,520.19
2016,7,11,12,45,277.0,457.0,5.6,20.0,720.5,742.62,567.79
2016,7,11,13,0,348.0,433.0,5.8,20.0,763.0,795.89,609.23
2016,7,11,13,15,643.0,268.0,5.95,20.0,867.0,941.33,723.92
2016,7,11,13,30,938.0,103.0,6.1,20.0,971.0,1057.63,806.83
2016,7,11,13,45,935.0,102.0,6.25,20.0,950.0,1053.16,804.74
2016,7,11,14,0,932.0,101.0,6.4,20.0,929.0,1045.12,800.92
2016,7,11,14,15,708.5,207.5,6.5,20.0,826.0,943.46,730.46
2016,7,11,14,30,485.0,314.0,6.6,20.0,723.0,825.08,641.5
2016,7,11,14,45,434.0,320.5,6.7,20.0,675.5,776.02,605.92
2016,7,11,15,0,383.0,327.0,6.8,20.0,628.0,715.91,561.65
2016,7,11,15,15,442.0,284.5,6.8,19.5,615.0,728.3,575.13
2016,7,11,15,30,501.0,242.0,6.8,19.0,602.0,724.17,576.29
2016,7,11,15,45,683.5,163.5,6.85,19.0,621.5,786.71,628.48
2016,7,11,16,0,866.0,85.0,6.9,19.0,641.0,818.06,653.63
2016,7,11,16,15,849.0,82.5,6.9,18.5,594.0,770.75,620.84
2016,7,11,16,30,832.0,80.0,6.9,18.0,547.0,722.24,586.88
2016,7,11,16,45,811.0,76.5,6.95,18.0,497.0,673.4,551.11
2016,7,11,17,0,790.0,73.0,7.0,18.0,447.0,619.31,509.79
2016,7,11,17,15,760.5,69.5,7.0,17.5,396.0,559.97,462.8
2016,7,11,17,30,731.0,66.0,7.0,17.0,345.0,501.74,415.23
2016,7,11,17,45,691.0,61.5,7.05,17.0,294.0,438.37,361.27
2016,7,11,18,0,651.0,57.0,7.1,17.0,243.0,377.84,308.13
2016,7,11,18,15,591.0,51.0,7.05,16.5,194.5,312.22,250.03
2016,7,11,18,30,531.0,45.0,7.0,16.0,146.0,250.95,194.5
2016,7,11,18,45,437.0,36.5,6.95,15.5,103.5,182.86,133.9
2016,7,11,19,0,343.0,28.0,6.9,15.0,61.0,125.3,80.43
2016,7,11,19,15,171.5,14.0,6.85,14.5,30.5,52.26,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,15,156.5,12.0,6.55,12.5,24.5,11.44,0.0
2016,7,12,5,30,313.0,24.0,6.6,13.0,49.0,19.07,8.21
2016,7,12,5,45,413.0,32.5,6.65,13.5,89.5,24.95,15.87
2016,7,12,6,0,513.0,41.0,6.7,14.0,130.0,30.54,21.31
2016,7,12,6,15,260.0,66.0,6.7,14.0,111.5,48.66,37.73
2016,7,12,6,30,7.0,91.0,6.7,14.0,93.0,80.15,65.96
2016,7,12,6,45,12.5,110.0,6.7,14.5,114.0,96.18,80.09
2016,7,12,7,0,18.0,129.0,6.7,15.0,135.0,112.14,93.88
2016,7,12,7,15,27.5,151.0,6.7,15.0,162.5,127.82,101.52
2016,7,12,7,30,37.0,173.0,6.7,15.0,190.0,150.13,119.07
2016,7,12,7,45,93.5,204.5,6.7,15.5,254.0,189.18,148.28
2016,7,12,8,0,150.0,236.0,6.7,16.0,318.0,230.38,179.67
2016,7,12,8,15,221.5,250.0,6.65,16.5,383.5,274.95,214.07
2016,7,12,8,30,293.0,264.0,6.6,17.0,449.0,322.95,252.01
2016,7,12,8,45,294.0,285.5,6.6,17.5,482.0,361.14,283.38
2016,7,12,9,0,295.0,307.0,6.6,18.0,515.0,399.45,314.2
2016,7,12,9,15,606.0,198.5,6.55,18.0,657.0,483.49,382.47
2016,7,12,9,30,917.0,90.0,6.5,18.0,799.0,600.35,477.38
2016,7,12,9,45,927.0,90.0,6.5,18.5,834.5,652.53,518.75
2016,7,12,10,0,937.0,90.0,6.5,19.0,870.0,703.69,558.38
2016,7,12,10,15,943.0,91.5,6.45,19.0,899.0,752.16,594.85
2016,7,12,10,30,949.0,93.0,6.4,19.0,928.0,798.81,628.34
2016,7,12,10,45,953.0,93.5,6.35,19.5,950.5,840.92,656.91
2016,7,12,11,0,957.0,94.0,6.3,20.0,973.0,880.63,683.41
2016,7,12,11,15,959.5,94.5,6.25,20.0,988.5,916.5,708.24
2016,7,12,11,30,962.0,95.0,6.2,20.0,1004.0,949.56,730.95
2016,7,12,11,45,963.0,95.5,6.2,20.0,1011.5,978.28,750.8
2016,7,12,12,0,964.0,96.0,6.2,20.0,1019.0,1003.86,768.45
2016,7,12,12,15,964.0,96.0,6.2,20.0,1019.5,1024.72,782.84
2016,7,12,12,30,964.0,96.0,6.2,20.0,1020.0,1042.2,794.96
2016,7,12,12,45,953.5,101.5,6.25,20.0,1010.5,1051.38,801.73
2016,7,12,13,0,943.0,107.0,6.3,20.0,1001.0,1056.91,806.14
2016,7,12,13,15,940.0,106.5,6.35,20.0,986.5,1060.21,809.14
2016,7,12,13,30,937.0,106.0,6.4,20.0,972.0,1059.92,809.78
2016,7,12,13,45,933.0,105.0,6.45,20.0,950.5,1054.5,806.98
2016,7,12,14,0,929.0,104.0,6.5,20.0,929.0,1045.53,801.84
2016,7,12,14,15,923.0,102.5,6.55,20.0,901.0,1030.54,792.59
2016,7,12,14,30,917.0,101.0,6.6,20.0,873.0,1012.18,781.05
2016,7,12,14,45,909.5,99.5,6.65,20.0,839.0,989.12,766.21
2016,7,12,15,0,902.0,98.0,6.7,20.0,805.0,962.99,749.2
2016,7,12,15,15,891.5,96.0,6.7,19.5,765.5,930.65,728.86
2016,7,12,15,30,881.0,94.0,6.7,19.0,726.0,895.73,706.48
2016,7,12,15,45,868.5,91.5,6.75,19.0,682.5,856.15,679.32
2016,7,12,16,0,856.0,89.0,6.8,19.0,639.0,814.56,650.41
2016,7,12,16,15,839.0,86.5,6.8,18.5,591.5,767.62,618.19
2016,7,12,16,30,822.0,84.0,6.8,18.0,544.0,724.54,588.41
2016,7,12,16,45,801.0,80.0,6.8,18.0,494.0,670.57,548.57
2016,7,12,17,0,780.0,76.0,6.8,18.0,444.0,616.31,506.9
2016,7,12,17,15,750.0,72.5,6.8,17.5,393.0,557.07,460.06
2016,7,12,17,30,720.0,69.0,6.8,17.0,342.0,499.0,412.67
2016,7,12,17,45,680.0,64.0,6.8,17.0,291.5,435.55,358.69
2016,7,12,18,0,640.0,59.0,6.8,17.0,241.0,376.59,306.88
2016,7,12,18,15,578.5,52.5,6.75,16.5,192.5,308.86,247.2
2016,7,12,18,30,517.0,46.0,6.7,16.0,144.0,247.12,191.43
2016,7,12,18,45,420.0,37.5,6.65,15.5,102.0,178.87,130.93
2016,7,12,19,0,323.0,29.0,6.6,15.0,60.0,121.48,77.69
2016,7,12,19,15,161.5,14.5,6.5,14.5,30.0,50.83,0.0
2016,7,12,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,4.85,13.5,23.5,11.91,0.0
2016,7,13,5,30,273.0,25.0,4.8,14.0,47.0,20.09,8.53
2016,7,13,5,45,377.5,34.5,4.75,14.5,87.5,26.82,17.38
2016,7,13,6,0,482.0,44.0,4.7,15.0,128.0,33.2,23.55
2016,7,13,6,15,548.5,51.0,4.6,15.5,175.5,37.07,27.25
2016,7,13,6,30,615.0,58.0,4.5,16.0,223.0,40.75,30.63
2016,7,13,6,45,660.5,63.0,4.45,16.5,273.5,42.63,32.27
2016,7,13,7,0,706.0,68.0,4.4,17.0,324.0,48.92,37.7
2016,7,13,7,15,738.0,72.0,4.3,17.5,375.5,96.47,51.11
2016,7,13,7,30,770.0,76.0,4.2,18.0,427.0,148.11,84.23
2016,7,13,7,45,794.5,79.0,4.15,18.5,477.5,201.32,126.66
2016,7,13,8,0,819.0,82.0,4.1,19.0,528.0,257.17,174.84
2016,7,13,8,15,640.0,149.5,4.1,19.0,517.5,306.58,224.81
2016,7,13,8,30,461.0,217.0,4.1,19.0,507.0,339.5,258.4
2016,7,13,8,45,671.5,155.0,4.15,19.5,610.5,401.03,306.73
2016,7,13,9,0,882.0,93.0,4.2,20.0,714.0,488.88,376.54
2016,7,13,9,15,893.0,94.5,4.25,20.0,754.5,543.53,421.84
2016,7,13,9,30,904.0,96.0,4.3,20.0,795.0,597.79,465.79
2016,7,13,9,45,898.5,105.5,4.35,20.5,826.0,648.51,504.76
2016,7,13,10,0,893.0,115.0,4.4,21.0,857.0,696.88,540.81
2016,7,13,10,15,899.5,116.5,4.45,21.0,886.0,743.99,576.29
2016,7,13,10,30,906.0,118.0,4.5,21.0,915.0,789.42,608.15
2016,7,13,10,45,912.0,118.5,4.6,21.5,938.0,831.67,636.56
2016,7,13,11,0,918.0,119.0,4.7,22.0,961.0,871.78,663.24
2016,7,13,11,15,921.0,119.5,4.75,22.0,976.5,907.02,687.37
2016,7,13,11,30,924.0,120.0,4.8,22.0,992.0,939.6,709.61
2016,7,13,11,45,927.0,119.5,4.9,22.0,1000.5,968.43,729.66
2016,7,13,12,0,930.0,119.0,5.0,22.0,1009.0,994.32,747.75
2016,7,13,12,15,930.0,119.0,5.1,22.0,1010.0,1014.76,762.22
2016,7,13,12,30,930.0,119.0,5.2,22.0,1011.0,1031.94,774.6
2016,7,13,12,45,933.0,116.0,5.35,22.0,1005.0,1045.75,785.21
2016,7,13,13,0,936.0,113.0,5.5,22.0,999.0,1056.12,793.62
2016,7,13,13,15,933.5,112.5,5.65,22.0,985.0,1059.99,797.74
2016,7,13,13,30,931.0,112.0,5.8,22.0,971.0,1060.27,799.56
2016,7,13,13,45,927.0,111.0,5.95,22.0,950.0,1054.95,797.64
2016,7,13,14,0,923.0,110.0,6.1,22.0,929.0,1046.09,793.39
2016,7,13,14,15,917.0,108.5,6.2,22.0,901.0,1031.24,784.72
2016,7,13,14,30,911.0,107.0,6.3,22.0,873.0,1013.02,773.78
2016,7,13,14,45,903.0,105.5,6.4,22.0,839.0,989.64,759.22
2016,7,13,15,0,895.0,104.0,6.5,22.0,805.0,963.23,742.5
2016,7,13,15,15,884.5,102.0,6.55,22.0,766.0,931.1,721.38
2016,7,13,15,30,874.0,100.0,6.6,22.0,727.0,896.41,698.32
2016,7,13,15,45,861.0,97.5,6.65,22.0,683.0,856.65,671.4
2016,7,13,16,0,848.0,95.0,6.7,22.0,639.0,814.91,642.79
2016,7,13,16,15,830.5,92.5,6.7,21.5,591.5,773.42,615.1
2016,7,13,16,30,813.0,90.0,6.7,21.0,544.0,724.88,581.62
2016,7,13,16,45,791.0,86.0,6.7,21.0,494.0,670.54,542.03
2016,7,13,17,0,769.0,82.0,6.7,21.0,444.0,615.99,500.39
2016,7,13,17,15,738.0,78.0,6.65,20.5,393.0,555.99,453.5
2016,7,13,17,30,707.0,74.0,6.6,20.0,342.0,497.25,406.17
2016,7,13,17,45,664.5,68.5,6.55,19.5,291.0,434.34,353.95
2016,7,13,18,0,622.0,63.0,6.5,19.0,240.0,372.87,301.32
2016,7,13,18,15,558.5,56.0,6.4,18.5,191.5,304.63,241.84
2016,7,13,18,30,495.0,49.0,6.3,18.0,143.0,242.59,186.46
2016,7,13,18,45,398.0,39.5,6.25,17.5,100.5,174.41,126.7
2016,7,13,19,0,301.0,30.0,6.2,17.0,58.0,117.1,73.95
2016,7,13,19,15,150.5,15.0,6.15,16.5,29.0,49.16,0.0
2016,7,13,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.0,4.2,13.5,23.5,11.44,0.0
2016,7,14,5,30,290.0,24.0,4.1,14.0,47.0,19.24,7.51
2016,7,14,5,45,398.0,33.0,4.05,14.5,88.0,25.56,16.26
2016,7,14,6,0,506.0,42.0,4.0,15.0,129.0,31.57,22.11
2016,7,14,6,15,572.0,48.5,3.9,15.5,177.0,35.11,25.52
2016,7,14,6,30,638.0,55.0,3.8,16.0,225.0,42.19,31.91
2016,7,14,6,45,457.5,92.5,3.75,16.5,228.0,65.76,52.71
2016,7,14,7,0,277.0,130.0,3.7,17.0,231.0,96.41,79.36
2016,7,14,7,15,534.0,101.0,3.65,17.5,331.0,101.82,62.45
2016,7,14,7,30,791.0,72.0,3.6,18.0,431.0,146.33,81.89
2016,7,14,7,45,510.0,150.0,3.6,18.5,391.5,204.48,140.93
2016,7,14,8,0,229.0,228.0,3.6,19.0,352.0,242.42,183.44
2016,7,14,8,15,551.0,155.5,3.55,19.5,491.0,285.19,209.66
2016,7,14,8,30,873.0,83.0,3.5,20.0,630.0,377.09,279.09
2016,7,14,8,45,887.0,85.0,3.45,20.5,675.0,434.14,327.92
2016,7,14,9,0,901.0,87.0,3.4,21.0,720.0,491.6,375.65
2016,7,14,9,15,554.5,224.5,3.35,21.0,621.5,479.06,368.9
2016,7,14,9,30,208.0,362.0,3.3,21.0,523.0,438.39,336.82
2016,7,14,9,45,564.0,232.0,3.3,21.5,695.0,554.1,427.62
2016,7,14,10,0,920.0,102.0,3.3,22.0,867.0,702.46,540.12
2016,7,14,10,15,926.5,103.5,3.3,22.0,896.0,750.73,574.43
2016,7,14,10,30,933.0,105.0,3.3,22.0,925.0,797.27,606.08
2016,7,14,10,45,701.5,236.0,3.35,22.0,861.5,778.63,590.27
2016,7,14,11,0,470.0,367.0,3.4,22.0,798.0,739.31,557.07
2016,7,14,11,15,709.0,237.5,3.5,22.0,899.5,843.73,637.3
2016,7,14,11,30,948.0,108.0,3.6,22.0,1001.0,949.35,709.36
2016,7,14,11,45,949.5,108.0,3.7,22.0,1009.0,977.89,728.06
2016,7,14,12,0,951.0,108.0,3.8,22.0,1017.0,1003.34,745.32
2016,7,14,12,15,583.0,293.0,3.9,22.0,850.5,864.81,649.2
2016,7,14,12,30,215.0,478.0,4.0,22.0,684.0,687.36,514.95
2016,7,14,12,45,230.5,471.5,4.1,22.0,691.0,702.76,527.83
2016,7,14,13,0,246.0,465.0,4.2,22.0,698.0,727.08,545.8
2016,7,14,13,15,210.0,462.0,4.3,22.0,659.0,682.62,513.98
2016,7,14,13,30,174.0,459.0,4.4,22.0,620.0,646.62,488.12
2016,7,14,13,45,226.5,439.5,4.5,22.0,643.5,681.47,515.94
2016,7,14,14,0,279.0,420.0,4.6,22.0,667.0,726.73,550.54
2016,7,14,14,15,222.5,413.5,4.65,21.5,607.0,651.39,496.84
2016,7,14,14,30,166.0,407.0,4.7,21.0,547.0,588.4,451.35
2016,7,14,14,45,130.5,384.5,4.8,21.0,492.0,529.29,408.01
2016,7,14,15,0,95.0,362.0,4.9,21.0,437.0,458.19,355.02
2016,7,14,15,15,94.5,343.0,4.95,21.0,414.0,436.75,339.89
2016,7,14,15,30,94.0,324.0,5.0,21.0,391.0,414.92,324.22
2016,7,14,15,45,60.5,282.5,5.05,21.0,325.0,339.69,266.29
2016,7,14,16,0,27.0,241.0,5.1,21.0,259.0,266.38,208.91
2016,7,14,16,15,18.5,212.0,5.1,20.5,224.0,219.66,172.81
2016,7,14,16,30,10.0,183.0,5.1,20.0,189.0,183.76,144.7
2016,7,14,16,45,7.0,166.5,5.15,20.0,171.0,165.25,130.17
2016,7,14,17,0,4.0,150.0,5.2,20.0,153.0,146.98,115.69
2016,7,14,17,15,2.0,122.0,5.15,19.5,123.5,117.76,92.29
2016,7,14,17,30,0.0,94.0,5.1,19.0,94.0,88.85,68.75
2016,7,14,17,45,0.0,79.5,5.1,18.5,79.5,74.88,57.36
2016,7,14,18,0,0.0,65.0,5.1,18.0,65.0,60.91,45.76
2016,7,14,18,15,236.0,58.0,5.0,17.5,102.0,170.83,135.72
2016,7,14,18,30,472.0,51.0,4.9,17.0,139.0,236.53,182.26
2016,7,14,18,45,371.5,41.0,4.85,16.5,97.5,167.99,122.31
2016,7,14,19,0,271.0,31.0,4.8,16.0,56.0,110.73,69.76
2016,7,14,19,15,135.5,15.5,4.7,15.5,28.0,46.73,0.0
2016,7,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,96.5,13.5,2.05,13.0,21.0,12.87,0.0
2016,7,15,5,30,193.0,27.0,2.0,13.0,42.0,21.28,8.42
2016,7,15,5,45,298.5,39.0,2.0,13.5,80.5,31.24,21.18
2016,7,15,6,0,404.0,51.0,2.0,14.0,119.0,39.73,29.38
2016,7,15,6,15,202.0,61.5,1.9,14.0,95.5,49.0,38.03
2016,7,15,6,30,0.0,72.0,1.8,14.0,72.0,65.22,52.68
2016,7,15,6,45,0.0,89.0,1.75,14.5,89.0,79.92,65.64
2016,7,15,7,0,0.0,106.0,1.7,15.0,106.0,94.49,78.21
2016,7,15,7,15,5.0,129.5,1.65,15.0,132.0,115.18,91.44
2016,7,15,7,30,10.0,153.0,1.6,15.0,158.0,136.77,108.67
2016,7,15,7,45,7.5,161.5,1.6,15.5,165.5,145.76,115.53
2016,7,15,8,0,5.0,170.0,1.6,16.0,173.0,154.26,121.94
2016,7,15,8,15,16.0,202.0,1.6,16.0,212.0,186.07,146.89
2016,7,15,8,30,27.0,234.0,1.6,16.0,251.0,214.65,169.05
2016,7,15,8,45,58.0,274.5,1.6,16.5,314.5,264.4,207.14
2016,7,15,9,0,89.0,315.0,1.6,17.0,378.0,318.17,247.83
2016,7,15,9,15,257.5,307.0,1.55,17.0,502.5,399.66,310.17
2016,7,15,9,30,426.0,299.0,1.5,17.0,627.0,502.88,388.23
2016,7,15,9,45,657.5,207.5,1.5,17.5,740.0,589.15,453.78
2016,7,15,10,0,889.0,116.0,1.5,18.0,853.0,694.23,531.85
2016,7,15,10,15,747.5,202.0,1.5,18.0,836.5,714.8,543.46
2016,7,15,10,30,606.0,288.0,1.5,18.0,820.0,722.5,545.91
2016,7,15,10,45,576.5,314.5,1.55,18.5,831.0,752.69,565.44
2016,7,15,11,0,547.0,341.0,1.6,19.0,842.0,778.78,581.53
2016,7,15,11,15,734.5,231.0,1.65,19.0,915.5,859.37,641.65
2016,7,15,11,30,922.0,121.0,1.7,19.0,989.0,938.55,693.48
2016,7,15,11,45,924.5,120.5,1.75,19.0,997.5,966.97,711.47
2016,7,15,12,0,927.0,120.0,1.8,19.0,1006.0,992.44,728.14
2016,7,15,12,15,927.0,120.0,1.85,19.0,1006.5,1012.91,741.65
2016,7,15,12,30,927.0,120.0,1.9,19.0,1007.0,1030.13,753.2
2016,7,15,12,45,913.5,128.0,2.0,19.0,996.5,1038.58,759.91
2016,7,15,13,0,900.0,136.0,2.1,19.0,986.0,1043.46,764.52
2016,7,15,13,15,719.0,242.5,2.15,19.0,915.5,992.83,732.59
2016,7,15,13,30,538.0,349.0,2.2,19.0,845.0,921.24,682.1
2016,7,15,13,45,436.5,376.0,2.3,19.0,772.0,848.37,632.61
2016,7,15,14,0,335.0,403.0,2.4,19.0,699.0,765.08,574.76
2016,7,15,14,15,338.0,386.5,2.45,19.0,677.5,749.81,566.2
2016,7,15,14,30,341.0,370.0,2.5,19.0,656.0,732.82,555.83
2016,7,15,14,45,339.0,355.0,2.65,19.0,630.0,710.94,542.35
2016,7,15,15,0,337.0,340.0,2.8,19.0,604.0,687.62,527.68
2016,7,15,15,15,297.5,331.5,2.85,18.5,556.0,635.58,491.52
2016,7,15,15,30,258.0,323.0,2.9,18.0,508.0,584.38,455.43
2016,7,15,15,45,261.5,299.5,3.0,18.0,476.5,555.01,435.59
2016,7,15,16,0,265.0,276.0,3.1,18.0,445.0,524.33,414.33
2016,7,15,16,15,165.5,253.5,3.2,18.0,356.5,401.05,319.36
2016,7,15,16,30,66.0,231.0,3.3,18.0,268.0,286.11,228.17
2016,7,15,16,45,49.0,203.5,3.4,18.0,229.5,242.68,194.17
2016,7,15,17,0,32.0,176.0,3.5,18.0,191.0,200.53,160.48
2016,7,15,17,15,23.0,153.5,3.55,17.5,164.0,163.55,130.93
2016,7,15,17,30,14.0,131.0,3.6,17.0,137.0,135.11,107.89
2016,7,15,17,45,8.5,112.5,3.7,17.0,116.0,113.57,90.08
2016,7,15,18,0,3.0,94.0,3.8,17.0,95.0,92.55,72.47
2016,7,15,18,15,211.0,75.0,3.75,16.5,114.5,173.4,138.19
2016,7,15,18,30,419.0,56.0,3.7,16.0,134.0,222.79,172.12
2016,7,15,18,45,318.0,44.5,3.7,15.5,93.5,154.34,112.75
2016,7,15,19,0,217.0,33.0,3.7,15.0,53.0,99.44,62.59
2016,7,15,19,15,108.5,16.5,3.7,14.5,26.5,41.72,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,97.5,13.5,4.2,13.0,20.5,12.87,0.0
2016,7,16,5,30,195.0,27.0,4.2,13.0,41.0,21.33,7.77
2016,7,16,5,45,305.5,38.0,4.2,13.5,80.0,30.41,20.37
2016,7,16,6,0,416.0,49.0,4.2,14.0,119.0,38.0,27.81
2016,7,16,6,15,488.5,57.0,4.15,14.0,165.5,42.45,32.18
2016,7,16,6,30,561.0,65.0,4.1,14.0,212.0,46.7,36.19
2016,7,16,6,45,280.5,79.5,4.1,14.5,153.0,55.89,44.36
2016,7,16,7,0,0.0,94.0,4.1,15.0,94.0,84.97,69.94
2016,7,16,7,15,4.0,122.0,4.05,15.5,124.0,109.14,86.46
2016,7,16,7,30,8.0,150.0,4.0,16.0,154.0,134.09,106.45
2016,7,16,7,45,10.0,166.5,3.95,16.5,171.5,150.21,119.01
2016,7,16,8,0,12.0,183.0,3.9,17.0,189.0,166.63,131.72
2016,7,16,8,15,30.0,218.5,3.9,17.0,237.0,198.69,156.75
2016,7,16,8,30,48.0,254.0,3.9,17.0,285.0,237.89,187.49
2016,7,16,8,45,453.0,178.5,3.9,17.5,494.5,332.4,257.85
2016,7,16,9,0,858.0,103.0,3.9,18.0,704.0,484.49,375.77
2016,7,16,9,15,870.0,105.5,3.9,18.0,745.0,539.54,421.19
2016,7,16,9,30,882.0,108.0,3.9,18.0,786.0,594.34,465.54
2016,7,16,9,45,887.0,112.0,3.9,18.5,820.0,645.74,505.14
2016,7,16,10,0,892.0,116.0,3.9,19.0,854.0,695.77,542.53
2016,7,16,10,15,899.0,117.5,3.9,19.0,883.5,743.37,578.27
2016,7,16,10,30,906.0,119.0,3.9,19.0,913.0,789.34,610.3
2016,7,16,10,45,911.0,120.0,3.95,19.0,936.0,831.44,639.45
2016,7,16,11,0,916.0,121.0,4.0,19.0,959.0,871.35,666.89
2016,7,16,11,15,919.5,121.5,4.05,19.0,975.0,907.13,691.32
2016,7,16,11,30,923.0,122.0,4.1,19.0,991.0,940.28,713.86
2016,7,16,11,45,925.5,122.0,4.15,19.0,999.5,969.27,733.51
2016,7,16,12,0,928.0,122.0,4.2,19.0,1008.0,995.3,751.16
2016,7,16,12,15,928.5,122.0,4.2,19.0,1009.0,1016.34,765.17
2016,7,16,12,30,929.0,122.0,4.2,19.0,1010.0,1034.13,777.07
2016,7,16,12,45,928.0,122.0,4.25,19.0,1003.5,1047.09,786.15
2016,7,16,13,0,927.0,122.0,4.3,19.0,997.0,1056.6,793.05
2016,7,16,13,15,924.5,121.0,4.35,19.0,983.0,1060.08,796.04
2016,7,16,13,30,922.0,120.0,4.4,19.0,969.0,1059.99,796.75
2016,7,16,13,45,921.0,117.0,4.45,19.0,949.0,1055.76,795.07
2016,7,16,14,0,920.0,114.0,4.5,19.0,929.0,1047.94,791.11
2016,7,16,14,15,677.5,221.5,4.55,19.0,812.0,928.79,710.61
2016,7,16,14,30,435.0,329.0,4.6,19.0,695.0,793.01,610.16
2016,7,16,14,45,366.0,340.0,4.7,19.0,639.0,721.0,558.74
2016,7,16,15,0,297.0,351.0,4.8,19.0,583.0,662.09,515.21
2016,7,16,15,15,293.0,332.5,4.85,18.5,551.5,632.77,496.01
2016,7,16,15,30,289.0,314.0,4.9,18.0,520.0,602.39,475.59
2016,7,16,15,45,343.0,279.0,4.95,18.0,509.0,602.83,479.04
2016,7,16,16,0,397.0,244.0,5.0,18.0,498.0,609.72,486.9
2016,7,16,16,15,273.5,243.0,5.0,18.0,411.5,485.98,390.37
2016,7,16,16,30,150.0,242.0,5.0,18.0,325.0,371.82,299.25
2016,7,16,16,45,91.5,209.0,5.05,18.0,258.0,279.07,225.15
2016,7,16,17,0,33.0,176.0,5.1,18.0,191.0,201.31,161.57
2016,7,16,17,15,19.0,150.5,5.1,17.5,159.0,157.99,126.55
2016,7,16,17,30,5.0,125.0,5.1,17.0,127.0,123.73,98.45
2016,7,16,17,45,2.5,106.5,5.15,16.5,107.5,104.16,82.43
2016,7,16,18,0,0.0,88.0,5.2,16.0,88.0,84.81,66.29
2016,7,16,18,15,239.0,69.0,5.2,15.5,113.0,185.05,148.42
2016,7,16,18,30,478.0,50.0,5.2,15.0,138.0,237.43,184.18
2016,7,16,18,45,370.0,40.5,5.2,15.0,96.0,166.87,121.91
2016,7,16,19,0,262.0,31.0,5.2,15.0,54.0,108.39,67.26
2016,7,16,19,15,131.0,15.5,5.2,14.5,27.0,44.58,0.0
2016,7,16,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,5,15,112.0,12.5,6.0,12.0,20.0,11.91,0.0
2016,7,17,5,30,224.0,25.0,6.0,12.0,40.0,20.51,6.55
2016,7,17,5,45,338.5,35.0,6.0,12.5,79.5,27.68,18.05
2016,7,17,6,0,453.0,45.0,6.0,13.0,119.0,34.49,24.79
2016,7,17,6,15,523.5,52.0,6.0,13.5,166.5,38.26,28.49
2016,7,17,6,30,594.0,59.0,6.0,14.0,214.0,41.88,31.87
2016,7,17,6,45,297.0,73.5,6.0,14.5,151.0,51.65,40.58
2016,7,17,7,0,0.0,88.0,6.0,15.0,88.0,80.08,65.65
2016,7,17,7,15,0.0,109.5,6.0,15.0,109.5,98.83,78.18
2016,7,17,7,30,0.0,131.0,6.0,15.0,131.0,117.81,93.82
2016,7,17,7,45,11.5,163.5,6.05,15.5,169.5,147.97,117.83
2016,7,17,8,0,23.0,196.0,6.1,16.0,208.0,179.76,142.94
2016,7,17,8,15,16.5,199.0,6.1,16.0,208.0,183.61,145.97
2016,7,17,8,30,10.0,202.0,6.1,16.0,208.0,186.33,148.01
2016,7,17,8,45,14.0,223.0,6.15,16.5,232.5,207.86,164.75
2016,7,17,9,0,18.0,244.0,6.2,17.0,257.0,229.97,181.82
2016,7,17,9,15,82.5,303.5,6.15,17.0,366.5,313.08,247.75
2016,7,17,9,30,147.0,363.0,6.1,17.0,476.0,404.83,319.79
2016,7,17,9,45,218.0,372.0,6.1,17.5,548.0,467.29,368.27
2016,7,17,10,0,289.0,381.0,6.1,18.0,620.0,535.24,420.6
2016,7,17,10,15,216.0,405.0,6.1,18.0,587.5,523.35,410.05
2016,7,17,10,30,143.0,429.0,6.1,18.0,555.0,504.01,393.55
2016,7,17,10,45,116.5,433.5,6.1,18.0,538.0,497.42,387.76
2016,7,17,11,0,90.0,438.0,6.1,18.0,521.0,485.66,377.93
2016,7,17,11,15,129.0,454.5,6.1,18.0,575.0,544.56,423.34
2016,7,17,11,30,168.0,471.0,6.1,18.0,629.0,603.15,467.94
2016,7,17,11,45,97.0,419.0,6.1,18.0,511.0,491.08,381.93
2016,7,17,12,0,26.0,367.0,6.1,18.0,393.0,378.53,294.07
2016,7,17,12,15,32.0,385.5,6.1,18.0,417.0,405.09,314.8
2016,7,17,12,30,38.0,404.0,6.1,18.0,441.0,432.05,335.5
2016,7,17,12,45,34.5,392.0,6.2,18.0,425.0,419.14,325.7
2016,7,17,13,0,31.0,380.0,6.3,18.0,409.0,405.72,315.6
2016,7,17,13,15,29.5,369.5,6.35,17.5,397.0,395.4,308.5
2016,7,17,13,30,28.0,359.0,6.4,17.0,385.0,384.73,301.11
2016,7,17,13,45,41.5,376.5,6.5,17.0,414.0,417.88,327.56
2016,7,17,14,0,55.0,394.0,6.6,17.0,443.0,451.16,353.97
2016,7,17,14,15,44.0,365.0,6.65,17.0,403.5,410.86,323.0
2016,7,17,14,30,33.0,336.0,6.7,17.0,364.0,370.37,291.78
2016,7,17,14,45,31.5,320.0,6.8,17.0,346.0,352.79,278.63
2016,7,17,15,0,30.0,304.0,6.9,17.0,328.0,335.04,265.25
2016,7,17,15,15,46.0,306.0,6.95,16.5,340.5,352.56,280.79
2016,7,17,15,30,62.0,308.0,7.0,16.0,353.0,369.38,295.8
2016,7,17,15,45,40.5,267.0,7.05,16.0,296.0,306.0,245.4
2016,7,17,16,0,19.0,226.0,7.1,16.0,239.0,234.31,187.7
2016,7,17,16,15,25.0,218.5,7.05,16.0,233.5,231.71,186.4
2016,7,17,16,30,31.0,211.0,7.0,16.0,228.0,237.96,192.2
2016,7,17,16,45,72.0,202.5,7.0,16.0,237.5,258.13,210.41
2016,7,17,17,0,113.0,194.0,7.0,16.0,247.0,283.71,232.69
2016,7,17,17,15,144.5,170.0,6.95,15.5,230.0,272.35,224.71
2016,7,17,17,30,176.0,146.0,6.9,15.0,213.0,257.54,213.31
2016,7,17,17,45,158.0,127.0,6.9,14.5,180.0,219.37,181.17
2016,7,17,18,0,140.0,108.0,6.9,14.0,147.0,182.8,149.76
2016,7,17,18,15,289.0,80.0,6.8,13.5,139.5,218.07,176.81
2016,7,17,18,30,438.0,52.0,6.7,13.0,132.0,225.25,176.4
2016,7,17,18,45,334.0,41.5,6.6,13.0,91.5,157.04,115.72
2016,7,17,19,0,230.0,31.0,6.5,13.0,51.0,100.32,62.02
2016,7,17,19,15,115.0,15.5,6.4,13.0,25.5,35.98,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,4.3,12.0,19.0,10.48,0.0
2016,7,18,5,30,239.0,22.0,4.3,12.0,38.0,17.69,4.11
2016,7,18,5,45,350.0,31.5,4.35,12.5,77.0,24.53,15.3
2016,7,18,6,0,461.0,41.0,4.4,13.0,116.0,31.01,21.72
2016,7,18,6,15,529.0,47.5,4.35,13.5,162.0,34.54,25.19
2016,7,18,6,30,597.0,54.0,4.3,14.0,208.0,37.93,28.35
2016,7,18,6,45,298.5,82.5,4.3,14.5,159.5,58.26,46.47
2016,7,18,7,0,0.0,111.0,4.3,15.0,111.0,98.18,81.59
2016,7,18,7,15,18.0,140.0,4.25,15.0,148.5,123.73,98.41
2016,7,18,7,30,36.0,169.0,4.2,15.0,186.0,146.3,115.8
2016,7,18,7,45,23.0,174.0,4.2,15.5,185.5,158.34,125.65
2016,7,18,8,0,10.0,179.0,4.2,16.0,185.0,162.76,129.21
2016,7,18,8,15,14.5,200.0,4.15,16.0,209.0,183.82,145.85
2016,7,18,8,30,19.0,221.0,4.1,16.0,233.0,205.55,162.93
2016,7,18,8,45,27.0,248.0,4.1,16.5,266.5,230.13,181.84
2016,7,18,9,0,35.0,275.0,4.1,17.0,300.0,260.32,205.05
2016,7,18,9,15,45.0,303.0,4.1,17.0,337.0,293.6,230.88
2016,7,18,9,30,55.0,331.0,4.1,17.0,374.0,328.3,257.64
2016,7,18,9,45,59.5,350.5,4.1,17.0,398.5,353.64,276.92
2016,7,18,10,0,64.0,370.0,4.1,17.0,423.0,379.55,296.55
2016,7,18,10,15,45.5,353.0,4.1,17.0,391.0,357.09,278.68
2016,7,18,10,30,27.0,336.0,4.1,17.0,359.0,332.21,258.95
2016,7,18,10,45,108.0,394.0,4.2,17.5,492.0,454.7,353.74
2016,7,18,11,0,189.0,452.0,4.3,18.0,625.0,582.76,449.55
2016,7,18,11,15,159.0,459.0,4.35,18.0,606.0,574.56,442.1
2016,7,18,11,30,129.0,466.0,4.4,18.0,587.0,563.95,433.44
2016,7,18,11,45,97.0,454.0,4.45,18.0,545.5,525.17,404.06
2016,7,18,12,0,65.0,442.0,4.5,18.0,504.0,488.71,376.18
2016,7,18,12,15,74.5,450.0,4.55,18.0,521.5,509.89,392.48
2016,7,18,12,30,84.0,458.0,4.6,18.0,539.0,531.21,408.68
2016,7,18,12,45,80.5,452.5,4.65,18.0,530.0,525.98,404.87
2016,7,18,13,0,77.0,447.0,4.7,18.0,521.0,520.13,400.74
2016,7,18,13,15,131.5,451.5,4.75,18.0,574.0,593.59,457.35
2016,7,18,13,30,186.0,456.0,4.8,18.0,627.0,656.4,505.33
2016,7,18,13,45,219.0,440.0,4.85,18.0,636.5,675.28,520.71
2016,7,18,14,0,252.0,424.0,4.9,18.0,646.0,704.92,543.96
2016,7,18,14,15,187.0,412.5,4.95,18.0,575.0,615.97,477.71
2016,7,18,14,30,122.0,401.0,5.0,18.0,504.0,539.73,419.96
2016,7,18,14,45,133.5,385.0,5.05,18.0,493.5,533.55,416.9
2016,7,18,15,0,145.0,369.0,5.1,18.0,483.0,526.25,412.76
2016,7,18,15,15,145.5,349.0,5.1,17.5,458.0,503.27,397.08
2016,7,18,15,30,146.0,329.0,5.1,17.0,433.0,479.59,380.74
2016,7,18,15,45,137.0,307.0,5.2,17.0,400.0,444.83,354.84
2016,7,18,16,0,128.0,285.0,5.3,17.0,367.0,410.07,328.65
2016,7,18,16,15,152.0,262.0,5.3,17.0,352.0,400.39,322.78
2016,7,18,16,30,176.0,239.0,5.3,17.0,337.0,388.33,314.78
2016,7,18,16,45,138.0,215.5,5.35,17.0,287.5,329.22,267.55
2016,7,18,17,0,100.0,192.0,5.4,17.0,238.0,264.04,214.85
2016,7,18,17,15,72.5,166.5,5.4,16.5,198.0,215.87,175.78
2016,7,18,17,30,45.0,141.0,5.4,16.0,158.0,170.11,138.07
2016,7,18,17,45,40.0,120.5,5.4,15.5,134.0,144.28,116.75
2016,7,18,18,0,35.0,100.0,5.4,15.0,110.0,118.84,95.3
2016,7,18,18,15,291.5,69.5,5.3,14.5,124.0,207.19,166.87
2016,7,18,18,30,548.0,39.0,5.2,14.0,138.0,248.02,192.16
2016,7,18,18,45,448.5,31.5,5.1,14.0,96.0,180.18,130.83
2016,7,18,19,0,349.0,24.0,5.0,14.0,54.0,122.06,73.04
2016,7,18,19,15,174.5,12.0,4.9,13.5,27.0,43.51,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,15,136.5,10.5,3.65,12.0,19.5,10.01,0.0
2016,7,19,5,30,273.0,21.0,3.7,12.0,39.0,16.85,2.78
2016,7,19,5,45,385.5,29.5,3.75,12.5,78.5,22.83,13.8
2016,7,19,6,0,498.0,38.0,3.8,13.0,118.0,28.52,19.52
2016,7,19,6,15,565.0,44.0,3.8,13.0,165.0,34.72,25.4
2016,7,19,6,30,632.0,50.0,3.8,13.0,212.0,38.18,28.7
2016,7,19,6,45,330.0,89.0,3.8,13.5,175.0,63.2,51.07
2016,7,19,7,0,28.0,128.0,3.8,14.0,138.0,105.79,88.6
2016,7,19,7,15,33.0,148.5,3.8,14.5,162.0,125.34,99.45
2016,7,19,7,30,38.0,169.0,3.8,15.0,186.0,146.38,115.75
2016,7,19,7,45,43.5,191.0,3.8,15.5,213.0,169.46,133.83
2016,7,19,8,0,49.0,213.0,3.8,16.0,240.0,193.47,152.68
2016,7,19,8,15,48.0,232.0,3.85,16.0,260.0,214.19,169.33
2016,7,19,8,30,47.0,251.0,3.9,16.0,280.0,234.93,185.86
2016,7,19,8,45,51.5,273.0,3.95,16.5,307.5,260.33,205.48
2016,7,19,9,0,56.0,295.0,4.0,17.0,335.0,286.44,225.45
2016,7,19,9,15,53.5,310.5,4.05,17.0,350.0,304.22,239.14
2016,7,19,9,30,51.0,326.0,4.1,17.0,365.0,321.77,252.52
2016,7,19,9,45,42.0,328.0,4.15,17.0,361.5,323.36,253.38
2016,7,19,10,0,33.0,330.0,4.2,17.0,358.0,323.77,253.3
2016,7,19,10,15,58.5,370.5,4.25,17.0,421.5,381.99,298.38
2016,7,19,10,30,84.0,411.0,4.3,17.0,485.0,443.08,344.98
2016,7,19,10,45,106.0,430.0,4.35,17.0,525.5,484.31,376.24
2016,7,19,11,0,128.0,449.0,4.4,17.0,566.0,530.01,410.68
2016,7,19,11,15,212.0,447.5,4.4,17.0,645.0,609.17,471.37
2016,7,19,11,30,296.0,446.0,4.4,17.0,724.0,697.33,537.45
2016,7,19,11,45,618.0,273.0,4.45,17.0,859.5,843.77,652.8
2016,7,19,12,0,940.0,100.0,4.5,17.0,995.0,985.13,753.18
2016,7,19,12,15,940.5,100.0,4.55,17.0,995.5,1006.31,767.11
2016,7,19,12,30,941.0,100.0,4.6,17.0,996.0,1024.18,779.72
2016,7,19,12,45,937.0,101.5,4.65,17.5,988.5,1035.71,786.58
2016,7,19,13,0,933.0,103.0,4.7,18.0,981.0,1043.7,791.15
2016,7,19,13,15,930.5,102.5,4.75,18.0,967.0,1047.56,794.6
2016,7,19,13,30,928.0,102.0,4.8,18.0,953.0,1047.84,795.75
2016,7,19,13,45,929.0,97.5,4.9,18.0,933.5,1043.82,794.56
2016,7,19,14,0,930.0,93.0,5.0,18.0,914.0,1036.1,790.95
2016,7,19,14,15,924.5,92.0,5.1,18.0,886.5,1022.07,783.06
2016,7,19,14,30,919.0,91.0,5.2,18.0,859.0,1004.64,772.87
2016,7,19,14,45,914.5,88.0,5.3,18.0,826.0,982.66,759.5
2016,7,19,15,0,910.0,85.0,5.4,18.0,793.0,957.44,743.8
2016,7,19,15,15,900.5,83.5,5.45,18.0,754.0,926.21,723.41
2016,7,19,15,30,891.0,82.0,5.5,18.0,715.0,892.31,701.0
2016,7,19,15,45,881.0,78.5,5.6,18.0,671.5,853.21,674.88
2016,7,19,16,0,871.0,75.0,5.7,18.0,628.0,811.86,646.79
2016,7,19,16,15,854.5,73.0,5.7,17.5,581.0,765.1,615.01
2016,7,19,16,30,838.0,71.0,5.7,17.0,534.0,717.07,581.74
2016,7,19,16,45,819.0,67.5,5.75,17.0,484.5,664.54,543.44
2016,7,19,17,0,800.0,64.0,5.8,17.0,435.0,611.53,503.76
2016,7,19,17,15,771.5,61.0,5.7,16.5,384.5,556.92,460.29
2016,7,19,17,30,743.0,58.0,5.6,16.0,334.0,499.15,412.99
2016,7,19,17,45,704.5,53.5,5.6,16.0,283.5,435.79,359.06
2016,7,19,18,0,666.0,49.0,5.6,16.0,233.0,375.17,305.72
2016,7,19,18,15,606.0,44.0,5.5,15.5,185.0,308.26,246.3
2016,7,19,18,30,546.0,39.0,5.4,15.0,137.0,247.07,190.47
2016,7,19,18,45,448.5,31.5,5.3,14.5,95.0,180.03,130.26
2016,7,19,19,0,351.0,24.0,5.2,14.0,53.0,122.02,71.68
2016,7,19,19,15,175.5,12.0,5.1,14.0,26.5,43.59,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,5,15,138.5,10.0,4.35,12.0,19.0,9.53,0.0
2016,7,20,5,30,277.0,20.0,4.4,12.0,38.0,16.0,1.35
2016,7,20,5,45,390.5,28.5,4.45,12.5,77.5,22.02,13.03
2016,7,20,6,0,504.0,37.0,4.5,13.0,117.0,27.75,18.81
2016,7,20,6,15,571.5,43.0,4.5,13.5,164.5,33.9,24.6
2016,7,20,6,30,639.0,49.0,4.5,14.0,212.0,37.41,27.87
2016,7,20,6,45,320.5,82.0,4.5,14.5,164.0,58.1,46.33
2016,7,20,7,0,2.0,115.0,4.5,15.0,116.0,101.09,84.17
2016,7,20,7,15,64.0,148.5,4.45,15.0,177.0,126.77,99.62
2016,7,20,7,30,126.0,182.0,4.4,15.0,238.0,159.77,123.13
2016,7,20,7,45,87.0,197.0,4.4,15.5,238.0,181.04,141.56
2016,7,20,8,0,48.0,212.0,4.4,16.0,238.0,192.37,151.97
2016,7,20,8,15,186.0,231.5,4.4,16.0,344.5,248.57,193.36
2016,7,20,8,30,324.0,251.0,4.4,16.0,451.0,321.03,249.4
2016,7,20,8,45,200.5,278.5,4.4,16.5,405.5,320.33,251.5
2016,7,20,9,0,77.0,306.0,4.4,17.0,360.0,304.97,240.08
2016,7,20,9,15,122.0,333.0,4.45,17.0,424.0,355.07,279.36
2016,7,20,9,30,167.0,360.0,4.5,17.0,488.0,413.32,324.67
2016,7,20,9,45,142.0,376.0,4.55,17.5,488.5,424.43,332.19
2016,7,20,10,0,117.0,392.0,4.6,18.0,489.0,433.01,337.58
2016,7,20,10,15,84.5,387.5,4.6,18.0,458.5,415.5,323.46
2016,7,20,10,30,52.0,383.0,4.6,18.0,428.0,393.84,306.03
2016,7,20,10,45,114.0,417.5,4.7,18.5,520.0,481.09,372.9
2016,7,20,11,0,176.0,452.0,4.8,19.0,612.0,572.28,441.12
2016,7,20,11,15,110.0,429.0,4.85,19.0,530.0,504.69,389.03
2016,7,20,11,30,44.0,406.0,4.9,19.0,448.0,426.5,328.64
2016,7,20,11,45,46.5,413.5,4.95,19.0,458.0,439.87,338.98
2016,7,20,12,0,49.0,421.0,5.0,19.0,468.0,453.29,349.09
2016,7,20,12,15,42.0,408.0,5.05,19.0,448.5,437.25,336.88
2016,7,20,12,30,35.0,395.0,5.1,19.0,429.0,420.44,324.16
2016,7,20,12,45,51.0,416.0,5.2,19.0,464.5,460.04,354.78
2016,7,20,13,0,67.0,437.0,5.3,19.0,500.0,500.18,385.52
2016,7,20,13,15,85.0,441.5,5.35,19.0,520.5,525.63,405.36
2016,7,20,13,30,103.0,446.0,5.4,19.0,541.0,550.94,425.14
2016,7,20,13,45,222.0,423.5,5.5,19.0,621.5,661.4,511.63
2016,7,20,14,0,341.0,401.0,5.6,19.0,702.0,770.23,595.04
2016,7,20,14,15,643.0,243.5,5.65,19.0,788.0,918.42,712.27
2016,7,20,14,30,945.0,86.0,5.7,19.0,874.0,1024.74,788.24
2016,7,20,14,45,938.5,84.5,5.8,19.0,840.5,1002.01,773.55
2016,7,20,15,0,932.0,83.0,5.9,19.0,807.0,976.05,757.29
2016,7,20,15,15,922.5,81.5,5.95,18.5,767.0,944.26,737.92
2016,7,20,15,30,913.0,80.0,6.0,18.0,727.0,909.72,716.38
2016,7,20,15,45,901.0,78.0,6.05,18.0,683.0,869.91,689.37
2016,7,20,16,0,889.0,76.0,6.1,18.0,639.0,827.93,660.51
2016,7,20,16,15,873.0,73.5,6.1,17.5,591.0,780.29,628.06
2016,7,20,16,30,857.0,71.0,6.1,17.0,543.0,731.3,594.03
2016,7,20,16,45,836.5,68.0,6.2,17.0,493.0,677.45,554.81
2016,7,20,17,0,816.0,65.0,6.3,17.0,443.0,623.22,514.21
2016,7,20,17,15,787.0,62.0,6.25,16.5,391.0,567.53,469.87
2016,7,20,17,30,758.0,59.0,6.2,16.0,339.0,508.66,421.61
2016,7,20,17,45,717.5,54.5,6.2,16.0,287.5,443.46,365.94
2016,7,20,18,0,677.0,50.0,6.2,16.0,236.0,381.18,310.99
2016,7,20,18,15,615.5,45.0,6.1,15.5,187.0,313.01,250.3
2016,7,20,18,30,554.0,40.0,6.0,15.0,138.0,250.68,193.3
2016,7,20,18,45,451.0,32.0,5.9,15.0,95.5,181.18,130.71
2016,7,20,19,0,348.0,24.0,5.8,15.0,53.0,120.73,69.1
2016,7,20,19,15,174.0,12.0,5.7,14.5,26.5,43.19,0.0
2016,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
