Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,7.0,2.05,12.0,10.0,6.67,0.0
2016,7,31,5,30,156.0,14.0,2.1,12.0,20.0,13.34,0.0
2016,7,31,5,45,287.0,25.0,2.15,12.5,55.5,19.84,9.37
2016,7,31,6,0,418.0,36.0,2.2,13.0,91.0,27.9,18.61
2016,7,31,6,15,496.0,43.5,2.2,13.0,137.0,32.39,23.15
2016,7,31,6,30,574.0,51.0,2.2,13.0,183.0,36.68,27.29
2016,7,31,6,45,294.5,82.5,2.2,13.5,151.0,59.28,47.55
2016,7,31,7,0,15.0,114.0,2.2,14.0,119.0,99.53,83.08
2016,7,31,7,15,26.5,137.0,2.15,14.0,147.5,115.21,91.55
2016,7,31,7,30,38.0,160.0,2.1,14.0,176.0,138.21,109.45
2016,7,31,7,45,57.0,186.5,2.05,14.5,214.0,166.7,131.35
2016,7,31,8,0,76.0,213.0,2.0,15.0,252.0,197.92,155.49
2016,7,31,8,15,87.0,237.0,1.95,15.5,286.5,227.69,178.74
2016,7,31,8,30,98.0,261.0,1.9,16.0,321.0,259.01,203.08
2016,7,31,8,45,84.0,277.5,1.9,16.5,331.5,276.06,216.36
2016,7,31,9,0,70.0,294.0,1.9,17.0,342.0,291.5,228.0
2016,7,31,9,15,49.5,291.0,1.85,17.0,326.0,285.62,223.2
2016,7,31,9,30,29.0,288.0,1.8,17.0,310.0,276.92,216.04
2016,7,31,9,45,55.0,330.0,1.8,17.5,373.5,333.33,258.9
2016,7,31,10,0,81.0,372.0,1.8,18.0,437.0,392.97,303.14
2016,7,31,10,15,279.5,349.5,1.8,18.0,587.0,518.83,399.78
2016,7,31,10,30,478.0,327.0,1.8,18.0,737.0,663.2,506.4
2016,7,31,10,45,573.0,296.0,1.8,18.0,800.0,733.06,556.47
2016,7,31,11,0,668.0,265.0,1.8,18.0,863.0,807.97,609.76
2016,7,31,11,15,804.0,181.0,1.8,18.0,914.0,868.71,652.36
2016,7,31,11,30,940.0,97.0,1.8,18.0,965.0,930.59,692.64
2016,7,31,11,45,650.0,259.0,1.85,18.5,862.0,861.5,643.76
2016,7,31,12,0,360.0,421.0,1.9,19.0,759.0,761.04,566.71
2016,7,31,12,15,307.0,440.5,1.95,19.0,728.5,741.89,553.34
2016,7,31,12,30,254.0,460.0,2.0,19.0,698.0,719.77,537.0
2016,7,31,12,45,204.0,461.5,2.05,19.0,652.0,670.01,501.86
2016,7,31,13,0,154.0,463.0,2.1,19.0,606.0,627.07,471.03
2016,7,31,13,15,241.5,439.5,2.2,19.0,660.0,706.15,530.49
2016,7,31,13,30,329.0,416.0,2.3,19.0,714.0,773.7,580.43
2016,7,31,13,45,348.5,397.5,2.4,19.0,706.0,776.22,583.61
2016,7,31,14,0,368.0,379.0,2.5,19.0,698.0,776.73,586.03
2016,7,31,14,15,436.5,337.5,2.55,18.5,704.0,810.87,614.08
2016,7,31,14,30,505.0,296.0,2.6,18.0,710.0,830.26,631.98
2016,7,31,14,45,706.0,190.5,2.7,18.0,742.5,908.14,691.61
2016,7,31,15,0,907.0,85.0,2.8,18.0,775.0,954.49,724.69
2016,7,31,15,15,681.5,167.0,2.85,17.5,670.0,829.96,641.08
2016,7,31,15,30,456.0,249.0,2.9,17.0,565.0,694.94,543.56
2016,7,31,15,45,308.5,262.0,2.95,17.0,469.5,556.87,440.47
2016,7,31,16,0,161.0,275.0,3.0,17.0,374.0,428.8,341.01
2016,7,31,16,15,129.0,250.5,3.0,16.5,325.5,371.85,298.12
2016,7,31,16,30,97.0,226.0,3.0,16.0,277.0,306.47,247.34
2016,7,31,16,45,54.0,188.0,3.05,16.0,216.0,231.33,186.89
2016,7,31,17,0,11.0,150.0,3.1,16.0,155.0,152.94,122.46
2016,7,31,17,15,7.0,132.5,3.05,15.5,135.5,133.01,106.54
2016,7,31,17,30,3.0,115.0,3.0,15.0,116.0,113.45,90.57
2016,7,31,17,45,309.0,83.0,3.0,15.0,160.0,262.0,215.9
2016,7,31,18,0,615.0,51.0,3.0,15.0,204.0,349.06,282.47
2016,7,31,18,15,544.0,44.5,2.9,14.5,156.5,280.81,221.71
2016,7,31,18,30,473.0,38.0,2.8,14.0,109.0,218.03,164.99
2016,7,31,18,45,355.0,28.0,2.75,14.0,70.0,145.77,99.42
2016,7,31,19,0,237.0,18.0,2.7,14.0,31.0,80.82,0.0
2016,7,31,19,15,118.5,9.0,2.65,13.5,15.5,28.92,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,7.0,1.3,12.0,9.0,0.0,0.0
2016,8,1,5,30,111.0,14.0,1.3,12.0,18.0,13.34,0.0
2016,8,1,5,45,239.0,26.5,1.35,12.5,52.5,21.37,10.13
2016,8,1,6,0,367.0,39.0,1.4,13.0,87.0,30.78,21.07
2016,8,1,6,15,449.0,47.5,1.4,13.5,132.0,35.96,26.25
2016,8,1,6,30,531.0,56.0,1.4,14.0,177.0,40.92,30.95
2016,8,1,6,45,265.5,66.5,1.4,14.5,127.0,47.42,36.83
2016,8,1,7,0,0.0,77.0,1.4,15.0,77.0,70.51,57.23
2016,8,1,7,15,0.0,81.0,1.4,15.0,81.0,74.65,57.86
2016,8,1,7,30,0.0,85.0,1.4,15.0,85.0,78.66,61.07
2016,8,1,7,45,0.0,117.5,1.4,15.5,117.5,107.21,84.47
2016,8,1,8,0,0.0,150.0,1.4,16.0,150.0,135.78,107.39
2016,8,1,8,15,2.0,162.5,1.4,16.0,164.0,148.12,116.93
2016,8,1,8,30,4.0,175.0,1.4,16.0,178.0,160.72,126.67
2016,8,1,8,45,5.0,184.5,1.45,16.5,188.0,170.55,133.94
2016,8,1,9,0,6.0,194.0,1.5,17.0,198.0,180.49,141.26
2016,8,1,9,15,8.5,211.0,1.55,17.0,217.0,197.97,154.78
2016,8,1,9,30,11.0,228.0,1.6,17.0,236.0,215.81,168.51
2016,8,1,9,45,21.5,274.0,1.7,17.5,291.0,264.97,206.25
2016,8,1,10,0,32.0,320.0,1.8,18.0,346.0,314.82,243.77
2016,8,1,10,15,44.5,351.0,1.85,18.0,388.5,355.43,274.29
2016,8,1,10,30,57.0,382.0,1.9,18.0,431.0,397.62,305.74
2016,8,1,10,45,241.5,373.5,2.0,18.5,589.0,543.68,417.06
2016,8,1,11,0,426.0,365.0,2.1,19.0,747.0,703.23,533.14
2016,8,1,11,15,672.5,239.0,2.15,19.0,853.5,814.87,616.5
2016,8,1,11,30,919.0,113.0,2.2,19.0,960.0,927.58,692.96
2016,8,1,11,45,920.5,114.0,2.25,19.0,968.5,957.05,711.59
2016,8,1,12,0,922.0,115.0,2.3,19.0,977.0,983.45,729.06
2016,8,1,12,15,922.0,115.0,2.35,19.0,978.0,1004.26,742.91
2016,8,1,12,30,922.0,115.0,2.4,19.0,979.0,1021.73,754.71
2016,8,1,12,45,925.0,112.0,2.45,19.0,973.5,1035.69,764.34
2016,8,1,13,0,928.0,109.0,2.5,19.0,968.0,1046.14,771.84
2016,8,1,13,15,925.0,108.5,2.55,18.5,953.5,1049.57,776.4
2016,8,1,13,30,922.0,108.0,2.6,18.0,939.0,1049.37,778.8
2016,8,1,13,45,918.0,107.0,2.7,18.0,917.5,1044.01,777.01
2016,8,1,14,0,914.0,106.0,2.8,18.0,896.0,1035.07,772.97
2016,8,1,14,15,907.5,104.5,2.85,18.0,867.5,1019.57,764.2
2016,8,1,14,30,901.0,103.0,2.9,18.0,839.0,1000.7,753.26
2016,8,1,14,45,892.5,101.5,3.0,18.0,804.5,976.63,739.28
2016,8,1,15,0,884.0,100.0,3.1,18.0,770.0,949.53,723.18
2016,8,1,15,15,873.0,98.0,3.15,17.5,730.5,916.7,703.96
2016,8,1,15,30,862.0,96.0,3.2,17.0,691.0,881.32,682.75
2016,8,1,15,45,847.0,94.0,3.3,17.0,646.0,840.17,656.17
2016,8,1,16,0,832.0,92.0,3.4,17.0,601.0,803.29,632.31
2016,8,1,16,15,560.5,152.0,3.45,16.5,483.0,629.74,505.61
2016,8,1,16,30,289.0,212.0,3.5,16.0,365.0,455.05,368.43
2016,8,1,16,45,238.0,195.0,3.55,16.0,312.5,388.62,316.73
2016,8,1,17,0,187.0,178.0,3.6,16.0,260.0,316.55,259.05
2016,8,1,17,15,176.0,157.5,3.65,15.5,227.0,279.29,229.56
2016,8,1,17,30,165.0,137.0,3.7,15.0,194.0,242.71,199.74
2016,8,1,17,45,365.0,98.0,3.75,15.0,196.0,307.47,253.01
2016,8,1,18,0,565.0,59.0,3.8,15.0,198.0,337.06,273.25
2016,8,1,18,15,488.5,51.0,3.8,14.5,151.0,265.68,210.31
2016,8,1,18,30,412.0,43.0,3.8,14.0,104.0,202.17,153.29
2016,8,1,18,45,287.0,31.5,3.8,14.0,66.0,129.79,87.98
2016,8,1,19,0,162.0,20.0,3.8,14.0,28.0,64.62,0.0
2016,8,1,19,15,81.0,10.0,3.75,13.5,14.0,23.34,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,44.5,7.0,3.1,12.5,8.5,0.0,0.0
2016,8,2,5,30,89.0,14.0,3.1,13.0,17.0,13.34,0.0
2016,8,2,5,45,225.0,26.5,3.15,13.5,51.0,21.5,9.64
2016,8,2,6,0,361.0,39.0,3.2,14.0,85.0,30.92,21.01
2016,8,2,6,15,447.0,48.0,3.2,14.0,131.0,36.55,26.65
2016,8,2,6,30,533.0,57.0,3.2,14.0,177.0,41.92,31.79
2016,8,2,6,45,266.5,61.0,3.2,14.5,121.0,43.46,33.27
2016,8,2,7,0,0.0,65.0,3.2,15.0,65.0,60.42,48.3
2016,8,2,7,15,0.0,82.5,3.2,15.0,82.5,75.89,58.94
2016,8,2,7,30,0.0,100.0,3.2,15.0,100.0,91.47,71.86
2016,8,2,7,45,0.0,123.0,3.25,15.5,123.0,111.83,88.43
2016,8,2,8,0,0.0,146.0,3.3,16.0,146.0,132.37,104.87
2016,8,2,8,15,1.5,159.5,3.3,16.5,160.5,145.39,114.89
2016,8,2,8,30,3.0,173.0,3.3,17.0,175.0,158.64,125.01
2016,8,2,8,45,9.5,201.5,3.35,17.5,208.0,187.12,147.22
2016,8,2,9,0,16.0,230.0,3.4,18.0,241.0,216.58,169.96
2016,8,2,9,15,12.5,225.5,3.4,18.0,234.5,212.85,166.64
2016,8,2,9,30,9.0,221.0,3.4,18.0,228.0,208.43,162.83
2016,8,2,9,45,19.5,268.5,3.45,18.5,284.0,258.83,201.88
2016,8,2,10,0,30.0,316.0,3.5,19.0,340.0,310.0,240.78
2016,8,2,10,15,49.5,353.5,3.55,19.0,395.0,361.26,279.93
2016,8,2,10,30,69.0,391.0,3.6,19.0,450.0,414.86,320.43
2016,8,2,10,45,173.5,408.0,3.65,19.5,562.0,520.51,400.75
2016,8,2,11,0,278.0,425.0,3.7,20.0,674.0,635.67,485.7
2016,8,2,11,15,607.5,267.0,3.75,20.0,822.5,786.0,602.09
2016,8,2,11,30,937.0,109.0,3.8,20.0,971.0,939.6,710.68
2016,8,2,11,45,939.0,109.5,3.9,20.0,980.0,969.53,730.2
2016,8,2,12,0,941.0,110.0,4.0,20.0,989.0,996.35,748.58
2016,8,2,12,15,941.0,110.0,4.1,20.0,989.5,1017.52,763.22
2016,8,2,12,30,941.0,110.0,4.2,20.0,990.0,1035.27,775.68
2016,8,2,12,45,558.5,285.5,4.3,20.5,807.0,863.02,654.26
2016,8,2,13,0,176.0,461.0,4.4,21.0,624.0,647.55,489.81
2016,8,2,13,15,154.5,452.5,4.5,21.0,593.5,621.42,472.11
2016,8,2,13,30,133.0,444.0,4.6,21.0,563.0,594.18,452.51
2016,8,2,13,45,100.0,419.5,4.75,21.0,508.0,524.78,401.81
2016,8,2,14,0,67.0,395.0,4.9,21.0,453.0,467.2,358.98
2016,8,2,14,15,86.5,390.5,5.0,21.0,463.0,483.12,372.47
2016,8,2,14,30,106.0,386.0,5.1,21.0,473.0,498.31,385.22
2016,8,2,14,45,92.5,364.0,5.2,21.0,437.5,461.67,358.12
2016,8,2,15,0,79.0,342.0,5.3,21.0,402.0,425.04,330.91
2016,8,2,15,15,69.0,318.0,5.4,20.5,368.5,389.6,305.06
2016,8,2,15,30,59.0,294.0,5.5,20.0,335.0,354.3,278.93
2016,8,2,15,45,41.5,259.5,5.6,20.0,287.0,301.23,237.77
2016,8,2,16,0,24.0,225.0,5.7,20.0,239.0,238.79,188.61
2016,8,2,16,15,22.0,207.0,5.75,19.5,219.0,218.84,173.6
2016,8,2,16,30,20.0,189.0,5.8,19.0,199.0,198.98,158.42
2016,8,2,16,45,15.0,169.0,5.85,19.0,176.0,175.03,139.32
2016,8,2,17,0,10.0,149.0,5.9,19.0,153.0,151.46,120.34
2016,8,2,17,15,6.0,131.0,5.85,18.5,133.0,131.06,103.98
2016,8,2,17,30,2.0,113.0,5.8,18.0,113.0,111.02,87.66
2016,8,2,17,45,267.5,88.0,5.8,18.0,153.0,246.58,201.65
2016,8,2,18,0,533.0,63.0,5.8,18.0,193.0,326.51,263.34
2016,8,2,18,15,452.0,54.0,5.7,17.5,146.0,253.93,199.56
2016,8,2,18,30,371.0,45.0,5.6,17.0,99.0,189.74,142.47
2016,8,2,18,45,245.0,32.0,5.55,16.5,62.0,117.34,77.8
2016,8,2,19,0,119.0,19.0,5.5,16.0,25.0,53.25,0.0
2016,8,2,19,15,59.5,9.5,5.4,15.5,12.5,19.12,0.0
2016,8,2,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,8,3,5,30,74.0,12.0,2.9,14.0,14.0,11.44,0.0
2016,8,3,5,45,203.0,26.0,2.8,14.5,47.5,20.44,8.26
2016,8,3,6,0,332.0,40.0,2.7,15.0,81.0,32.02,21.79
2016,8,3,6,15,419.0,49.5,2.6,15.5,126.5,38.02,27.75
2016,8,3,6,30,506.0,59.0,2.5,16.0,172.0,43.75,33.13
2016,8,3,6,45,565.5,66.0,2.4,16.5,223.0,47.01,36.13
2016,8,3,7,0,625.0,73.0,2.3,17.0,274.0,50.12,38.83
2016,8,3,7,15,435.5,117.0,2.2,17.0,269.0,97.73,67.3
2016,8,3,7,30,246.0,161.0,2.1,17.0,264.0,147.71,107.63
2016,8,3,7,45,163.0,186.0,2.05,17.5,258.0,177.47,134.0
2016,8,3,8,0,80.0,211.0,2.0,18.0,252.0,196.87,152.74
2016,8,3,8,15,90.0,235.0,1.9,18.5,285.0,226.62,175.8
2016,8,3,8,30,100.0,259.0,1.8,19.0,318.0,257.82,199.77
2016,8,3,8,45,474.0,180.5,1.7,19.5,494.5,336.95,256.4
2016,8,3,9,0,848.0,102.0,1.6,20.0,671.0,465.77,353.4
2016,8,3,9,15,675.5,178.5,1.65,20.0,649.5,493.84,377.3
2016,8,3,9,30,503.0,255.0,1.7,20.0,628.0,504.97,386.62
2016,8,3,9,45,695.0,184.0,1.8,20.5,726.5,586.61,449.28
2016,8,3,10,0,887.0,113.0,1.9,21.0,825.0,683.87,521.84
2016,8,3,10,15,691.5,216.5,2.1,21.0,784.0,686.39,521.57
2016,8,3,10,30,496.0,320.0,2.3,21.0,743.0,670.47,507.7
2016,8,3,10,45,704.0,219.0,2.5,21.0,837.5,764.2,579.97
2016,8,3,11,0,912.0,118.0,2.7,21.0,932.0,863.16,649.97
2016,8,3,11,15,603.5,277.0,2.9,21.0,820.0,792.09,597.98
2016,8,3,11,30,295.0,436.0,3.1,21.0,708.0,690.16,519.19
2016,8,3,11,45,248.5,450.5,3.3,21.0,681.0,675.28,508.72
2016,8,3,12,0,202.0,465.0,3.5,21.0,654.0,650.08,490.22
2016,8,3,12,15,286.5,439.5,3.65,21.0,707.0,722.12,544.57
2016,8,3,12,30,371.0,414.0,3.8,21.0,760.0,788.3,593.83
2016,8,3,12,45,295.5,435.0,3.95,21.0,709.5,744.24,560.99
2016,8,3,13,0,220.0,456.0,4.1,21.0,659.0,686.63,518.88
2016,8,3,13,15,167.5,447.5,4.25,20.5,601.0,629.54,478.43
2016,8,3,13,30,115.0,439.0,4.4,20.0,543.0,571.05,436.2
2016,8,3,13,45,123.5,429.5,4.6,20.0,538.5,572.11,438.6
2016,8,3,14,0,132.0,420.0,4.8,20.0,534.0,572.36,440.2
2016,8,3,14,15,127.5,404.5,4.9,20.0,512.0,552.39,426.23
2016,8,3,14,30,123.0,389.0,5.0,20.0,490.0,531.76,411.79
2016,8,3,14,45,170.5,370.5,5.15,20.0,503.0,557.25,433.71
2016,8,3,15,0,218.0,352.0,5.3,20.0,516.0,580.07,453.49
2016,8,3,15,15,165.5,332.0,5.4,19.5,453.0,506.56,398.46
2016,8,3,15,30,113.0,312.0,5.5,19.0,390.0,435.03,344.02
2016,8,3,15,45,67.5,266.5,5.65,19.0,312.0,331.45,263.3
2016,8,3,16,0,22.0,221.0,5.8,19.0,234.0,233.08,184.74
2016,8,3,16,15,21.5,205.5,5.85,18.5,217.5,216.99,172.83
2016,8,3,16,30,21.0,190.0,5.9,18.0,201.0,200.91,160.67
2016,8,3,16,45,10.5,159.0,5.95,18.0,164.5,161.46,128.66
2016,8,3,17,0,0.0,128.0,6.0,18.0,128.0,122.97,97.09
2016,8,3,17,15,0.0,111.5,6.05,17.5,111.5,106.95,84.26
2016,8,3,17,30,0.0,95.0,6.1,17.0,95.0,90.92,71.17
2016,8,3,17,45,278.5,77.5,6.15,17.0,144.5,239.69,196.97
2016,8,3,18,0,557.0,60.0,6.2,17.0,194.0,333.4,269.94
2016,8,3,18,15,477.0,51.5,6.1,16.5,146.5,260.57,205.36
2016,8,3,18,30,397.0,43.0,6.0,16.0,99.0,196.03,147.32
2016,8,3,18,45,267.5,30.5,5.95,15.5,61.5,122.6,80.26
2016,8,3,19,0,138.0,18.0,5.9,15.0,24.0,55.84,0.0
2016,8,3,19,15,69.0,9.0,5.8,14.5,12.0,20.16,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,26.5,6.0,4.1,12.5,6.5,0.0,0.0
2016,8,4,5,30,53.0,12.0,4.1,13.0,13.0,11.44,0.0
2016,8,4,5,45,184.0,26.5,4.15,13.5,46.0,20.88,7.9
2016,8,4,6,0,315.0,41.0,4.2,14.0,79.0,33.16,22.77
2016,8,4,6,15,404.0,51.0,4.2,14.0,124.5,39.55,29.23
2016,8,4,6,30,493.0,61.0,4.2,14.0,170.0,45.66,35.07
2016,8,4,6,45,246.5,65.5,4.25,14.5,120.0,46.84,36.25
2016,8,4,7,0,0.0,70.0,4.3,15.0,70.0,64.59,51.98
2016,8,4,7,15,0.0,83.5,4.2,15.0,83.5,76.66,59.61
2016,8,4,7,30,0.0,97.0,4.1,15.0,97.0,88.87,69.72
2016,8,4,7,45,0.0,117.0,4.05,15.5,117.0,106.7,84.22
2016,8,4,8,0,0.0,137.0,4.0,16.0,137.0,124.67,98.62
2016,8,4,8,15,0.5,150.5,3.95,16.0,151.0,137.34,108.66
2016,8,4,8,30,1.0,164.0,3.9,16.0,165.0,150.13,118.72
2016,8,4,8,45,3.0,176.0,3.85,16.5,178.5,162.29,127.96
2016,8,4,9,0,5.0,188.0,3.8,17.0,192.0,174.71,137.36
2016,8,4,9,15,18.0,239.0,3.8,17.0,252.5,227.54,179.2
2016,8,4,9,30,31.0,290.0,3.8,17.0,313.0,279.93,220.12
2016,8,4,9,45,21.5,266.5,3.8,17.0,283.0,258.25,202.63
2016,8,4,10,0,12.0,243.0,3.8,17.0,253.0,232.71,182.19
2016,8,4,10,15,13.0,257.0,3.8,17.0,268.5,247.52,193.65
2016,8,4,10,30,14.0,271.0,3.8,17.0,284.0,262.49,205.11
2016,8,4,10,45,50.0,347.0,3.85,17.0,392.0,364.97,285.02
2016,8,4,11,0,86.0,423.0,3.9,17.0,500.0,470.39,365.09
2016,8,4,11,15,58.0,393.0,3.9,17.0,445.5,423.85,328.82
2016,8,4,11,30,30.0,363.0,3.9,17.0,391.0,374.47,290.58
2016,8,4,11,45,30.5,365.0,3.95,17.0,394.0,379.9,294.85
2016,8,4,12,0,31.0,367.0,4.0,17.0,397.0,385.22,298.88
2016,8,4,12,15,90.0,416.5,4.0,17.0,501.5,493.97,382.75
2016,8,4,12,30,149.0,466.0,4.0,17.0,606.0,615.5,473.48
2016,8,4,12,45,138.5,461.0,4.05,17.0,590.5,605.78,465.72
2016,8,4,13,0,128.0,456.0,4.1,17.0,575.0,594.97,457.87
2016,8,4,13,15,79.0,405.5,4.1,17.0,478.5,485.02,375.61
2016,8,4,13,30,30.0,355.0,4.1,17.0,382.0,385.07,299.16
2016,8,4,13,45,51.5,376.0,4.2,17.0,421.0,430.33,335.08
2016,8,4,14,0,73.0,397.0,4.3,17.0,460.0,475.81,370.52
2016,8,4,14,15,80.0,387.0,4.35,16.5,454.0,473.37,370.13
2016,8,4,14,30,87.0,377.0,4.4,16.0,448.0,470.41,369.57
2016,8,4,14,45,65.0,344.5,4.45,16.0,396.5,414.42,326.81
2016,8,4,15,0,43.0,312.0,4.5,16.0,345.0,358.81,283.89
2016,8,4,15,15,55.0,304.5,4.5,16.0,344.0,362.35,287.89
2016,8,4,15,30,67.0,297.0,4.5,16.0,343.0,365.17,291.2
2016,8,4,15,45,40.5,251.5,4.55,16.0,279.0,291.93,233.39
2016,8,4,16,0,14.0,206.0,4.6,16.0,215.0,211.03,168.46
2016,8,4,16,15,7.0,163.5,4.6,15.5,168.0,162.28,129.46
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,114.49,90.44
2016,8,4,16,45,0.0,106.5,4.6,15.0,106.5,100.44,79.08
2016,8,4,17,0,0.0,92.0,4.6,15.0,92.0,86.41,67.58
2016,8,4,17,15,0.0,80.0,4.55,14.5,80.0,74.89,58.18
2016,8,4,17,30,0.0,68.0,4.5,14.0,68.0,63.37,48.62
2016,8,4,17,45,282.0,61.5,4.5,14.0,128.5,221.98,184.14
2016,8,4,18,0,564.0,55.0,4.5,14.0,189.0,330.22,269.06
2016,8,4,18,15,485.5,47.0,4.4,13.5,142.5,258.36,204.76
2016,8,4,18,30,407.0,39.0,4.3,13.0,96.0,194.73,146.97
2016,8,4,18,45,282.5,27.0,4.25,13.0,59.0,122.98,79.22
2016,8,4,19,0,158.0,15.0,4.2,13.0,22.0,49.19,0.0
2016,8,4,19,15,79.0,7.5,4.15,13.0,11.0,20.31,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,30.0,5.0,1.85,13.0,6.0,0.0,0.0
2016,8,5,5,30,60.0,10.0,1.9,13.0,12.0,9.53,0.0
2016,8,5,5,45,183.5,24.5,2.0,13.5,44.0,19.28,6.1
2016,8,5,6,0,307.0,39.0,2.1,14.0,76.0,31.35,21.18
2016,8,5,6,15,394.0,50.0,2.1,14.0,121.0,38.77,28.53
2016,8,5,6,30,481.0,61.0,2.1,14.0,166.0,45.79,35.2
2016,8,5,6,45,537.0,69.0,2.1,14.0,215.5,49.77,38.96
2016,8,5,7,0,593.0,77.0,2.1,14.0,265.0,53.54,42.37
2016,8,5,7,15,296.5,85.5,2.05,14.0,179.5,69.19,47.39
2016,8,5,7,30,0.0,94.0,2.0,14.0,94.0,86.3,67.8
2016,8,5,7,45,0.0,100.0,2.0,14.5,100.0,92.1,72.28
2016,8,5,8,0,0.0,106.0,2.0,15.0,106.0,97.82,76.64
2016,8,5,8,15,0.0,109.0,1.95,15.0,109.0,100.84,78.87
2016,8,5,8,30,0.0,112.0,1.9,15.0,112.0,103.8,81.04
2016,8,5,8,45,0.0,131.5,1.9,15.5,131.5,121.58,95.18
2016,8,5,9,0,0.0,151.0,1.9,16.0,151.0,139.45,109.18
2016,8,5,9,15,2.0,166.0,1.9,16.0,167.5,154.36,120.88
2016,8,5,9,30,4.0,181.0,1.9,16.0,184.0,169.57,132.78
2016,8,5,9,45,5.5,191.0,1.9,16.5,195.5,180.22,140.72
2016,8,5,10,0,7.0,201.0,1.9,17.0,207.0,191.05,148.78
2016,8,5,10,15,10.0,229.0,1.95,17.0,238.0,219.7,171.1
2016,8,5,10,30,13.0,257.0,2.0,17.0,269.0,248.82,193.57
2016,8,5,10,45,16.0,281.5,2.05,17.5,296.0,275.17,213.32
2016,8,5,11,0,19.0,306.0,2.1,18.0,323.0,301.95,233.21
2016,8,5,11,15,29.5,347.5,2.2,18.0,374.5,356.15,274.34
2016,8,5,11,30,40.0,389.0,2.3,18.0,426.0,408.64,313.6
2016,8,5,11,45,58.5,415.0,2.4,18.0,469.5,454.6,348.02
2016,8,5,12,0,77.0,441.0,2.5,18.0,513.0,501.87,383.14
2016,8,5,12,15,175.5,445.5,2.6,18.0,609.5,614.05,467.62
2016,8,5,12,30,274.0,450.0,2.7,18.0,706.0,730.75,552.77
2016,8,5,12,45,393.5,405.0,2.85,18.0,768.5,810.99,612.78
2016,8,5,13,0,513.0,360.0,3.0,18.0,831.0,901.51,679.05
2016,8,5,13,15,515.0,351.0,3.1,18.0,817.5,900.96,679.25
2016,8,5,13,30,517.0,342.0,3.2,18.0,804.0,897.92,678.58
2016,8,5,13,45,669.5,249.0,3.3,18.0,832.5,959.24,727.07
2016,8,5,14,0,822.0,156.0,3.4,18.0,861.0,1005.35,759.4
2016,8,5,14,15,621.0,239.5,3.5,18.0,762.0,894.88,684.28
2016,8,5,14,30,420.0,323.0,3.6,18.0,663.0,776.28,596.9
2016,8,5,14,45,322.5,335.5,3.75,18.0,590.0,678.61,526.42
2016,8,5,15,0,225.0,348.0,3.9,18.0,517.0,582.66,454.96
2016,8,5,15,15,166.5,328.5,4.0,17.5,449.5,504.04,396.81
2016,8,5,15,30,108.0,309.0,4.1,17.0,382.0,415.16,329.24
2016,8,5,15,45,73.0,273.5,4.2,17.0,321.5,344.37,274.41
2016,8,5,16,0,38.0,238.0,4.3,17.0,261.0,275.55,219.96
2016,8,5,16,15,27.0,210.0,4.4,16.5,226.0,236.22,189.36
2016,8,5,16,30,16.0,182.0,4.5,16.0,191.0,189.0,151.72
2016,8,5,16,45,15.5,166.0,4.6,16.0,173.5,172.58,138.81
2016,8,5,17,0,15.0,150.0,4.7,16.0,156.0,156.2,125.71
2016,8,5,17,15,9.5,131.0,4.8,15.5,135.0,133.61,107.35
2016,8,5,17,30,4.0,112.0,4.9,15.0,114.0,111.51,89.11
2016,8,5,17,45,205.0,93.5,5.0,15.0,142.5,212.64,175.06
2016,8,5,18,0,406.0,75.0,5.1,15.0,171.0,278.75,226.71
2016,8,5,18,15,325.0,62.5,5.1,14.5,127.0,210.43,166.56
2016,8,5,18,30,244.0,50.0,5.1,14.0,83.0,151.1,113.94
2016,8,5,18,45,144.5,32.5,5.1,14.0,50.0,90.06,56.55
2016,8,5,19,0,45.0,15.0,5.1,14.0,17.0,24.16,0.0
2016,8,5,19,15,22.5,7.5,5.05,13.5,8.5,7.15,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,4.95,12.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,5.0,12.0,10.0,8.58,0.0
2016,8,6,5,45,145.5,25.0,5.05,12.5,41.0,19.71,5.42
2016,8,6,6,0,262.0,41.0,5.1,13.0,72.0,31.88,21.59
2016,8,6,6,15,352.0,52.5,5.05,13.5,116.0,39.95,29.56
2016,8,6,6,30,442.0,64.0,5.0,14.0,160.0,48.62,37.66
2016,8,6,6,45,505.5,72.0,4.95,14.5,209.5,52.45,41.23
2016,8,6,7,0,569.0,80.0,4.9,15.0,259.0,56.1,44.45
2016,8,6,7,15,284.5,78.5,4.85,15.0,168.0,63.41,42.74
2016,8,6,7,30,0.0,77.0,4.8,15.0,77.0,71.61,55.22
2016,8,6,7,45,0.0,94.5,4.8,15.5,94.5,87.3,68.08
2016,8,6,8,0,0.0,112.0,4.8,16.0,112.0,103.06,80.82
2016,8,6,8,15,0.0,130.5,4.8,16.0,130.5,119.8,94.37
2016,8,6,8,30,0.0,149.0,4.8,16.0,149.0,136.65,107.89
2016,8,6,8,45,1.0,158.5,4.8,16.5,159.5,146.05,114.99
2016,8,6,9,0,2.0,168.0,4.8,17.0,170.0,155.57,122.15
2016,8,6,9,15,5.0,190.0,4.75,17.0,194.0,177.45,139.48
2016,8,6,9,30,8.0,212.0,4.7,17.0,218.0,199.8,157.07
2016,8,6,9,45,10.5,232.5,4.7,17.5,241.0,220.96,173.29
2016,8,6,10,0,13.0,253.0,4.7,18.0,264.0,242.51,189.69
2016,8,6,10,15,17.5,280.5,4.7,18.0,295.5,272.27,212.78
2016,8,6,10,30,22.0,308.0,4.7,18.0,327.0,302.66,236.2
2016,8,6,10,45,25.5,328.0,4.75,18.0,350.5,328.34,255.87
2016,8,6,11,0,29.0,348.0,4.8,18.0,374.0,353.15,274.8
2016,8,6,11,15,53.0,390.0,4.85,18.0,438.0,417.02,324.04
2016,8,6,11,30,77.0,432.0,4.9,18.0,502.0,483.25,374.37
2016,8,6,11,45,132.5,448.0,4.95,18.5,570.5,561.58,433.51
2016,8,6,12,0,188.0,464.0,5.0,19.0,639.0,636.78,489.32
2016,8,6,12,15,135.5,454.5,5.05,19.0,581.0,585.05,449.7
2016,8,6,12,30,83.0,445.0,5.1,19.0,523.0,520.56,400.67
2016,8,6,12,45,119.5,451.5,5.2,19.0,562.0,577.8,444.87
2016,8,6,13,0,156.0,458.0,5.3,19.0,601.0,625.61,481.53
2016,8,6,13,15,160.0,447.0,5.4,19.0,591.5,622.33,479.78
2016,8,6,13,30,164.0,436.0,5.5,19.0,582.0,618.1,477.58
2016,8,6,13,45,173.5,427.0,5.65,19.0,579.0,620.58,480.67
2016,8,6,14,0,183.0,418.0,5.8,19.0,576.0,622.06,483.06
2016,8,6,14,15,248.0,391.0,5.95,18.5,596.5,671.16,523.75
2016,8,6,14,30,313.0,364.0,6.1,18.0,617.0,704.25,552.68
2016,8,6,14,45,391.5,317.5,6.25,18.0,619.5,725.22,572.49
2016,8,6,15,0,470.0,271.0,6.4,18.0,622.0,754.45,598.21
2016,8,6,15,15,645.0,192.0,6.5,18.0,645.5,823.07,655.54
2016,8,6,15,30,820.0,113.0,6.6,18.0,669.0,868.65,691.12
2016,8,6,15,45,805.0,109.5,6.75,18.0,624.5,826.57,661.88
2016,8,6,16,0,790.0,106.0,6.9,18.0,580.0,782.7,631.27
2016,8,6,16,15,768.5,102.5,6.95,17.5,531.5,732.22,595.97
2016,8,6,16,30,747.0,99.0,7.0,17.0,483.0,680.99,559.41
2016,8,6,16,45,720.0,93.5,7.1,17.0,433.0,626.07,517.64
2016,8,6,17,0,693.0,88.0,7.2,17.0,383.0,568.78,471.92
2016,8,6,17,15,653.5,82.5,7.25,16.5,331.5,504.74,420.14
2016,8,6,17,30,614.0,77.0,7.3,16.0,280.0,443.07,368.65
2016,8,6,17,45,562.0,69.0,7.35,15.5,230.0,375.05,310.28
2016,8,6,18,0,510.0,61.0,7.4,15.0,180.0,311.53,253.96
2016,8,6,18,15,425.0,51.5,7.35,14.5,133.5,238.4,188.81
2016,8,6,18,30,340.0,42.0,7.3,14.0,87.0,174.25,130.78
2016,8,6,18,45,216.0,28.5,7.25,14.0,52.5,103.8,62.63
2016,8,6,19,0,92.0,15.0,7.2,14.0,18.0,34.32,0.0
2016,8,6,19,15,46.0,7.5,7.15,13.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,45,184.5,17.0,6.65,12.5,38.5,13.09,0.91
2016,8,7,6,0,369.0,34.0,6.7,13.0,77.0,26.91,17.26
2016,8,7,6,15,460.0,42.5,6.6,13.5,123.0,32.28,22.78
2016,8,7,6,30,551.0,51.0,6.5,14.0,169.0,37.43,27.69
2016,8,7,6,45,611.5,56.5,6.4,14.5,220.5,39.8,29.95
2016,8,7,7,0,672.0,62.0,6.3,15.0,272.0,46.27,35.7
2016,8,7,7,15,711.5,67.0,6.2,15.0,325.0,68.78,39.3
2016,8,7,7,30,751.0,72.0,6.1,15.0,378.0,120.98,66.4
2016,8,7,7,45,522.5,134.0,6.0,15.5,360.5,180.98,123.0
2016,8,7,8,0,294.0,196.0,5.9,16.0,343.0,220.98,166.37
2016,8,7,8,15,341.5,208.0,5.8,16.5,395.5,264.55,201.68
2016,8,7,8,30,389.0,220.0,5.7,17.0,448.0,313.45,241.84
2016,8,7,8,45,636.5,154.0,5.6,17.5,561.5,375.74,290.44
2016,8,7,9,0,884.0,88.0,5.5,18.0,675.0,470.61,366.84
2016,8,7,9,15,896.0,90.0,5.45,18.0,717.0,527.78,415.54
2016,8,7,9,30,908.0,92.0,5.4,18.0,759.0,584.64,462.7
2016,8,7,9,45,914.5,95.0,5.35,18.5,795.0,638.58,505.31
2016,8,7,10,0,921.0,98.0,5.3,19.0,831.0,691.19,545.56
2016,8,7,10,15,928.0,99.0,5.3,19.0,861.0,740.72,583.48
2016,8,7,10,30,935.0,100.0,5.3,19.0,891.0,788.48,617.52
2016,8,7,10,45,941.0,100.5,5.3,19.5,914.5,832.99,647.63
2016,8,7,11,0,947.0,101.0,5.3,20.0,938.0,875.22,675.74
2016,8,7,11,15,950.0,101.5,5.35,20.0,954.5,912.41,701.66
2016,8,7,11,30,953.0,102.0,5.4,20.0,971.0,946.74,725.52
2016,8,7,11,45,956.0,101.5,5.45,20.5,979.5,977.07,745.09
2016,8,7,12,0,959.0,101.0,5.5,21.0,988.0,1004.22,762.41
2016,8,7,12,15,959.0,101.0,5.6,21.0,988.5,1025.7,777.71
2016,8,7,12,30,959.0,101.0,5.7,21.0,989.0,1043.66,790.72
2016,8,7,12,45,955.0,102.5,5.8,21.0,981.0,1055.61,799.74
2016,8,7,13,0,951.0,104.0,5.9,21.0,973.0,1063.85,806.36
2016,8,7,13,15,948.0,103.5,5.95,21.0,958.0,1067.25,809.46
2016,8,7,13,30,945.0,103.0,6.0,21.0,943.0,1066.89,810.14
2016,8,7,13,45,940.0,102.0,6.1,21.0,921.0,1060.25,806.98
2016,8,7,14,0,935.0,101.0,6.2,21.0,899.0,1049.92,801.39
2016,8,7,14,15,928.5,100.0,6.25,21.0,869.5,1034.5,792.02
2016,8,7,14,30,922.0,99.0,6.3,21.0,840.0,1015.59,780.31
2016,8,7,14,45,911.5,98.0,6.4,21.0,804.0,989.51,763.87
2016,8,7,15,0,901.0,97.0,6.5,21.0,768.0,960.37,745.22
2016,8,7,15,15,889.0,95.0,6.6,20.5,727.0,925.9,724.04
2016,8,7,15,30,877.0,93.0,6.7,20.0,686.0,888.85,700.72
2016,8,7,15,45,859.5,91.5,6.8,20.0,639.5,845.35,670.97
2016,8,7,16,0,842.0,90.0,6.9,20.0,593.0,806.3,644.21
2016,8,7,16,15,821.5,87.0,6.9,19.5,543.5,755.22,608.85
2016,8,7,16,30,801.0,84.0,6.9,19.0,494.0,703.22,572.15
2016,8,7,16,45,771.5,80.5,6.95,19.0,442.0,643.74,527.92
2016,8,7,17,0,742.0,77.0,7.0,19.0,390.0,584.77,481.38
2016,8,7,17,15,703.5,72.5,6.95,18.5,337.5,520.1,429.42
2016,8,7,17,30,665.0,68.0,6.9,18.0,285.0,459.97,379.38
2016,8,7,17,45,609.0,62.0,6.9,18.0,233.5,389.74,318.92
2016,8,7,18,0,553.0,56.0,6.9,18.0,182.0,324.36,260.9
2016,8,7,18,15,467.0,47.5,6.85,17.5,135.0,249.79,195.03
2016,8,7,18,30,381.0,39.0,6.8,17.0,88.0,184.31,136.01
2016,8,7,18,45,241.0,26.5,6.75,16.5,52.5,108.04,61.47
2016,8,7,19,0,101.0,14.0,6.7,16.0,17.0,35.15,0.0
2016,8,7,19,15,50.5,7.0,6.65,15.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,170.5,17.0,6.7,13.5,36.0,13.16,0.0
2016,8,8,6,0,341.0,34.0,6.7,14.0,72.0,27.02,17.18
2016,8,8,6,15,432.5,43.0,6.55,14.5,117.5,32.82,23.13
2016,8,8,6,30,524.0,52.0,6.4,15.0,163.0,38.36,28.38
2016,8,8,6,45,582.5,58.5,6.3,15.5,213.0,41.48,31.3
2016,8,8,7,0,641.0,65.0,6.2,16.0,263.0,44.45,33.94
2016,8,8,7,15,681.5,69.5,6.15,16.5,315.0,64.9,36.79
2016,8,8,7,30,722.0,74.0,6.1,17.0,367.0,119.38,65.85
2016,8,8,7,45,753.0,77.0,6.1,17.5,418.5,171.69,104.39
2016,8,8,8,0,784.0,80.0,6.1,18.0,470.0,227.54,151.55
2016,8,8,8,15,805.5,83.5,6.1,18.0,519.5,284.57,202.77
2016,8,8,8,30,827.0,87.0,6.1,18.0,569.0,343.53,256.05
2016,8,8,8,45,844.0,89.0,6.15,18.5,615.0,404.79,310.1
2016,8,8,9,0,861.0,91.0,6.2,19.0,661.0,462.72,360.3
2016,8,8,9,15,873.5,93.0,6.25,19.0,702.5,518.97,408.6
2016,8,8,9,30,886.0,95.0,6.3,19.0,744.0,575.0,455.48
2016,8,8,9,45,897.0,95.5,6.4,19.5,780.5,628.3,498.31
2016,8,8,10,0,908.0,96.0,6.5,20.0,817.0,680.7,539.32
2016,8,8,10,15,915.0,97.5,6.6,20.0,847.0,730.12,577.93
2016,8,8,10,30,922.0,99.0,6.7,20.0,877.0,777.8,612.79
2016,8,8,10,45,926.5,100.0,6.8,20.5,900.0,821.12,642.98
2016,8,8,11,0,931.0,101.0,6.9,21.0,923.0,862.07,671.19
2016,8,8,11,15,934.5,101.5,6.95,21.0,939.0,899.15,697.57
2016,8,8,11,30,938.0,102.0,7.0,21.0,955.0,933.45,721.89
2016,8,8,11,45,940.0,102.0,7.1,21.0,963.5,962.95,742.99
2016,8,8,12,0,942.0,102.0,7.2,21.0,972.0,989.27,761.9
2016,8,8,12,15,942.0,102.0,7.25,21.0,972.5,1010.4,776.96
2016,8,8,12,30,942.0,102.0,7.3,21.0,973.0,1028.06,789.67
2016,8,8,12,45,942.0,101.0,7.4,21.0,966.0,1041.14,799.51
2016,8,8,13,0,942.0,100.0,7.5,21.0,959.0,1050.58,806.95
2016,8,8,13,15,939.0,99.5,7.55,21.0,944.5,1053.86,809.92
2016,8,8,13,30,936.0,99.0,7.6,21.0,930.0,1053.41,810.43
2016,8,8,13,45,932.0,98.0,7.65,21.0,908.0,1047.7,807.36
2016,8,8,14,0,928.0,97.0,7.7,21.0,886.0,1038.33,801.84
2016,8,8,14,15,921.5,95.5,7.7,20.5,857.0,1022.34,793.04
2016,8,8,14,30,915.0,94.0,7.7,20.0,828.0,1002.88,781.83
2016,8,8,14,45,514.5,220.0,7.75,20.0,629.5,750.29,595.23
2016,8,8,15,0,114.0,346.0,7.8,20.0,431.0,477.03,375.68
2016,8,8,15,15,129.0,327.5,7.75,20.0,418.5,469.39,371.68
2016,8,8,15,30,144.0,309.0,7.7,20.0,406.0,460.35,366.08
2016,8,8,15,45,189.5,283.5,7.65,20.0,401.5,467.88,374.4
2016,8,8,16,0,235.0,258.0,7.6,20.0,397.0,471.57,379.6
2016,8,8,16,15,349.0,212.0,7.55,19.5,399.5,512.56,416.45
2016,8,8,16,30,463.0,166.0,7.5,19.0,402.0,543.14,444.57
2016,8,8,16,45,260.5,165.5,7.5,19.0,295.5,370.59,303.86
2016,8,8,17,0,58.0,165.0,7.5,19.0,189.0,209.34,169.09
2016,8,8,17,15,369.5,113.0,7.45,18.5,235.0,363.0,300.39
2016,8,8,17,30,681.0,61.0,7.4,18.0,281.0,457.64,378.53
2016,8,8,17,45,628.0,55.5,7.4,17.5,230.0,390.65,320.6
2016,8,8,18,0,575.0,50.0,7.4,17.0,179.0,326.37,263.48
2016,8,8,18,15,491.0,42.5,7.3,16.5,132.5,252.76,197.72
2016,8,8,18,30,407.0,35.0,7.2,16.0,86.0,188.11,138.55
2016,8,8,18,45,261.0,23.5,7.1,15.5,51.0,109.28,58.36
2016,8,8,19,0,115.0,12.0,7.0,15.0,16.0,36.06,0.0
2016,8,8,19,15,57.5,6.0,6.95,14.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,163.5,16.5,4.95,13.5,34.5,12.79,0.0
2016,8,9,6,0,327.0,33.0,4.9,14.0,69.0,26.2,16.39
2016,8,9,6,15,420.0,42.5,4.7,14.5,114.0,32.49,22.82
2016,8,9,6,30,513.0,52.0,4.5,15.0,159.0,38.47,28.48
2016,8,9,6,45,571.0,59.0,4.35,15.5,209.0,41.98,31.76
2016,8,9,7,0,629.0,66.0,4.2,16.0,259.0,45.32,34.72
2016,8,9,7,15,670.0,71.0,3.95,16.5,310.5,65.02,37.54
2016,8,9,7,30,711.0,76.0,3.7,17.0,362.0,119.45,66.4
2016,8,9,7,45,741.0,79.5,3.45,17.5,413.5,171.41,104.37
2016,8,9,8,0,771.0,83.0,3.2,18.0,465.0,226.81,150.65
2016,8,9,8,15,468.5,169.5,3.0,18.5,409.0,263.28,194.07
2016,8,9,8,30,166.0,256.0,2.8,19.0,353.0,272.99,211.03
2016,8,9,8,45,205.0,274.5,2.65,19.5,404.0,316.58,244.68
2016,8,9,9,0,244.0,293.0,2.5,20.0,455.0,362.11,279.51
2016,8,9,9,15,244.5,313.0,2.45,20.5,483.5,397.12,306.06
2016,8,9,9,30,245.0,333.0,2.4,21.0,512.0,432.1,331.97
2016,8,9,9,45,245.5,350.0,2.4,21.5,537.0,464.4,355.42
2016,8,9,10,0,246.0,367.0,2.4,22.0,562.0,496.51,378.25
2016,8,9,10,15,577.5,236.0,2.45,22.0,716.0,625.33,478.23
2016,8,9,10,30,909.0,105.0,2.5,22.0,870.0,773.75,587.49
2016,8,9,10,45,912.5,106.5,2.65,22.5,892.5,816.32,614.78
2016,8,9,11,0,916.0,108.0,2.8,23.0,915.0,856.49,641.05
2016,8,9,11,15,919.5,109.0,3.0,23.0,931.0,893.62,666.72
2016,8,9,11,30,923.0,110.0,3.2,23.0,947.0,928.01,690.53
2016,8,9,11,45,923.0,111.0,3.4,23.0,954.5,956.34,710.3
2016,8,9,12,0,923.0,112.0,3.6,23.0,962.0,981.46,728.02
2016,8,9,12,15,923.0,112.0,3.8,23.0,962.5,1002.29,742.96
2016,8,9,12,30,923.0,112.0,4.0,23.0,963.0,1019.71,755.74
2016,8,9,12,45,919.5,113.0,4.2,23.0,955.5,1031.23,764.72
2016,8,9,13,0,916.0,114.0,4.4,23.0,948.0,1039.15,771.44
2016,8,9,13,15,913.0,113.5,4.55,22.5,933.0,1042.39,776.58
2016,8,9,13,30,910.0,113.0,4.7,22.0,918.0,1042.0,779.83
2016,8,9,13,45,904.0,112.5,4.9,22.0,896.0,1034.99,777.59
2016,8,9,14,0,898.0,112.0,5.1,22.0,874.0,1024.43,772.98
2016,8,9,14,15,891.0,110.5,5.2,22.0,845.0,1008.34,763.8
2016,8,9,14,30,884.0,109.0,5.3,22.0,816.0,988.91,752.37
2016,8,9,14,45,873.5,108.0,5.45,22.0,780.5,963.46,737.08
2016,8,9,15,0,863.0,107.0,5.6,22.0,745.0,935.1,719.63
2016,8,9,15,15,850.5,104.5,5.65,21.5,704.5,900.52,698.41
2016,8,9,15,30,838.0,102.0,5.7,21.0,664.0,870.53,680.28
2016,8,9,15,45,819.5,100.5,5.8,21.0,618.5,827.05,650.99
2016,8,9,16,0,801.0,99.0,5.9,21.0,573.0,781.97,620.17
2016,8,9,16,15,779.5,95.5,5.95,20.5,524.5,730.96,585.38
2016,8,9,16,30,758.0,92.0,6.0,20.0,476.0,679.19,549.28
2016,8,9,16,45,726.5,88.0,6.1,20.0,424.5,622.01,506.77
2016,8,9,17,0,695.0,84.0,6.2,20.0,373.0,563.22,460.63
2016,8,9,17,15,654.0,79.0,6.2,19.5,321.5,498.78,409.24
2016,8,9,17,30,613.0,74.0,6.2,19.0,270.0,436.86,358.19
2016,8,9,17,45,549.0,67.5,6.25,18.5,219.0,364.73,297.22
2016,8,9,18,0,485.0,61.0,6.3,18.0,168.0,298.31,239.28
2016,8,9,18,15,395.5,50.5,6.2,17.5,122.5,224.01,174.13
2016,8,9,18,30,306.0,40.0,6.1,17.0,77.0,159.34,116.36
2016,8,9,18,45,177.5,25.5,6.1,16.5,44.5,86.95,41.88
2016,8,9,19,0,49.0,11.0,6.1,16.0,12.0,20.89,0.0
2016,8,9,19,15,24.5,5.5,6.05,15.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
