Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,4.05,13.5,32.0,13.72,0.0
2016,8,10,6,0,269.0,35.0,4.0,14.0,64.0,28.23,17.98
2016,8,10,6,15,363.0,46.0,3.9,14.0,107.5,35.78,25.73
2016,8,10,6,30,457.0,57.0,3.8,14.0,151.0,42.94,32.56
2016,8,10,6,45,520.5,64.5,3.75,14.5,200.5,46.62,36.02
2016,8,10,7,0,584.0,72.0,3.7,15.0,250.0,50.14,39.16
2016,8,10,7,15,305.5,109.5,3.5,15.5,204.0,85.36,61.57
2016,8,10,7,30,27.0,147.0,3.3,16.0,158.0,126.59,99.83
2016,8,10,7,45,132.0,174.5,3.15,16.5,238.5,163.15,124.59
2016,8,10,8,0,237.0,202.0,3.0,17.0,319.0,213.19,160.86
2016,8,10,8,15,511.0,150.0,2.85,17.0,435.5,258.4,189.97
2016,8,10,8,30,785.0,98.0,2.7,17.0,552.0,338.6,251.33
2016,8,10,8,45,804.5,100.0,2.55,17.5,598.5,394.93,299.92
2016,8,10,9,0,824.0,102.0,2.4,18.0,645.0,452.46,348.01
2016,8,10,9,15,837.5,104.5,2.35,18.0,686.0,508.43,394.22
2016,8,10,9,30,851.0,107.0,2.3,18.0,727.0,566.1,440.16
2016,8,10,9,45,864.0,107.0,2.25,18.5,763.5,618.59,480.04
2016,8,10,10,0,877.0,107.0,2.2,19.0,800.0,670.41,518.1
2016,8,10,10,15,884.5,108.5,2.25,19.0,830.0,718.92,554.15
2016,8,10,10,30,892.0,110.0,2.3,19.0,860.0,765.81,586.66
2016,8,10,10,45,897.5,111.0,2.35,19.5,883.0,808.83,614.75
2016,8,10,11,0,903.0,112.0,2.4,20.0,906.0,849.65,641.01
2016,8,10,11,15,906.5,112.5,2.45,20.0,922.0,885.89,665.19
2016,8,10,11,30,910.0,113.0,2.5,20.0,938.0,919.43,687.48
2016,8,10,11,45,912.0,113.5,2.65,20.0,946.0,948.75,707.81
2016,8,10,12,0,914.0,114.0,2.8,20.0,954.0,975.0,726.16
2016,8,10,12,15,914.0,114.0,2.9,20.0,954.5,995.64,740.43
2016,8,10,12,30,914.0,114.0,3.0,20.0,955.0,1012.92,752.61
2016,8,10,12,45,913.0,113.5,3.1,20.0,948.0,1025.24,761.64
2016,8,10,13,0,912.0,113.0,3.2,20.0,941.0,1034.01,768.49
2016,8,10,13,15,663.5,239.5,3.3,20.0,836.5,938.72,705.73
2016,8,10,13,30,415.0,366.0,3.4,20.0,732.0,820.78,618.92
2016,8,10,13,45,322.0,387.0,3.5,20.0,667.0,740.84,562.28
2016,8,10,14,0,229.0,408.0,3.6,20.0,602.0,658.25,502.09
2016,8,10,14,15,296.0,376.0,3.65,19.5,617.5,703.34,538.96
2016,8,10,14,30,363.0,344.0,3.7,19.0,633.0,731.87,563.47
2016,8,10,14,45,332.5,335.0,3.8,19.0,591.0,688.4,532.55
2016,8,10,15,0,302.0,326.0,3.9,19.0,549.0,644.68,501.47
2016,8,10,15,15,273.5,311.5,3.95,19.0,505.0,596.81,466.92
2016,8,10,15,30,245.0,297.0,4.0,19.0,461.0,549.3,432.16
2016,8,10,15,45,163.5,275.5,4.05,19.0,381.5,437.02,346.3
2016,8,10,16,0,82.0,254.0,4.1,19.0,302.0,330.71,262.84
2016,8,10,16,15,59.5,224.0,4.1,18.5,257.5,278.43,222.47
2016,8,10,16,30,37.0,194.0,4.1,18.0,213.0,227.66,182.35
2016,8,10,16,45,19.5,164.0,4.15,18.0,174.0,173.95,138.96
2016,8,10,17,0,2.0,134.0,4.2,18.0,135.0,131.41,104.07
2016,8,10,17,15,1.0,115.5,4.2,17.5,116.0,112.62,88.98
2016,8,10,17,30,0.0,97.0,4.2,17.0,97.0,93.89,73.64
2016,8,10,17,45,263.0,75.0,4.2,17.0,132.0,227.74,185.91
2016,8,10,18,0,526.0,53.0,4.2,17.0,167.0,306.72,245.56
2016,8,10,18,15,438.0,44.0,4.1,16.5,121.5,232.71,180.23
2016,8,10,18,30,350.0,35.0,4.0,16.0,76.0,168.24,122.01
2016,8,10,18,45,175.0,23.0,3.95,15.5,43.5,82.23,34.37
2016,8,10,19,0,0.0,11.0,3.9,15.0,11.0,10.48,0.0
2016,8,10,19,15,0.0,5.5,3.8,14.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,1.2,13.5,32.0,12.96,0.0
2016,8,11,6,0,300.0,33.0,1.3,14.0,64.0,26.47,16.42
2016,8,11,6,15,393.5,43.0,1.3,14.0,108.5,33.19,23.47
2016,8,11,6,30,487.0,53.0,1.3,14.0,153.0,39.57,29.6
2016,8,11,6,45,544.5,61.5,1.35,14.5,202.5,44.27,33.96
2016,8,11,7,0,602.0,70.0,1.4,15.0,252.0,48.7,37.91
2016,8,11,7,15,301.0,79.0,1.4,15.5,170.0,62.6,42.65
2016,8,11,7,30,0.0,88.0,1.4,16.0,88.0,81.02,62.9
2016,8,11,7,45,1.5,122.0,1.45,16.5,122.5,110.92,87.26
2016,8,11,8,0,3.0,156.0,1.5,17.0,157.0,141.1,111.38
2016,8,11,8,15,16.0,187.0,1.5,17.0,196.0,172.29,135.75
2016,8,11,8,30,29.0,218.0,1.5,17.0,235.0,201.44,158.36
2016,8,11,8,45,43.5,248.0,1.5,17.5,275.5,236.11,184.89
2016,8,11,9,0,58.0,278.0,1.5,18.0,316.0,272.9,212.78
2016,8,11,9,15,129.0,308.0,1.5,18.0,400.0,337.9,262.5
2016,8,11,9,30,200.0,338.0,1.5,18.0,484.0,413.11,319.38
2016,8,11,9,45,540.0,224.5,1.5,18.5,644.0,529.42,409.01
2016,8,11,10,0,880.0,111.0,1.5,19.0,804.0,675.83,518.22
2016,8,11,10,15,887.5,112.5,1.55,19.0,834.0,724.55,552.93
2016,8,11,10,30,895.0,114.0,1.6,19.0,864.0,771.64,585.16
2016,8,11,10,45,898.0,116.5,1.65,19.5,886.5,814.32,612.54
2016,8,11,11,0,901.0,119.0,1.7,20.0,909.0,854.62,638.02
2016,8,11,11,15,905.0,119.5,1.75,20.0,925.0,891.3,662.11
2016,8,11,11,30,909.0,120.0,1.8,20.0,941.0,925.31,684.36
2016,8,11,11,45,908.5,122.0,1.9,20.0,949.0,953.87,703.62
2016,8,11,12,0,908.0,124.0,2.0,20.0,957.0,979.26,720.89
2016,8,11,12,15,674.0,250.0,2.05,20.0,868.5,915.41,678.99
2016,8,11,12,30,440.0,376.0,2.1,20.0,780.0,827.5,614.08
2016,8,11,12,45,465.0,367.0,2.15,20.0,791.0,853.5,633.79
2016,8,11,13,0,490.0,358.0,2.2,20.0,802.0,877.76,651.27
2016,8,11,13,15,398.0,384.5,2.25,19.5,741.5,808.76,604.04
2016,8,11,13,30,306.0,411.0,2.3,19.0,681.0,748.25,562.09
2016,8,11,13,45,195.5,403.5,2.35,19.0,574.5,618.84,469.6
2016,8,11,14,0,85.0,396.0,2.4,19.0,468.0,488.46,373.27
2016,8,11,14,15,78.0,378.0,2.45,19.0,442.0,463.38,356.03
2016,8,11,14,30,71.0,360.0,2.5,19.0,416.0,437.99,337.82
2016,8,11,14,45,59.5,335.0,2.6,19.0,381.0,400.41,310.28
2016,8,11,15,0,48.0,310.0,2.7,19.0,346.0,362.87,282.45
2016,8,11,15,15,41.0,285.5,2.75,18.5,315.0,330.19,258.58
2016,8,11,15,30,34.0,261.0,2.8,18.0,284.0,297.62,234.4
2016,8,11,15,45,33.0,243.5,2.85,18.0,264.5,278.11,219.9
2016,8,11,16,0,32.0,226.0,2.9,18.0,245.0,258.55,205.17
2016,8,11,16,15,20.0,196.0,2.95,17.5,207.5,206.85,164.62
2016,8,11,16,30,8.0,166.0,3.0,17.0,170.0,167.02,132.93
2016,8,11,16,45,4.0,147.5,3.05,17.0,149.5,145.82,115.97
2016,8,11,17,0,0.0,129.0,3.1,17.0,129.0,124.95,99.05
2016,8,11,17,15,0.0,110.5,3.05,16.5,110.5,106.83,84.44
2016,8,11,17,30,0.0,92.0,3.0,16.0,92.0,88.68,69.52
2016,8,11,17,45,242.0,75.0,3.0,16.0,126.5,217.21,177.45
2016,8,11,18,0,484.0,58.0,3.0,16.0,161.0,293.1,234.69
2016,8,11,18,15,396.0,47.0,2.9,15.5,116.0,219.23,169.75
2016,8,11,18,30,308.0,36.0,2.8,15.0,71.0,155.01,111.93
2016,8,11,18,45,154.0,18.0,2.75,15.0,35.5,71.26,23.37
2016,8,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,146.0,16.0,1.6,12.5,31.0,12.59,0.0
2016,8,12,6,0,292.0,32.0,1.6,13.0,62.0,25.65,15.65
2016,8,12,6,15,386.0,43.0,1.55,13.5,106.5,33.32,23.6
2016,8,12,6,30,480.0,54.0,1.5,14.0,151.0,40.59,30.48
2016,8,12,6,45,543.5,61.5,1.5,14.5,201.0,44.4,34.07
2016,8,12,7,0,607.0,69.0,1.5,15.0,251.0,48.04,37.32
2016,8,12,7,15,357.5,114.5,1.45,15.0,227.0,89.71,64.9
2016,8,12,7,30,108.0,160.0,1.4,15.0,203.0,137.66,106.0
2016,8,12,7,45,123.0,183.5,1.4,15.5,238.5,168.02,129.03
2016,8,12,8,0,138.0,207.0,1.4,16.0,274.0,200.56,154.46
2016,8,12,8,15,115.5,228.0,1.45,16.0,288.5,223.39,173.93
2016,8,12,8,30,93.0,249.0,1.5,16.0,303.0,246.98,193.57
2016,8,12,8,45,147.5,272.0,1.55,16.5,365.5,292.54,228.37
2016,8,12,9,0,202.0,295.0,1.6,17.0,428.0,347.73,270.58
2016,8,12,9,15,168.0,316.5,1.7,17.5,432.0,364.29,283.17
2016,8,12,9,30,134.0,338.0,1.8,18.0,436.0,377.22,292.52
2016,8,12,9,45,178.5,355.0,1.9,18.5,491.5,429.56,331.88
2016,8,12,10,0,223.0,372.0,2.0,19.0,547.0,486.21,373.78
2016,8,12,10,15,346.0,345.0,2.15,19.0,629.0,562.49,432.2
2016,8,12,10,30,469.0,318.0,2.3,19.0,711.0,650.07,498.04
2016,8,12,10,45,333.5,374.0,2.45,19.0,657.5,617.99,472.12
2016,8,12,11,0,198.0,430.0,2.6,19.0,604.0,573.92,437.43
2016,8,12,11,15,176.0,439.0,2.7,19.0,595.5,575.05,438.1
2016,8,12,11,30,154.0,448.0,2.8,19.0,587.0,574.24,437.03
2016,8,12,11,45,191.0,450.0,2.9,19.0,624.0,618.49,470.24
2016,8,12,12,0,228.0,452.0,3.0,19.0,661.0,663.94,503.83
2016,8,12,12,15,261.0,444.5,3.05,19.0,683.5,705.58,534.23
2016,8,12,12,30,294.0,437.0,3.1,19.0,706.0,739.24,559.02
2016,8,12,12,45,328.0,421.0,3.2,19.5,719.0,764.6,577.34
2016,8,12,13,0,362.0,405.0,3.3,20.0,732.0,788.88,594.92
2016,8,12,13,15,330.0,408.5,3.35,20.0,703.5,766.06,578.53
2016,8,12,13,30,298.0,412.0,3.4,20.0,675.0,741.52,561.18
2016,8,12,13,45,324.5,392.5,3.45,20.0,672.0,749.68,568.89
2016,8,12,14,0,351.0,373.0,3.5,20.0,669.0,755.81,575.05
2016,8,12,14,15,294.5,373.0,3.5,20.0,615.0,699.0,533.85
2016,8,12,14,30,238.0,373.0,3.5,20.0,561.0,628.67,482.93
2016,8,12,14,45,188.5,358.0,3.55,20.0,503.0,562.88,434.88
2016,8,12,15,0,139.0,343.0,3.6,20.0,445.0,498.15,386.68
2016,8,12,15,15,161.0,322.0,3.6,20.0,434.0,493.33,385.08
2016,8,12,15,30,183.0,301.0,3.6,20.0,423.0,486.59,381.74
2016,8,12,15,45,154.0,279.0,3.6,20.0,376.5,433.32,341.59
2016,8,12,16,0,125.0,257.0,3.6,20.0,330.0,381.36,302.02
2016,8,12,16,15,74.5,220.0,3.6,19.5,262.5,285.97,227.78
2016,8,12,16,30,24.0,183.0,3.6,19.0,195.0,196.96,156.56
2016,8,12,16,45,12.0,152.0,3.6,19.0,158.0,156.25,123.86
2016,8,12,17,0,0.0,121.0,3.6,19.0,121.0,116.64,91.49
2016,8,12,17,15,0.0,103.5,3.55,18.5,103.5,99.54,77.79
2016,8,12,17,30,0.0,86.0,3.5,18.0,86.0,82.42,63.76
2016,8,12,17,45,261.0,69.5,3.5,18.0,124.5,219.69,178.3
2016,8,12,18,0,522.0,53.0,3.5,18.0,163.0,303.3,240.92
2016,8,12,18,15,430.0,43.5,3.45,17.5,117.5,227.66,174.6
2016,8,12,18,30,338.0,34.0,3.4,17.0,72.0,162.09,115.18
2016,8,12,18,45,169.0,17.0,3.4,16.5,36.0,73.13,15.9
2016,8,12,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,15.5,3.1,13.5,30.0,12.22,0.0
2016,8,13,6,0,293.0,31.0,3.1,14.0,60.0,24.83,14.7
2016,8,13,6,15,389.0,41.5,3.05,14.5,104.0,32.09,22.35
2016,8,13,6,30,485.0,52.0,3.0,15.0,148.0,38.97,28.86
2016,8,13,6,45,549.5,59.0,2.95,15.5,198.5,42.44,32.15
2016,8,13,7,0,614.0,66.0,2.9,16.0,249.0,45.77,35.13
2016,8,13,7,15,315.5,102.5,2.85,16.0,197.5,79.49,56.97
2016,8,13,7,30,17.0,139.0,2.8,16.0,146.0,123.9,98.03
2016,8,13,7,45,19.0,157.5,2.8,16.5,166.0,142.36,112.52
2016,8,13,8,0,21.0,176.0,2.8,17.0,186.0,161.17,127.25
2016,8,13,8,15,21.0,192.0,2.85,17.5,203.0,177.7,140.1
2016,8,13,8,30,21.0,208.0,2.9,18.0,220.0,194.24,152.82
2016,8,13,8,45,28.5,233.0,2.95,18.5,251.0,218.0,171.02
2016,8,13,9,0,36.0,258.0,3.0,19.0,282.0,246.53,192.82
2016,8,13,9,15,79.5,297.0,3.05,19.0,353.5,305.9,238.85
2016,8,13,9,30,123.0,336.0,3.1,19.0,425.0,369.62,287.83
2016,8,13,9,45,294.0,314.0,3.2,19.5,541.0,462.15,359.46
2016,8,13,10,0,465.0,292.0,3.3,20.0,657.0,572.2,443.14
2016,8,13,10,15,297.5,348.0,3.4,20.0,585.0,531.85,410.57
2016,8,13,10,30,130.0,404.0,3.5,20.0,513.0,475.58,365.42
2016,8,13,10,45,114.0,412.0,3.6,20.5,509.5,480.17,367.93
2016,8,13,11,0,98.0,420.0,3.7,21.0,506.0,478.96,365.85
2016,8,13,11,15,98.0,428.0,3.75,21.0,515.0,493.18,376.21
2016,8,13,11,30,98.0,436.0,3.8,21.0,524.0,507.16,386.33
2016,8,13,11,45,106.5,443.0,3.85,21.0,539.5,527.64,401.49
2016,8,13,12,0,115.0,450.0,3.9,21.0,555.0,556.57,422.69
2016,8,13,12,15,90.0,436.5,3.95,21.0,519.0,516.05,392.5
2016,8,13,12,30,65.0,423.0,4.0,21.0,483.0,482.17,367.16
2016,8,13,12,45,68.0,422.0,4.1,21.0,484.5,487.49,371.59
2016,8,13,13,0,71.0,421.0,4.2,21.0,486.0,492.53,375.72
2016,8,13,13,15,182.5,416.5,4.25,21.0,578.5,614.76,469.27
2016,8,13,13,30,294.0,412.0,4.3,21.0,671.0,737.76,560.52
2016,8,13,13,45,174.5,391.5,4.4,21.0,544.5,585.39,448.07
2016,8,13,14,0,55.0,371.0,4.5,21.0,418.0,432.08,332.0
2016,8,13,14,15,48.0,350.0,4.55,21.0,390.0,403.89,311.66
2016,8,13,14,30,41.0,329.0,4.6,21.0,362.0,375.49,290.58
2016,8,13,14,45,43.0,316.5,4.7,21.0,349.5,364.85,283.31
2016,8,13,15,0,45.0,304.0,4.8,21.0,337.0,353.94,275.76
2016,8,13,15,15,34.5,274.0,4.85,21.0,298.0,312.05,243.8
2016,8,13,15,30,24.0,244.0,4.9,21.0,259.0,258.97,202.79
2016,8,13,15,45,19.0,221.5,5.0,21.0,233.0,231.75,181.85
2016,8,13,16,0,14.0,199.0,5.1,21.0,207.0,204.76,160.84
2016,8,13,16,15,7.0,166.5,5.1,20.5,170.5,166.13,130.43
2016,8,13,16,30,0.0,134.0,5.1,20.0,134.0,128.14,100.06
2016,8,13,16,45,0.0,114.5,5.2,20.0,114.5,108.98,84.73
2016,8,13,17,0,0.0,95.0,5.3,20.0,95.0,89.83,69.21
2016,8,13,17,15,0.0,81.5,5.3,19.5,81.5,76.8,58.7
2016,8,13,17,30,0.0,68.0,5.3,19.0,68.0,63.77,47.98
2016,8,13,17,45,264.5,59.5,5.35,18.5,114.0,208.86,169.6
2016,8,13,18,0,529.0,51.0,5.4,18.0,160.0,303.18,241.71
2016,8,13,18,15,434.5,42.0,5.4,17.5,114.5,226.96,174.28
2016,8,13,18,30,340.0,33.0,5.4,17.0,69.0,161.08,113.58
2016,8,13,18,45,170.0,16.5,5.4,16.5,34.5,71.88,4.95
2016,8,13,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,45,166.0,15.0,4.2,14.5,31.0,11.85,0.0
2016,8,14,6,0,332.0,30.0,4.3,15.0,62.0,24.05,13.78
2016,8,14,6,15,431.5,39.0,4.2,15.0,107.0,29.99,20.43
2016,8,14,6,30,531.0,48.0,4.1,15.0,152.0,35.67,25.92
2016,8,14,6,45,595.0,54.0,4.05,15.5,203.5,38.51,28.65
2016,8,14,7,0,659.0,60.0,4.0,16.0,255.0,41.26,31.12
2016,8,14,7,15,337.0,99.0,3.95,16.5,199.5,77.06,54.72
2016,8,14,7,30,15.0,138.0,3.9,17.0,144.0,122.86,96.95
2016,8,14,7,45,14.5,153.0,3.85,17.5,159.5,138.05,108.87
2016,8,14,8,0,14.0,168.0,3.8,18.0,175.0,153.14,120.68
2016,8,14,8,15,21.0,191.5,3.85,18.0,203.0,177.24,139.69
2016,8,14,8,30,28.0,215.0,3.9,18.0,231.0,198.65,156.46
2016,8,14,8,45,21.5,219.0,3.95,18.5,232.5,206.68,162.42
2016,8,14,9,0,15.0,223.0,4.0,19.0,234.0,209.93,164.44
2016,8,14,9,15,25.5,256.0,4.0,19.0,274.5,246.28,192.81
2016,8,14,9,30,36.0,289.0,4.0,19.0,315.0,282.38,220.73
2016,8,14,9,45,41.5,311.0,4.0,19.5,342.5,309.48,240.97
2016,8,14,10,0,47.0,333.0,4.0,20.0,370.0,337.39,261.64
2016,8,14,10,15,45.5,343.5,4.0,20.0,380.5,350.72,271.42
2016,8,14,10,30,44.0,354.0,4.0,20.0,391.0,363.87,281.07
2016,8,14,10,45,54.0,376.0,4.05,20.5,423.0,396.65,305.25
2016,8,14,11,0,64.0,398.0,4.1,21.0,455.0,430.47,329.91
2016,8,14,11,15,60.0,401.0,4.1,21.0,455.0,434.99,332.86
2016,8,14,11,30,56.0,404.0,4.1,21.0,455.0,439.01,335.56
2016,8,14,11,45,56.5,409.0,4.15,21.5,460.5,448.65,342.01
2016,8,14,12,0,57.0,414.0,4.2,22.0,466.0,458.14,348.33
2016,8,14,12,15,69.0,424.5,4.25,22.0,487.5,484.04,367.81
2016,8,14,12,30,81.0,435.0,4.3,22.0,509.0,510.3,387.46
2016,8,14,12,45,65.5,416.0,4.4,22.0,475.5,479.05,364.35
2016,8,14,13,0,50.0,397.0,4.5,22.0,442.0,446.79,340.51
2016,8,14,13,15,78.0,410.0,4.6,21.5,479.5,490.99,375.47
2016,8,14,13,30,106.0,423.0,4.7,21.0,517.0,535.42,410.3
2016,8,14,13,45,68.0,376.0,4.8,21.0,435.5,449.07,345.57
2016,8,14,14,0,30.0,329.0,4.9,21.0,354.0,362.43,279.66
2016,8,14,14,15,34.0,326.0,4.95,21.0,354.0,364.45,282.02
2016,8,14,14,30,38.0,323.0,5.0,21.0,354.0,366.29,284.08
2016,8,14,14,45,38.5,309.5,5.1,21.0,339.5,353.14,274.67
2016,8,14,15,0,39.0,296.0,5.2,21.0,325.0,339.77,265.1
2016,8,14,15,15,36.5,277.0,5.25,20.5,302.5,317.41,248.87
2016,8,14,15,30,34.0,258.0,5.3,20.0,280.0,294.97,232.43
2016,8,14,15,45,26.0,231.0,5.35,20.0,247.5,247.77,195.63
2016,8,14,16,0,18.0,204.0,5.4,20.0,215.0,213.38,168.6
2016,8,14,16,15,9.0,168.5,5.4,19.5,174.0,169.86,134.1
2016,8,14,16,30,0.0,133.0,5.4,19.0,133.0,127.2,99.73
2016,8,14,16,45,0.0,113.5,5.4,19.0,113.5,108.03,84.32
2016,8,14,17,0,0.0,94.0,5.4,19.0,94.0,88.88,68.72
2016,8,14,17,15,0.0,80.0,5.3,18.5,80.0,75.33,57.72
2016,8,14,17,30,0.0,66.0,5.2,18.0,66.0,61.79,46.52
2016,8,14,17,45,237.0,61.5,5.15,17.5,109.5,197.74,160.81
2016,8,14,18,0,474.0,57.0,5.1,17.0,153.0,285.14,227.81
2016,8,14,18,15,376.0,45.5,5.0,16.5,108.0,207.93,159.8
2016,8,14,18,30,278.0,34.0,4.9,16.0,63.0,141.65,98.95
2016,8,14,18,45,139.0,17.0,4.85,16.0,31.5,62.0,0.0
2016,8,14,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,2.3,12.5,29.0,12.89,0.0
2016,8,15,6,0,279.0,32.0,2.3,13.0,58.0,26.13,15.38
2016,8,15,6,15,382.5,43.0,2.25,13.0,103.0,33.79,23.92
2016,8,15,6,30,486.0,54.0,2.2,13.0,148.0,41.07,30.95
2016,8,15,6,45,553.0,61.5,2.2,13.5,199.0,44.85,34.57
2016,8,15,7,0,620.0,69.0,2.2,14.0,250.0,48.48,37.85
2016,8,15,7,15,310.0,97.5,2.1,14.5,188.0,75.08,54.07
2016,8,15,7,30,0.0,126.0,2.0,15.0,126.0,112.14,89.24
2016,8,15,7,45,17.5,155.0,1.9,15.5,163.5,140.0,110.98
2016,8,15,8,0,35.0,184.0,1.8,16.0,201.0,165.93,130.85
2016,8,15,8,15,61.5,214.5,1.75,16.0,248.0,202.15,159.01
2016,8,15,8,30,88.0,245.0,1.7,16.0,295.0,242.05,190.11
2016,8,15,8,45,139.5,269.0,1.65,16.5,356.0,287.07,224.44
2016,8,15,9,0,191.0,293.0,1.6,17.0,417.0,341.31,265.82
2016,8,15,9,15,107.0,280.0,1.65,17.0,350.5,303.63,237.28
2016,8,15,9,30,23.0,267.0,1.7,17.0,284.0,257.42,201.08
2016,8,15,9,45,31.0,294.0,1.8,17.5,318.0,288.18,224.54
2016,8,15,10,0,39.0,321.0,1.9,18.0,352.0,321.51,249.43
2016,8,15,10,15,89.0,362.0,2.0,18.0,435.5,397.84,307.83
2016,8,15,10,30,139.0,403.0,2.1,18.0,519.0,481.73,370.66
2016,8,15,10,45,183.0,413.0,2.25,18.5,570.0,535.15,409.83
2016,8,15,11,0,227.0,423.0,2.4,19.0,621.0,591.64,450.95
2016,8,15,11,15,242.5,428.5,2.45,19.0,643.5,627.4,476.56
2016,8,15,11,30,258.0,434.0,2.5,19.0,666.0,659.24,499.44
2016,8,15,11,45,233.0,442.5,2.6,19.0,653.5,650.13,492.52
2016,8,15,12,0,208.0,451.0,2.7,19.0,641.0,645.09,488.62
2016,8,15,12,15,344.5,407.5,2.7,19.0,721.5,748.87,566.16
2016,8,15,12,30,481.0,364.0,2.7,19.0,802.0,856.37,643.56
2016,8,15,12,45,716.5,235.5,2.7,19.0,881.5,970.88,726.75
2016,8,15,13,0,952.0,107.0,2.7,19.0,961.0,1066.66,789.22
2016,8,15,13,15,948.5,106.5,2.65,19.0,945.5,1069.3,789.87
2016,8,15,13,30,945.0,106.0,2.6,19.0,930.0,1068.14,789.13
2016,8,15,13,45,940.0,105.0,2.6,19.0,906.5,1061.16,785.34
2016,8,15,14,0,935.0,104.0,2.6,19.0,883.0,1050.45,779.3
2016,8,15,14,15,928.0,103.0,2.55,19.0,853.0,1034.14,769.19
2016,8,15,14,30,921.0,102.0,2.5,19.0,823.0,1014.33,756.93
2016,8,15,14,45,566.0,219.0,2.5,19.0,655.5,802.61,613.25
2016,8,15,15,0,211.0,336.0,2.5,19.0,488.0,558.13,430.87
2016,8,15,15,15,259.0,306.5,2.5,18.5,483.0,578.63,450.72
2016,8,15,15,30,307.0,277.0,2.5,18.0,478.0,581.71,456.34
2016,8,15,15,45,275.5,261.0,2.5,18.0,431.5,528.62,417.24
2016,8,15,16,0,244.0,245.0,2.5,18.0,385.0,476.63,378.66
2016,8,15,16,15,167.5,224.5,2.5,18.0,316.5,374.72,299.92
2016,8,15,16,30,91.0,204.0,2.5,18.0,248.0,279.98,224.77
2016,8,15,16,45,46.0,166.0,2.5,18.0,188.5,203.8,163.5
2016,8,15,17,0,1.0,128.0,2.5,18.0,129.0,125.16,98.79
2016,8,15,17,15,0.5,109.5,2.45,17.5,110.0,106.7,84.02
2016,8,15,17,30,0.0,91.0,2.4,17.0,91.0,88.25,68.85
2016,8,15,17,45,262.0,71.0,2.4,16.5,123.5,221.27,179.84
2016,8,15,18,0,524.0,51.0,2.4,16.0,156.0,299.16,237.56
2016,8,15,18,15,424.5,41.0,2.35,15.5,110.0,220.53,168.42
2016,8,15,18,30,325.0,31.0,2.3,15.0,64.0,153.02,105.15
2016,8,15,18,45,162.5,15.5,2.3,14.5,32.0,66.92,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,108.5,15.5,2.2,13.5,25.5,14.77,0.0
2016,8,16,6,0,217.0,31.0,2.2,14.0,51.0,24.27,13.54
2016,8,16,6,15,314.5,44.5,2.15,14.0,94.0,34.19,24.12
2016,8,16,6,30,412.0,58.0,2.1,14.0,137.0,44.82,34.1
2016,8,16,6,45,478.0,67.5,2.05,14.5,186.0,50.11,39.08
2016,8,16,7,0,544.0,77.0,2.0,15.0,235.0,55.14,43.61
2016,8,16,7,15,272.0,100.5,1.95,15.5,179.5,82.23,60.61
2016,8,16,7,30,0.0,124.0,1.9,16.0,124.0,110.49,87.51
2016,8,16,7,45,5.0,143.5,1.85,16.5,146.0,128.92,102.01
2016,8,16,8,0,10.0,163.0,1.8,17.0,168.0,148.12,116.93
2016,8,16,8,15,15.0,183.5,1.8,17.0,191.5,168.91,133.25
2016,8,16,8,30,20.0,204.0,1.8,17.0,215.0,190.44,150.08
2016,8,16,8,45,15.5,207.5,1.8,17.5,217.0,194.44,152.7
2016,8,16,9,0,11.0,211.0,1.8,18.0,219.0,197.65,154.65
2016,8,16,9,15,16.5,236.0,1.85,18.0,248.0,224.19,175.25
2016,8,16,9,30,22.0,261.0,1.9,18.0,277.0,251.53,196.27
2016,8,16,9,45,24.5,280.0,1.95,18.5,298.5,272.47,211.74
2016,8,16,10,0,27.0,299.0,2.0,19.0,320.0,293.97,227.53
2016,8,16,10,15,32.0,320.0,2.05,19.0,346.0,320.08,247.19
2016,8,16,10,30,37.0,341.0,2.1,19.0,372.0,346.93,267.27
2016,8,16,10,45,49.0,367.0,2.15,19.5,409.5,384.62,294.97
2016,8,16,11,0,61.0,393.0,2.2,20.0,447.0,423.63,323.27
2016,8,16,11,15,89.5,416.0,2.2,20.0,496.0,474.98,361.31
2016,8,16,11,30,118.0,439.0,2.2,20.0,545.0,534.91,404.94
2016,8,16,11,45,283.5,403.5,2.25,20.0,660.0,664.94,502.33
2016,8,16,12,0,449.0,368.0,2.3,20.0,775.0,802.9,601.63
2016,8,16,12,15,386.0,396.0,2.35,20.0,746.0,777.08,581.39
2016,8,16,12,30,323.0,424.0,2.4,20.0,717.0,755.33,565.03
2016,8,16,12,45,595.0,284.5,2.5,20.0,818.5,900.32,673.87
2016,8,16,13,0,867.0,145.0,2.6,20.0,920.0,1021.05,756.22
2016,8,16,13,15,863.0,144.0,2.7,20.0,904.5,1022.56,757.42
2016,8,16,13,30,859.0,143.0,2.8,20.0,889.0,1020.56,757.64
2016,8,16,13,45,554.5,269.5,2.95,20.0,746.0,861.66,650.21
2016,8,16,14,0,250.0,396.0,3.1,20.0,603.0,680.97,516.75
2016,8,16,14,15,391.0,332.0,3.2,20.0,643.5,749.81,572.89
2016,8,16,14,30,532.0,268.0,3.3,20.0,684.0,826.75,632.09
2016,8,16,14,45,450.0,284.0,3.45,20.0,624.5,757.68,582.37
2016,8,16,15,0,368.0,300.0,3.6,20.0,565.0,677.68,524.93
2016,8,16,15,15,378.0,277.5,3.7,20.0,536.5,653.81,509.99
2016,8,16,15,30,388.0,255.0,3.8,20.0,508.0,627.77,492.91
2016,8,16,15,45,296.5,251.5,3.9,20.0,436.5,535.53,423.31
2016,8,16,16,0,205.0,248.0,4.0,20.0,365.0,436.53,347.23
2016,8,16,16,15,122.5,218.0,4.05,19.5,286.0,332.68,266.26
2016,8,16,16,30,40.0,188.0,4.1,19.0,207.0,224.49,179.37
2016,8,16,16,45,20.0,153.5,4.15,19.0,163.0,163.98,130.54
2016,8,16,17,0,0.0,119.0,4.2,19.0,119.0,115.08,90.32
2016,8,16,17,15,0.0,101.0,4.15,18.5,101.0,97.44,76.11
2016,8,16,17,30,0.0,83.0,4.1,18.0,83.0,79.77,61.55
2016,8,16,17,45,204.0,71.0,4.1,17.5,111.0,184.06,148.91
2016,8,16,18,0,408.0,59.0,4.1,17.0,139.0,257.13,204.35
2016,8,16,18,15,311.5,46.0,4.0,16.5,96.0,181.91,138.59
2016,8,16,18,30,215.0,33.0,3.9,16.0,53.0,119.88,80.55
2016,8,16,18,45,107.5,16.5,3.85,16.0,26.5,52.05,0.0
2016,8,16,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.0,15.5,2.15,14.5,23.5,14.77,0.0
2016,8,17,6,0,182.0,31.0,2.2,15.0,47.0,24.3,13.16
2016,8,17,6,15,278.0,45.0,2.1,15.0,88.0,34.61,24.32
2016,8,17,6,30,374.0,59.0,2.0,15.0,129.0,44.5,33.65
2016,8,17,6,45,441.0,68.5,1.95,15.5,177.0,51.11,39.79
2016,8,17,7,0,508.0,78.0,1.9,16.0,225.0,56.09,44.25
2016,8,17,7,15,263.5,107.5,1.85,16.0,185.0,86.75,64.58
2016,8,17,7,30,19.0,137.0,1.8,16.0,145.0,122.11,96.42
2016,8,17,7,45,24.5,158.5,1.8,16.5,169.5,143.6,113.2
2016,8,17,8,0,30.0,180.0,1.8,17.0,194.0,161.72,127.17
2016,8,17,8,15,41.5,205.5,1.8,17.5,227.5,189.77,148.9
2016,8,17,8,30,53.0,231.0,1.8,18.0,261.0,219.57,171.87
2016,8,17,8,45,45.5,244.0,1.8,18.5,271.0,233.61,182.54
2016,8,17,9,0,38.0,257.0,1.8,19.0,281.0,246.69,192.24
2016,8,17,9,15,48.0,283.0,1.75,19.0,316.0,278.66,216.67
2016,8,17,9,30,58.0,309.0,1.7,19.0,351.0,312.07,241.9
2016,8,17,9,45,89.5,338.5,1.7,19.5,406.5,362.73,279.71
2016,8,17,10,0,121.0,368.0,1.7,20.0,462.0,417.73,320.09
2016,8,17,10,15,488.5,247.5,1.7,20.0,648.0,574.43,441.61
2016,8,17,10,30,856.0,127.0,1.7,20.0,834.0,754.4,573.86
2016,8,17,10,45,863.0,127.5,1.75,20.5,857.5,796.94,599.95
2016,8,17,11,0,870.0,128.0,1.8,21.0,881.0,837.45,625.7
2016,8,17,11,15,874.0,129.0,1.85,21.0,896.5,873.66,649.56
2016,8,17,11,30,878.0,130.0,1.9,21.0,912.0,907.27,671.64
2016,8,17,11,45,880.5,130.5,2.0,21.0,920.5,936.28,691.21
2016,8,17,12,0,883.0,131.0,2.1,21.0,929.0,962.32,708.91
2016,8,17,12,15,883.0,131.0,2.2,21.0,929.5,982.38,722.78
2016,8,17,12,30,883.0,131.0,2.3,21.0,930.0,999.13,734.64
2016,8,17,12,45,669.0,244.5,2.4,21.0,846.5,933.25,692.31
2016,8,17,13,0,455.0,358.0,2.5,21.0,763.0,843.83,627.44
2016,8,17,13,15,654.0,249.0,2.6,20.5,820.5,938.95,701.3
2016,8,17,13,30,853.0,140.0,2.7,20.0,878.0,1011.11,751.39
2016,8,17,13,45,847.5,138.0,2.85,20.0,856.0,1012.29,753.58
2016,8,17,14,0,842.0,136.0,3.0,20.0,834.0,1000.76,748.1
2016,8,17,14,15,678.5,204.0,3.05,20.0,753.5,912.62,690.05
2016,8,17,14,30,515.0,272.0,3.1,20.0,673.0,814.43,620.78
2016,8,17,14,45,431.5,288.0,3.2,20.0,613.0,744.23,571.36
2016,8,17,15,0,348.0,304.0,3.3,20.0,553.0,663.53,513.23
2016,8,17,15,15,561.0,212.5,3.35,19.5,587.5,760.4,592.21
2016,8,17,15,30,774.0,121.0,3.4,19.0,622.0,830.44,646.11
2016,8,17,15,45,547.5,174.5,3.45,19.0,516.0,673.16,532.01
2016,8,17,16,0,321.0,228.0,3.5,19.0,410.0,519.29,413.42
2016,8,17,16,15,191.0,211.0,3.5,18.5,316.5,377.34,303.54
2016,8,17,16,30,61.0,194.0,3.5,18.0,223.0,246.99,198.44
2016,8,17,16,45,55.0,171.5,3.55,18.0,196.0,216.89,174.85
2016,8,17,17,0,49.0,149.0,3.6,18.0,169.0,187.13,150.9
2016,8,17,17,15,41.0,128.0,3.6,17.5,143.0,158.39,127.56
2016,8,17,17,30,33.0,107.0,3.6,17.0,117.0,130.29,104.29
2016,8,17,17,45,214.5,83.0,3.65,17.0,125.5,203.94,165.15
2016,8,17,18,0,396.0,59.0,3.7,17.0,134.0,249.55,197.79
2016,8,17,18,15,297.0,45.5,3.65,16.5,92.0,175.63,133.23
2016,8,17,18,30,198.0,32.0,3.6,16.0,50.0,113.34,74.05
2016,8,17,18,45,99.0,16.0,3.6,15.5,25.0,40.2,0.0
2016,8,17,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.0,1.95,13.5,23.0,15.25,0.0
2016,8,18,6,0,169.0,32.0,1.9,14.0,46.0,25.17,13.51
2016,8,18,6,15,269.5,46.0,1.8,14.5,87.5,35.47,25.07
2016,8,18,6,30,370.0,60.0,1.7,15.0,129.0,45.35,34.38
2016,8,18,6,45,440.5,69.5,1.6,15.5,177.0,52.21,40.75
2016,8,18,7,0,511.0,79.0,1.5,16.0,225.0,57.15,45.19
2016,8,18,7,15,255.5,91.5,1.45,16.0,164.5,74.9,54.91
2016,8,18,7,30,0.0,104.0,1.4,16.0,104.0,94.2,73.94
2016,8,18,7,45,0.0,107.0,1.35,16.5,107.0,97.81,76.54
2016,8,18,8,0,0.0,110.0,1.3,17.0,110.0,101.12,78.86
2016,8,18,8,15,1.5,140.0,1.25,17.0,141.0,128.29,100.75
2016,8,18,8,30,3.0,170.0,1.2,17.0,172.0,155.81,122.56
2016,8,18,8,45,26.5,218.0,1.2,17.5,235.0,204.78,160.54
2016,8,18,9,0,50.0,266.0,1.2,18.0,298.0,259.54,202.43
2016,8,18,9,15,422.5,197.0,1.2,18.0,496.5,383.77,298.11
2016,8,18,9,30,795.0,128.0,1.2,18.0,695.0,551.66,425.2
2016,8,18,9,45,609.5,217.0,1.3,18.5,665.0,564.87,433.19
2016,8,18,10,0,424.0,306.0,1.4,19.0,635.0,559.01,426.82
2016,8,18,10,15,599.5,237.5,1.45,19.0,721.5,642.73,490.82
2016,8,18,10,30,775.0,169.0,1.5,19.0,808.0,736.78,560.38
2016,8,18,10,45,775.0,175.0,1.6,19.5,828.5,777.01,587.42
2016,8,18,11,0,775.0,181.0,1.7,20.0,849.0,815.01,612.19
2016,8,18,11,15,779.5,182.0,1.75,20.0,864.5,849.67,635.22
2016,8,18,11,30,784.0,183.0,1.8,20.0,880.0,882.06,656.68
2016,8,18,11,45,779.5,187.5,1.9,20.0,885.5,907.24,673.89
2016,8,18,12,0,775.0,192.0,2.0,20.0,891.0,929.43,689.24
2016,8,18,12,15,775.0,192.0,2.05,20.0,891.0,948.41,702.02
2016,8,18,12,30,775.0,192.0,2.1,20.0,891.0,964.39,712.94
2016,8,18,12,45,761.0,198.0,2.15,20.0,880.0,975.59,720.86
2016,8,18,13,0,747.0,204.0,2.2,20.0,869.0,978.02,723.19
2016,8,18,13,15,742.5,202.5,2.25,20.0,853.5,978.64,724.55
2016,8,18,13,30,738.0,201.0,2.3,20.0,838.0,976.04,723.93
2016,8,18,13,45,728.0,200.5,2.35,20.0,815.0,965.84,718.43
2016,8,18,14,0,718.0,200.0,2.4,20.0,792.0,952.59,711.05
2016,8,18,14,15,708.0,196.5,2.4,19.5,763.0,933.15,700.48
2016,8,18,14,30,698.0,193.0,2.4,19.0,734.0,910.92,688.07
2016,8,18,14,45,684.0,189.5,2.45,19.0,699.0,882.26,670.38
2016,8,18,15,0,670.0,186.0,2.5,19.0,664.0,851.3,651.04
2016,8,18,15,15,652.5,180.5,2.55,18.5,624.0,812.93,627.53
2016,8,18,15,30,635.0,175.0,2.6,18.0,584.0,772.9,602.5
2016,8,18,15,45,614.0,168.0,2.65,18.0,540.0,726.93,571.2
2016,8,18,16,0,593.0,161.0,2.7,18.0,496.0,680.08,538.48
2016,8,18,16,15,564.5,153.0,2.7,18.0,448.5,621.17,495.9
2016,8,18,16,30,536.0,145.0,2.7,18.0,401.0,568.06,456.61
2016,8,18,16,45,347.5,149.5,2.75,18.0,308.0,410.07,333.01
2016,8,18,17,0,159.0,154.0,2.8,18.0,215.0,272.02,220.96
2016,8,18,17,15,133.5,134.5,2.75,17.5,180.5,228.81,186.22
2016,8,18,17,30,108.0,115.0,2.7,17.0,146.0,187.93,152.32
2016,8,18,17,45,181.5,91.5,2.7,16.5,130.5,198.86,160.62
2016,8,18,18,0,255.0,68.0,2.7,16.0,115.0,200.32,158.75
2016,8,18,18,15,181.0,48.5,2.55,15.5,76.5,130.05,98.09
2016,8,18,18,30,107.0,29.0,2.4,15.0,38.0,74.26,45.73
2016,8,18,18,45,53.5,14.5,2.3,15.0,19.0,27.18,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,13.5,1.65,13.5,17.5,12.87,0.0
2016,8,19,6,0,101.0,27.0,1.7,14.0,35.0,22.35,10.95
2016,8,19,6,15,174.5,46.5,1.7,14.0,73.0,37.59,26.9
2016,8,19,6,30,248.0,66.0,1.7,14.0,111.0,49.98,38.57
2016,8,19,6,45,308.0,82.0,1.75,14.5,156.5,60.75,48.45
2016,8,19,7,0,368.0,98.0,1.8,15.0,202.0,71.01,57.62
2016,8,19,7,15,184.0,83.5,1.8,15.5,135.5,67.62,49.84
2016,8,19,7,30,0.0,69.0,1.8,16.0,69.0,64.2,48.84
2016,8,19,7,45,0.0,88.0,1.8,16.5,88.0,81.4,62.98
2016,8,19,8,0,0.0,107.0,1.8,17.0,107.0,98.49,76.77
2016,8,19,8,15,0.0,125.5,1.8,17.0,125.5,115.25,90.26
2016,8,19,8,30,0.0,144.0,1.8,17.0,144.0,132.14,103.69
2016,8,19,8,45,5.5,176.0,1.8,17.5,179.5,163.14,128.05
2016,8,19,9,0,11.0,208.0,1.8,18.0,215.0,195.0,152.73
2016,8,19,9,15,9.5,207.5,1.8,18.0,214.0,195.39,152.63
2016,8,19,9,30,8.0,207.0,1.8,18.0,213.0,195.41,152.33
2016,8,19,9,45,13.5,240.0,1.85,18.5,250.0,229.78,178.74
2016,8,19,10,0,19.0,273.0,1.9,19.0,287.0,265.0,205.34
2016,8,19,10,15,31.5,311.5,1.9,19.0,336.5,312.29,241.31
2016,8,19,10,30,44.0,350.0,1.9,19.0,386.0,360.91,277.76
2016,8,19,10,45,139.5,383.5,1.95,19.5,503.0,474.7,363.51
2016,8,19,11,0,235.0,417.0,2.0,20.0,620.0,593.4,449.75
2016,8,19,11,15,239.0,424.5,2.0,20.0,634.0,616.4,465.15
2016,8,19,11,30,243.0,432.0,2.0,20.0,648.0,645.41,485.27
2016,8,19,11,45,219.0,440.0,2.05,20.0,636.0,636.01,478.07
2016,8,19,12,0,195.0,448.0,2.1,20.0,624.0,631.09,474.16
2016,8,19,12,15,206.5,446.5,2.15,20.0,633.0,648.59,487.18
2016,8,19,12,30,218.0,445.0,2.2,20.0,642.0,665.54,499.67
2016,8,19,12,45,315.0,407.5,2.25,20.0,689.0,739.58,554.7
2016,8,19,13,0,412.0,370.0,2.3,20.0,736.0,813.5,608.38
2016,8,19,13,15,426.0,350.5,2.35,20.0,723.0,813.31,609.12
2016,8,19,13,30,440.0,331.0,2.4,20.0,710.0,810.78,609.0
2016,8,19,13,45,563.5,271.5,2.5,20.0,743.5,872.51,656.51
2016,8,19,14,0,687.0,212.0,2.6,20.0,777.0,934.43,701.75
2016,8,19,14,15,677.0,208.5,2.65,19.5,748.0,915.3,690.93
2016,8,19,14,30,667.0,205.0,2.7,19.0,719.0,893.47,678.98
2016,8,19,14,45,652.5,200.5,2.75,19.0,684.5,863.76,660.26
2016,8,19,15,0,638.0,196.0,2.8,19.0,650.0,831.86,639.94
2016,8,19,15,15,620.5,190.0,2.85,18.5,610.0,793.68,616.1
2016,8,19,15,30,603.0,184.0,2.9,18.0,570.0,753.95,590.38
2016,8,19,15,45,375.5,215.0,2.95,18.0,449.5,559.96,444.78
2016,8,19,16,0,148.0,246.0,3.0,18.0,329.0,388.7,310.02
2016,8,19,16,15,91.0,213.0,3.0,17.5,262.5,292.21,234.95
2016,8,19,16,30,34.0,180.0,3.0,17.0,196.0,211.72,170.09
2016,8,19,16,45,34.5,161.0,3.05,17.0,176.0,191.21,154.1
2016,8,19,17,0,35.0,142.0,3.1,17.0,156.0,170.57,137.57
2016,8,19,17,15,25.5,121.5,3.1,16.5,130.5,142.2,114.34
2016,8,19,17,30,16.0,101.0,3.1,16.0,105.0,108.85,86.54
2016,8,19,17,45,8.0,79.5,3.15,16.0,81.5,82.71,64.24
2016,8,19,18,0,0.0,58.0,3.2,16.0,58.0,57.18,42.28
2016,8,19,18,15,0.0,38.0,3.15,15.5,38.0,36.81,24.59
2016,8,19,18,30,0.0,18.0,3.1,15.0,18.0,16.7,5.92
2016,8,19,18,45,0.0,9.0,3.05,15.0,9.0,8.58,0.0
2016,8,19,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
