Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,12.5,1.4,13.5,16.0,11.91,0.0
2016,8,20,6,0,89.0,25.0,1.4,14.0,32.0,20.77,9.31
2016,8,20,6,15,156.5,45.0,1.45,14.5,69.0,36.43,25.78
2016,8,20,6,30,224.0,65.0,1.5,15.0,106.0,51.55,39.75
2016,8,20,6,45,282.5,82.5,1.55,15.5,150.5,61.19,48.63
2016,8,20,7,0,341.0,100.0,1.6,16.0,195.0,72.58,58.76
2016,8,20,7,15,170.5,87.0,1.65,16.0,134.5,69.76,51.81
2016,8,20,7,30,0.0,74.0,1.7,16.0,74.0,68.74,52.66
2016,8,20,7,45,0.0,89.5,1.75,16.5,89.5,82.69,64.06
2016,8,20,8,0,0.0,105.0,1.8,17.0,105.0,96.73,75.33
2016,8,20,8,15,0.0,114.5,1.8,17.0,114.5,105.57,82.33
2016,8,20,8,30,0.0,124.0,1.8,17.0,124.0,114.43,89.29
2016,8,20,8,45,0.0,143.5,1.85,17.5,143.5,132.26,103.3
2016,8,20,9,0,0.0,163.0,1.9,18.0,163.0,150.22,117.21
2016,8,20,9,15,3.0,180.5,1.95,18.0,182.5,167.98,131.06
2016,8,20,9,30,6.0,198.0,2.0,18.0,202.0,186.18,145.21
2016,8,20,9,45,13.5,238.0,2.05,18.5,248.0,227.98,177.52
2016,8,20,10,0,21.0,278.0,2.1,19.0,294.0,270.89,210.13
2016,8,20,10,15,35.0,316.5,2.2,19.0,345.0,319.44,247.2
2016,8,20,10,30,49.0,355.0,2.3,19.0,396.0,369.41,284.92
2016,8,20,10,45,68.0,381.0,2.4,19.5,438.5,413.29,317.3
2016,8,20,11,0,87.0,407.0,2.5,20.0,481.0,459.01,350.68
2016,8,20,11,15,98.5,419.5,2.55,20.0,505.0,486.9,371.13
2016,8,20,11,30,110.0,432.0,2.6,20.0,529.0,515.44,392.06
2016,8,20,11,45,128.0,439.5,2.7,20.0,553.5,553.19,419.89
2016,8,20,12,0,146.0,447.0,2.8,20.0,578.0,584.69,443.13
2016,8,20,12,15,148.5,447.0,2.9,20.0,580.5,594.09,450.14
2016,8,20,12,30,151.0,447.0,3.0,20.0,583.0,602.86,456.87
2016,8,20,12,45,155.5,436.5,3.1,20.0,575.5,601.97,456.96
2016,8,20,13,0,160.0,426.0,3.2,20.0,568.0,600.2,456.52
2016,8,20,13,15,110.5,407.0,3.25,19.5,504.0,534.54,408.66
2016,8,20,13,30,61.0,388.0,3.3,19.0,440.0,454.45,349.45
2016,8,20,13,45,74.0,386.0,3.4,19.0,447.5,467.32,360.42
2016,8,20,14,0,87.0,384.0,3.5,19.0,455.0,479.83,370.78
2016,8,20,14,15,77.0,364.0,3.5,19.0,425.5,449.48,348.32
2016,8,20,14,30,67.0,344.0,3.5,19.0,396.0,418.9,325.71
2016,8,20,14,45,61.5,323.5,3.55,19.0,369.5,391.94,305.93
2016,8,20,15,0,56.0,303.0,3.6,19.0,343.0,364.84,285.85
2016,8,20,15,15,42.0,273.0,3.65,18.5,302.0,319.4,251.6
2016,8,20,15,30,28.0,243.0,3.7,18.0,261.0,274.45,217.17
2016,8,20,15,45,17.5,210.5,3.75,18.0,221.5,219.92,174.28
2016,8,20,16,0,7.0,178.0,3.8,18.0,182.0,178.08,140.92
2016,8,20,16,15,3.5,152.5,3.8,17.5,154.5,149.68,118.49
2016,8,20,16,30,0.0,127.0,3.8,17.0,127.0,121.59,95.92
2016,8,20,16,45,0.0,101.0,3.85,17.0,101.0,95.72,74.8
2016,8,20,17,0,0.0,75.0,3.9,17.0,75.0,70.02,53.52
2016,8,20,17,15,0.0,63.0,3.9,16.5,63.0,58.6,44.11
2016,8,20,17,30,0.0,51.0,3.9,16.0,51.0,47.4,34.7
2016,8,20,17,45,130.0,57.0,3.95,16.0,80.0,131.08,105.19
2016,8,20,18,0,260.0,63.0,4.0,16.0,109.0,195.91,155.04
2016,8,20,18,15,184.0,44.0,3.9,15.5,71.0,132.15,99.01
2016,8,20,18,30,108.0,25.0,3.8,15.0,33.0,73.86,40.19
2016,8,20,18,45,54.0,12.5,3.7,15.0,16.5,25.15,0.0
2016,8,20,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,13.0,3.1,13.5,16.5,12.39,0.0
2016,8,21,6,0,98.0,26.0,3.2,14.0,33.0,21.54,9.24
2016,8,21,6,15,173.0,45.0,3.25,14.0,71.0,36.43,25.73
2016,8,21,6,30,248.0,64.0,3.3,14.0,109.0,48.57,37.24
2016,8,21,6,45,310.5,79.5,3.35,14.5,154.0,59.02,46.88
2016,8,21,7,0,373.0,95.0,3.4,15.0,199.0,68.97,55.82
2016,8,21,7,15,265.0,122.5,3.35,15.0,204.0,96.06,73.42
2016,8,21,7,30,157.0,150.0,3.3,15.0,209.0,132.88,100.75
2016,8,21,7,45,110.5,169.5,3.25,15.5,214.0,154.93,119.46
2016,8,21,8,0,64.0,189.0,3.2,16.0,219.0,175.09,137.59
2016,8,21,8,15,132.5,214.5,3.1,16.0,285.5,216.9,169.29
2016,8,21,8,30,201.0,240.0,3.0,16.0,352.0,270.86,211.48
2016,8,21,8,45,229.5,259.0,2.95,16.5,397.0,312.81,244.79
2016,8,21,9,0,258.0,278.0,2.9,17.0,442.0,356.23,278.98
2016,8,21,9,15,265.0,297.0,2.85,17.0,475.0,394.57,309.36
2016,8,21,9,30,272.0,316.0,2.8,17.0,508.0,433.53,339.66
2016,8,21,9,45,326.5,320.5,2.8,17.5,562.5,488.28,381.32
2016,8,21,10,0,381.0,325.0,2.8,18.0,617.0,547.72,425.78
2016,8,21,10,15,407.5,324.5,2.8,18.0,648.0,589.59,457.16
2016,8,21,10,30,434.0,324.0,2.8,18.0,679.0,631.57,488.33
2016,8,21,10,45,435.0,334.0,2.8,18.5,698.0,664.53,511.02
2016,8,21,11,0,436.0,344.0,2.8,19.0,717.0,696.43,532.6
2016,8,21,11,15,322.5,389.5,2.85,19.0,668.5,659.37,503.2
2016,8,21,11,30,209.0,435.0,2.9,19.0,620.0,612.51,466.6
2016,8,21,11,45,149.0,432.5,3.0,19.0,564.5,565.58,431.6
2016,8,21,12,0,89.0,430.0,3.1,19.0,509.0,505.81,386.63
2016,8,21,12,15,76.5,421.0,3.2,19.0,489.0,489.35,374.69
2016,8,21,12,30,64.0,412.0,3.3,19.0,469.0,471.86,361.72
2016,8,21,12,45,66.5,410.5,3.4,19.0,469.5,476.07,365.33
2016,8,21,13,0,69.0,409.0,3.5,19.0,470.0,480.01,368.68
2016,8,21,13,15,72.5,404.0,3.6,19.0,467.0,480.94,369.95
2016,8,21,13,30,76.0,399.0,3.7,19.0,464.0,481.52,371.02
2016,8,21,13,45,66.5,380.5,3.85,19.0,436.5,454.16,350.97
2016,8,21,14,0,57.0,362.0,4.0,19.0,409.0,426.39,330.56
2016,8,21,14,15,70.5,357.0,4.05,18.5,413.0,435.69,339.41
2016,8,21,14,30,84.0,352.0,4.1,18.0,417.0,444.46,347.81
2016,8,21,14,45,51.5,302.0,4.2,18.0,341.5,358.92,282.1
2016,8,21,15,0,19.0,252.0,4.3,18.0,266.0,262.65,206.79
2016,8,21,15,15,17.5,237.0,4.35,17.5,249.5,246.35,194.97
2016,8,21,15,30,16.0,222.0,4.4,17.0,233.0,230.09,182.86
2016,8,21,15,45,9.0,194.0,4.5,17.0,200.0,195.67,155.5
2016,8,21,16,0,2.0,166.0,4.6,17.0,167.0,161.72,128.22
2016,8,21,16,15,1.0,139.0,4.65,16.5,139.5,133.93,106.08
2016,8,21,16,30,0.0,112.0,4.7,16.0,112.0,106.31,83.72
2016,8,21,16,45,0.0,99.0,4.8,16.0,99.0,93.75,73.52
2016,8,21,17,0,0.0,86.0,4.9,16.0,86.0,81.2,63.18
2016,8,21,17,15,0.0,72.0,4.85,15.5,72.0,67.63,51.94
2016,8,21,17,30,0.0,58.0,4.8,15.0,58.0,54.05,40.49
2016,8,21,17,45,132.0,59.5,4.8,15.0,82.5,135.15,108.94
2016,8,21,18,0,264.0,61.0,4.8,15.0,107.0,194.87,154.64
2016,8,21,18,15,184.5,42.5,4.65,14.5,69.5,130.41,97.54
2016,8,21,18,30,105.0,24.0,4.5,14.0,32.0,70.74,34.44
2016,8,21,18,45,52.5,12.0,4.4,14.0,16.0,24.18,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.3,13.5,5.5,5.24,0.0
2016,8,22,6,0,0.0,11.0,3.3,14.0,11.0,10.19,1.05
2016,8,22,6,15,0.0,24.5,3.25,14.0,24.5,22.74,13.91
2016,8,22,6,30,0.0,38.0,3.2,14.0,38.0,35.3,25.54
2016,8,22,6,45,0.0,54.0,3.2,14.5,54.0,49.71,38.63
2016,8,22,7,0,0.0,70.0,3.2,15.0,70.0,63.83,51.27
2016,8,22,7,15,0.0,87.0,3.1,15.0,87.0,78.7,61.4
2016,8,22,7,30,0.0,104.0,3.0,15.0,104.0,94.0,74.17
2016,8,22,7,45,4.5,130.5,2.95,15.5,133.0,117.92,93.55
2016,8,22,8,0,9.0,157.0,2.9,16.0,162.0,142.69,113.3
2016,8,22,8,15,13.0,176.5,2.9,16.5,183.5,162.3,128.63
2016,8,22,8,30,17.0,196.0,2.9,17.0,205.0,182.54,144.32
2016,8,22,8,45,24.5,220.5,2.9,17.5,235.5,209.0,164.8
2016,8,22,9,0,32.0,245.0,2.9,18.0,266.0,234.1,184.01
2016,8,22,9,15,59.5,281.5,2.95,18.0,322.5,283.29,222.38
2016,8,22,9,30,87.0,318.0,3.0,18.0,379.0,336.08,263.19
2016,8,22,9,45,83.5,334.0,3.05,18.5,395.0,355.72,277.42
2016,8,22,10,0,80.0,350.0,3.1,19.0,411.0,374.99,291.27
2016,8,22,10,15,162.0,369.0,3.15,19.0,499.0,457.63,355.0
2016,8,22,10,30,244.0,388.0,3.2,19.0,587.0,549.29,424.16
2016,8,22,10,45,222.5,403.0,3.3,19.0,588.5,558.0,429.73
2016,8,22,11,0,201.0,418.0,3.4,19.0,590.0,567.47,436.14
2016,8,22,11,15,131.0,409.5,3.45,19.0,522.5,511.12,392.96
2016,8,22,11,30,61.0,401.0,3.5,19.0,455.0,442.21,339.96
2016,8,22,11,45,66.5,409.5,3.55,19.0,468.5,460.06,353.67
2016,8,22,12,0,72.0,418.0,3.6,19.0,482.0,478.07,367.16
2016,8,22,12,15,87.5,426.0,3.65,19.0,504.0,505.21,387.77
2016,8,22,12,30,103.0,434.0,3.7,19.0,526.0,532.73,408.57
2016,8,22,12,45,126.0,434.5,3.8,19.0,546.0,571.48,437.9
2016,8,22,13,0,149.0,435.0,3.9,19.0,566.0,599.37,459.29
2016,8,22,13,15,97.0,400.5,3.95,19.0,485.0,501.9,386.62
2016,8,22,13,30,45.0,366.0,4.0,19.0,404.0,415.46,320.98
2016,8,22,13,45,35.0,336.5,4.1,19.0,365.5,375.71,291.35
2016,8,22,14,0,25.0,307.0,4.2,19.0,327.0,322.49,250.92
2016,8,22,14,15,26.5,301.0,4.25,18.5,322.0,331.89,259.25
2016,8,22,14,30,28.0,295.0,4.3,18.0,317.0,328.01,257.27
2016,8,22,14,45,33.0,289.5,4.35,18.0,314.0,327.89,257.93
2016,8,22,15,0,38.0,284.0,4.4,18.0,311.0,327.56,258.46
2016,8,22,15,15,33.5,262.5,4.4,18.0,285.0,300.55,237.81
2016,8,22,15,30,29.0,241.0,4.4,18.0,259.0,273.58,217.08
2016,8,22,15,45,22.0,216.0,4.45,18.0,229.0,229.8,182.69
2016,8,22,16,0,15.0,191.0,4.5,18.0,199.0,198.44,157.88
2016,8,22,16,15,7.5,159.5,4.45,17.5,163.5,160.3,127.44
2016,8,22,16,30,0.0,128.0,4.4,17.0,128.0,122.84,97.05
2016,8,22,16,45,0.0,103.5,4.35,16.5,103.5,98.44,77.28
2016,8,22,17,0,0.0,79.0,4.3,16.0,79.0,74.14,57.24
2016,8,22,17,15,182.5,86.5,4.15,15.5,135.5,207.8,172.23
2016,8,22,17,30,365.0,94.0,4.0,15.0,192.0,313.67,258.82
2016,8,22,17,45,308.5,77.0,3.9,15.0,147.5,248.15,201.52
2016,8,22,18,0,252.0,60.0,3.8,15.0,103.0,188.41,148.67
2016,8,22,18,15,172.5,41.0,3.6,14.5,66.0,124.23,92.06
2016,8,22,18,30,93.0,22.0,3.4,14.0,29.0,58.15,22.7
2016,8,22,18,45,46.5,11.0,3.2,14.0,14.5,21.66,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,12.5,2.3,13.5,17.5,11.91,0.0
2016,8,23,6,0,147.0,25.0,2.3,14.0,35.0,19.66,6.5
2016,8,23,6,15,242.5,40.0,2.25,14.0,74.5,30.93,20.88
2016,8,23,6,30,338.0,55.0,2.2,14.0,114.0,41.74,31.19
2016,8,23,6,45,407.5,66.5,2.2,14.5,161.0,49.35,38.3
2016,8,23,7,0,477.0,78.0,2.2,15.0,208.0,57.14,45.34
2016,8,23,7,15,238.5,71.5,2.1,15.0,136.5,52.95,37.56
2016,8,23,7,30,0.0,65.0,2.0,15.0,65.0,60.46,45.91
2016,8,23,7,45,0.0,99.0,1.95,15.5,99.0,90.83,71.18
2016,8,23,8,0,0.0,133.0,1.9,16.0,133.0,120.78,95.56
2016,8,23,8,15,0.0,138.5,1.85,16.0,138.5,126.52,99.9
2016,8,23,8,30,0.0,144.0,1.8,16.0,144.0,132.11,104.12
2016,8,23,8,45,4.5,173.5,1.8,16.5,176.5,160.54,126.55
2016,8,23,9,0,9.0,203.0,1.8,17.0,209.0,189.74,149.23
2016,8,23,9,15,13.0,223.0,1.8,17.0,232.0,210.99,165.68
2016,8,23,9,30,17.0,243.0,1.8,17.0,255.0,232.82,182.51
2016,8,23,9,45,18.5,259.0,1.8,17.5,272.5,250.11,195.28
2016,8,23,10,0,20.0,275.0,1.8,18.0,290.0,267.63,208.12
2016,8,23,10,15,23.0,293.0,1.85,18.0,311.5,288.24,223.73
2016,8,23,10,30,26.0,311.0,1.9,18.0,333.0,311.82,241.52
2016,8,23,10,45,42.0,346.5,1.95,18.5,382.5,360.98,278.33
2016,8,23,11,0,58.0,382.0,2.0,19.0,432.0,412.04,315.86
2016,8,23,11,15,53.0,383.0,2.05,19.0,429.0,413.43,316.41
2016,8,23,11,30,48.0,384.0,2.1,19.0,426.0,414.23,316.81
2016,8,23,11,45,50.0,385.5,2.2,19.5,430.0,421.34,321.66
2016,8,23,12,0,52.0,387.0,2.3,20.0,434.0,428.34,326.42
2016,8,23,12,15,74.5,408.5,2.35,20.0,475.5,475.15,361.53
2016,8,23,12,30,97.0,430.0,2.4,20.0,517.0,523.02,396.89
2016,8,23,12,45,99.0,422.5,2.5,20.0,510.5,521.09,395.8
2016,8,23,13,0,101.0,415.0,2.6,20.0,504.0,518.61,394.66
2016,8,23,13,15,63.0,368.0,2.7,19.5,423.5,433.73,332.55
2016,8,23,13,30,25.0,321.0,2.8,19.0,343.0,347.96,268.33
2016,8,23,13,45,26.5,317.5,2.9,19.0,340.0,347.2,268.54
2016,8,23,14,0,28.0,314.0,3.0,19.0,337.0,346.31,268.37
2016,8,23,14,15,26.0,299.0,3.1,19.0,319.5,329.45,255.96
2016,8,23,14,30,24.0,284.0,3.2,19.0,302.0,299.43,233.42
2016,8,23,14,45,25.5,274.5,3.3,19.0,293.5,291.69,228.11
2016,8,23,15,0,27.0,265.0,3.4,19.0,285.0,296.61,232.55
2016,8,23,15,15,22.0,242.0,3.5,18.5,257.5,255.89,201.56
2016,8,23,15,30,17.0,219.0,3.6,18.0,230.0,228.1,180.42
2016,8,23,15,45,18.0,207.5,3.7,18.0,218.0,217.63,172.7
2016,8,23,16,0,19.0,196.0,3.8,18.0,206.0,207.11,164.86
2016,8,23,16,15,9.5,150.5,3.85,17.5,155.5,152.51,121.09
2016,8,23,16,30,0.0,105.0,3.9,17.0,105.0,99.34,77.6
2016,8,23,16,45,0.0,88.5,4.0,17.0,88.5,83.23,64.46
2016,8,23,17,0,0.0,72.0,4.1,17.0,72.0,67.14,51.15
2016,8,23,17,15,210.0,77.5,4.1,16.5,133.5,212.48,175.85
2016,8,23,17,30,420.0,83.0,4.1,16.0,195.0,328.7,270.32
2016,8,23,17,45,352.5,69.5,4.15,15.5,149.0,259.21,210.04
2016,8,23,18,0,285.0,56.0,4.2,15.0,103.0,196.77,154.98
2016,8,23,18,15,196.5,38.5,4.1,15.0,65.5,129.48,95.0
2016,8,23,18,30,108.0,21.0,4.0,15.0,28.0,65.87,19.09
2016,8,23,18,45,54.0,10.5,3.95,15.0,14.0,22.86,0.0
2016,8,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.85,12.5,18.5,11.44,0.0
2016,8,24,6,0,190.0,24.0,2.9,13.0,37.0,18.91,5.14
2016,8,24,6,15,297.5,37.5,2.95,13.5,78.5,29.92,19.97
2016,8,24,6,30,405.0,51.0,3.0,14.0,120.0,39.68,29.33
2016,8,24,6,45,477.5,60.0,3.05,14.5,169.0,44.78,34.23
2016,8,24,7,0,550.0,69.0,3.1,15.0,218.0,49.65,38.69
2016,8,24,7,15,350.0,107.5,3.05,15.0,210.0,80.68,60.33
2016,8,24,7,30,150.0,146.0,3.0,15.0,202.0,128.98,97.89
2016,8,24,7,45,433.0,120.5,3.0,15.5,313.5,152.11,102.95
2016,8,24,8,0,716.0,95.0,3.0,16.0,425.0,215.27,144.08
2016,8,24,8,15,485.5,162.5,2.95,16.0,397.5,258.99,191.75
2016,8,24,8,30,255.0,230.0,2.9,16.0,370.0,277.05,215.08
2016,8,24,8,45,299.0,243.0,2.85,16.5,420.5,323.34,252.14
2016,8,24,9,0,343.0,256.0,2.8,17.0,471.0,374.4,292.61
2016,8,24,9,15,343.0,275.5,2.8,17.0,503.0,414.25,324.62
2016,8,24,9,30,343.0,295.0,2.8,17.0,535.0,453.84,355.74
2016,8,24,9,45,309.0,321.5,2.85,17.5,546.0,479.25,374.49
2016,8,24,10,0,275.0,348.0,2.9,18.0,557.0,501.09,389.91
2016,8,24,10,15,164.0,351.5,2.95,18.0,478.0,443.36,344.99
2016,8,24,10,30,53.0,355.0,3.0,18.0,399.0,373.01,289.45
2016,8,24,10,45,42.0,346.5,3.05,18.5,382.0,361.15,279.75
2016,8,24,11,0,31.0,338.0,3.1,19.0,365.0,347.95,268.81
2016,8,24,11,15,23.0,309.0,3.15,19.0,329.0,310.78,240.29
2016,8,24,11,30,15.0,280.0,3.2,19.0,293.0,277.53,214.61
2016,8,24,11,45,40.0,344.0,3.3,19.0,379.5,371.11,286.84
2016,8,24,12,0,65.0,408.0,3.4,19.0,466.0,461.92,355.16
2016,8,24,12,15,43.0,363.0,3.5,19.0,401.5,398.95,307.36
2016,8,24,12,30,21.0,318.0,3.6,19.0,337.0,324.46,250.65
2016,8,24,12,45,30.0,342.0,3.7,19.0,368.5,369.75,285.75
2016,8,24,13,0,39.0,366.0,3.8,19.0,400.0,405.78,313.31
2016,8,24,13,15,44.5,368.0,3.9,19.0,406.0,415.54,321.08
2016,8,24,13,30,50.0,370.0,4.0,19.0,412.0,425.23,328.94
2016,8,24,13,45,34.0,325.0,4.15,19.0,353.5,362.86,281.7
2016,8,24,14,0,18.0,280.0,4.3,19.0,295.0,288.33,224.54
2016,8,24,14,15,18.0,272.5,4.35,19.0,287.0,281.31,219.64
2016,8,24,14,30,18.0,265.0,4.4,19.0,279.0,274.24,214.55
2016,8,24,14,45,16.0,248.0,4.5,19.0,260.0,255.48,200.28
2016,8,24,15,0,14.0,231.0,4.6,19.0,241.0,236.71,185.94
2016,8,24,15,15,11.5,214.5,4.65,18.5,222.5,218.03,171.86
2016,8,24,15,30,9.0,198.0,4.7,18.0,204.0,199.44,157.7
2016,8,24,15,45,4.5,173.5,4.8,18.0,176.5,171.02,135.11
2016,8,24,16,0,0.0,149.0,4.9,18.0,149.0,142.92,112.53
2016,8,24,16,15,0.0,127.0,4.95,17.5,127.0,121.14,95.26
2016,8,24,16,30,0.0,105.0,5.0,17.0,105.0,99.4,77.76
2016,8,24,16,45,0.0,85.5,5.05,17.0,85.5,80.26,62.02
2016,8,24,17,0,0.0,66.0,5.1,17.0,66.0,61.39,46.33
2016,8,24,17,15,256.0,68.5,5.1,16.5,135.5,237.8,197.64
2016,8,24,17,30,512.0,71.0,5.1,16.0,205.0,364.77,300.69
2016,8,24,17,45,445.0,60.0,5.1,16.0,157.5,292.63,236.96
2016,8,24,18,0,378.0,49.0,5.1,16.0,110.0,227.06,178.01
2016,8,24,18,15,266.0,35.0,5.1,15.5,70.5,149.13,108.32
2016,8,24,18,30,154.0,21.0,5.1,15.0,31.0,78.52,11.51
2016,8,24,18,45,77.0,10.5,5.1,15.0,15.5,28.16,0.0
2016,8,24,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,11.0,3.25,13.5,18.5,10.48,0.0
2016,8,25,6,0,225.0,22.0,3.2,14.0,37.0,17.77,3.37
2016,8,25,6,15,337.5,33.5,3.1,14.0,78.5,26.3,16.76
2016,8,25,6,30,450.0,45.0,3.0,14.0,120.0,34.37,24.63
2016,8,25,6,45,522.0,52.5,2.95,14.5,169.5,38.46,28.61
2016,8,25,7,0,594.0,60.0,2.9,15.0,219.0,42.39,32.23
2016,8,25,7,15,297.0,56.5,2.8,15.5,136.0,42.46,32.27
2016,8,25,7,30,0.0,53.0,2.7,16.0,53.0,49.26,36.27
2016,8,25,7,45,0.0,61.0,2.6,16.5,61.0,56.73,42.38
2016,8,25,8,0,0.0,69.0,2.5,17.0,69.0,64.2,48.4
2016,8,25,8,15,0.0,95.0,2.45,17.0,95.0,88.18,68.13
2016,8,25,8,30,0.0,121.0,2.4,17.0,121.0,111.72,87.24
2016,8,25,8,45,5.0,163.0,2.4,17.5,166.5,151.45,118.95
2016,8,25,9,0,10.0,205.0,2.4,18.0,212.0,191.94,150.72
2016,8,25,9,15,15.5,229.0,2.4,18.0,240.0,217.58,170.61
2016,8,25,9,30,21.0,253.0,2.4,18.0,268.0,244.02,191.04
2016,8,25,9,45,45.0,296.5,2.4,18.0,330.0,299.71,234.23
2016,8,25,10,0,69.0,340.0,2.4,18.0,392.0,359.29,279.72
2016,8,25,10,15,85.0,361.5,2.4,18.0,428.5,396.12,307.4
2016,8,25,10,30,101.0,383.0,2.4,18.0,465.0,434.57,336.14
2016,8,25,10,45,106.0,396.0,2.4,18.5,484.5,457.91,352.54
2016,8,25,11,0,111.0,409.0,2.4,19.0,504.0,481.51,369.03
2016,8,25,11,15,90.5,406.5,2.4,19.0,485.0,468.57,358.69
2016,8,25,11,30,70.0,404.0,2.4,19.0,466.0,453.78,347.13
2016,8,25,11,45,72.0,406.5,2.4,19.0,470.0,462.76,353.8
2016,8,25,12,0,74.0,409.0,2.4,19.0,474.0,471.55,360.25
2016,8,25,12,15,64.0,402.5,2.45,19.0,459.0,459.5,351.18
2016,8,25,12,30,54.0,396.0,2.5,19.0,444.0,446.63,341.61
2016,8,25,12,45,52.5,390.5,2.6,19.0,437.0,442.45,338.89
2016,8,25,13,0,51.0,385.0,2.7,19.0,430.0,437.89,335.88
2016,8,25,13,15,73.5,394.0,2.8,19.0,457.0,472.33,362.66
2016,8,25,13,30,96.0,403.0,2.9,19.0,484.0,506.9,389.25
2016,8,25,13,45,82.0,384.0,3.0,19.0,452.0,474.48,365.4
2016,8,25,14,0,68.0,365.0,3.1,19.0,420.0,441.63,341.33
2016,8,25,14,15,64.0,347.5,3.15,18.5,398.0,419.98,326.36
2016,8,25,14,30,60.0,330.0,3.2,18.0,376.0,398.03,310.98
2016,8,25,14,45,66.0,317.5,3.3,18.0,365.5,390.88,306.61
2016,8,25,15,0,72.0,305.0,3.4,18.0,355.0,383.25,301.82
2016,8,25,15,15,40.0,249.5,3.4,18.0,277.5,292.59,231.27
2016,8,25,15,30,8.0,194.0,3.4,18.0,200.0,194.55,153.3
2016,8,25,15,45,6.5,182.0,3.45,18.0,186.5,181.61,143.5
2016,8,25,16,0,5.0,170.0,3.5,18.0,173.0,168.8,133.56
2016,8,25,16,15,2.5,132.0,3.5,17.5,133.5,128.25,101.07
2016,8,25,16,30,0.0,94.0,3.5,17.0,94.0,88.37,68.54
2016,8,25,16,45,0.0,73.0,3.5,16.5,73.0,67.93,51.81
2016,8,25,17,0,0.0,52.0,3.5,16.0,52.0,48.33,35.48
2016,8,25,17,15,280.0,57.5,3.45,15.5,129.5,237.09,197.63
2016,8,25,17,30,560.0,63.0,3.4,15.0,207.0,379.4,311.9
2016,8,25,17,45,484.0,54.0,3.35,15.0,158.0,303.02,244.57
2016,8,25,18,0,408.0,45.0,3.3,15.0,109.0,234.15,182.91
2016,8,25,18,15,289.5,32.5,3.1,14.5,69.0,155.14,111.4
2016,8,25,18,30,171.0,20.0,2.9,14.0,29.0,81.75,0.0
2016,8,25,18,45,85.5,10.0,2.75,14.0,14.5,29.49,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,45,99.0,11.0,1.6,13.5,17.5,10.48,0.0
2016,8,26,6,0,198.0,22.0,1.6,14.0,35.0,17.89,2.12
2016,8,26,6,15,311.5,34.5,1.65,14.0,76.0,27.37,17.6
2016,8,26,6,30,425.0,47.0,1.7,14.0,117.0,36.32,26.34
2016,8,26,6,45,497.5,55.5,1.8,14.5,166.0,41.16,31.0
2016,8,26,7,0,570.0,64.0,1.9,15.0,215.0,45.78,35.25
2016,8,26,7,15,285.0,66.5,1.95,15.0,142.0,49.26,38.4
2016,8,26,7,30,0.0,69.0,2.0,15.0,69.0,64.2,49.1
2016,8,26,7,45,0.0,81.0,2.05,15.5,81.0,75.14,58.06
2016,8,26,8,0,0.0,93.0,2.1,16.0,93.0,86.09,66.88
2016,8,26,8,15,0.0,108.5,2.15,16.0,108.5,100.19,78.34
2016,8,26,8,30,0.0,124.0,2.2,16.0,124.0,114.39,89.75
2016,8,26,8,45,0.0,143.0,2.25,16.5,143.5,131.8,103.5
2016,8,26,9,0,0.0,162.0,2.3,17.0,163.0,149.34,117.16
2016,8,26,9,15,1.5,169.0,2.25,17.0,170.5,156.9,122.89
2016,8,26,9,30,3.0,176.0,2.2,17.0,178.0,164.62,128.78
2016,8,26,9,45,7.0,206.0,2.2,17.5,211.5,195.06,152.49
2016,8,26,10,0,11.0,236.0,2.2,18.0,245.0,226.15,176.34
2016,8,26,10,15,9.5,226.0,2.2,18.0,234.0,217.04,168.85
2016,8,26,10,30,8.0,216.0,2.2,18.0,223.0,207.57,161.23
2016,8,26,10,45,10.0,234.5,2.2,18.5,243.0,227.26,176.16
2016,8,26,11,0,12.0,253.0,2.2,19.0,263.0,247.25,191.12
2016,8,26,11,15,14.0,270.5,2.25,19.0,283.0,266.59,205.88
2016,8,26,11,30,16.0,288.0,2.3,19.0,303.0,286.19,220.81
2016,8,26,11,45,16.0,288.0,2.35,19.0,303.0,287.33,221.59
2016,8,26,12,0,16.0,288.0,2.4,19.0,303.0,288.39,222.41
2016,8,26,12,15,37.0,343.5,2.45,19.0,376.5,373.8,287.77
2016,8,26,12,30,58.0,399.0,2.5,19.0,450.0,453.86,347.57
2016,8,26,12,45,56.5,393.5,2.55,19.0,443.0,449.77,344.35
2016,8,26,13,0,55.0,388.0,2.6,19.0,436.0,445.27,341.31
2016,8,26,13,15,33.5,321.0,2.6,19.0,350.0,355.44,273.97
2016,8,26,13,30,12.0,254.0,2.6,19.0,264.0,255.35,197.43
2016,8,26,13,45,10.5,237.5,2.6,19.0,246.5,237.87,184.37
2016,8,26,14,0,9.0,221.0,2.6,19.0,229.0,220.32,170.94
2016,8,26,14,15,30.0,271.0,2.55,18.5,294.5,303.81,237.16
2016,8,26,14,30,51.0,321.0,2.5,18.0,360.0,379.68,296.32
2016,8,26,14,45,33.5,279.5,2.5,18.0,305.0,318.32,249.09
2016,8,26,15,0,16.0,238.0,2.5,18.0,250.0,246.03,193.03
2016,8,26,15,15,9.0,206.0,2.45,18.0,213.0,207.26,162.84
2016,8,26,15,30,2.0,174.0,2.4,18.0,176.0,168.92,132.49
2016,8,26,15,45,1.0,160.5,2.35,18.0,161.5,154.96,121.67
2016,8,26,16,0,0.0,147.0,2.3,18.0,147.0,141.07,110.78
2016,8,26,16,15,0.0,124.0,2.25,17.5,124.0,118.25,92.72
2016,8,26,16,30,0.0,101.0,2.2,17.0,101.0,95.48,74.42
2016,8,26,16,45,0.0,88.0,2.15,17.0,88.0,82.9,64.2
2016,8,26,17,0,0.0,75.0,2.1,17.0,75.0,70.32,53.83
2016,8,26,17,15,268.5,70.0,2.05,16.5,137.5,246.05,203.16
2016,8,26,17,30,537.0,65.0,2.0,16.0,200.0,368.61,299.88
2016,8,26,17,45,460.0,55.0,1.95,15.5,151.5,291.98,233.6
2016,8,26,18,0,383.0,45.0,1.9,15.0,103.0,223.04,172.95
2016,8,26,18,15,266.0,31.5,1.85,14.5,64.0,145.31,102.3
2016,8,26,18,30,149.0,18.0,1.8,14.0,25.0,71.22,0.0
2016,8,26,18,45,74.5,9.0,1.75,14.0,12.5,25.8,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,10.5,2.0,13.5,16.0,10.01,0.0
2016,8,27,6,0,178.0,21.0,2.0,14.0,32.0,17.04,0.18
2016,8,27,6,15,288.5,34.5,2.05,14.0,72.5,27.51,17.59
2016,8,27,6,30,399.0,48.0,2.1,14.0,113.0,37.38,27.23
2016,8,27,6,45,472.5,57.5,2.15,14.5,162.0,43.04,32.64
2016,8,27,7,0,546.0,67.0,2.2,15.0,211.0,48.42,37.58
2016,8,27,7,15,273.0,61.0,2.15,15.0,133.0,44.96,34.57
2016,8,27,7,30,0.0,55.0,2.1,15.0,55.0,51.12,38.02
2016,8,27,7,45,0.0,65.5,2.1,15.5,65.5,60.93,46.12
2016,8,27,8,0,0.0,76.0,2.1,16.0,76.0,70.74,54.09
2016,8,27,8,15,0.0,108.5,2.1,16.0,108.5,100.18,78.37
2016,8,27,8,30,0.0,141.0,2.1,16.0,141.0,129.43,102.11
2016,8,27,8,45,0.0,146.5,2.1,16.5,146.5,134.92,106.01
2016,8,27,9,0,0.0,152.0,2.1,17.0,152.0,140.35,109.88
2016,8,27,9,15,1.0,162.0,2.15,17.0,163.0,150.32,117.62
2016,8,27,9,30,2.0,172.0,2.2,17.0,174.0,160.45,125.46
2016,8,27,9,45,2.0,167.0,2.25,17.5,169.0,156.34,121.68
2016,8,27,10,0,2.0,162.0,2.3,18.0,164.0,152.11,117.87
2016,8,27,10,15,6.0,198.0,2.35,18.0,203.5,188.66,146.76
2016,8,27,10,30,10.0,234.0,2.4,18.0,243.0,225.87,175.79
2016,8,27,10,45,10.0,234.0,2.45,18.5,243.0,226.82,175.93
2016,8,27,11,0,10.0,234.0,2.5,19.0,243.0,227.71,176.16
2016,8,27,11,15,12.0,251.5,2.55,19.0,262.0,246.85,190.94
2016,8,27,11,30,14.0,269.0,2.6,19.0,281.0,266.27,205.83
2016,8,27,11,45,14.5,276.0,2.65,19.0,289.0,274.46,212.04
2016,8,27,12,0,15.0,283.0,2.7,19.0,297.0,282.67,218.32
2016,8,27,12,15,13.5,265.5,2.7,19.0,277.5,265.13,204.81
2016,8,27,12,30,12.0,248.0,2.7,19.0,258.0,247.35,191.17
2016,8,27,12,45,14.5,268.5,2.75,19.0,281.0,270.5,209.23
2016,8,27,13,0,17.0,289.0,2.8,19.0,304.0,293.95,227.36
2016,8,27,13,15,16.5,283.5,2.8,19.0,298.0,288.7,223.41
2016,8,27,13,30,16.0,278.0,2.8,19.0,292.0,283.37,219.52
2016,8,27,13,45,27.0,303.5,2.85,19.0,325.5,333.59,258.66
2016,8,27,14,0,38.0,329.0,2.9,19.0,359.0,373.31,289.38
2016,8,27,14,15,42.0,321.5,2.9,18.5,354.0,370.48,288.25
2016,8,27,14,30,46.0,314.0,2.9,18.0,349.0,367.41,287.13
2016,8,27,14,45,46.0,299.0,2.9,18.0,332.5,351.95,275.91
2016,8,27,15,0,46.0,284.0,2.9,18.0,316.0,336.27,264.52
2016,8,27,15,15,31.0,248.5,2.9,17.5,269.5,283.95,224.47
2016,8,27,15,30,16.0,213.0,2.9,17.0,223.0,221.53,175.7
2016,8,27,15,45,13.5,196.5,2.9,17.0,204.5,202.91,161.35
2016,8,27,16,0,11.0,180.0,2.9,17.0,186.0,184.42,146.87
2016,8,27,16,15,5.5,147.0,2.9,16.5,150.0,146.35,116.4
2016,8,27,16,30,0.0,114.0,2.9,16.0,114.0,108.87,85.89
2016,8,27,16,45,0.0,99.5,2.95,16.0,99.5,94.79,74.44
2016,8,27,17,0,0.0,85.0,3.0,16.0,85.0,80.7,62.8
2016,8,27,17,15,0.0,70.5,2.95,15.5,70.5,66.61,51.06
2016,8,27,17,30,0.0,56.0,2.9,15.0,56.0,52.49,39.08
2016,8,27,17,45,0.0,42.5,2.9,15.0,42.5,39.49,27.78
2016,8,27,18,0,0.0,29.0,2.9,15.0,29.0,26.92,16.75
2016,8,27,18,15,0.0,17.5,2.9,14.5,17.5,16.23,6.82
2016,8,27,18,30,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2016,8,27,18,45,0.0,3.0,2.9,14.0,3.0,2.86,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,5,45,135.0,9.5,1.35,12.5,17.5,9.05,0.0
2016,8,28,6,0,270.0,19.0,1.3,13.0,35.0,15.28,0.0
2016,8,28,6,15,389.0,29.0,1.25,13.5,77.5,22.58,13.39
2016,8,28,6,30,508.0,39.0,1.2,14.0,120.0,29.49,20.3
2016,8,28,6,45,579.0,45.5,1.15,14.5,170.5,36.11,26.52
2016,8,28,7,0,650.0,52.0,1.1,15.0,221.0,39.89,30.03
2016,8,28,7,15,325.0,60.0,1.05,15.0,144.5,44.5,34.19
2016,8,28,7,30,0.0,68.0,1.0,15.0,68.0,63.26,48.33
2016,8,28,7,45,0.0,84.5,1.0,15.5,84.5,78.17,60.6
2016,8,28,8,0,0.0,101.0,1.0,16.0,101.0,93.09,72.67
2016,8,28,8,15,0.0,130.0,1.05,16.0,130.0,119.05,93.78
2016,8,28,8,30,0.0,159.0,1.1,16.0,159.0,145.2,114.71
2016,8,28,8,45,5.5,182.5,1.2,16.5,186.0,168.81,133.03
2016,8,28,9,0,11.0,206.0,1.3,17.0,213.0,193.27,151.87
2016,8,28,9,15,28.0,245.5,1.4,17.5,265.0,237.08,185.73
2016,8,28,9,30,45.0,285.0,1.5,18.0,317.0,284.93,222.21
2016,8,28,9,45,97.5,321.0,1.6,18.5,393.0,353.04,274.04
2016,8,28,10,0,150.0,357.0,1.7,19.0,469.0,428.57,330.47
2016,8,28,10,15,538.5,226.5,1.8,19.0,653.0,590.1,456.56
2016,8,28,10,30,927.0,96.0,1.9,19.0,837.0,774.66,592.52
2016,8,28,10,45,931.5,97.0,2.05,19.0,860.0,818.35,621.49
2016,8,28,11,0,936.0,98.0,2.2,19.0,883.0,859.55,649.98
2016,8,28,11,15,939.0,98.5,2.3,19.0,897.5,896.29,674.93
2016,8,28,11,30,942.0,99.0,2.4,19.0,912.0,930.08,697.87
2016,8,28,11,45,943.5,99.5,2.5,19.5,919.5,959.39,716.46
2016,8,28,12,0,945.0,100.0,2.6,20.0,927.0,985.38,732.85
2016,8,28,12,15,944.5,99.5,2.65,20.0,926.0,1004.97,745.99
2016,8,28,12,30,944.0,99.0,2.7,20.0,925.0,1020.93,756.89
2016,8,28,12,45,946.5,96.0,2.8,20.0,917.0,1033.44,766.16
2016,8,28,13,0,949.0,93.0,2.9,20.0,909.0,1042.18,773.12
2016,8,28,13,15,945.5,92.5,2.9,19.5,892.5,1043.89,776.15
2016,8,28,13,30,942.0,92.0,2.9,19.0,876.0,1041.75,776.86
2016,8,28,13,45,936.0,91.0,2.9,19.0,852.0,1032.77,771.74
2016,8,28,14,0,930.0,90.0,2.9,19.0,828.0,1020.06,764.34
2016,8,28,14,15,922.5,89.0,2.9,19.0,797.0,1002.26,753.67
2016,8,28,14,30,915.0,88.0,2.9,19.0,766.0,981.0,740.79
2016,8,28,14,45,904.0,86.5,2.95,19.0,728.5,952.55,723.5
2016,8,28,15,0,893.0,85.0,3.0,19.0,691.0,921.1,704.11
2016,8,28,15,15,879.0,83.0,3.0,18.5,648.0,883.6,681.32
2016,8,28,15,30,865.0,81.0,3.0,18.0,605.0,843.71,656.57
2016,8,28,15,45,845.5,79.0,3.0,18.0,557.5,797.15,625.46
2016,8,28,16,0,826.0,77.0,3.0,18.0,510.0,755.22,597.3
2016,8,28,16,15,801.5,74.0,3.05,17.5,459.5,700.76,560.64
2016,8,28,16,30,777.0,71.0,3.1,17.0,409.0,645.83,522.67
2016,8,28,16,45,740.0,67.5,3.15,17.0,356.5,581.96,474.64
2016,8,28,17,0,703.0,64.0,3.2,17.0,304.0,519.49,425.06
2016,8,28,17,15,652.5,58.5,3.2,16.5,251.5,448.94,367.79
2016,8,28,17,30,602.0,53.0,3.2,16.0,199.0,385.03,313.46
2016,8,28,17,45,519.0,45.5,3.25,16.0,149.5,305.63,244.3
2016,8,28,18,0,436.0,38.0,3.3,16.0,100.0,234.62,180.44
2016,8,28,18,15,305.0,26.5,3.3,15.5,61.0,152.16,101.58
2016,8,28,18,30,174.0,15.0,3.3,15.0,22.0,63.18,0.0
2016,8,28,18,45,87.0,7.5,3.3,14.5,11.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,9.5,4.15,13.5,15.5,9.05,0.0
2016,8,29,6,0,204.0,19.0,4.2,14.0,31.0,15.36,0.0
2016,8,29,6,15,324.5,30.5,4.25,14.0,71.5,24.03,14.41
2016,8,29,6,30,445.0,42.0,4.3,14.0,112.0,32.21,22.6
2016,8,29,6,45,521.5,49.0,4.4,14.5,161.0,35.99,26.33
2016,8,29,7,0,598.0,56.0,4.5,15.0,210.0,39.64,29.74
2016,8,29,7,15,645.5,61.5,4.5,15.5,261.5,45.8,35.22
2016,8,29,7,30,693.0,67.0,4.5,16.0,313.0,99.58,53.74
2016,8,29,7,45,729.0,70.0,4.55,16.5,365.0,151.44,89.32
2016,8,29,8,0,765.0,73.0,4.6,17.0,417.0,207.49,135.51
2016,8,29,8,15,789.0,76.5,4.6,17.0,466.5,264.85,186.67
2016,8,29,8,30,813.0,80.0,4.6,17.0,516.0,324.42,240.44
2016,8,29,8,45,833.0,81.5,4.6,17.5,562.5,385.74,294.64
2016,8,29,9,0,853.0,83.0,4.6,18.0,609.0,444.6,345.58
2016,8,29,9,15,866.5,85.0,4.6,18.0,650.5,501.57,394.33
2016,8,29,9,30,880.0,87.0,4.6,18.0,692.0,558.37,441.54
2016,8,29,9,45,897.5,85.5,4.65,18.0,729.5,613.77,486.63
2016,8,29,10,0,915.0,84.0,4.7,18.0,767.0,668.77,530.32
2016,8,29,10,15,922.5,85.0,4.75,18.0,797.0,718.66,568.83
2016,8,29,10,30,930.0,86.0,4.8,18.0,827.0,766.72,603.41
2016,8,29,10,45,498.5,234.0,4.85,18.5,633.0,619.83,488.19
2016,8,29,11,0,67.0,382.0,4.9,19.0,439.0,420.6,326.35
2016,8,29,11,15,507.0,235.5,4.95,19.0,671.0,674.6,530.41
2016,8,29,11,30,947.0,89.0,5.0,19.0,903.0,923.81,713.0
2016,8,29,11,45,948.5,89.0,5.1,19.0,910.5,952.6,732.1
2016,8,29,12,0,950.0,89.0,5.2,19.0,918.0,978.02,750.28
2016,8,29,12,15,745.0,205.5,5.25,19.0,855.5,937.23,721.77
2016,8,29,12,30,540.0,322.0,5.3,19.0,793.0,872.03,671.65
2016,8,29,12,45,423.0,361.0,5.4,19.0,727.5,808.24,623.72
2016,8,29,13,0,306.0,400.0,5.5,19.0,662.0,731.27,565.45
2016,8,29,13,15,604.0,254.5,5.55,19.0,760.0,892.21,692.81
2016,8,29,13,30,902.0,109.0,5.6,19.0,858.0,1019.88,784.63
2016,8,29,13,45,899.0,106.5,5.7,19.0,834.5,1012.45,780.19
2016,8,29,14,0,896.0,104.0,5.8,19.0,811.0,1001.37,774.08
2016,8,29,14,15,888.0,102.5,5.85,19.0,780.5,982.98,762.57
2016,8,29,14,30,880.0,101.0,5.9,19.0,750.0,961.24,748.77
2016,8,29,14,45,871.0,98.5,5.95,19.0,713.5,934.24,731.21
2016,8,29,15,0,862.0,96.0,6.0,19.0,677.0,904.25,711.46
2016,8,29,15,15,768.0,116.5,6.05,19.0,610.0,830.13,659.09
2016,8,29,15,30,674.0,137.0,6.1,19.0,543.0,754.96,605.12
2016,8,29,15,45,393.5,180.5,6.15,19.0,413.0,545.4,442.02
2016,8,29,16,0,113.0,224.0,6.2,19.0,283.0,337.14,271.88
2016,8,29,16,15,61.0,185.5,6.2,18.5,217.0,239.96,193.87
2016,8,29,16,30,9.0,147.0,6.2,18.0,151.0,150.54,120.09
2016,8,29,16,45,4.5,129.0,6.25,18.0,131.0,129.6,103.03
2016,8,29,17,0,0.0,111.0,6.3,18.0,111.0,109.06,86.04
2016,8,29,17,15,0.0,91.5,6.2,17.5,91.5,89.76,70.07
2016,8,29,17,30,0.0,72.0,6.1,17.0,72.0,70.35,53.69
2016,8,29,17,45,0.0,53.5,6.1,16.5,53.5,51.89,37.85
2016,8,29,18,0,0.0,35.0,6.1,16.0,35.0,33.14,21.61
2016,8,29,18,15,0.0,21.0,6.05,15.5,21.0,19.5,8.35
2016,8,29,18,30,0.0,7.0,6.0,15.0,7.0,6.67,0.0
2016,8,29,18,45,0.0,3.5,5.95,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
