Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,15.0,5.6,14.5,15.0,14.3,0.0
2016,8,30,6,0,0.0,30.0,5.6,15.0,30.0,25.38,0.0
2016,8,30,6,15,244.5,34.0,5.6,15.0,71.5,26.5,16.21
2016,8,30,6,30,489.0,38.0,5.6,15.0,113.0,28.82,19.5
2016,8,30,6,45,565.5,44.0,5.6,15.5,163.5,34.94,25.26
2016,8,30,7,0,642.0,50.0,5.6,16.0,214.0,38.33,28.43
2016,8,30,7,15,415.5,93.5,5.55,16.5,209.0,69.18,55.72
2016,8,30,7,30,189.0,137.0,5.5,17.0,204.0,124.26,92.25
2016,8,30,7,45,497.0,101.0,5.5,17.5,314.0,143.33,92.5
2016,8,30,8,0,805.0,65.0,5.5,18.0,424.0,207.79,133.79
2016,8,30,8,15,827.5,67.5,5.5,18.5,473.5,270.24,189.03
2016,8,30,8,30,850.0,70.0,5.5,19.0,523.0,330.27,242.99
2016,8,30,8,45,868.0,71.5,5.5,19.5,569.5,389.33,295.65
2016,8,30,9,0,886.0,73.0,5.5,20.0,616.0,449.2,347.63
2016,8,30,9,15,897.5,75.0,5.55,20.0,657.5,506.92,397.26
2016,8,30,9,30,909.0,77.0,5.6,20.0,699.0,564.2,445.18
2016,8,30,9,45,918.0,78.0,5.65,20.5,734.5,618.34,488.52
2016,8,30,10,0,927.0,79.0,5.7,21.0,770.0,671.24,529.64
2016,8,30,10,15,933.0,80.5,5.7,21.0,799.0,721.1,567.83
2016,8,30,10,30,939.0,82.0,5.7,21.0,828.0,768.96,602.11
2016,8,30,10,45,944.5,82.0,5.75,21.5,850.5,812.73,632.08
2016,8,30,11,0,950.0,82.0,5.8,22.0,873.0,854.02,659.98
2016,8,30,11,15,952.5,82.5,5.8,22.0,887.0,890.6,685.38
2016,8,30,11,30,955.0,83.0,5.8,22.0,901.0,924.14,708.55
2016,8,30,11,45,957.0,82.0,5.8,22.0,908.0,952.44,728.01
2016,8,30,12,0,959.0,81.0,5.8,22.0,915.0,977.35,745.12
2016,8,30,12,15,958.5,81.0,5.8,21.5,914.0,997.44,760.44
2016,8,30,12,30,958.0,81.0,5.8,21.0,913.0,1013.84,773.36
2016,8,30,12,45,952.5,83.0,5.8,21.0,903.5,1023.78,780.42
2016,8,30,13,0,947.0,85.0,5.8,21.0,894.0,1029.86,784.97
2016,8,30,13,15,943.5,84.5,5.8,21.0,877.5,1031.32,786.48
2016,8,30,13,30,940.0,84.0,5.8,21.0,861.0,1028.94,785.5
2016,8,30,13,45,936.5,82.5,5.8,21.0,837.5,1021.63,781.26
2016,8,30,14,0,933.0,81.0,5.8,21.0,814.0,1010.54,774.55
2016,8,30,14,15,925.5,79.5,5.75,21.0,783.0,991.89,762.35
2016,8,30,14,30,918.0,78.0,5.7,21.0,752.0,969.75,747.83
2016,8,30,14,45,909.5,76.5,5.7,21.0,715.0,943.33,730.67
2016,8,30,15,0,901.0,75.0,5.7,21.0,678.0,913.79,711.28
2016,8,30,15,15,888.0,73.0,5.7,20.5,636.0,876.74,687.76
2016,8,30,15,30,875.0,71.0,5.7,20.0,594.0,837.21,662.19
2016,8,30,15,45,858.0,69.0,5.7,20.0,547.0,792.18,630.93
2016,8,30,16,0,841.0,67.0,5.7,20.0,500.0,745.5,598.06
2016,8,30,16,15,817.5,64.0,5.7,19.5,450.0,691.42,560.12
2016,8,30,16,30,794.0,61.0,5.7,19.0,400.0,642.12,525.0
2016,8,30,16,45,759.5,58.0,5.7,19.0,348.0,579.84,476.93
2016,8,30,17,0,725.0,55.0,5.7,19.0,296.0,518.78,427.0
2016,8,30,17,15,676.0,50.5,5.65,18.5,244.5,449.44,369.3
2016,8,30,17,30,627.0,46.0,5.6,18.0,193.0,383.6,312.26
2016,8,30,17,45,542.5,40.0,5.6,18.0,143.5,304.05,241.86
2016,8,30,18,0,458.0,34.0,5.6,18.0,94.0,236.48,179.59
2016,8,30,18,15,229.0,26.0,5.55,17.5,56.0,122.61,73.22
2016,8,30,18,30,0.0,18.0,5.5,17.0,18.0,17.16,0.0
2016,8,30,18,45,0.0,9.0,5.5,17.0,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,31,5,45,113.5,8.5,6.5,13.5,14.5,8.1,0.0
2016,8,31,6,0,227.0,17.0,6.6,14.0,29.0,13.68,0.0
2016,8,31,6,15,356.0,27.0,6.7,14.5,70.0,21.07,11.61
2016,8,31,6,30,485.0,37.0,6.8,15.0,111.0,28.05,18.79
2016,8,31,6,45,557.5,44.0,6.9,15.5,160.5,32.07,22.7
2016,8,31,7,0,630.0,51.0,7.0,16.0,210.0,39.31,29.29
2016,8,31,7,15,315.0,72.0,6.95,16.0,151.5,52.37,40.95
2016,8,31,7,30,0.0,93.0,6.9,16.0,93.0,84.5,66.06
2016,8,31,7,45,2.5,120.0,6.9,16.5,121.0,108.56,85.81
2016,8,31,8,0,5.0,147.0,6.9,17.0,149.0,133.23,105.76
2016,8,31,8,15,15.5,173.0,6.85,17.5,181.0,159.69,126.66
2016,8,31,8,30,26.0,199.0,6.8,18.0,213.0,187.71,148.73
2016,8,31,8,45,36.0,224.5,6.75,18.5,245.5,214.11,169.39
2016,8,31,9,0,46.0,250.0,6.7,19.0,278.0,244.84,193.39
2016,8,31,9,15,57.0,274.5,6.7,19.0,312.0,276.66,218.5
2016,8,31,9,30,68.0,299.0,6.7,19.0,346.0,309.99,244.69
2016,8,31,9,45,109.0,326.0,6.7,19.5,405.0,364.65,287.3
2016,8,31,10,0,150.0,353.0,6.7,20.0,464.0,425.52,334.29
2016,8,31,10,15,217.0,360.0,6.7,20.0,528.0,488.79,384.01
2016,8,31,10,30,284.0,367.0,6.7,20.0,592.0,561.17,440.25
2016,8,31,10,45,437.0,322.0,6.75,20.5,679.0,656.61,514.85
2016,8,31,11,0,590.0,277.0,6.8,21.0,766.0,758.41,592.96
2016,8,31,11,15,472.5,330.5,6.8,21.0,727.0,736.29,573.26
2016,8,31,11,30,355.0,384.0,6.8,21.0,688.0,699.4,542.79
2016,8,31,11,45,652.0,236.5,6.8,21.0,800.0,844.11,658.25
2016,8,31,12,0,949.0,89.0,6.8,21.0,912.0,975.91,753.29
2016,8,31,12,15,948.5,89.0,6.8,21.0,910.5,995.83,766.79
2016,8,31,12,30,948.0,89.0,6.8,21.0,909.0,1012.09,778.31
2016,8,31,12,45,941.5,91.5,6.85,21.0,899.0,1021.48,785.39
2016,8,31,13,0,935.0,94.0,6.9,21.0,889.0,1027.04,789.94
2016,8,31,13,15,931.5,93.5,6.9,21.0,872.0,1028.47,791.46
2016,8,31,13,30,928.0,93.0,6.9,21.0,855.0,1026.11,790.48
2016,8,31,13,45,924.0,91.0,6.95,21.0,831.5,1017.81,785.73
2016,8,31,14,0,920.0,89.0,7.0,21.0,808.0,1005.78,778.47
2016,8,31,14,15,912.0,87.5,7.0,21.0,777.0,986.8,766.12
2016,8,31,14,30,904.0,86.0,7.0,21.0,746.0,964.4,751.42
2016,8,31,14,45,601.0,187.5,7.05,21.0,617.0,793.43,627.79
2016,8,31,15,0,298.0,289.0,7.1,21.0,488.0,599.56,475.04
2016,8,31,15,15,172.0,265.0,7.15,20.5,378.5,441.36,352.42
2016,8,31,15,30,46.0,241.0,7.2,20.0,269.0,290.69,231.32
2016,8,31,15,45,91.0,231.0,7.25,20.0,280.0,317.12,254.82
2016,8,31,16,0,136.0,221.0,7.3,20.0,291.0,352.01,284.59
2016,8,31,16,15,455.0,143.5,7.25,19.5,342.0,517.92,425.7
2016,8,31,16,30,774.0,66.0,7.2,19.0,393.0,632.64,521.88
2016,8,31,16,45,739.5,62.0,7.15,19.0,341.5,570.01,471.77
2016,8,31,17,0,705.0,58.0,7.1,19.0,290.0,508.63,420.84
2016,8,31,17,15,654.0,53.0,7.0,18.5,238.0,438.58,361.83
2016,8,31,17,30,603.0,48.0,6.9,18.0,186.0,372.25,303.79
2016,8,31,17,45,520.0,41.0,6.85,17.5,137.5,296.86,236.67
2016,8,31,18,0,437.0,34.0,6.8,17.0,89.0,227.22,172.5
2016,8,31,18,15,289.0,23.0,6.7,16.5,52.0,137.37,75.69
2016,8,31,18,30,141.0,12.0,6.6,16.0,15.0,49.9,0.0
2016,8,31,18,45,70.5,6.0,6.5,16.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,94.0,8.5,6.1,13.5,13.0,8.1,0.0
2016,9,1,6,0,188.0,17.0,6.1,14.0,26.0,13.78,0.0
2016,9,1,6,15,319.0,28.5,6.05,14.0,66.5,22.56,12.69
2016,9,1,6,30,450.0,40.0,6.0,14.0,107.0,30.83,21.27
2016,9,1,6,45,522.0,48.5,5.95,14.5,156.0,35.96,26.23
2016,9,1,7,0,594.0,57.0,5.9,15.0,205.0,40.84,30.77
2016,9,1,7,15,317.0,94.0,5.8,15.5,175.0,68.41,55.26
2016,9,1,7,30,40.0,131.0,5.7,16.0,145.0,113.37,88.86
2016,9,1,7,45,49.0,153.5,5.6,16.5,173.0,137.53,107.82
2016,9,1,8,0,58.0,176.0,5.5,17.0,201.0,163.14,128.16
2016,9,1,8,15,89.5,202.5,5.4,17.0,247.0,198.95,156.39
2016,9,1,8,30,121.0,229.0,5.3,17.0,293.0,236.77,186.55
2016,9,1,8,45,136.0,251.5,5.25,17.5,329.5,271.96,214.66
2016,9,1,9,0,151.0,274.0,5.2,18.0,366.0,309.06,244.02
2016,9,1,9,15,242.5,281.0,5.15,18.0,440.5,371.11,293.27
2016,9,1,9,30,334.0,288.0,5.1,18.0,515.0,443.58,350.7
2016,9,1,9,45,607.0,197.0,5.1,18.5,636.0,545.33,432.19
2016,9,1,10,0,880.0,106.0,5.1,19.0,757.0,666.44,527.72
2016,9,1,10,15,888.0,107.5,5.25,19.0,786.5,715.73,566.16
2016,9,1,10,30,896.0,109.0,5.4,19.0,816.0,763.31,601.63
2016,9,1,10,45,896.0,113.0,5.55,19.5,837.0,805.24,630.91
2016,9,1,11,0,896.0,117.0,5.7,20.0,858.0,844.46,658.03
2016,9,1,11,15,899.5,118.0,5.9,20.0,872.5,880.81,684.53
2016,9,1,11,30,903.0,119.0,6.1,20.0,887.0,914.34,709.05
2016,9,1,11,45,900.0,121.5,6.3,20.0,893.0,940.57,728.4
2016,9,1,12,0,897.0,124.0,6.5,20.0,899.0,963.41,745.47
2016,9,1,12,15,896.5,124.0,6.5,20.0,897.5,982.6,758.99
2016,9,1,12,30,896.0,124.0,6.5,20.0,896.0,998.31,770.16
2016,9,1,12,45,621.0,253.5,6.5,20.0,786.0,892.88,693.78
2016,9,1,13,0,346.0,383.0,6.5,20.0,676.0,752.75,583.8
2016,9,1,13,15,420.0,344.0,6.5,20.0,692.5,800.25,622.0
2016,9,1,13,30,494.0,305.0,6.5,20.0,709.0,835.51,650.69
2016,9,1,13,45,394.5,330.5,6.55,20.0,647.0,752.94,588.28
2016,9,1,14,0,295.0,356.0,6.6,20.0,585.0,683.55,534.76
2016,9,1,14,15,452.0,285.0,6.7,20.0,621.0,768.74,604.61
2016,9,1,14,30,609.0,214.0,6.8,20.0,657.0,839.35,662.7
2016,9,1,14,45,511.0,235.5,6.9,20.0,594.0,756.5,599.96
2016,9,1,15,0,413.0,257.0,7.0,20.0,531.0,680.44,541.63
2016,9,1,15,15,611.5,178.0,7.0,19.5,553.5,762.24,611.74
2016,9,1,15,30,810.0,99.0,7.0,19.0,576.0,818.98,657.42
2016,9,1,15,45,787.0,96.0,7.05,19.0,528.5,769.74,621.89
2016,9,1,16,0,764.0,93.0,7.1,19.0,481.0,719.38,585.41
2016,9,1,16,15,735.5,89.0,7.1,18.5,430.5,666.19,547.04
2016,9,1,16,30,707.0,85.0,7.1,18.0,380.0,610.04,504.94
2016,9,1,16,45,666.0,79.5,7.15,18.0,328.0,544.43,451.98
2016,9,1,17,0,625.0,74.0,7.2,18.0,276.0,480.87,399.15
2016,9,1,17,15,566.5,67.0,7.2,17.5,225.0,408.39,337.98
2016,9,1,17,30,508.0,60.0,7.2,17.0,174.0,340.6,278.73
2016,9,1,17,45,416.5,50.0,7.2,17.0,126.5,260.13,207.32
2016,9,1,18,0,325.0,40.0,7.2,17.0,79.0,189.01,142.48
2016,9,1,18,15,162.5,25.5,7.15,16.5,45.0,96.12,45.15
2016,9,1,18,30,0.0,11.0,7.1,16.0,11.0,10.48,0.0
2016,9,1,18,45,0.0,5.5,7.05,15.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,8.0,7.05,13.5,11.0,7.63,0.0
2016,9,2,6,0,128.0,16.0,7.1,14.0,22.0,12.65,0.0
2016,9,2,6,15,250.5,29.5,7.05,14.0,59.5,23.6,13.3
2016,9,2,6,30,373.0,43.0,7.0,14.0,97.0,33.67,23.69
2016,9,2,6,45,454.5,51.5,6.95,14.5,144.5,38.61,28.55
2016,9,2,7,0,536.0,60.0,6.9,15.0,192.0,43.37,33.0
2016,9,2,7,15,588.0,66.5,6.8,15.5,243.0,47.71,36.9
2016,9,2,7,30,640.0,73.0,6.7,16.0,294.0,95.44,52.76
2016,9,2,7,45,556.5,103.5,6.65,16.5,318.0,152.55,98.1
2016,9,2,8,0,473.0,134.0,6.6,17.0,342.0,198.79,140.59
2016,9,2,8,15,624.5,111.0,6.6,17.5,419.0,249.24,179.64
2016,9,2,8,30,776.0,88.0,6.6,18.0,496.0,318.75,236.98
2016,9,2,8,45,799.0,89.5,6.6,18.5,542.0,376.05,288.14
2016,9,2,9,0,822.0,91.0,6.6,19.0,588.0,434.88,339.45
2016,9,2,9,15,836.0,93.0,6.65,19.0,629.0,492.86,389.56
2016,9,2,9,30,850.0,95.0,6.7,19.0,670.0,548.41,436.56
2016,9,2,9,45,866.0,94.5,6.75,19.5,707.0,602.42,480.38
2016,9,2,10,0,882.0,94.0,6.8,20.0,744.0,655.95,522.66
2016,9,2,10,15,725.0,178.0,6.8,20.0,726.5,673.32,533.97
2016,9,2,10,30,568.0,262.0,6.8,20.0,709.0,672.84,530.75
2016,9,2,10,45,737.5,180.5,6.85,20.5,777.5,753.71,594.92
2016,9,2,11,0,907.0,99.0,6.9,21.0,846.0,835.08,653.94
2016,9,2,11,15,910.5,99.5,6.9,21.0,861.0,871.09,679.4
2016,9,2,11,30,914.0,100.0,6.9,21.0,876.0,904.23,702.89
2016,9,2,11,45,563.0,261.5,6.9,21.5,741.0,788.28,613.89
2016,9,2,12,0,212.0,423.0,6.9,22.0,606.0,625.16,482.02
2016,9,2,12,15,281.0,408.0,6.95,22.0,649.5,693.15,534.96
2016,9,2,12,30,350.0,393.0,7.0,22.0,693.0,752.53,580.69
2016,9,2,12,45,439.5,351.5,7.05,22.0,724.5,814.43,628.87
2016,9,2,13,0,529.0,310.0,7.1,22.0,756.0,866.6,669.94
2016,9,2,13,15,711.5,208.0,7.2,21.5,795.5,947.95,735.04
2016,9,2,13,30,894.0,106.0,7.3,21.0,835.0,1004.86,778.11
2016,9,2,13,45,890.5,104.0,7.45,21.0,812.0,997.17,773.92
2016,9,2,14,0,887.0,102.0,7.6,21.0,789.0,985.87,767.52
2016,9,2,14,15,879.0,100.5,7.65,21.0,758.0,967.26,755.49
2016,9,2,14,30,871.0,99.0,7.7,21.0,727.0,945.36,741.14
2016,9,2,14,45,860.0,97.0,7.8,21.0,690.5,916.94,722.26
2016,9,2,15,0,849.0,95.0,7.9,21.0,654.0,885.68,701.22
2016,9,2,15,15,834.0,92.5,7.95,20.5,611.5,854.89,681.6
2016,9,2,15,30,819.0,90.0,8.0,20.0,569.0,814.42,654.44
2016,9,2,15,45,686.0,115.0,8.05,20.0,493.5,711.96,578.0
2016,9,2,16,0,553.0,140.0,8.1,20.0,418.0,605.99,495.92
2016,9,2,16,15,633.5,105.0,8.05,19.5,391.5,608.74,501.59
2016,9,2,16,30,714.0,70.0,8.0,19.0,365.0,592.43,491.33
2016,9,2,16,45,671.0,70.0,8.0,18.5,317.5,534.45,444.65
2016,9,2,17,0,628.0,70.0,8.0,18.0,270.0,476.37,396.38
2016,9,2,17,15,569.0,63.5,7.95,17.5,219.5,404.24,335.0
2016,9,2,17,30,510.0,57.0,7.9,17.0,169.0,336.89,275.69
2016,9,2,17,45,415.5,47.5,7.85,16.5,122.5,255.87,203.91
2016,9,2,18,0,321.0,38.0,7.8,16.0,76.0,184.58,138.54
2016,9,2,18,15,160.5,19.0,7.7,15.5,38.0,87.26,31.57
2016,9,2,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,6.8,12.5,10.0,9.53,0.0
2016,9,3,6,0,0.0,20.0,6.8,13.0,20.0,19.06,0.0
2016,9,3,6,15,165.5,33.0,6.75,13.0,57.0,25.85,14.9
2016,9,3,6,30,331.0,46.0,6.7,13.0,94.0,35.37,25.23
2016,9,3,6,45,409.0,57.5,6.65,13.5,141.0,44.18,33.58
2016,9,3,7,0,487.0,69.0,6.6,14.0,188.0,51.29,40.19
2016,9,3,7,15,357.5,99.0,6.5,14.5,197.5,71.94,58.61
2016,9,3,7,30,228.0,129.0,6.4,15.0,207.0,116.3,85.13
2016,9,3,7,45,451.0,113.5,6.3,15.5,299.5,146.76,98.28
2016,9,3,8,0,674.0,98.0,6.2,16.0,392.0,206.53,139.18
2016,9,3,8,15,505.5,150.5,6.05,16.0,386.0,252.6,187.14
2016,9,3,8,30,337.0,203.0,5.9,16.0,380.0,280.24,217.56
2016,9,3,8,45,357.5,219.5,5.8,16.5,422.0,325.23,255.31
2016,9,3,9,0,378.0,236.0,5.7,17.0,464.0,372.33,294.17
2016,9,3,9,15,245.0,272.5,5.65,17.0,424.0,365.13,290.13
2016,9,3,9,30,112.0,309.0,5.6,17.0,384.0,342.7,272.12
2016,9,3,9,45,111.5,326.5,5.6,17.5,404.5,366.91,290.57
2016,9,3,10,0,111.0,344.0,5.6,18.0,425.0,391.04,308.58
2016,9,3,10,15,94.5,352.5,5.6,18.0,423.5,395.75,311.68
2016,9,3,10,30,78.0,361.0,5.6,18.0,422.0,398.73,313.35
2016,9,3,10,45,95.0,378.5,5.7,18.5,455.0,434.49,340.53
2016,9,3,11,0,112.0,396.0,5.8,19.0,488.0,471.64,368.46
2016,9,3,11,15,124.0,406.0,5.9,19.0,509.5,505.17,394.05
2016,9,3,11,30,136.0,416.0,6.0,19.0,531.0,533.38,415.62
2016,9,3,11,45,221.0,409.0,6.15,19.0,598.0,610.33,476.25
2016,9,3,12,0,306.0,402.0,6.3,19.0,665.0,700.15,545.53
2016,9,3,12,15,271.0,409.5,6.4,19.0,642.0,685.46,533.65
2016,9,3,12,30,236.0,417.0,6.5,19.0,619.0,657.17,512.16
2016,9,3,12,45,311.5,389.5,6.6,19.0,653.5,719.69,561.65
2016,9,3,13,0,387.0,362.0,6.7,19.0,688.0,770.46,602.12
2016,9,3,13,15,392.0,351.0,6.75,19.0,675.0,768.34,601.36
2016,9,3,13,30,397.0,340.0,6.8,19.0,662.0,764.29,599.44
2016,9,3,13,45,420.0,319.5,6.9,19.0,651.5,778.2,611.45
2016,9,3,14,0,443.0,299.0,7.0,19.0,641.0,777.67,613.07
2016,9,3,14,15,469.0,275.5,7.1,19.0,624.0,773.95,612.61
2016,9,3,14,30,495.0,252.0,7.2,19.0,607.0,767.03,609.83
2016,9,3,14,45,669.0,178.5,7.3,19.0,632.0,843.97,672.65
2016,9,3,15,0,843.0,105.0,7.4,19.0,657.0,898.04,714.58
2016,9,3,15,15,827.5,102.5,7.5,18.5,614.0,859.47,689.02
2016,9,3,15,30,812.0,100.0,7.6,18.0,571.0,818.7,661.77
2016,9,3,15,45,786.5,98.0,7.75,18.0,523.0,768.43,625.71
2016,9,3,16,0,761.0,96.0,7.9,18.0,475.0,717.18,588.32
2016,9,3,16,15,731.5,91.5,7.9,17.5,424.5,663.12,548.77
2016,9,3,16,30,702.0,87.0,7.9,17.0,374.0,605.82,504.86
2016,9,3,16,45,657.5,82.0,7.95,17.0,321.5,538.81,450.06
2016,9,3,17,0,613.0,77.0,8.0,17.0,269.0,474.15,395.62
2016,9,3,17,15,550.5,69.0,8.0,16.5,217.5,399.05,331.57
2016,9,3,17,30,488.0,61.0,8.0,16.0,166.0,329.06,269.87
2016,9,3,17,45,387.5,50.0,8.0,15.5,119.0,245.0,195.39
2016,9,3,18,0,287.0,39.0,8.0,15.0,72.0,172.15,128.35
2016,9,3,18,15,143.5,19.5,7.95,14.5,36.0,79.24,16.47
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,7.5,7.35,12.0,9.0,0.0,0.0
2016,9,4,6,0,72.0,15.0,7.3,12.0,18.0,14.3,0.0
2016,9,4,6,15,191.5,31.5,7.2,12.5,55.0,24.7,13.69
2016,9,4,6,30,311.0,48.0,7.1,13.0,92.0,37.02,26.61
2016,9,4,6,45,407.0,58.5,7.05,13.5,141.0,45.31,34.56
2016,9,4,7,0,503.0,69.0,7.0,14.0,190.0,51.52,40.38
2016,9,4,7,15,559.5,77.0,6.9,14.0,242.0,55.67,44.22
2016,9,4,7,30,616.0,85.0,6.8,14.0,294.0,103.19,60.89
2016,9,4,7,45,665.0,88.5,6.7,14.5,347.5,152.99,94.48
2016,9,4,8,0,714.0,92.0,6.6,15.0,401.0,208.64,139.85
2016,9,4,8,15,742.0,96.0,6.55,15.5,451.0,265.03,189.94
2016,9,4,8,30,770.0,100.0,6.5,16.0,501.0,327.14,245.52
2016,9,4,8,45,796.0,101.5,6.45,16.5,548.5,385.3,297.52
2016,9,4,9,0,822.0,103.0,6.4,17.0,596.0,445.36,349.96
2016,9,4,9,15,837.0,106.0,6.35,17.0,638.0,503.12,399.99
2016,9,4,9,30,852.0,109.0,6.3,17.0,680.0,560.96,448.75
2016,9,4,9,45,870.5,107.5,6.3,17.5,717.5,616.54,493.77
2016,9,4,10,0,889.0,106.0,6.3,18.0,755.0,671.07,536.77
2016,9,4,10,15,896.5,107.5,6.35,18.0,784.5,720.39,575.84
2016,9,4,10,30,904.0,109.0,6.4,18.0,814.0,767.92,611.49
2016,9,4,10,45,909.5,110.0,6.45,18.5,836.5,811.4,641.93
2016,9,4,11,0,915.0,111.0,6.5,19.0,859.0,852.49,670.34
2016,9,4,11,15,918.5,111.5,6.6,19.0,873.5,888.82,696.62
2016,9,4,11,30,922.0,112.0,6.7,19.0,888.0,922.24,720.78
2016,9,4,11,45,923.0,112.5,6.8,19.0,894.5,950.36,741.15
2016,9,4,12,0,924.0,113.0,6.9,19.0,901.0,975.16,759.21
2016,9,4,12,15,923.5,113.0,6.95,19.0,900.0,994.59,773.28
2016,9,4,12,30,923.0,113.0,7.0,19.0,899.0,1010.43,784.91
2016,9,4,12,45,922.0,111.5,7.05,19.0,889.5,1020.55,792.6
2016,9,4,13,0,921.0,110.0,7.1,19.0,880.0,1026.92,797.79
2016,9,4,13,15,917.0,109.5,7.1,19.0,863.0,1027.67,798.87
2016,9,4,13,30,913.0,109.0,7.1,19.0,846.0,1024.67,797.44
2016,9,4,13,45,905.5,108.0,7.15,19.0,821.0,1013.98,790.93
2016,9,4,14,0,898.0,107.0,7.2,19.0,796.0,999.68,781.97
2016,9,4,14,15,889.0,105.5,7.2,19.0,764.0,979.88,768.9
2016,9,4,14,30,880.0,104.0,7.2,19.0,732.0,956.78,753.52
2016,9,4,14,45,867.0,102.5,7.25,19.0,693.5,926.83,733.38
2016,9,4,15,0,854.0,101.0,7.3,19.0,655.0,901.73,716.8
2016,9,4,15,15,837.5,98.5,7.3,18.5,611.5,861.93,690.35
2016,9,4,15,30,821.0,96.0,7.3,18.0,568.0,819.96,661.97
2016,9,4,15,45,796.0,93.5,7.3,18.0,520.0,769.21,625.25
2016,9,4,16,0,771.0,91.0,7.3,18.0,472.0,717.46,587.28
2016,9,4,16,15,740.5,87.0,7.35,17.5,421.0,659.31,544.8
2016,9,4,16,30,710.0,83.0,7.4,17.0,370.0,604.82,503.47
2016,9,4,16,45,662.0,78.5,7.5,17.0,316.5,535.92,447.23
2016,9,4,17,0,614.0,74.0,7.6,17.0,263.0,469.7,391.55
2016,9,4,17,15,550.5,66.0,7.55,16.5,211.5,394.19,327.08
2016,9,4,17,30,487.0,58.0,7.5,16.0,160.0,323.97,265.08
2016,9,4,17,45,385.5,47.5,7.45,15.5,113.5,240.44,190.99
2016,9,4,18,0,284.0,37.0,7.4,15.0,67.0,168.07,123.61
2016,9,4,18,15,142.0,18.5,7.3,14.5,33.5,76.34,0.0
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,55.5,7.0,3.65,12.5,9.0,0.0,0.0
2016,9,5,6,0,111.0,14.0,3.6,13.0,18.0,13.34,0.0
2016,9,5,6,15,239.0,28.0,3.55,13.5,55.0,22.6,11.64
2016,9,5,6,30,367.0,42.0,3.5,14.0,92.0,33.23,23.19
2016,9,5,6,45,449.5,51.5,3.45,14.5,140.0,39.09,28.93
2016,9,5,7,0,532.0,61.0,3.4,15.0,188.0,44.69,34.17
2016,9,5,7,15,586.0,68.0,3.3,15.5,239.0,47.86,37.05
2016,9,5,7,30,640.0,75.0,3.2,16.0,290.0,96.02,53.63
2016,9,5,7,45,677.5,80.5,3.1,16.5,341.5,147.51,88.4
2016,9,5,8,0,715.0,86.0,3.0,17.0,393.0,203.39,133.72
2016,9,5,8,15,742.0,90.0,2.9,17.0,442.5,262.7,185.53
2016,9,5,8,30,769.0,94.0,2.8,17.0,492.0,321.07,237.32
2016,9,5,8,45,789.0,97.5,2.75,17.5,538.0,378.76,287.71
2016,9,5,9,0,809.0,101.0,2.7,18.0,584.0,437.68,337.69
2016,9,5,9,15,824.0,103.5,2.75,18.5,625.5,494.22,384.48
2016,9,5,9,30,839.0,106.0,2.8,19.0,667.0,550.86,429.81
2016,9,5,9,45,859.0,104.0,2.85,19.5,704.5,606.16,472.8
2016,9,5,10,0,879.0,102.0,2.9,20.0,742.0,660.52,513.85
2016,9,5,10,15,887.0,103.5,3.0,20.0,771.5,709.65,551.12
2016,9,5,10,30,895.0,105.0,3.1,20.0,801.0,757.05,585.07
2016,9,5,10,45,898.5,107.5,3.25,20.0,823.0,800.04,615.27
2016,9,5,11,0,902.0,110.0,3.4,20.0,845.0,840.53,643.6
2016,9,5,11,15,906.0,110.5,3.55,20.0,859.5,876.77,668.9
2016,9,5,11,30,910.0,111.0,3.7,20.0,874.0,910.18,692.23
2016,9,5,11,45,909.0,113.0,3.9,20.5,880.5,937.64,710.43
2016,9,5,12,0,908.0,115.0,4.1,21.0,887.0,961.76,726.36
2016,9,5,12,15,908.0,115.0,4.25,21.0,886.0,981.29,740.35
2016,9,5,12,30,908.0,115.0,4.4,21.0,885.0,997.32,752.1
2016,9,5,12,45,898.0,119.0,4.6,21.0,873.5,1004.32,758.66
2016,9,5,13,0,888.0,123.0,4.8,21.0,862.0,1007.59,762.98
2016,9,5,13,15,884.0,122.0,4.95,21.0,845.0,1007.72,764.86
2016,9,5,13,30,880.0,121.0,5.1,21.0,828.0,1004.22,764.35
2016,9,5,13,45,873.5,119.5,5.25,21.0,803.5,994.13,759.38
2016,9,5,14,0,867.0,118.0,5.4,21.0,779.0,980.53,752.05
2016,9,5,14,15,857.5,116.0,5.55,20.5,747.5,968.59,747.41
2016,9,5,14,30,848.0,114.0,5.7,20.0,716.0,944.81,734.33
2016,9,5,14,45,837.0,111.0,5.85,20.0,678.5,915.41,715.7
2016,9,5,15,0,826.0,108.0,6.0,20.0,641.0,883.16,694.86
2016,9,5,15,15,809.0,105.0,5.95,20.0,598.0,843.05,667.09
2016,9,5,15,30,792.0,102.0,5.9,20.0,555.0,800.87,637.62
2016,9,5,15,45,771.5,98.0,5.9,20.0,508.0,752.94,603.74
2016,9,5,16,0,751.0,94.0,5.9,20.0,461.0,703.76,568.45
2016,9,5,16,15,720.0,89.0,5.9,19.5,410.5,648.39,528.78
2016,9,5,16,30,689.0,84.0,5.9,19.0,360.0,589.98,484.75
2016,9,5,16,45,644.5,78.5,5.9,19.0,307.5,523.12,430.98
2016,9,5,17,0,600.0,73.0,5.9,19.0,255.0,458.7,377.56
2016,9,5,17,15,536.5,65.0,5.9,18.0,204.5,384.04,315.35
2016,9,5,17,30,473.0,57.0,5.9,17.0,154.0,314.7,255.29
2016,9,5,17,45,371.5,46.0,5.9,16.5,108.0,231.71,182.29
2016,9,5,18,0,270.0,35.0,5.9,16.0,62.0,159.91,114.97
2016,9,5,18,15,135.0,17.5,5.85,15.5,31.0,71.74,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,3.9,13.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,3.8,14.0,16.0,15.25,0.0
2016,9,6,6,15,179.0,28.0,3.75,14.5,52.0,21.93,10.65
2016,9,6,6,30,358.0,40.0,3.7,15.0,88.0,31.49,21.53
2016,9,6,6,45,437.5,50.5,3.7,15.5,135.5,38.33,28.11
2016,9,6,7,0,517.0,61.0,3.7,16.0,183.0,44.82,34.12
2016,9,6,7,15,571.5,68.0,3.7,16.5,233.5,47.98,36.99
2016,9,6,7,30,626.0,75.0,3.7,17.0,284.0,94.78,53.0
2016,9,6,7,45,663.5,80.5,3.75,17.5,335.0,145.42,87.02
2016,9,6,8,0,701.0,86.0,3.8,18.0,386.0,200.45,131.54
2016,9,6,8,15,728.5,90.5,3.75,18.5,435.0,256.3,180.15
2016,9,6,8,30,756.0,95.0,3.7,19.0,484.0,317.66,233.8
2016,9,6,8,45,777.0,98.5,3.65,19.5,530.0,374.96,283.77
2016,9,6,9,0,798.0,102.0,3.6,20.0,576.0,433.64,333.53
2016,9,6,9,15,813.5,104.5,3.5,20.0,617.0,489.81,380.55
2016,9,6,9,30,829.0,107.0,3.4,20.0,658.0,546.15,426.25
2016,9,6,9,45,845.5,106.5,3.35,20.5,695.0,600.07,468.07
2016,9,6,10,0,862.0,106.0,3.3,21.0,732.0,653.14,507.93
2016,9,6,10,15,870.5,108.0,3.35,21.0,761.0,702.31,545.09
2016,9,6,10,30,879.0,110.0,3.4,21.0,790.0,749.86,579.24
2016,9,6,10,45,886.5,110.0,3.5,21.5,812.5,792.81,608.04
2016,9,6,11,0,894.0,110.0,3.6,22.0,835.0,833.56,635.03
2016,9,6,11,15,898.0,110.5,3.8,22.0,850.0,869.48,660.24
2016,9,6,11,30,902.0,111.0,4.0,22.0,865.0,902.59,683.52
2016,9,6,11,45,905.5,110.5,4.25,22.5,872.0,931.25,702.68
2016,9,6,12,0,909.0,110.0,4.5,23.0,879.0,956.75,719.75
2016,9,6,12,15,909.0,110.0,4.7,23.0,878.0,976.18,734.44
2016,9,6,12,30,909.0,110.0,4.9,23.0,877.0,992.1,746.89
2016,9,6,12,45,907.5,109.0,5.1,23.0,868.0,1001.91,755.32
2016,9,6,13,0,906.0,108.0,5.3,23.0,859.0,1008.03,761.38
2016,9,6,13,15,902.0,107.0,5.45,22.5,841.5,1008.0,764.5
2016,9,6,13,30,898.0,106.0,5.6,22.0,824.0,1004.26,765.2
2016,9,6,13,45,894.5,103.5,5.75,22.0,800.5,995.67,761.13
2016,9,6,14,0,891.0,101.0,5.9,22.0,777.0,983.44,754.6
2016,9,6,14,15,882.0,99.5,5.95,22.0,745.5,963.53,742.11
2016,9,6,14,30,873.0,98.0,6.0,22.0,714.0,940.33,727.37
2016,9,6,14,45,864.0,95.0,6.05,22.0,677.0,912.29,709.16
2016,9,6,15,0,855.0,92.0,6.1,22.0,640.0,881.28,688.78
2016,9,6,15,15,839.0,89.5,6.1,22.0,597.0,849.16,667.25
2016,9,6,15,30,823.0,87.0,6.1,22.0,554.0,807.47,638.55
2016,9,6,15,45,804.0,83.5,6.1,22.0,507.0,760.27,605.45
2016,9,6,16,0,785.0,80.0,6.1,22.0,460.0,711.68,570.85
2016,9,6,16,15,756.0,76.0,6.1,21.5,409.5,654.14,529.82
2016,9,6,16,30,727.0,72.0,6.1,21.0,359.0,596.69,487.51
2016,9,6,16,45,686.0,67.0,6.1,21.0,307.0,530.9,434.8
2016,9,6,17,0,645.0,62.0,6.1,21.0,255.0,470.23,384.43
2016,9,6,17,15,583.0,55.5,6.1,20.0,204.0,396.22,322.89
2016,9,6,17,30,521.0,49.0,6.1,19.0,153.0,327.44,263.29
2016,9,6,17,45,417.5,39.5,6.1,18.5,107.0,243.26,189.28
2016,9,6,18,0,314.0,30.0,6.1,18.0,61.0,170.34,118.95
2016,9,6,18,15,157.0,15.0,6.1,17.5,30.5,75.72,0.0
2016,9,6,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,45,48.0,5.5,2.65,16.0,7.0,0.0,0.0
2016,9,7,6,0,96.0,11.0,2.7,16.0,14.0,10.48,0.0
2016,9,7,6,15,221.0,25.5,2.75,16.5,50.0,20.46,8.98
2016,9,7,6,30,346.0,40.0,2.8,17.0,86.0,31.64,21.42
2016,9,7,6,45,430.0,50.5,2.85,17.5,133.0,38.48,27.98
2016,9,7,7,0,514.0,61.0,2.9,18.0,180.0,44.98,33.97
2016,9,7,7,15,568.5,68.0,2.9,18.5,231.0,48.14,36.82
2016,9,7,7,30,623.0,75.0,2.9,19.0,282.0,94.26,52.37
2016,9,7,7,45,663.0,80.5,2.9,19.5,333.0,145.03,86.01
2016,9,7,8,0,703.0,86.0,2.9,20.0,384.0,200.5,130.28
2016,9,7,8,15,730.5,90.5,2.85,20.5,433.5,256.49,178.45
2016,9,7,8,30,758.0,95.0,2.8,21.0,483.0,317.96,231.54
2016,9,7,8,45,779.5,98.0,2.75,21.5,528.5,375.1,280.7
2016,9,7,9,0,801.0,101.0,2.7,22.0,574.0,433.66,329.64
2016,9,7,9,15,816.0,103.5,2.7,22.5,615.5,489.74,375.3
2016,9,7,9,30,831.0,106.0,2.7,23.0,657.0,545.93,419.47
2016,9,7,9,45,839.5,109.5,2.7,23.5,691.5,599.1,459.92
2016,9,7,10,0,848.0,113.0,2.7,24.0,726.0,651.2,498.26
2016,9,7,10,15,856.5,115.0,2.75,24.0,755.0,699.05,533.78
2016,9,7,10,30,865.0,117.0,2.8,24.0,784.0,746.02,567.18
2016,9,7,10,45,872.0,117.5,2.85,24.5,806.5,788.55,594.89
2016,9,7,11,0,879.0,118.0,2.9,25.0,829.0,828.89,620.8
2016,9,7,11,15,883.0,119.0,2.95,25.0,843.5,864.83,644.74
2016,9,7,11,30,887.0,120.0,3.0,25.0,858.0,898.02,666.77
2016,9,7,11,45,889.5,119.5,3.15,25.0,864.5,925.42,685.62
2016,9,7,12,0,892.0,119.0,3.3,25.0,871.0,949.65,702.46
2016,9,7,12,15,891.5,119.5,3.45,25.0,870.0,968.83,716.04
2016,9,7,12,30,891.0,120.0,3.6,25.0,869.0,984.55,727.47
2016,9,7,12,45,869.0,130.0,3.75,25.0,854.0,985.98,729.55
2016,9,7,13,0,847.0,140.0,3.9,25.0,839.0,992.47,735.22
2016,9,7,13,15,842.0,139.0,4.0,25.0,821.5,991.68,735.81
2016,9,7,13,30,837.0,138.0,4.1,25.0,804.0,987.32,734.19
2016,9,7,13,45,830.0,136.5,4.25,25.0,779.5,976.94,728.95
2016,9,7,14,0,823.0,135.0,4.4,25.0,755.0,963.14,721.49
2016,9,7,14,15,812.5,132.5,4.45,24.5,723.5,941.57,709.67
2016,9,7,14,30,802.0,130.0,4.5,24.0,692.0,916.91,695.75
2016,9,7,14,45,788.0,127.0,4.55,24.0,654.5,885.57,675.91
2016,9,7,15,0,774.0,124.0,4.6,24.0,617.0,851.65,654.16
2016,9,7,15,15,755.5,120.5,4.6,23.5,574.0,815.4,631.52
2016,9,7,15,30,737.0,117.0,4.6,23.0,531.0,772.99,604.11
2016,9,7,15,45,712.5,112.5,4.65,23.0,484.5,723.1,569.85
2016,9,7,16,0,688.0,108.0,4.7,23.0,438.0,672.46,534.44
2016,9,7,16,15,654.0,102.0,4.6,22.5,388.0,612.79,491.3
2016,9,7,16,30,620.0,96.0,4.5,22.0,338.0,553.89,446.84
2016,9,7,16,45,575.0,88.5,4.45,21.5,287.5,487.47,395.19
2016,9,7,17,0,530.0,81.0,4.4,21.0,237.0,423.65,343.8
2016,9,7,17,15,462.5,71.0,4.3,20.5,187.5,348.19,281.18
2016,9,7,17,30,395.0,61.0,4.2,20.0,138.0,277.34,220.55
2016,9,7,17,45,295.5,47.0,4.1,19.5,94.5,197.83,151.93
2016,9,7,18,0,196.0,33.0,4.0,19.0,51.0,129.87,87.01
2016,9,7,18,15,98.0,16.5,3.9,18.5,25.5,45.94,0.0
2016,9,7,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.1,14.0,12.0,9.53,0.0
2016,9,8,6,15,172.5,26.5,1.05,14.0,46.0,20.8,8.81
2016,9,8,6,30,289.0,43.0,1.0,14.0,80.0,33.25,23.08
2016,9,8,6,45,375.0,54.5,1.0,14.5,126.0,42.29,31.71
2016,9,8,7,0,461.0,66.0,1.0,15.0,172.0,49.52,38.44
2016,9,8,7,15,230.5,67.0,0.95,15.5,120.0,47.64,36.87
2016,9,8,7,30,0.0,68.0,0.9,16.0,68.0,63.07,48.01
2016,9,8,7,45,0.0,78.0,0.85,16.5,78.0,72.26,55.51
2016,9,8,8,0,0.0,88.0,0.8,17.0,88.0,81.47,62.88
2016,9,8,8,15,0.0,113.0,0.8,17.0,113.0,104.0,81.25
2016,9,8,8,30,0.0,138.0,0.8,17.0,138.0,126.69,99.44
2016,9,8,8,45,1.0,155.0,0.8,17.5,155.5,142.84,111.88
2016,9,8,9,0,2.0,172.0,0.8,18.0,173.0,159.23,124.37
2016,9,8,9,15,4.0,185.0,0.8,18.0,188.0,172.71,134.69
2016,9,8,9,30,6.0,198.0,0.8,18.0,203.0,186.48,145.19
2016,9,8,9,45,13.5,231.0,0.85,18.5,241.5,222.12,172.49
2016,9,8,10,0,21.0,264.0,0.9,19.0,280.0,258.86,200.14
2016,9,8,10,15,20.0,269.0,0.95,19.0,284.5,264.75,204.25
2016,9,8,10,30,19.0,274.0,1.0,19.0,289.0,270.47,208.4
2016,9,8,10,45,16.0,265.0,1.05,19.5,278.0,261.22,200.76
2016,9,8,11,0,13.0,256.0,1.1,20.0,267.0,251.52,192.88
2016,9,8,11,15,11.0,238.0,1.15,20.0,247.0,233.63,179.19
2016,9,8,11,30,9.0,220.0,1.2,20.0,227.0,215.42,165.22
2016,9,8,11,45,9.0,221.5,1.25,20.5,229.0,217.48,166.55
2016,9,8,12,0,9.0,223.0,1.3,21.0,231.0,219.52,167.8
2016,9,8,12,15,24.0,287.5,1.35,21.0,308.0,306.64,234.35
2016,9,8,12,30,39.0,352.0,1.4,21.0,385.0,389.81,296.05
2016,9,8,12,45,50.0,361.5,1.5,21.0,403.0,413.02,313.34
2016,9,8,13,0,61.0,371.0,1.6,21.0,421.0,436.51,331.2
2016,9,8,13,15,78.5,372.5,1.7,20.5,436.0,457.82,348.48
2016,9,8,13,30,96.0,374.0,1.8,20.0,451.0,479.04,365.79
2016,9,8,13,45,97.0,362.0,1.95,20.0,437.5,468.85,359.26
2016,9,8,14,0,98.0,350.0,2.1,20.0,424.0,458.18,352.53
2016,9,8,14,15,253.0,314.0,2.2,20.0,493.5,595.04,458.67
2016,9,8,14,30,408.0,278.0,2.3,20.0,563.0,697.39,536.88
2016,9,8,14,45,598.0,196.5,2.45,20.0,588.0,792.54,610.49
2016,9,8,15,0,788.0,115.0,2.6,20.0,613.0,852.43,654.57
2016,9,8,15,15,622.0,154.0,2.75,19.5,530.5,737.06,575.98
2016,9,8,15,30,456.0,193.0,2.9,19.0,448.0,618.35,489.59
2016,9,8,15,45,583.0,145.5,3.1,19.0,441.5,655.44,522.73
2016,9,8,16,0,710.0,98.0,3.3,19.0,435.0,675.67,540.81
2016,9,8,16,15,677.0,92.5,3.4,18.5,385.0,616.51,498.79
2016,9,8,16,30,644.0,87.0,3.5,18.0,335.0,558.03,455.03
2016,9,8,16,45,602.0,79.5,3.6,18.0,284.5,492.58,403.3
2016,9,8,17,0,560.0,72.0,3.7,18.0,234.0,429.5,351.6
2016,9,8,17,15,494.0,63.5,3.7,17.5,185.0,355.37,289.51
2016,9,8,17,30,428.0,55.0,3.7,17.0,136.0,286.91,230.04
2016,9,8,17,45,328.5,42.0,3.7,16.5,92.5,206.08,159.29
2016,9,8,18,0,229.0,29.0,3.7,16.0,49.0,135.42,87.93
2016,9,8,18,15,114.5,14.5,3.65,15.5,24.5,48.78,0.0
2016,9,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
