Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,1.2,13.0,11.0,9.53,0.0
2016,9,9,6,15,175.5,26.0,1.15,13.5,45.0,20.45,7.88
2016,9,9,6,30,298.0,42.0,1.1,14.0,79.0,32.53,22.38
2016,9,9,6,45,387.0,53.0,1.1,14.5,125.5,41.09,30.62
2016,9,9,7,0,476.0,64.0,1.1,15.0,172.0,47.94,37.02
2016,9,9,7,15,238.0,79.5,1.05,15.0,133.5,62.0,49.67
2016,9,9,7,30,0.0,95.0,1.0,15.0,95.0,85.64,67.2
2016,9,9,7,45,0.0,115.0,1.0,15.5,115.0,103.67,81.96
2016,9,9,8,0,0.0,135.0,1.0,16.0,135.0,121.91,96.61
2016,9,9,8,15,0.0,133.5,1.05,16.5,133.5,121.89,96.07
2016,9,9,8,30,0.0,132.0,1.1,17.0,132.0,121.37,95.17
2016,9,9,8,45,6.5,166.5,1.15,17.5,170.5,155.05,121.83
2016,9,9,9,0,13.0,201.0,1.2,18.0,209.0,189.78,148.85
2016,9,9,9,15,10.5,202.5,1.3,18.0,209.0,191.65,149.97
2016,9,9,9,30,8.0,204.0,1.4,18.0,209.0,193.04,150.81
2016,9,9,9,45,11.5,224.5,1.5,18.5,232.5,215.02,167.58
2016,9,9,10,0,15.0,245.0,1.6,19.0,256.0,237.51,184.54
2016,9,9,10,15,13.5,244.5,1.65,19.5,255.0,237.49,183.85
2016,9,9,10,30,12.0,244.0,1.7,20.0,254.0,237.21,183.06
2016,9,9,10,45,31.5,297.5,1.8,20.5,323.0,308.73,237.66
2016,9,9,11,0,51.0,351.0,1.9,21.0,392.0,379.78,290.45
2016,9,9,11,15,92.0,377.5,1.95,21.0,453.0,444.47,338.9
2016,9,9,11,30,133.0,404.0,2.0,21.0,514.0,520.38,394.68
2016,9,9,11,45,147.5,408.5,2.15,21.0,531.5,545.31,413.02
2016,9,9,12,0,162.0,413.0,2.3,21.0,549.0,570.44,431.84
2016,9,9,12,15,165.0,409.5,2.4,21.0,548.0,576.42,436.57
2016,9,9,12,30,168.0,406.0,2.5,21.0,547.0,581.68,440.96
2016,9,9,12,45,164.5,402.0,2.6,21.0,538.5,579.39,439.79
2016,9,9,13,0,161.0,398.0,2.7,21.0,530.0,576.2,438.06
2016,9,9,13,15,106.0,370.5,2.75,20.5,456.5,482.73,369.94
2016,9,9,13,30,51.0,343.0,2.8,20.0,383.0,401.27,309.13
2016,9,9,13,45,51.0,332.5,2.85,20.0,371.5,391.68,302.78
2016,9,9,14,0,51.0,322.0,2.9,20.0,360.0,381.81,295.92
2016,9,9,14,15,38.0,291.5,2.95,19.5,319.5,336.96,262.53
2016,9,9,14,30,25.0,261.0,3.0,19.0,279.0,278.97,218.51
2016,9,9,14,45,47.5,266.5,3.05,19.0,298.0,320.39,252.21
2016,9,9,15,0,70.0,272.0,3.1,19.0,317.0,348.12,274.95
2016,9,9,15,15,35.5,217.5,3.1,18.5,240.5,256.25,203.12
2016,9,9,15,30,1.0,163.0,3.1,18.0,164.0,158.38,124.63
2016,9,9,15,45,1.5,157.0,3.1,18.0,158.0,153.59,121.32
2016,9,9,16,0,2.0,151.0,3.1,18.0,152.0,148.97,117.96
2016,9,9,16,15,1.0,115.5,3.1,17.5,116.0,111.75,87.9
2016,9,9,16,30,0.0,80.0,3.1,17.0,80.0,75.09,57.75
2016,9,9,16,45,0.0,67.5,3.15,17.0,67.5,62.97,47.69
2016,9,9,17,0,0.0,55.0,3.2,17.0,55.0,51.13,37.71
2016,9,9,17,15,202.5,55.5,3.2,16.5,93.0,186.65,152.54
2016,9,9,17,30,405.0,56.0,3.2,16.0,131.0,275.68,221.57
2016,9,9,17,45,300.0,42.5,3.2,15.5,88.0,192.9,148.68
2016,9,9,18,0,195.0,29.0,3.2,15.0,45.0,121.55,74.13
2016,9,9,18,15,97.5,14.5,3.1,14.5,22.5,43.3,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.0,4.5,2.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,38.0,9.0,2.0,13.0,10.0,8.58,0.0
2016,9,10,6,15,154.5,25.0,2.0,13.0,42.5,19.66,6.54
2016,9,10,6,30,271.0,41.0,2.0,13.0,75.0,31.76,21.71
2016,9,10,6,45,355.5,53.5,2.05,13.5,120.0,40.56,30.23
2016,9,10,7,0,440.0,66.0,2.1,14.0,165.0,49.88,38.86
2016,9,10,7,15,499.0,74.5,2.05,14.5,214.5,54.04,42.68
2016,9,10,7,30,558.0,83.0,2.0,15.0,264.0,96.17,57.42
2016,9,10,7,45,279.0,87.0,2.0,15.5,177.5,103.01,69.21
2016,9,10,8,0,0.0,91.0,2.0,16.0,91.0,84.08,65.35
2016,9,10,8,15,0.0,105.0,1.95,16.0,105.0,96.9,75.84
2016,9,10,8,30,0.0,119.0,1.9,16.0,119.0,109.81,86.24
2016,9,10,8,45,2.5,149.5,1.85,16.5,151.0,138.48,109.18
2016,9,10,9,0,5.0,180.0,1.8,17.0,183.0,167.68,132.15
2016,9,10,9,15,6.0,190.5,1.8,17.0,194.5,178.68,140.57
2016,9,10,9,30,7.0,201.0,1.8,17.0,206.0,189.8,149.1
2016,9,10,9,45,18.5,240.0,1.85,17.5,253.5,233.37,183.03
2016,9,10,10,0,30.0,279.0,1.9,18.0,301.0,280.53,219.12
2016,9,10,10,15,30.0,290.0,1.95,18.0,313.0,294.24,229.28
2016,9,10,10,30,30.0,301.0,2.0,18.0,325.0,307.99,239.57
2016,9,10,10,45,65.0,340.5,2.05,18.5,392.5,376.12,291.47
2016,9,10,11,0,100.0,380.0,2.1,19.0,460.0,447.76,344.71
2016,9,10,11,15,71.5,365.5,2.15,19.0,423.5,415.6,319.72
2016,9,10,11,30,43.0,351.0,2.2,19.0,387.0,380.93,293.13
2016,9,10,11,45,59.0,369.5,2.25,19.0,419.0,417.42,321.04
2016,9,10,12,0,75.0,388.0,2.3,19.0,451.0,454.94,349.2
2016,9,10,12,15,101.5,397.0,2.35,19.0,482.0,493.15,378.15
2016,9,10,12,30,128.0,406.0,2.4,19.0,513.0,543.88,415.91
2016,9,10,12,45,133.5,401.5,2.45,19.5,512.0,549.23,419.29
2016,9,10,13,0,139.0,397.0,2.5,20.0,511.0,553.98,422.57
2016,9,10,13,15,98.5,372.5,2.5,19.5,452.5,477.85,367.03
2016,9,10,13,30,58.0,348.0,2.5,19.0,394.0,413.86,319.57
2016,9,10,13,45,55.5,335.0,2.55,19.0,378.0,399.09,309.24
2016,9,10,14,0,53.0,322.0,2.6,19.0,362.0,384.03,298.43
2016,9,10,14,15,38.0,289.5,2.6,19.0,318.0,335.01,261.23
2016,9,10,14,30,23.0,257.0,2.6,19.0,274.0,273.07,213.62
2016,9,10,14,45,21.0,241.0,2.65,19.0,255.5,255.25,200.35
2016,9,10,15,0,19.0,225.0,2.7,19.0,237.0,237.43,186.85
2016,9,10,15,15,9.5,191.5,2.7,18.5,197.5,194.64,153.4
2016,9,10,15,30,0.0,158.0,2.7,18.0,158.0,152.48,119.9
2016,9,10,15,45,0.0,148.5,2.7,18.0,148.5,143.6,113.13
2016,9,10,16,0,0.0,139.0,2.7,18.0,139.0,134.81,106.33
2016,9,10,16,15,0.0,108.5,2.7,17.5,108.5,103.82,81.32
2016,9,10,16,30,0.0,78.0,2.7,17.0,78.0,73.12,56.11
2016,9,10,16,45,0.0,65.5,2.75,17.0,65.5,61.0,46.04
2016,9,10,17,0,0.0,53.0,2.8,17.0,53.0,49.27,36.13
2016,9,10,17,15,164.0,56.0,2.85,16.5,85.5,156.53,127.18
2016,9,10,17,30,328.0,59.0,2.9,16.0,118.0,240.96,193.09
2016,9,10,17,45,233.0,43.0,2.95,15.5,78.0,165.56,126.57
2016,9,10,18,0,138.0,27.0,3.0,15.0,38.0,96.84,52.88
2016,9,10,18,15,69.0,13.5,2.95,14.5,19.0,33.52,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,2.85,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,2.9,13.0,7.0,5.72,0.0
2016,9,11,6,15,101.0,25.0,2.95,13.0,37.0,20.7,6.11
2016,9,11,6,30,185.0,44.0,3.0,13.0,67.0,34.17,23.67
2016,9,11,6,45,261.5,60.5,3.05,13.5,109.5,46.05,35.0
2016,9,11,7,0,338.0,77.0,3.1,14.0,152.0,57.4,45.49
2016,9,11,7,15,396.5,89.5,3.05,14.0,199.5,65.16,52.64
2016,9,11,7,30,455.0,102.0,3.0,14.0,247.0,104.69,68.43
2016,9,11,7,45,227.5,91.0,2.95,14.5,163.5,103.66,72.36
2016,9,11,8,0,0.0,80.0,2.9,15.0,80.0,74.32,57.45
2016,9,11,8,15,0.0,94.0,2.85,15.0,94.0,87.1,68.01
2016,9,11,8,30,0.0,108.0,2.8,15.0,108.0,99.96,78.49
2016,9,11,8,45,0.0,110.5,2.75,15.5,110.5,102.49,80.17
2016,9,11,9,0,0.0,113.0,2.7,16.0,113.0,104.97,81.81
2016,9,11,9,15,0.0,132.0,2.7,16.0,132.0,122.56,95.98
2016,9,11,9,30,0.0,151.0,2.7,16.0,151.0,140.28,110.12
2016,9,11,9,45,2.5,172.5,2.7,16.5,174.5,161.89,127.11
2016,9,11,10,0,5.0,194.0,2.7,17.0,198.0,183.92,144.25
2016,9,11,10,15,5.0,191.5,2.75,17.0,195.5,182.23,142.65
2016,9,11,10,30,5.0,189.0,2.8,17.0,193.0,180.46,141.07
2016,9,11,10,45,7.0,205.5,2.85,17.0,211.0,198.11,154.98
2016,9,11,11,0,9.0,222.0,2.9,17.0,229.0,216.04,169.04
2016,9,11,11,15,9.5,226.0,2.95,17.0,233.5,221.01,172.83
2016,9,11,11,30,10.0,230.0,3.0,17.0,238.0,226.01,176.7
2016,9,11,11,45,9.0,219.0,3.1,17.5,226.5,215.18,167.8
2016,9,11,12,0,8.0,208.0,3.2,18.0,215.0,204.18,158.85
2016,9,11,12,15,16.0,259.5,3.25,18.0,273.0,262.47,204.77
2016,9,11,12,30,24.0,311.0,3.3,18.0,331.0,322.14,251.02
2016,9,11,12,45,44.0,339.0,3.4,18.0,375.0,384.07,299.05
2016,9,11,13,0,64.0,367.0,3.5,18.0,419.0,435.92,339.0
2016,9,11,13,15,65.0,358.0,3.6,17.5,410.0,429.65,335.2
2016,9,11,13,30,66.0,349.0,3.7,17.0,401.0,423.03,331.4
2016,9,11,13,45,49.0,321.0,3.8,17.0,359.0,377.59,296.66
2016,9,11,14,0,32.0,293.0,3.9,17.0,317.0,331.93,261.43
2016,9,11,14,15,171.0,295.5,3.95,17.0,413.5,481.88,382.76
2016,9,11,14,30,310.0,298.0,4.0,17.0,510.0,627.74,496.59
2016,9,11,14,45,239.5,289.5,4.1,17.0,448.0,535.78,426.18
2016,9,11,15,0,169.0,281.0,4.2,17.0,386.0,460.45,367.91
2016,9,11,15,15,92.5,236.5,4.25,16.5,293.5,327.58,263.88
2016,9,11,15,30,16.0,192.0,4.3,16.0,201.0,201.9,161.81
2016,9,11,15,45,8.0,144.0,4.35,16.0,148.5,145.35,115.96
2016,9,11,16,0,0.0,96.0,4.4,16.0,96.0,90.36,70.44
2016,9,11,16,15,0.0,84.0,4.45,15.5,84.0,78.73,61.07
2016,9,11,16,30,0.0,72.0,4.5,15.0,72.0,67.1,51.52
2016,9,11,16,45,270.0,71.5,4.55,15.0,145.5,266.05,223.49
2016,9,11,17,0,540.0,71.0,4.6,15.0,219.0,412.17,342.99
2016,9,11,17,15,470.0,62.0,4.6,14.5,170.5,336.84,277.56
2016,9,11,17,30,400.0,53.0,4.6,14.0,122.0,267.62,216.05
2016,9,11,17,45,289.5,39.5,4.6,14.0,80.5,183.76,140.84
2016,9,11,18,0,179.0,26.0,4.6,14.0,39.0,108.55,51.23
2016,9,11,18,15,89.5,13.0,4.55,13.5,19.5,38.92,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,12,6,15,121.0,22.5,4.9,12.0,36.5,17.68,3.3
2016,9,12,6,30,242.0,45.0,5.0,12.0,73.0,35.14,24.46
2016,9,12,6,45,345.5,56.5,5.15,12.5,120.0,43.08,32.46
2016,9,12,7,0,449.0,68.0,5.3,13.0,167.0,52.2,41.01
2016,9,12,7,15,514.0,77.0,5.35,13.5,218.0,56.71,45.2
2016,9,12,7,30,579.0,86.0,5.4,14.0,269.0,99.55,60.16
2016,9,12,7,45,289.5,97.0,5.45,14.5,188.5,112.11,76.86
2016,9,12,8,0,0.0,108.0,5.5,15.0,108.0,98.85,78.14
2016,9,12,8,15,8.0,143.0,5.5,15.0,147.0,131.97,105.3
2016,9,12,8,30,16.0,178.0,5.5,15.0,186.0,166.39,133.31
2016,9,12,8,45,13.5,187.0,5.5,15.5,194.5,175.66,140.41
2016,9,12,9,0,11.0,196.0,5.5,16.0,203.0,184.51,147.07
2016,9,12,9,15,13.0,210.0,5.5,16.0,218.5,199.65,159.05
2016,9,12,9,30,15.0,224.0,5.5,16.0,234.0,215.06,171.19
2016,9,12,9,45,26.5,256.5,5.55,16.0,275.5,253.26,201.7
2016,9,12,10,0,38.0,289.0,5.6,16.0,317.0,295.16,234.93
2016,9,12,10,15,29.0,281.0,5.6,16.0,302.5,285.34,226.63
2016,9,12,10,30,20.0,273.0,5.6,16.0,288.0,270.49,214.42
2016,9,12,10,45,27.5,298.0,5.7,16.5,319.5,306.65,242.6
2016,9,12,11,0,35.0,323.0,5.8,17.0,351.0,340.04,268.29
2016,9,12,11,15,33.0,325.0,5.8,17.0,352.0,343.56,270.75
2016,9,12,11,30,31.0,327.0,5.8,17.0,353.0,346.81,273.1
2016,9,12,11,45,28.5,321.5,5.8,17.0,345.5,341.75,269.01
2016,9,12,12,0,26.0,316.0,5.8,17.0,338.0,336.3,264.68
2016,9,12,12,15,23.5,308.5,5.8,17.0,328.5,318.05,250.4
2016,9,12,12,30,21.0,301.0,5.8,17.0,319.0,309.39,243.63
2016,9,12,12,45,19.0,290.5,5.8,17.0,306.5,297.98,234.75
2016,9,12,13,0,17.0,280.0,5.8,17.0,294.0,286.38,225.74
2016,9,12,13,15,14.0,259.5,5.7,16.5,271.0,263.56,208.19
2016,9,12,13,30,11.0,239.0,5.6,16.0,248.0,240.59,190.42
2016,9,12,13,45,8.0,214.0,5.6,16.0,220.5,213.01,168.53
2016,9,12,14,0,5.0,189.0,5.6,16.0,193.0,185.43,146.5
2016,9,12,14,15,4.5,187.5,5.5,16.0,191.0,183.8,145.43
2016,9,12,14,30,4.0,186.0,5.4,16.0,189.0,182.25,144.41
2016,9,12,14,45,5.5,189.5,5.3,16.0,193.5,187.75,149.24
2016,9,12,15,0,7.0,193.0,5.2,16.0,198.0,193.45,154.26
2016,9,12,15,15,3.5,170.5,5.1,15.5,173.0,167.8,133.86
2016,9,12,15,30,0.0,148.0,5.0,15.0,148.0,142.36,113.42
2016,9,12,15,45,3.0,150.0,4.9,15.0,151.5,147.88,118.48
2016,9,12,16,0,6.0,152.0,4.8,15.0,155.0,153.76,123.81
2016,9,12,16,15,3.0,126.0,4.65,14.5,127.5,124.94,100.23
2016,9,12,16,30,0.0,100.0,4.5,14.0,100.0,96.37,76.51
2016,9,12,16,45,0.0,83.5,4.4,14.0,83.5,80.12,62.86
2016,9,12,17,0,0.0,67.0,4.3,14.0,67.0,63.82,48.94
2016,9,12,17,15,0.0,51.5,4.2,13.5,51.5,48.53,35.77
2016,9,12,17,30,0.0,36.0,4.1,13.0,36.0,33.44,22.61
2016,9,12,17,45,0.0,23.0,4.05,13.0,23.0,21.34,11.75
2016,9,12,18,0,0.0,10.0,4.0,13.0,10.0,9.26,0.0
2016,9,12,18,15,0.0,5.0,3.85,12.5,5.0,4.77,0.0
2016,9,12,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,6,15,112.5,21.0,2.55,13.0,34.0,16.49,1.38
2016,9,13,6,30,225.0,42.0,2.6,13.0,68.0,32.74,22.23
2016,9,13,6,45,311.0,56.5,2.7,13.5,112.5,43.11,32.34
2016,9,13,7,0,397.0,71.0,2.8,14.0,157.0,53.05,41.59
2016,9,13,7,15,458.5,81.0,2.8,14.0,206.0,59.1,47.24
2016,9,13,7,30,520.0,91.0,2.8,14.0,255.0,100.28,62.8
2016,9,13,7,45,566.0,98.5,2.8,14.5,305.0,147.04,93.84
2016,9,13,8,0,612.0,106.0,2.8,15.0,355.0,199.45,135.63
2016,9,13,8,15,644.0,112.0,2.8,15.5,403.5,252.48,181.39
2016,9,13,8,30,676.0,118.0,2.8,16.0,452.0,308.88,230.63
2016,9,13,8,45,544.0,166.0,2.85,16.5,451.5,345.41,266.36
2016,9,13,9,0,412.0,214.0,2.9,17.0,451.0,367.24,287.44
2016,9,13,9,15,589.0,173.0,2.95,17.0,538.0,442.68,348.09
2016,9,13,9,30,766.0,132.0,3.0,17.0,625.0,532.66,419.98
2016,9,13,9,45,774.0,137.0,3.1,17.5,659.0,585.03,460.96
2016,9,13,10,0,782.0,142.0,3.2,18.0,693.0,635.15,499.31
2016,9,13,10,15,792.0,144.5,3.2,18.0,721.5,683.01,535.69
2016,9,13,10,30,802.0,147.0,3.2,18.0,750.0,729.57,570.34
2016,9,13,10,45,814.5,145.5,3.25,18.5,773.0,772.55,600.33
2016,9,13,11,0,827.0,144.0,3.3,19.0,796.0,813.86,627.91
2016,9,13,11,15,831.5,145.0,3.25,19.0,810.0,849.13,651.66
2016,9,13,11,30,836.0,146.0,3.2,19.0,824.0,881.8,673.46
2016,9,13,11,45,844.5,142.5,3.2,19.0,832.0,910.56,692.82
2016,9,13,12,0,853.0,139.0,3.2,19.0,840.0,936.46,710.22
2016,9,13,12,15,852.5,139.0,3.1,19.0,838.0,954.67,721.69
2016,9,13,12,30,852.0,139.0,3.0,19.0,836.0,969.47,730.91
2016,9,13,12,45,854.0,136.0,2.95,19.5,827.0,979.91,736.29
2016,9,13,13,0,856.0,133.0,2.9,20.0,818.0,986.8,739.42
2016,9,13,13,15,850.5,132.0,2.8,20.0,800.0,985.04,737.88
2016,9,13,13,30,845.0,131.0,2.7,20.0,782.0,979.68,734.14
2016,9,13,13,45,841.0,127.5,2.65,20.0,757.5,969.42,727.74
2016,9,13,14,0,837.0,124.0,2.6,20.0,733.0,955.64,719.16
2016,9,13,14,15,826.0,122.0,2.5,19.5,701.0,933.54,705.99
2016,9,13,14,30,815.0,120.0,2.4,19.0,669.0,908.34,690.8
2016,9,13,14,45,803.0,116.0,2.35,19.0,631.0,877.04,670.57
2016,9,13,15,0,791.0,112.0,2.3,19.0,593.0,843.07,648.47
2016,9,13,15,15,771.5,108.5,2.2,19.0,549.5,800.82,620.02
2016,9,13,15,30,752.0,105.0,2.1,19.0,506.0,760.81,592.99
2016,9,13,15,45,728.0,100.0,2.05,19.0,459.0,710.15,558.3
2016,9,13,16,0,704.0,95.0,2.0,19.0,412.0,658.73,522.5
2016,9,13,16,15,668.0,89.5,1.95,18.5,362.0,597.84,479.18
2016,9,13,16,30,632.0,84.0,1.9,18.0,312.0,537.93,434.29
2016,9,13,16,45,581.5,77.0,1.85,17.5,261.0,468.74,380.43
2016,9,13,17,0,531.0,70.0,1.8,17.0,210.0,402.75,326.96
2016,9,13,17,15,456.0,60.5,1.65,16.5,161.5,325.08,261.88
2016,9,13,17,30,381.0,51.0,1.5,16.0,113.0,254.11,200.34
2016,9,13,17,45,267.5,36.5,1.4,16.0,72.5,170.14,125.88
2016,9,13,18,0,154.0,22.0,1.3,16.0,32.0,91.41,15.41
2016,9,13,18,15,77.0,11.0,1.25,15.5,16.0,32.85,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,6,15,115.5,20.0,1.3,13.5,33.0,15.72,0.0
2016,9,14,6,30,231.0,40.0,1.3,14.0,66.0,31.18,20.71
2016,9,14,6,45,319.0,54.0,1.3,14.5,110.5,41.22,30.54
2016,9,14,7,0,407.0,68.0,1.3,15.0,155.0,50.84,39.47
2016,9,14,7,15,468.0,78.0,1.3,15.0,204.0,57.95,46.04
2016,9,14,7,30,529.0,88.0,1.3,15.0,253.0,97.93,60.35
2016,9,14,7,45,571.5,96.0,1.3,15.5,303.0,145.27,91.58
2016,9,14,8,0,614.0,104.0,1.3,16.0,353.0,197.8,133.12
2016,9,14,8,15,646.0,110.0,1.3,16.0,401.5,250.94,178.66
2016,9,14,8,30,678.0,116.0,1.3,16.0,450.0,307.43,227.68
2016,9,14,8,45,701.0,121.0,1.3,16.5,495.0,362.83,275.12
2016,9,14,9,0,724.0,126.0,1.3,17.0,540.0,419.95,322.62
2016,9,14,9,15,742.0,129.5,1.3,17.0,580.5,474.73,367.59
2016,9,14,9,30,760.0,133.0,1.3,17.0,621.0,530.08,411.6
2016,9,14,9,45,809.0,119.5,1.3,17.5,664.0,588.12,455.83
2016,9,14,10,0,858.0,106.0,1.3,18.0,707.0,646.6,499.14
2016,9,14,10,15,867.0,107.5,1.35,18.0,735.5,695.17,535.08
2016,9,14,10,30,876.0,109.0,1.4,18.0,764.0,742.11,568.37
2016,9,14,10,45,883.0,109.5,1.45,18.5,786.0,784.66,596.04
2016,9,14,11,0,890.0,110.0,1.5,19.0,808.0,824.95,621.89
2016,9,14,11,15,894.0,110.5,1.55,19.0,822.0,860.29,645.38
2016,9,14,11,30,898.0,111.0,1.6,19.0,836.0,892.78,666.95
2016,9,14,11,45,900.5,110.5,1.65,19.5,842.0,919.91,683.67
2016,9,14,12,0,903.0,110.0,1.7,20.0,848.0,943.79,698.28
2016,9,14,12,15,902.5,110.0,1.7,20.0,846.0,962.07,709.97
2016,9,14,12,30,902.0,110.0,1.7,20.0,844.0,976.81,719.5
2016,9,14,12,45,897.5,110.5,1.75,20.0,833.5,984.66,725.39
2016,9,14,13,0,893.0,111.0,1.8,20.0,823.0,988.82,729.11
2016,9,14,13,15,888.5,110.0,1.8,20.0,805.0,987.66,728.89
2016,9,14,13,30,884.0,109.0,1.8,20.0,787.0,982.84,726.49
2016,9,14,13,45,879.0,107.0,1.85,20.0,762.5,972.81,721.51
2016,9,14,14,0,874.0,105.0,1.9,20.0,738.0,959.23,714.35
2016,9,14,14,15,864.5,103.0,1.95,20.0,705.5,937.96,702.17
2016,9,14,14,30,855.0,101.0,2.0,20.0,673.0,913.51,687.9
2016,9,14,14,45,844.0,97.5,2.05,20.0,635.5,890.64,674.68
2016,9,14,15,0,833.0,94.0,2.1,20.0,598.0,857.02,653.99
2016,9,14,15,15,815.0,91.5,2.1,19.5,554.0,816.04,628.79
2016,9,14,15,30,797.0,89.0,2.1,19.0,510.0,773.11,601.82
2016,9,14,15,45,775.5,84.5,2.15,19.0,463.0,723.4,568.66
2016,9,14,16,0,754.0,80.0,2.2,19.0,416.0,672.59,533.96
2016,9,14,16,15,720.5,75.5,2.25,18.5,365.5,612.59,492.36
2016,9,14,16,30,687.0,71.0,2.3,18.0,315.0,556.5,450.78
2016,9,14,16,45,641.0,65.0,2.4,18.0,263.5,488.98,397.56
2016,9,14,17,0,595.0,59.0,2.5,18.0,212.0,424.23,344.29
2016,9,14,17,15,521.5,51.0,2.55,17.5,162.5,346.32,278.78
2016,9,14,17,30,448.0,43.0,2.6,17.0,113.0,275.08,216.35
2016,9,14,17,45,328.5,31.0,2.65,16.5,72.0,188.57,137.97
2016,9,14,18,0,209.0,19.0,2.7,16.0,31.0,105.79,0.0
2016,9,14,18,15,104.5,9.5,2.75,15.5,15.5,39.12,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,181.5,16.0,2.9,13.5,36.0,12.45,0.0
2016,9,15,6,30,363.0,32.0,2.9,14.0,72.0,25.35,15.65
2016,9,15,6,45,455.5,41.5,2.95,14.5,119.0,31.63,22.09
2016,9,15,7,0,548.0,51.0,3.0,15.0,166.0,37.63,27.76
2016,9,15,7,15,606.5,57.0,2.95,15.0,217.0,40.37,30.42
2016,9,15,7,30,665.0,63.0,2.9,15.0,268.0,84.11,44.5
2016,9,15,7,45,332.5,77.5,2.9,15.5,180.0,101.25,65.54
2016,9,15,8,0,0.0,92.0,2.9,16.0,92.0,84.86,66.09
2016,9,15,8,15,0.0,104.5,2.9,16.5,104.5,96.39,75.38
2016,9,15,8,30,0.0,117.0,2.9,17.0,117.0,107.98,84.56
2016,9,15,8,45,4.0,151.5,2.95,17.5,153.5,140.79,110.9
2016,9,15,9,0,8.0,186.0,3.0,18.0,190.0,174.35,137.44
2016,9,15,9,15,7.0,190.5,3.0,18.0,195.0,179.23,140.98
2016,9,15,9,30,6.0,195.0,3.0,18.0,200.0,183.89,144.39
2016,9,15,9,45,14.0,227.0,3.0,18.5,237.0,218.97,171.74
2016,9,15,10,0,22.0,259.0,3.0,19.0,274.0,255.2,199.59
2016,9,15,10,15,20.5,264.0,3.05,19.0,278.5,260.8,203.59
2016,9,15,10,30,19.0,269.0,3.1,19.0,283.0,266.18,207.51
2016,9,15,10,45,16.5,262.5,3.2,19.5,275.0,259.63,201.82
2016,9,15,11,0,14.0,256.0,3.3,20.0,267.0,252.7,195.9
2016,9,15,11,15,21.0,285.0,3.4,20.0,302.0,287.63,223.01
2016,9,15,11,30,28.0,314.0,3.5,20.0,337.0,331.71,256.81
2016,9,15,11,45,28.5,315.5,3.65,20.0,339.0,336.23,260.19
2016,9,15,12,0,29.0,317.0,3.8,20.0,341.0,340.66,263.67
2016,9,15,12,15,44.5,341.0,3.9,20.0,377.5,382.42,296.0
2016,9,15,12,30,60.0,365.0,4.0,20.0,414.0,425.23,328.81
2016,9,15,12,45,61.0,361.0,4.15,20.0,410.0,424.86,328.78
2016,9,15,13,0,62.0,357.0,4.3,20.0,406.0,424.23,328.8
2016,9,15,13,15,55.0,342.5,4.4,20.0,385.5,404.1,313.83
2016,9,15,13,30,48.0,328.0,4.5,20.0,365.0,383.55,298.52
2016,9,15,13,45,42.0,310.5,4.65,20.0,342.0,360.32,281.2
2016,9,15,14,0,36.0,293.0,4.8,20.0,319.0,336.84,263.56
2016,9,15,14,15,28.0,267.5,4.9,20.0,287.5,302.39,237.15
2016,9,15,14,30,20.0,242.0,5.0,20.0,256.0,255.34,200.61
2016,9,15,14,45,15.5,221.5,5.15,20.0,232.0,230.54,181.42
2016,9,15,15,0,11.0,201.0,5.3,20.0,208.0,205.84,162.1
2016,9,15,15,15,8.0,185.0,5.35,19.5,189.5,187.35,147.93
2016,9,15,15,30,5.0,169.0,5.4,19.0,171.0,169.02,133.71
2016,9,15,15,45,2.5,154.0,5.45,19.0,155.0,152.34,120.45
2016,9,15,16,0,0.0,139.0,5.5,19.0,139.0,135.86,107.25
2016,9,15,16,15,0.0,121.5,5.5,18.5,121.5,118.62,93.54
2016,9,15,16,30,0.0,104.0,5.5,18.0,104.0,101.36,79.57
2016,9,15,16,45,282.0,83.0,5.55,18.0,154.0,285.86,237.2
2016,9,15,17,0,564.0,62.0,5.6,18.0,204.0,408.79,336.68
2016,9,15,17,15,485.0,53.5,5.55,17.5,155.0,329.18,267.45
2016,9,15,17,30,406.0,45.0,5.5,17.0,106.0,256.78,202.85
2016,9,15,17,45,276.5,32.0,5.5,16.5,66.0,167.93,121.05
2016,9,15,18,0,147.0,19.0,5.5,16.0,26.0,82.36,0.0
2016,9,15,18,15,73.5,9.5,5.5,15.5,13.0,30.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,165.0,16.5,2.05,13.5,34.0,12.99,0.0
2016,9,16,6,30,330.0,33.0,1.9,14.0,68.0,26.44,16.43
2016,9,16,6,45,428.0,42.5,1.75,14.5,114.5,32.65,22.97
2016,9,16,7,0,526.0,52.0,1.6,15.0,161.0,38.6,28.63
2016,9,16,7,15,585.5,58.5,1.45,15.5,211.5,41.7,31.54
2016,9,16,7,30,645.0,65.0,1.3,16.0,262.0,84.25,45.22
2016,9,16,7,45,322.5,95.0,1.15,16.5,193.5,114.0,76.24
2016,9,16,8,0,0.0,125.0,1.0,17.0,125.0,113.24,89.19
2016,9,16,8,15,1.5,141.0,0.9,17.5,141.5,128.58,101.23
2016,9,16,8,30,3.0,157.0,0.8,18.0,158.0,144.19,113.23
2016,9,16,8,45,35.0,198.5,0.7,18.5,218.0,192.13,150.26
2016,9,16,9,0,67.0,240.0,0.6,19.0,278.0,245.9,191.14
2016,9,16,9,15,158.5,261.5,0.6,19.5,360.0,315.11,243.24
2016,9,16,9,30,250.0,283.0,0.6,20.0,442.0,395.87,303.17
2016,9,16,9,45,564.0,190.0,0.65,20.5,574.0,512.14,390.69
2016,9,16,10,0,878.0,97.0,0.7,21.0,706.0,649.16,490.88
2016,9,16,10,15,886.0,98.5,0.85,21.0,735.0,697.79,526.16
2016,9,16,10,30,894.0,100.0,1.0,21.0,764.0,744.62,559.54
2016,9,16,10,45,899.5,101.0,1.15,21.5,785.0,787.05,587.75
2016,9,16,11,0,905.0,102.0,1.3,22.0,806.0,827.05,614.14
2016,9,16,11,15,908.5,102.5,1.45,22.0,820.0,862.26,638.42
2016,9,16,11,30,912.0,103.0,1.6,22.0,834.0,894.54,660.79
2016,9,16,11,45,751.5,186.5,1.75,22.0,791.0,875.08,649.03
2016,9,16,12,0,591.0,270.0,1.9,22.0,748.0,832.71,619.69
2016,9,16,12,15,453.5,320.5,2.05,22.0,687.0,772.56,577.11
2016,9,16,12,30,316.0,371.0,2.2,22.0,626.0,696.8,522.72
2016,9,16,12,45,246.0,377.5,2.35,22.0,574.5,644.4,485.76
2016,9,16,13,0,176.0,384.0,2.5,22.0,523.0,576.64,436.94
2016,9,16,13,15,164.5,374.5,2.55,22.0,502.0,558.75,424.82
2016,9,16,13,30,153.0,365.0,2.6,22.0,481.0,539.98,411.7
2016,9,16,13,45,122.0,347.0,2.7,22.0,438.0,492.22,376.93
2016,9,16,14,0,91.0,329.0,2.8,22.0,395.0,429.91,331.06
2016,9,16,14,15,86.5,312.5,2.85,22.0,372.5,408.4,315.86
2016,9,16,14,30,82.0,296.0,2.9,22.0,350.0,386.6,300.15
2016,9,16,14,45,75.5,276.0,3.0,22.0,323.5,358.74,279.73
2016,9,16,15,0,69.0,256.0,3.1,22.0,297.0,330.8,259.05
2016,9,16,15,15,44.5,223.0,3.15,21.5,249.0,272.35,214.22
2016,9,16,15,30,20.0,190.0,3.2,21.0,201.0,204.14,160.73
2016,9,16,15,45,11.0,166.0,3.3,21.0,172.5,172.21,135.5
2016,9,16,16,0,2.0,142.0,3.4,21.0,144.0,140.86,110.33
2016,9,16,16,15,1.0,125.0,3.5,20.5,126.0,123.43,96.64
2016,9,16,16,30,0.0,108.0,3.6,20.0,108.0,106.07,82.75
2016,9,16,16,45,289.5,83.5,3.7,20.0,155.0,290.45,238.09
2016,9,16,17,0,579.0,59.0,3.8,20.0,202.0,411.85,334.08
2016,9,16,17,15,499.0,50.5,3.95,19.5,153.0,331.28,265.21
2016,9,16,17,30,419.0,42.0,4.1,19.0,104.0,258.12,200.85
2016,9,16,17,45,209.5,33.0,4.25,18.5,64.0,142.02,98.51
2016,9,16,18,0,0.0,24.0,4.4,18.0,24.0,27.5,0.0
2016,9,16,18,15,0.0,12.0,4.5,17.5,12.0,11.44,0.0
2016,9,16,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,15.5,1.95,13.5,33.0,12.17,0.0
2016,9,17,6,30,342.0,31.0,1.8,14.0,66.0,24.69,14.82
2016,9,17,6,45,441.0,40.0,1.7,14.5,112.5,30.55,21.1
2016,9,17,7,0,540.0,49.0,1.6,15.0,159.0,36.18,26.46
2016,9,17,7,15,599.5,55.0,1.45,15.5,209.5,39.0,29.14
2016,9,17,7,30,659.0,61.0,1.3,16.0,260.0,81.37,42.53
2016,9,17,7,45,347.0,105.5,1.2,16.5,212.0,125.25,84.53
2016,9,17,8,0,35.0,150.0,1.1,17.0,164.0,137.65,107.77
2016,9,17,8,15,35.0,168.5,1.05,17.5,184.0,157.68,123.71
2016,9,17,8,30,35.0,187.0,1.0,18.0,204.0,177.85,139.52
2016,9,17,8,45,112.0,217.5,1.0,18.5,279.5,235.44,183.43
2016,9,17,9,0,189.0,248.0,1.0,19.0,355.0,303.63,235.41
2016,9,17,9,15,206.5,266.5,1.05,19.5,390.5,342.2,264.73
2016,9,17,9,30,224.0,285.0,1.1,20.0,426.0,382.54,295.06
2016,9,17,9,45,226.0,302.0,1.2,20.5,451.5,414.22,318.51
2016,9,17,10,0,228.0,319.0,1.3,21.0,477.0,445.81,341.52
2016,9,17,10,15,566.5,205.5,1.5,21.0,618.0,589.16,452.55
2016,9,17,10,30,905.0,92.0,1.7,21.0,759.0,743.66,567.13
2016,9,17,10,45,533.0,233.5,1.9,21.5,629.5,643.57,490.55
2016,9,17,11,0,161.0,375.0,2.1,22.0,500.0,499.31,378.83
2016,9,17,11,15,362.5,324.0,2.25,22.0,611.0,631.04,480.26
2016,9,17,11,30,564.0,273.0,2.4,22.0,722.0,775.18,585.79
2016,9,17,11,45,339.0,331.5,2.6,22.5,602.0,646.13,489.25
2016,9,17,12,0,114.0,390.0,2.8,23.0,482.0,494.18,374.22
2016,9,17,12,15,129.0,391.0,2.9,23.0,495.0,525.2,398.2
2016,9,17,12,30,144.0,392.0,3.0,23.0,508.0,545.68,413.72
2016,9,17,12,45,144.5,384.5,3.2,23.0,499.5,542.94,412.46
2016,9,17,13,0,145.0,377.0,3.4,23.0,491.0,539.4,410.77
2016,9,17,13,15,183.0,368.0,3.55,23.0,508.5,569.46,434.67
2016,9,17,13,30,221.0,359.0,3.7,23.0,526.0,598.66,457.8
2016,9,17,13,45,143.5,337.5,3.85,23.0,444.5,502.21,385.87
2016,9,17,14,0,66.0,316.0,4.0,23.0,363.0,391.75,302.13
2016,9,17,14,15,80.0,306.5,4.1,22.5,361.0,395.73,307.28
2016,9,17,14,30,94.0,297.0,4.2,22.0,359.0,399.06,311.64
2016,9,17,14,45,89.0,277.5,4.3,22.0,333.5,372.89,292.33
2016,9,17,15,0,84.0,258.0,4.4,22.0,308.0,346.54,272.84
2016,9,17,15,15,58.0,228.0,4.5,22.0,261.0,289.96,228.85
2016,9,17,15,30,32.0,198.0,4.6,22.0,214.0,234.59,185.14
2016,9,17,15,45,21.5,174.0,4.7,22.0,184.5,189.44,149.43
2016,9,17,16,0,11.0,150.0,4.8,22.0,155.0,156.59,123.11
2016,9,17,16,15,6.5,132.5,4.85,21.5,135.5,135.92,106.74
2016,9,17,16,30,2.0,115.0,4.9,21.0,116.0,115.62,90.4
2016,9,17,16,45,278.0,87.0,5.0,21.0,154.5,287.31,235.0
2016,9,17,17,0,554.0,59.0,5.1,21.0,193.0,396.33,321.68
2016,9,17,17,15,471.5,50.0,5.1,20.0,145.0,315.44,252.62
2016,9,17,17,30,389.0,41.0,5.1,19.0,97.0,242.33,188.23
2016,9,17,17,45,256.5,28.0,5.2,18.5,58.5,154.49,103.86
2016,9,17,18,0,124.0,15.0,5.3,18.0,20.0,55.54,0.0
2016,9,17,18,15,62.0,7.5,5.35,18.0,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,165.5,14.5,1.95,16.5,31.5,11.34,0.0
2016,9,18,6,30,331.0,29.0,1.9,17.0,63.0,22.93,12.99
2016,9,18,6,45,430.0,38.0,1.9,18.0,108.5,28.88,19.28
2016,9,18,7,0,529.0,47.0,1.9,19.0,154.0,34.58,24.58
2016,9,18,7,15,588.5,53.5,1.8,19.5,204.0,37.89,27.64
2016,9,18,7,30,648.0,60.0,1.7,20.0,254.0,79.55,40.83
2016,9,18,7,45,689.0,64.0,1.6,20.5,304.5,133.48,75.4
2016,9,18,8,0,730.0,68.0,1.5,21.0,355.0,188.78,118.69
2016,9,18,8,15,758.0,71.5,1.45,21.5,403.5,245.01,166.63
2016,9,18,8,30,786.0,75.0,1.4,22.0,452.0,303.87,217.33
2016,9,18,8,45,807.0,77.5,1.4,22.5,497.5,361.64,266.72
2016,9,18,9,0,828.0,80.0,1.4,23.0,543.0,422.49,316.98
2016,9,18,9,15,843.0,82.0,1.45,23.5,583.0,478.56,362.26
2016,9,18,9,30,858.0,84.0,1.5,24.0,623.0,534.54,405.91
2016,9,18,9,45,876.5,82.5,1.55,24.5,659.5,588.76,446.88
2016,9,18,10,0,895.0,81.0,1.6,25.0,696.0,642.58,486.29
2016,9,18,10,15,902.5,82.0,1.8,25.0,724.0,690.87,522.64
2016,9,18,10,30,910.0,83.0,2.0,25.0,752.0,737.25,555.44
2016,9,18,10,45,915.5,84.0,2.2,25.5,773.0,780.02,584.02
2016,9,18,11,0,921.0,85.0,2.4,26.0,794.0,820.29,610.71
2016,9,18,11,15,924.0,85.5,2.65,26.0,807.5,855.3,635.31
2016,9,18,11,30,927.0,86.0,2.9,26.0,821.0,887.28,657.89
2016,9,18,11,45,928.0,86.0,3.2,26.5,826.0,913.79,675.85
2016,9,18,12,0,929.0,86.0,3.5,27.0,831.0,936.88,691.53
2016,9,18,12,15,928.5,86.0,3.7,27.0,828.5,955.07,704.74
2016,9,18,12,30,928.0,86.0,3.9,27.0,826.0,969.61,715.67
2016,9,18,12,45,923.5,86.5,4.1,27.0,815.0,977.21,722.11
2016,9,18,13,0,919.0,87.0,4.3,27.0,804.0,981.02,726.18
2016,9,18,13,15,914.5,86.5,4.4,26.5,785.5,979.92,728.01
2016,9,18,13,30,910.0,86.0,4.5,26.0,767.0,975.07,727.48
2016,9,18,13,45,903.5,85.0,4.65,26.0,741.5,964.05,722.02
2016,9,18,14,0,897.0,84.0,4.8,26.0,716.0,949.44,714.38
2016,9,18,14,15,887.0,82.5,4.9,26.0,684.0,927.51,701.35
2016,9,18,14,30,877.0,81.0,5.0,26.0,652.0,902.36,686.07
2016,9,18,14,45,864.5,79.0,5.1,26.0,613.5,871.32,666.59
2016,9,18,15,0,852.0,77.0,5.2,26.0,575.0,837.56,645.02
2016,9,18,15,15,834.0,74.5,5.25,25.5,531.5,796.08,618.64
2016,9,18,15,30,816.0,72.0,5.3,25.0,488.0,759.26,595.22
2016,9,18,15,45,792.5,69.0,5.35,25.0,440.5,709.14,560.3
2016,9,18,16,0,769.0,66.0,5.4,25.0,393.0,658.1,524.04
2016,9,18,16,15,735.5,62.5,5.45,24.5,343.0,598.97,481.68
2016,9,18,16,30,702.0,59.0,5.5,24.0,293.0,540.49,437.02
2016,9,18,16,45,652.5,54.0,5.55,23.5,242.5,471.68,381.86
2016,9,18,17,0,603.0,49.0,5.6,23.0,192.0,405.87,326.86
2016,9,18,17,15,523.0,42.0,5.6,22.5,143.5,329.85,261.48
2016,9,18,17,30,443.0,35.0,5.6,22.0,95.0,258.23,197.55
2016,9,18,17,45,303.0,24.0,5.6,21.5,57.0,165.84,104.95
2016,9,18,18,0,163.0,13.0,5.6,21.0,19.0,66.07,0.0
2016,9,18,18,15,81.5,6.5,5.55,20.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
