Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,1,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,180.0,13.5,4.4,17.5,31.0,10.52,0.0
2016,9,19,6,30,360.0,27.0,4.5,18.0,62.0,21.22,11.32
2016,9,19,6,45,456.0,35.0,4.6,18.5,107.5,26.4,17.03
2016,9,19,7,0,552.0,43.0,4.7,19.0,153.0,31.37,21.73
2016,9,19,7,15,610.5,48.5,4.7,19.0,203.0,37.23,27.08
2016,9,19,7,30,669.0,54.0,4.7,19.0,253.0,78.39,39.59
2016,9,19,7,45,707.5,58.0,4.75,19.5,303.0,129.89,72.23
2016,9,19,8,0,746.0,62.0,4.8,20.0,353.0,185.8,116.8
2016,9,19,8,15,773.5,65.0,4.8,20.5,401.5,242.34,166.12
2016,9,19,8,30,801.0,68.0,4.8,21.0,450.0,301.41,218.55
2016,9,19,8,45,820.5,70.5,4.8,21.5,495.0,361.8,271.75
2016,9,19,9,0,840.0,73.0,4.8,22.0,540.0,420.3,322.25
2016,9,19,9,15,854.5,75.0,4.8,22.5,580.0,476.65,369.66
2016,9,19,9,30,869.0,77.0,4.8,23.0,620.0,532.85,415.39
2016,9,19,9,45,876.5,80.0,4.85,23.5,654.0,585.57,457.16
2016,9,19,10,0,884.0,83.0,4.9,24.0,688.0,636.92,496.65
2016,9,19,10,15,892.0,84.5,4.9,24.0,716.0,685.5,533.91
2016,9,19,10,30,900.0,86.0,4.9,24.0,744.0,732.27,567.58
2016,9,19,10,45,906.5,86.5,4.9,24.5,765.5,774.83,596.15
2016,9,19,11,0,913.0,87.0,4.9,25.0,787.0,815.0,622.69
2016,9,19,11,15,916.5,87.5,4.9,25.0,800.5,850.1,646.7
2016,9,19,11,30,920.0,88.0,4.9,25.0,814.0,882.23,668.57
2016,9,19,11,45,921.5,88.0,4.95,25.0,819.5,908.94,686.99
2016,9,19,12,0,923.0,88.0,5.0,25.0,825.0,932.28,703.17
2016,9,19,12,15,923.0,88.0,5.05,25.0,822.5,950.76,716.11
2016,9,19,12,30,923.0,88.0,5.1,25.0,820.0,965.62,726.72
2016,9,19,12,45,911.0,92.5,5.2,25.0,807.5,970.47,730.98
2016,9,19,13,0,899.0,97.0,5.3,25.0,795.0,971.5,732.82
2016,9,19,13,15,895.0,96.5,5.4,25.0,777.0,970.85,733.68
2016,9,19,13,30,891.0,96.0,5.5,25.0,759.0,966.53,732.14
2016,9,19,13,45,885.5,94.0,5.6,25.0,734.0,955.45,726.04
2016,9,19,14,0,880.0,92.0,5.7,25.0,709.0,940.81,717.59
2016,9,19,14,15,870.5,90.5,5.75,24.5,677.0,919.6,705.7
2016,9,19,14,30,861.0,89.0,5.8,24.0,645.0,895.21,691.55
2016,9,19,14,45,849.5,86.0,5.85,24.0,607.0,864.25,671.26
2016,9,19,15,0,838.0,83.0,5.9,24.0,569.0,830.55,648.88
2016,9,19,15,15,820.0,80.5,5.9,23.5,525.5,796.45,627.05
2016,9,19,15,30,802.0,78.0,5.9,23.0,482.0,753.26,598.16
2016,9,19,15,45,779.5,74.5,5.9,23.0,435.0,703.78,562.9
2016,9,19,16,0,757.0,71.0,5.9,23.0,388.0,653.32,526.27
2016,9,19,16,15,722.0,66.5,5.85,22.5,338.0,592.43,481.55
2016,9,19,16,30,687.0,62.0,5.8,22.0,288.0,532.34,434.39
2016,9,19,16,45,637.5,56.5,5.75,21.5,237.5,466.86,380.89
2016,9,19,17,0,588.0,51.0,5.7,21.0,187.0,401.72,325.64
2016,9,19,17,15,504.5,43.5,5.65,20.5,139.0,321.1,255.94
2016,9,19,17,30,421.0,36.0,5.6,20.0,91.0,248.43,190.44
2016,9,19,17,45,275.5,24.0,5.6,19.5,53.5,152.73,90.15
2016,9,19,18,0,130.0,12.0,5.6,19.0,16.0,53.84,0.0
2016,9,19,18,15,65.0,6.0,5.5,18.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,20,6,15,122.0,17.0,3.9,13.5,28.5,13.49,0.0
2016,9,20,6,30,244.0,34.0,4.0,14.0,57.0,26.7,15.74
2016,9,20,6,45,351.5,45.5,4.15,14.5,101.5,36.08,25.74
2016,9,20,7,0,459.0,57.0,4.3,15.0,146.0,43.7,32.98
2016,9,20,7,15,525.5,64.5,4.35,15.0,196.0,47.34,36.53
2016,9,20,7,30,592.0,72.0,4.4,15.0,246.0,85.9,49.17
2016,9,20,7,45,364.0,115.0,4.5,15.5,228.5,134.52,92.23
2016,9,20,8,0,136.0,158.0,4.6,16.0,211.0,159.51,122.59
2016,9,20,8,15,444.5,123.5,4.65,16.0,328.0,212.21,155.77
2016,9,20,8,30,753.0,89.0,4.7,16.0,445.0,306.02,227.61
2016,9,20,8,45,782.0,89.5,4.8,16.5,491.5,362.93,278.41
2016,9,20,9,0,811.0,90.0,4.9,17.0,538.0,421.97,330.05
2016,9,20,9,15,490.5,187.0,5.0,17.0,464.0,406.0,322.57
2016,9,20,9,30,170.0,284.0,5.1,17.0,390.0,353.51,281.5
2016,9,20,9,45,518.5,191.0,5.2,17.5,539.0,483.96,387.57
2016,9,20,10,0,867.0,98.0,5.3,18.0,688.0,640.31,512.22
2016,9,20,10,15,875.5,99.5,5.4,18.0,716.0,688.56,550.18
2016,9,20,10,30,884.0,101.0,5.5,18.0,744.0,735.07,585.75
2016,9,20,10,45,891.0,101.5,5.6,18.5,765.5,777.48,615.64
2016,9,20,11,0,898.0,102.0,5.7,19.0,787.0,817.57,643.59
2016,9,20,11,15,669.0,207.0,5.8,19.0,722.5,775.78,611.43
2016,9,20,11,30,440.0,312.0,5.9,19.0,658.0,707.36,555.2
2016,9,20,11,45,403.5,330.5,6.0,19.5,649.5,701.28,549.38
2016,9,20,12,0,367.0,349.0,6.1,20.0,641.0,700.64,547.11
2016,9,20,12,15,247.0,366.0,6.2,20.0,562.5,619.06,483.52
2016,9,20,12,30,127.0,383.0,6.3,20.0,484.0,520.69,406.34
2016,9,20,12,45,135.5,378.5,6.45,20.0,484.5,528.45,413.28
2016,9,20,13,0,144.0,374.0,6.6,20.0,485.0,535.68,419.61
2016,9,20,13,15,146.0,363.5,6.65,20.0,473.5,529.42,415.48
2016,9,20,13,30,148.0,353.0,6.7,20.0,462.0,522.36,410.84
2016,9,20,13,45,147.0,341.0,6.8,20.0,446.5,509.97,402.15
2016,9,20,14,0,146.0,329.0,6.9,20.0,431.0,496.84,392.92
2016,9,20,14,15,138.0,312.0,6.9,19.5,405.0,470.77,374.12
2016,9,20,14,30,130.0,295.0,6.9,19.0,379.0,444.22,354.81
2016,9,20,14,45,356.0,228.0,6.95,19.0,437.0,580.0,468.86
2016,9,20,15,0,582.0,161.0,7.0,19.0,495.0,710.1,575.54
2016,9,20,15,15,685.0,122.5,7.0,19.0,486.0,736.0,596.85
2016,9,20,15,30,788.0,84.0,7.0,19.0,477.0,747.15,607.02
2016,9,20,15,45,765.0,79.5,7.05,19.0,430.0,696.55,569.71
2016,9,20,16,0,742.0,75.0,7.1,19.0,383.0,645.04,531.21
2016,9,20,16,15,705.0,70.5,7.1,18.5,332.5,583.4,484.31
2016,9,20,16,30,668.0,66.0,7.1,18.0,282.0,526.23,437.95
2016,9,20,16,45,614.5,60.0,7.1,18.0,231.5,455.84,378.37
2016,9,20,17,0,561.0,54.0,7.1,18.0,181.0,389.07,319.86
2016,9,20,17,15,473.0,45.5,7.05,17.5,133.0,306.58,247.3
2016,9,20,17,30,385.0,37.0,7.0,17.0,85.0,232.51,179.44
2016,9,20,17,45,234.0,24.0,7.0,16.5,49.0,134.43,71.02
2016,9,20,18,0,83.0,11.0,7.0,16.0,13.0,37.3,0.0
2016,9,20,18,15,41.5,5.5,6.9,15.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,16.0,7.15,13.0,28.0,15.25,0.0
2016,9,21,6,30,269.0,32.0,7.3,13.0,56.0,26.31,15.15
2016,9,21,6,45,372.0,43.0,7.45,13.5,101.0,33.91,23.88
2016,9,21,7,0,475.0,54.0,7.6,14.0,146.0,41.16,30.83
2016,9,21,7,15,542.5,61.5,7.7,14.0,196.0,44.95,34.53
2016,9,21,7,30,610.0,69.0,7.8,14.0,246.0,83.96,47.36
2016,9,21,7,45,654.5,74.5,7.9,14.5,297.0,134.21,79.85
2016,9,21,8,0,699.0,80.0,8.0,15.0,348.0,189.69,124.64
2016,9,21,8,15,731.0,84.5,8.05,15.0,397.5,246.29,175.08
2016,9,21,8,30,763.0,89.0,8.1,15.0,447.0,308.52,231.65
2016,9,21,8,45,789.0,91.0,8.15,15.0,494.0,366.3,284.78
2016,9,21,9,0,815.0,93.0,8.2,15.0,541.0,425.89,338.69
2016,9,21,9,15,832.5,96.0,8.2,15.0,582.5,483.94,390.31
2016,9,21,9,30,850.0,99.0,8.2,15.0,624.0,542.26,440.9
2016,9,21,9,45,869.5,98.0,8.25,15.5,661.5,597.52,487.15
2016,9,21,10,0,889.0,97.0,8.3,16.0,699.0,652.17,531.76
2016,9,21,10,15,898.5,98.5,8.3,16.0,728.5,702.02,572.45
2016,9,21,10,30,908.0,100.0,8.3,16.0,758.0,750.16,610.1
2016,9,21,10,45,916.5,100.5,8.35,16.5,780.5,794.57,642.32
2016,9,21,11,0,925.0,101.0,8.4,17.0,803.0,836.7,672.53
2016,9,21,11,15,930.0,101.5,8.4,17.0,817.5,873.44,699.64
2016,9,21,11,30,935.0,102.0,8.4,17.0,832.0,907.24,724.52
2016,9,21,11,45,937.5,102.0,8.45,17.0,838.5,935.22,745.21
2016,9,21,12,0,940.0,102.0,8.5,17.0,845.0,959.81,763.47
2016,9,21,12,15,940.0,102.0,8.6,17.0,842.5,978.6,777.72
2016,9,21,12,30,940.0,102.0,8.7,17.0,840.0,993.71,789.39
2016,9,21,12,45,783.0,167.5,8.8,17.5,776.5,941.28,749.61
2016,9,21,13,0,626.0,233.0,8.9,18.0,713.0,870.02,694.95
2016,9,21,13,15,773.5,167.5,8.9,17.5,746.0,944.09,753.58
2016,9,21,13,30,921.0,102.0,8.9,17.0,779.0,998.18,795.97
2016,9,21,13,45,916.0,99.0,8.95,17.0,752.5,986.18,788.06
2016,9,21,14,0,911.0,96.0,9.0,17.0,726.0,970.48,777.74
2016,9,21,14,15,900.5,94.5,9.0,17.0,692.5,947.86,762.16
2016,9,21,14,30,890.0,93.0,9.0,17.0,659.0,921.97,744.19
2016,9,21,14,45,878.0,90.0,9.0,17.0,619.5,889.91,721.53
2016,9,21,15,0,866.0,87.0,9.0,17.0,580.0,862.26,702.22
2016,9,21,15,15,846.5,84.0,8.95,16.5,534.5,818.29,671.34
2016,9,21,15,30,827.0,81.0,8.9,16.0,489.0,772.39,638.58
2016,9,21,15,45,801.5,77.5,8.85,16.0,440.0,719.71,598.73
2016,9,21,16,0,776.0,74.0,8.8,16.0,391.0,666.2,557.58
2016,9,21,16,15,738.0,69.5,8.7,15.5,339.0,602.51,507.99
2016,9,21,16,30,700.0,65.0,8.6,15.0,287.0,539.78,456.03
2016,9,21,16,45,643.5,59.0,8.5,15.0,235.0,469.78,395.28
2016,9,21,17,0,587.0,53.0,8.4,15.0,183.0,400.1,333.0
2016,9,21,17,15,493.0,44.5,8.35,14.5,133.5,313.64,255.71
2016,9,21,17,30,399.0,36.0,8.3,14.0,84.0,236.21,183.25
2016,9,21,17,45,233.5,23.5,8.25,14.0,48.0,131.27,57.24
2016,9,21,18,0,68.0,11.0,8.2,14.0,12.0,32.25,0.0
2016,9,21,18,15,34.0,5.5,8.1,13.5,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,9,22,6,15,149.5,14.5,8.4,12.5,28.0,13.82,0.0
2016,9,22,6,30,299.0,29.0,8.3,13.0,56.0,23.53,12.59
2016,9,22,6,45,411.5,39.0,8.25,13.5,102.0,30.37,20.75
2016,9,22,7,0,524.0,49.0,8.2,14.0,148.0,36.92,27.05
2016,9,22,7,15,589.5,55.5,7.95,14.0,199.0,40.11,30.2
2016,9,22,7,30,655.0,62.0,7.7,14.0,250.0,80.01,42.81
2016,9,22,7,45,704.0,65.5,7.5,14.5,302.5,134.89,78.3
2016,9,22,8,0,753.0,69.0,7.3,15.0,355.0,191.93,124.12
2016,9,22,8,15,781.5,72.5,7.1,15.0,404.5,249.56,175.78
2016,9,22,8,30,810.0,76.0,6.9,15.0,454.0,309.86,231.08
2016,9,22,8,45,832.5,78.0,6.75,15.5,500.0,368.96,284.92
2016,9,22,9,0,855.0,80.0,6.6,16.0,546.0,431.08,339.99
2016,9,22,9,15,869.5,82.0,6.45,16.5,586.5,488.24,389.66
2016,9,22,9,30,884.0,84.0,6.3,17.0,627.0,545.17,437.52
2016,9,22,9,45,896.0,85.0,6.2,17.5,662.0,599.21,481.67
2016,9,22,10,0,908.0,86.0,6.1,18.0,697.0,652.21,523.63
2016,9,22,10,15,915.5,87.5,6.1,18.0,725.5,701.41,562.81
2016,9,22,10,30,923.0,89.0,6.1,18.0,754.0,748.67,598.37
2016,9,22,10,45,541.5,227.0,6.1,18.0,620.0,641.67,511.81
2016,9,22,11,0,160.0,365.0,6.1,18.0,486.0,489.36,386.23
2016,9,22,11,15,547.5,229.5,6.2,18.0,653.0,694.25,553.56
2016,9,22,11,30,935.0,94.0,6.3,18.0,820.0,897.49,707.31
2016,9,22,11,45,934.0,95.5,6.4,18.5,825.0,923.84,724.38
2016,9,22,12,0,933.0,97.0,6.5,19.0,830.0,946.67,739.75
2016,9,22,12,15,932.0,97.0,6.55,19.0,827.0,964.27,752.63
2016,9,22,12,30,931.0,97.0,6.6,19.0,824.0,978.19,763.01
2016,9,22,12,45,925.0,98.0,6.65,19.0,812.0,984.77,768.29
2016,9,22,13,0,919.0,99.0,6.7,19.0,800.0,987.54,771.02
2016,9,22,13,15,914.0,98.5,6.8,19.0,781.0,985.78,770.94
2016,9,22,13,30,909.0,98.0,6.9,19.0,762.0,980.28,768.33
2016,9,22,13,45,899.5,97.5,7.0,19.0,735.0,966.86,760.11
2016,9,22,14,0,890.0,97.0,7.1,19.0,708.0,949.92,749.46
2016,9,22,14,15,669.0,166.0,7.2,18.5,613.0,827.96,662.15
2016,9,22,14,30,448.0,235.0,7.3,18.0,518.0,689.76,555.87
2016,9,22,14,45,641.5,162.5,7.4,18.0,540.0,775.44,627.9
2016,9,22,15,0,835.0,90.0,7.5,18.0,562.0,837.06,676.5
2016,9,22,15,15,814.5,87.5,7.55,18.0,517.5,793.73,645.15
2016,9,22,15,30,794.0,85.0,7.6,18.0,473.0,748.65,612.44
2016,9,22,15,45,764.5,81.5,7.7,18.0,424.0,694.09,571.92
2016,9,22,16,0,735.0,78.0,7.8,18.0,375.0,639.08,530.24
2016,9,22,16,15,695.5,73.5,7.75,17.5,324.0,579.8,483.98
2016,9,22,16,30,656.0,69.0,7.7,17.0,273.0,518.41,433.59
2016,9,22,16,45,598.5,62.0,7.7,16.5,222.0,445.22,371.72
2016,9,22,17,0,541.0,55.0,7.7,16.0,171.0,376.07,311.02
2016,9,22,17,15,445.5,45.5,7.6,15.5,123.5,290.31,234.81
2016,9,22,17,30,350.0,36.0,7.5,15.0,76.0,213.83,163.37
2016,9,22,17,45,175.0,18.0,7.45,15.0,38.0,101.46,28.42
2016,9,22,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,23,6,15,156.5,13.0,4.55,12.5,26.5,12.39,0.0
2016,9,23,6,30,313.0,26.0,4.6,13.0,53.0,20.79,10.1
2016,9,23,6,45,418.0,35.0,4.65,13.5,97.0,26.86,17.68
2016,9,23,7,0,523.0,44.0,4.7,14.0,141.0,32.68,23.31
2016,9,23,7,15,585.0,50.0,4.6,14.5,190.5,35.69,26.21
2016,9,23,7,30,647.0,56.0,4.5,15.0,240.0,77.37,40.84
2016,9,23,7,45,690.0,60.0,4.4,15.5,290.0,127.89,72.64
2016,9,23,8,0,733.0,64.0,4.3,16.0,340.0,183.39,117.0
2016,9,23,8,15,760.5,67.5,4.15,16.5,388.0,239.5,166.39
2016,9,23,8,30,788.0,71.0,4.0,17.0,436.0,298.13,218.92
2016,9,23,8,45,809.5,73.0,3.9,17.5,480.5,355.49,270.14
2016,9,23,9,0,831.0,75.0,3.8,18.0,525.0,415.8,322.41
2016,9,23,9,15,845.5,77.0,3.7,18.0,565.0,471.51,370.27
2016,9,23,9,30,860.0,79.0,3.6,18.0,605.0,527.05,416.52
2016,9,23,9,45,870.5,80.5,3.5,18.5,638.5,579.38,458.05
2016,9,23,10,0,881.0,82.0,3.4,19.0,672.0,630.59,497.3
2016,9,23,10,15,888.5,83.5,3.5,19.0,699.5,678.44,534.51
2016,9,23,10,30,896.0,85.0,3.6,19.0,727.0,724.43,568.34
2016,9,23,10,45,901.0,86.0,3.7,19.5,747.0,765.94,596.73
2016,9,23,11,0,906.0,87.0,3.8,20.0,767.0,804.94,623.09
2016,9,23,11,15,909.5,87.5,4.05,20.0,780.0,839.51,648.03
2016,9,23,11,30,913.0,88.0,4.3,20.0,793.0,871.11,670.92
2016,9,23,11,45,912.5,89.0,4.55,20.0,797.5,896.65,690.06
2016,9,23,12,0,912.0,90.0,4.8,20.0,802.0,918.76,707.14
2016,9,23,12,15,911.0,90.0,5.05,20.0,799.0,935.82,720.81
2016,9,23,12,30,910.0,90.0,5.3,20.0,796.0,949.26,732.07
2016,9,23,12,45,906.0,90.0,5.55,20.0,785.0,956.24,738.91
2016,9,23,13,0,902.0,90.0,5.8,20.0,774.0,959.5,743.24
2016,9,23,13,15,897.5,89.5,5.9,20.0,755.5,958.0,743.41
2016,9,23,13,30,893.0,89.0,6.0,20.0,737.0,952.83,741.13
2016,9,23,13,45,887.0,87.0,6.15,20.0,711.5,940.89,734.41
2016,9,23,14,0,881.0,85.0,6.3,20.0,686.0,925.41,725.22
2016,9,23,14,15,870.5,83.5,6.3,20.0,653.5,902.97,710.27
2016,9,23,14,30,860.0,82.0,6.3,20.0,621.0,877.4,693.1
2016,9,23,14,45,845.5,80.5,6.35,20.0,582.5,845.39,671.39
2016,9,23,15,0,831.0,79.0,6.4,20.0,544.0,810.85,647.67
2016,9,23,15,15,811.0,76.5,6.35,19.5,500.0,775.11,623.7
2016,9,23,15,30,791.0,74.0,6.3,19.0,456.0,730.59,592.69
2016,9,23,15,45,763.0,71.0,6.3,19.0,408.5,678.0,553.94
2016,9,23,16,0,735.0,68.0,6.3,19.0,361.0,624.92,514.09
2016,9,23,16,15,696.5,63.5,6.25,18.5,311.0,562.84,466.5
2016,9,23,16,30,658.0,59.0,6.2,18.0,261.0,501.96,416.96
2016,9,23,16,45,605.0,52.5,6.2,17.5,211.5,435.23,360.72
2016,9,23,17,0,552.0,46.0,6.2,17.0,162.0,369.22,302.97
2016,9,23,17,15,459.5,38.0,6.1,16.5,116.0,286.76,229.84
2016,9,23,17,30,367.0,30.0,6.0,16.0,70.0,213.65,160.35
2016,9,23,17,45,183.5,15.0,5.95,16.0,35.0,98.98,6.52
2016,9,23,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,177.5,11.5,3.05,14.5,26.5,10.96,0.0
2016,9,24,6,30,355.0,23.0,3.0,15.0,53.0,18.13,7.59
2016,9,24,6,45,459.0,31.5,2.95,15.5,98.0,26.08,16.81
2016,9,24,7,0,563.0,40.0,2.9,16.0,143.0,32.16,22.64
2016,9,24,7,15,625.0,45.5,2.75,16.5,193.5,35.22,25.58
2016,9,24,7,30,687.0,51.0,2.6,17.0,244.0,74.5,37.1
2016,9,24,7,45,726.5,55.0,2.5,17.5,294.5,127.05,69.76
2016,9,24,8,0,766.0,59.0,2.4,18.0,345.0,184.1,114.94
2016,9,24,8,15,794.0,62.0,2.4,18.5,394.0,241.76,165.09
2016,9,24,8,30,822.0,65.0,2.4,19.0,443.0,304.61,220.41
2016,9,24,8,45,843.0,67.0,2.4,19.5,488.5,363.23,271.98
2016,9,24,9,0,864.0,69.0,2.4,20.0,534.0,422.88,323.02
2016,9,24,9,15,878.5,71.0,2.4,20.5,574.5,480.27,370.73
2016,9,24,9,30,893.0,73.0,2.4,21.0,615.0,537.42,416.56
2016,9,24,9,45,906.5,73.0,2.4,21.5,650.0,591.5,458.54
2016,9,24,10,0,920.0,73.0,2.4,22.0,685.0,644.63,498.42
2016,9,24,10,15,927.5,74.0,2.4,22.0,713.0,693.58,535.03
2016,9,24,10,30,935.0,75.0,2.4,22.0,741.0,740.55,567.64
2016,9,24,10,45,940.0,75.5,2.4,22.5,762.0,782.9,595.08
2016,9,24,11,0,945.0,76.0,2.4,23.0,783.0,822.61,620.35
2016,9,24,11,15,948.0,76.5,2.45,23.0,796.0,857.86,643.95
2016,9,24,11,30,951.0,77.0,2.5,23.0,809.0,889.98,665.4
2016,9,24,11,45,952.0,77.5,2.65,23.5,813.5,917.07,682.99
2016,9,24,12,0,953.0,78.0,2.8,24.0,818.0,940.66,698.27
2016,9,24,12,15,952.0,78.0,2.95,24.0,815.0,958.25,711.02
2016,9,24,12,30,951.0,78.0,3.1,24.0,812.0,972.07,721.42
2016,9,24,12,45,940.5,82.0,3.3,24.0,799.0,977.73,726.92
2016,9,24,13,0,930.0,86.0,3.5,24.0,786.0,979.48,729.97
2016,9,24,13,15,925.0,85.0,3.65,24.0,767.0,976.89,729.89
2016,9,24,13,30,920.0,84.0,3.8,24.0,748.0,970.5,727.38
2016,9,24,13,45,911.0,83.5,3.95,24.0,721.0,957.22,720.3
2016,9,24,14,0,902.0,83.0,4.1,24.0,694.0,940.39,710.88
2016,9,24,14,15,892.0,81.5,4.2,24.0,661.0,918.05,697.42
2016,9,24,14,30,882.0,80.0,4.3,24.0,628.0,892.48,681.71
2016,9,24,14,45,866.5,78.5,4.45,24.0,588.5,859.07,660.64
2016,9,24,15,0,851.0,77.0,4.6,24.0,549.0,823.11,637.86
2016,9,24,15,15,831.5,74.5,4.7,23.5,504.5,787.14,615.68
2016,9,24,15,30,812.0,72.0,4.8,23.0,460.0,742.34,586.52
2016,9,24,15,45,779.0,70.5,4.9,23.0,411.0,687.14,547.73
2016,9,24,16,0,746.0,69.0,5.0,23.0,362.0,631.74,507.85
2016,9,24,16,15,707.0,64.5,5.05,22.0,311.5,568.91,462.15
2016,9,24,16,30,668.0,60.0,5.1,21.0,261.0,507.27,414.2
2016,9,24,16,45,597.0,55.5,5.2,20.5,209.5,432.64,352.75
2016,9,24,17,0,526.0,51.0,5.3,20.0,158.0,360.02,290.69
2016,9,24,17,15,429.0,41.5,5.3,19.0,112.0,275.1,217.21
2016,9,24,17,30,332.0,32.0,5.3,18.0,66.0,199.92,146.32
2016,9,24,17,45,166.0,16.0,5.35,17.5,33.0,92.22,0.0
2016,9,24,18,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,145.0,12.5,1.7,16.5,24.0,11.91,0.0
2016,9,25,6,30,290.0,25.0,1.7,17.0,48.0,20.12,8.39
2016,9,25,6,45,400.0,35.5,1.75,17.5,93.0,27.59,17.89
2016,9,25,7,0,510.0,46.0,1.8,18.0,138.0,34.71,24.64
2016,9,25,7,15,576.0,53.0,1.75,18.5,188.5,38.44,28.17
2016,9,25,7,30,642.0,60.0,1.7,19.0,239.0,76.41,39.88
2016,9,25,7,45,686.5,65.0,1.7,20.0,290.0,131.09,74.05
2016,9,25,8,0,731.0,70.0,1.7,21.0,341.0,187.47,117.53
2016,9,25,8,15,761.0,74.0,1.75,21.5,390.5,244.47,165.99
2016,9,25,8,30,791.0,78.0,1.8,22.0,440.0,304.33,217.72
2016,9,25,8,45,812.0,81.5,1.85,22.5,485.0,363.09,268.3
2016,9,25,9,0,833.0,85.0,1.9,23.0,530.0,423.05,318.5
2016,9,25,9,15,848.5,87.0,1.85,23.5,571.0,479.9,364.54
2016,9,25,9,30,864.0,89.0,1.8,24.0,612.0,537.1,409.08
2016,9,25,9,45,889.5,85.5,1.8,24.5,650.0,593.26,451.58
2016,9,25,10,0,915.0,82.0,1.8,25.0,688.0,649.56,492.77
2016,9,25,10,15,922.5,83.0,1.75,25.5,716.0,698.33,526.88
2016,9,25,10,30,930.0,84.0,1.7,26.0,744.0,745.11,557.26
2016,9,25,10,45,923.5,90.5,1.7,26.5,761.0,784.95,582.0
2016,9,25,11,0,917.0,97.0,1.7,27.0,778.0,821.42,604.23
2016,9,25,11,15,920.0,97.5,1.6,27.5,791.0,855.9,623.86
2016,9,25,11,30,923.0,98.0,1.5,28.0,804.0,887.34,641.13
2016,9,25,11,45,911.5,104.5,1.45,28.5,805.0,909.39,652.77
2016,9,25,12,0,900.0,111.0,1.4,29.0,806.0,927.56,661.97
2016,9,25,12,15,899.0,110.5,1.25,29.0,802.5,943.94,669.92
2016,9,25,12,30,898.0,110.0,1.1,29.0,799.0,956.73,675.45
2016,9,25,12,45,900.5,107.0,0.95,29.5,789.5,966.41,677.6
2016,9,25,13,0,903.0,104.0,0.8,30.0,780.0,972.43,677.39
2016,9,25,13,15,897.5,103.0,0.75,30.0,760.5,969.43,675.09
2016,9,25,13,30,892.0,102.0,0.7,30.0,741.0,962.75,670.82
2016,9,25,13,45,866.0,108.0,0.7,30.0,709.5,949.42,663.7
2016,9,25,14,0,840.0,114.0,0.7,30.0,678.0,925.03,649.98
2016,9,25,14,15,827.5,111.5,0.95,29.5,644.5,900.22,641.82
2016,9,25,14,30,815.0,109.0,1.2,29.0,611.0,872.39,630.83
2016,9,25,14,45,784.0,111.0,1.45,29.0,568.5,830.81,608.67
2016,9,25,15,0,753.0,113.0,1.7,29.0,526.0,792.16,587.48
2016,9,25,15,15,729.5,108.5,1.95,28.5,482.0,746.4,561.51
2016,9,25,15,30,706.0,104.0,2.2,28.0,438.0,699.36,533.45
2016,9,25,15,45,668.5,100.0,2.5,27.5,389.0,641.48,496.55
2016,9,25,16,0,631.0,96.0,2.8,27.0,340.0,584.03,457.33
2016,9,25,16,15,586.5,88.5,2.9,26.0,290.5,518.73,410.24
2016,9,25,16,30,542.0,81.0,3.0,25.0,241.0,455.39,362.51
2016,9,25,16,45,481.5,70.5,3.2,24.0,192.5,382.01,304.79
2016,9,25,17,0,421.0,60.0,3.4,23.0,144.0,313.18,248.09
2016,9,25,17,15,328.0,46.5,3.35,22.0,100.0,230.17,178.0
2016,9,25,17,30,235.0,33.0,3.3,21.0,56.0,159.27,111.97
2016,9,25,17,45,117.5,16.5,3.3,20.5,28.0,72.17,0.0
2016,9,25,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,108.5,13.0,0.95,16.5,21.0,12.39,0.0
2016,9,26,6,30,217.0,26.0,1.0,17.0,42.0,21.21,8.44
2016,9,26,6,45,325.0,39.0,1.05,17.5,85.0,30.98,20.72
2016,9,26,7,0,433.0,52.0,1.1,18.0,128.0,40.24,29.42
2016,9,26,7,15,502.5,60.5,1.1,18.5,177.0,44.93,33.84
2016,9,26,7,30,572.0,69.0,1.1,19.0,226.0,80.28,45.31
2016,9,26,7,45,620.0,75.5,1.15,19.5,276.5,129.23,75.46
2016,9,26,8,0,668.0,82.0,1.2,20.0,327.0,183.87,117.49
2016,9,26,8,15,701.0,86.5,1.15,20.5,376.0,238.65,163.56
2016,9,26,8,30,734.0,91.0,1.1,21.0,425.0,296.7,213.04
2016,9,26,8,45,758.5,95.0,1.1,22.0,470.0,356.4,262.95
2016,9,26,9,0,783.0,99.0,1.1,23.0,515.0,415.31,310.73
2016,9,26,9,15,801.0,102.0,1.05,23.5,555.5,471.64,355.34
2016,9,26,9,30,819.0,105.0,1.0,24.0,596.0,528.32,398.44
2016,9,26,9,45,831.0,107.5,1.0,24.5,630.5,581.18,437.51
2016,9,26,10,0,843.0,110.0,1.0,25.0,665.0,633.19,474.61
2016,9,26,10,15,852.5,111.5,1.0,25.0,693.0,681.44,508.9
2016,9,26,10,30,862.0,113.0,1.0,25.0,721.0,728.09,541.23
2016,9,26,10,45,868.0,114.5,1.0,25.5,742.0,770.3,567.34
2016,9,26,11,0,874.0,116.0,1.0,26.0,763.0,806.1,588.75
2016,9,26,11,15,878.0,117.0,1.05,26.0,776.0,840.63,611.05
2016,9,26,11,30,882.0,118.0,1.1,26.0,789.0,872.33,631.48
2016,9,26,11,45,884.0,118.0,1.15,26.5,794.0,898.26,646.97
2016,9,26,12,0,886.0,118.0,1.2,27.0,799.0,920.97,660.47
2016,9,26,12,15,885.0,118.0,1.25,27.0,795.5,937.62,671.52
2016,9,26,12,30,884.0,118.0,1.3,27.0,792.0,950.76,680.55
2016,9,26,12,45,908.5,104.5,1.4,27.0,788.5,969.27,693.89
2016,9,26,13,0,933.0,91.0,1.5,27.0,785.0,984.0,704.9
2016,9,26,13,15,928.0,90.0,1.55,27.0,765.5,981.32,704.4
2016,9,26,13,30,923.0,89.0,1.6,27.0,746.0,974.84,701.82
2016,9,26,13,45,916.5,87.5,1.7,27.0,719.5,962.64,696.42
2016,9,26,14,0,910.0,86.0,1.8,27.0,693.0,946.81,688.74
2016,9,26,14,15,899.5,84.0,1.85,26.5,659.5,923.24,676.8
2016,9,26,14,30,889.0,82.0,1.9,26.0,626.0,896.43,662.68
2016,9,26,14,45,876.0,79.5,1.95,26.0,586.5,863.8,643.25
2016,9,26,15,0,863.0,77.0,2.0,26.0,547.0,828.45,621.8
2016,9,26,15,15,843.0,74.5,2.05,25.5,502.0,791.71,600.26
2016,9,26,15,30,823.0,72.0,2.1,25.0,457.0,746.15,572.04
2016,9,26,15,45,798.0,68.0,2.15,25.0,408.5,693.5,536.96
2016,9,26,16,0,773.0,64.0,2.2,25.0,360.0,640.06,500.36
2016,9,26,16,15,734.0,60.0,2.2,24.5,309.0,576.92,455.47
2016,9,26,16,30,695.0,56.0,2.2,24.0,258.0,514.94,408.26
2016,9,26,16,45,638.0,50.0,2.2,23.5,207.0,441.91,350.3
2016,9,26,17,0,581.0,44.0,2.2,23.0,156.0,372.67,292.63
2016,9,26,17,15,482.0,35.5,2.2,22.0,109.0,290.12,222.52
2016,9,26,17,30,383.0,27.0,2.2,21.0,62.0,213.74,146.24
2016,9,26,17,45,191.5,13.5,2.25,20.5,31.0,81.42,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,11.5,0.55,17.5,22.0,10.96,0.0
2016,9,27,6,30,286.0,23.0,0.5,18.0,44.0,18.48,5.82
2016,9,27,6,45,395.0,33.5,0.5,18.5,87.5,26.05,16.42
2016,9,27,7,0,504.0,44.0,0.5,19.0,131.0,33.24,23.25
2016,9,27,7,15,571.0,51.0,0.45,19.0,181.0,37.05,26.91
2016,9,27,7,30,638.0,58.0,0.4,19.0,231.0,73.65,38.12
2016,9,27,7,45,379.0,103.0,0.35,19.5,211.5,125.06,82.08
2016,9,27,8,0,120.0,148.0,0.3,20.0,192.0,148.18,111.09
2016,9,27,8,15,112.5,169.0,0.25,20.5,215.0,174.48,132.36
2016,9,27,8,30,105.0,190.0,0.2,21.0,238.0,200.75,153.24
2016,9,27,8,45,122.5,211.5,0.2,21.5,272.5,234.17,178.74
2016,9,27,9,0,140.0,233.0,0.2,22.0,307.0,270.43,206.04
2016,9,27,9,15,146.5,252.5,0.3,22.5,335.5,301.91,229.75
2016,9,27,9,30,153.0,272.0,0.4,23.0,364.0,334.11,253.66
2016,9,27,9,45,524.0,178.0,0.5,23.5,517.0,472.29,357.81
2016,9,27,10,0,895.0,84.0,0.6,24.0,670.0,637.13,477.29
2016,9,27,10,15,573.0,204.5,0.7,24.0,585.5,585.99,437.96
2016,9,27,10,30,251.0,325.0,0.8,24.0,501.0,500.6,373.98
2016,9,27,10,45,258.5,333.5,0.9,24.5,519.5,528.68,394.59
2016,9,27,11,0,266.0,342.0,1.0,25.0,538.0,556.6,413.85
2016,9,27,11,15,270.0,345.5,1.1,25.0,547.0,576.31,428.1
2016,9,27,11,30,274.0,349.0,1.2,25.0,556.0,595.3,441.89
2016,9,27,11,45,227.5,360.0,1.35,25.5,533.0,567.58,421.59
2016,9,27,12,0,181.0,371.0,1.5,26.0,510.0,546.27,405.67
2016,9,27,12,15,199.5,368.0,1.65,26.0,520.0,566.35,421.34
2016,9,27,12,30,218.0,365.0,1.8,26.0,530.0,586.14,436.53
2016,9,27,12,45,202.0,360.5,2.0,26.0,512.0,571.69,427.08
2016,9,27,13,0,186.0,356.0,2.2,26.0,494.0,556.07,416.87
2016,9,27,13,15,189.0,344.5,2.35,25.5,481.5,549.41,414.24
2016,9,27,13,30,192.0,333.0,2.5,25.0,469.0,541.78,410.84
2016,9,27,13,45,134.0,315.0,2.7,25.0,408.0,468.99,357.56
2016,9,27,14,0,76.0,297.0,2.9,25.0,347.0,382.28,292.94
2016,9,27,14,15,69.5,279.0,3.0,25.0,323.0,357.23,275.02
2016,9,27,14,30,63.0,261.0,3.1,25.0,299.0,332.03,256.56
2016,9,27,14,45,82.0,248.5,3.25,25.0,295.0,335.42,260.67
2016,9,27,15,0,101.0,236.0,3.4,25.0,291.0,337.75,263.87
2016,9,27,15,15,70.5,209.0,3.45,24.5,246.0,280.94,220.32
2016,9,27,15,30,40.0,182.0,3.5,24.0,201.0,225.61,177.18
2016,9,27,15,45,92.5,168.0,3.6,23.5,205.0,249.73,198.84
2016,9,27,16,0,145.0,154.0,3.7,23.0,209.0,280.64,225.28
2016,9,27,16,15,406.0,105.5,3.75,22.5,228.5,411.84,333.85
2016,9,27,16,30,667.0,57.0,3.8,22.0,248.0,496.64,401.77
2016,9,27,16,45,604.5,51.0,3.85,21.5,197.5,425.68,342.9
2016,9,27,17,0,542.0,45.0,3.9,21.0,147.0,356.08,283.43
2016,9,27,17,15,440.0,35.5,3.9,20.0,101.5,269.2,208.41
2016,9,27,17,30,338.0,26.0,3.9,19.0,56.0,192.43,127.78
2016,9,27,17,45,169.0,13.0,3.95,18.5,28.0,72.35,0.0
2016,9,27,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,6,15,125.5,12.0,3.4,14.0,20.5,11.44,0.0
2016,9,28,6,30,251.0,24.0,3.5,14.0,41.0,19.59,5.61
2016,9,28,6,45,367.5,34.5,3.65,14.5,84.5,27.1,17.49
2016,9,28,7,0,484.0,45.0,3.8,15.0,128.0,34.27,24.46
2016,9,28,7,15,554.0,52.0,3.8,15.0,177.0,38.01,28.15
2016,9,28,7,30,624.0,59.0,3.8,15.0,226.0,73.38,39.18
2016,9,28,7,45,312.0,77.5,3.8,15.5,161.0,96.63,62.91
2016,9,28,8,0,0.0,96.0,3.8,16.0,96.0,88.01,68.9
2016,9,28,8,15,2.0,122.5,3.8,16.5,123.5,112.41,88.89
2016,9,28,8,30,4.0,149.0,3.8,17.0,151.0,137.34,108.99
2016,9,28,8,45,3.5,157.0,3.85,17.5,158.5,145.5,115.17
2016,9,28,9,0,3.0,165.0,3.9,18.0,166.0,153.51,121.16
2016,9,28,9,15,5.5,178.5,4.0,18.0,181.5,167.83,132.46
2016,9,28,9,30,8.0,192.0,4.1,18.0,197.0,182.48,143.99
2016,9,28,9,45,21.0,226.0,4.2,18.5,240.0,222.49,175.56
2016,9,28,10,0,34.0,260.0,4.3,19.0,283.0,267.44,210.62
2016,9,28,10,15,25.5,253.0,4.45,19.0,270.0,254.45,200.02
2016,9,28,10,30,17.0,246.0,4.6,19.0,257.0,243.65,191.2
2016,9,28,10,45,19.5,259.5,4.75,19.5,273.0,259.84,203.5
2016,9,28,11,0,22.0,273.0,4.9,20.0,289.0,276.31,215.92
2016,9,28,11,15,23.0,279.5,5.0,20.0,296.5,284.96,222.59
2016,9,28,11,30,24.0,286.0,5.1,20.0,304.0,293.67,229.35
2016,9,28,11,45,28.0,296.0,5.25,20.0,317.5,318.28,248.59
2016,9,28,12,0,32.0,306.0,5.4,20.0,331.0,334.6,261.4
2016,9,28,12,15,51.5,325.0,5.5,20.0,364.5,374.82,293.2
2016,9,28,12,30,71.0,344.0,5.6,20.0,398.0,416.09,325.63
2016,9,28,12,45,62.5,333.0,5.7,20.0,380.0,399.17,312.6
2016,9,28,13,0,54.0,322.0,5.8,20.0,362.0,381.73,299.28
2016,9,28,13,15,54.5,313.5,5.8,20.0,353.0,375.09,294.55
2016,9,28,13,30,55.0,305.0,5.8,20.0,344.0,368.2,289.65
2016,9,28,13,45,32.5,258.5,5.85,20.0,281.5,296.84,233.75
2016,9,28,14,0,10.0,212.0,5.9,20.0,219.0,215.01,168.75
2016,9,28,14,15,8.5,202.5,5.9,19.5,208.5,204.54,161.07
2016,9,28,14,30,7.0,193.0,5.9,19.0,198.0,194.13,153.31
2016,9,28,14,45,6.0,182.0,5.95,19.0,186.0,182.64,144.39
2016,9,28,15,0,5.0,171.0,6.0,19.0,174.0,171.22,135.49
2016,9,28,15,15,2.5,133.5,6.0,18.5,135.0,130.49,102.74
2016,9,28,15,30,0.0,96.0,6.0,18.0,96.0,90.47,70.05
2016,9,28,15,45,0.0,82.0,6.0,18.0,82.0,76.75,58.83
2016,9,28,16,0,0.0,68.0,6.0,18.0,68.0,63.26,47.68
2016,9,28,16,15,312.0,65.5,5.95,17.5,153.0,298.01,250.02
2016,9,28,16,30,624.0,63.0,5.9,17.0,238.0,479.28,399.03
2016,9,28,16,45,550.5,56.5,5.9,17.0,188.0,400.26,330.52
2016,9,28,17,0,477.0,50.0,5.9,17.0,138.0,326.91,265.46
2016,9,28,17,15,365.0,39.5,5.85,16.5,94.0,237.72,186.33
2016,9,28,17,30,253.0,29.0,5.8,16.0,50.0,157.46,99.5
2016,9,28,17,45,126.5,14.5,5.75,15.5,25.0,58.3,0.0
2016,9,28,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
