Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,89.5,12.5,4.95,12.0,18.5,11.91,0.0
2016,9,29,6,30,179.0,25.0,5.0,12.0,37.0,19.77,4.48
2016,9,29,6,45,299.5,38.0,5.05,12.5,79.0,30.57,20.51
2016,9,29,7,0,420.0,51.0,5.1,13.0,121.0,39.91,29.6
2016,9,29,7,15,493.0,59.5,5.1,13.0,169.5,44.63,34.26
2016,9,29,7,30,566.0,68.0,5.1,13.0,218.0,78.04,45.34
2016,9,29,7,45,283.0,62.5,5.1,13.5,137.5,81.05,51.48
2016,9,29,8,0,0.0,57.0,5.1,14.0,57.0,52.99,39.74
2016,9,29,8,15,0.0,76.5,5.05,14.5,76.5,71.15,54.98
2016,9,29,8,30,0.0,96.0,5.0,15.0,96.0,88.99,69.71
2016,9,29,8,45,0.0,106.5,5.0,15.5,106.5,98.77,77.53
2016,9,29,9,0,0.0,117.0,5.0,16.0,117.0,108.61,85.31
2016,9,29,9,15,0.5,143.5,5.0,16.0,144.0,133.45,105.55
2016,9,29,9,30,1.0,170.0,5.0,16.0,171.0,158.59,125.85
2016,9,29,9,45,3.5,183.0,5.05,16.5,185.5,172.59,136.73
2016,9,29,10,0,6.0,196.0,5.1,17.0,200.0,186.93,147.83
2016,9,29,10,15,8.0,209.5,5.1,17.0,215.5,201.74,159.53
2016,9,29,10,30,10.0,223.0,5.1,17.0,231.0,216.83,171.44
2016,9,29,10,45,11.5,232.0,5.2,17.5,241.0,227.48,179.47
2016,9,29,11,0,13.0,241.0,5.3,18.0,251.0,238.3,187.62
2016,9,29,11,15,14.5,250.5,5.35,18.0,262.0,249.76,196.61
2016,9,29,11,30,16.0,260.0,5.4,18.0,273.0,261.37,205.75
2016,9,29,11,45,16.5,261.5,5.45,18.0,274.5,264.33,208.06
2016,9,29,12,0,17.0,263.0,5.5,18.0,276.0,267.28,210.41
2016,9,29,12,15,40.0,300.0,5.55,18.0,330.0,338.01,266.76
2016,9,29,12,30,63.0,337.0,5.6,18.0,384.0,401.38,316.69
2016,9,29,12,45,64.0,331.0,5.7,18.0,378.5,398.61,314.77
2016,9,29,13,0,65.0,325.0,5.8,18.0,373.0,395.57,312.84
2016,9,29,13,15,43.5,292.0,5.85,18.0,323.5,341.12,270.07
2016,9,29,13,30,22.0,259.0,5.9,18.0,274.0,273.54,216.51
2016,9,29,13,45,18.5,243.5,6.0,18.0,256.0,255.03,202.14
2016,9,29,14,0,15.0,228.0,6.1,18.0,238.0,236.48,187.59
2016,9,29,14,15,10.0,206.0,6.1,17.5,213.0,209.72,166.62
2016,9,29,14,30,5.0,184.0,6.1,17.0,188.0,183.06,145.51
2016,9,29,14,45,6.5,181.0,6.2,17.0,185.0,182.18,145.26
2016,9,29,15,0,8.0,178.0,6.3,17.0,182.0,181.46,145.12
2016,9,29,15,15,4.0,152.5,6.35,16.5,154.5,152.03,121.44
2016,9,29,15,30,0.0,127.0,6.4,16.0,127.0,122.85,97.66
2016,9,29,15,45,11.0,131.0,6.45,16.0,135.0,136.89,110.05
2016,9,29,16,0,22.0,135.0,6.5,16.0,143.0,151.32,122.64
2016,9,29,16,15,307.0,100.0,6.45,15.5,185.5,338.31,284.42
2016,9,29,16,30,592.0,65.0,6.4,15.0,228.0,460.33,386.62
2016,9,29,16,45,522.0,57.5,6.35,15.0,179.0,383.74,319.41
2016,9,29,17,0,452.0,50.0,6.3,15.0,130.0,312.56,255.39
2016,9,29,17,15,340.5,38.5,6.2,14.5,87.0,224.22,176.05
2016,9,29,17,30,229.0,27.0,6.1,14.0,44.0,143.27,83.06
2016,9,29,17,45,114.5,13.5,6.0,14.0,22.0,52.77,0.0
2016,9,29,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,15,104.5,11.5,5.2,12.0,18.0,10.96,0.0
2016,9,30,6,30,209.0,23.0,5.3,12.0,36.0,18.9,2.45
2016,9,30,6,45,329.5,34.0,5.45,12.5,77.5,26.93,17.28
2016,9,30,7,0,450.0,45.0,5.6,13.0,119.0,34.56,24.84
2016,9,30,7,15,522.0,53.0,5.65,13.0,167.5,39.13,29.34
2016,9,30,7,30,594.0,61.0,5.7,13.0,216.0,72.82,40.33
2016,9,30,7,45,643.5,66.0,5.8,13.5,266.0,121.73,70.49
2016,9,30,8,0,693.0,71.0,5.9,14.0,316.0,176.4,113.83
2016,9,30,8,15,725.5,75.0,5.95,14.0,364.5,234.22,165.02
2016,9,30,8,30,758.0,79.0,6.0,14.0,413.0,292.4,218.16
2016,9,30,8,45,783.0,81.5,6.1,14.5,458.0,349.42,270.21
2016,9,30,9,0,808.0,84.0,6.2,15.0,503.0,408.09,322.71
2016,9,30,9,15,825.0,86.5,6.2,15.0,543.0,464.42,372.73
2016,9,30,9,30,842.0,89.0,6.2,15.0,583.0,520.9,421.61
2016,9,30,9,45,856.0,90.5,6.2,15.5,617.5,574.18,465.9
2016,9,30,10,0,870.0,92.0,6.2,16.0,652.0,626.47,508.16
2016,9,30,10,15,879.0,93.5,6.15,16.0,680.0,674.44,546.85
2016,9,30,10,30,888.0,95.0,6.1,16.0,708.0,720.67,582.98
2016,9,30,10,45,893.5,97.0,6.1,16.5,728.0,762.85,612.98
2016,9,30,11,0,899.0,99.0,6.1,17.0,748.0,802.58,640.84
2016,9,30,11,15,903.0,99.5,6.1,17.0,761.0,836.9,665.73
2016,9,30,11,30,907.0,100.0,6.1,17.0,774.0,868.29,688.41
2016,9,30,11,45,909.5,99.5,6.15,17.0,779.0,894.22,707.34
2016,9,30,12,0,912.0,99.0,6.2,17.0,784.0,916.85,723.94
2016,9,30,12,15,911.5,99.0,6.25,17.0,780.5,933.89,736.59
2016,9,30,12,30,911.0,99.0,6.3,17.0,777.0,947.34,746.79
2016,9,30,12,45,909.5,98.0,6.35,17.0,766.0,955.1,753.02
2016,9,30,13,0,908.0,97.0,6.4,17.0,755.0,959.15,756.74
2016,9,30,13,15,903.0,96.0,6.4,16.5,736.0,956.21,756.75
2016,9,30,13,30,898.0,95.0,6.4,16.0,717.0,949.58,754.26
2016,9,30,13,45,892.5,92.5,6.45,16.0,691.0,937.12,746.44
2016,9,30,14,0,887.0,90.0,6.5,16.0,665.0,921.1,736.12
2016,9,30,14,15,876.0,88.5,6.45,16.0,631.5,897.88,720.08
2016,9,30,14,30,865.0,87.0,6.4,16.0,598.0,871.57,701.8
2016,9,30,14,45,848.5,85.0,6.4,16.0,558.0,844.31,683.03
2016,9,30,15,0,832.0,83.0,6.4,16.0,518.0,807.12,656.62
2016,9,30,15,15,810.0,80.0,6.3,15.5,473.5,762.07,624.79
2016,9,30,15,30,788.0,77.0,6.2,15.0,429.0,715.44,591.24
2016,9,30,15,45,755.0,73.5,6.15,15.0,380.0,658.88,548.26
2016,9,30,16,0,722.0,70.0,6.1,15.0,331.0,602.23,504.31
2016,9,30,16,15,677.0,65.0,6.0,14.5,280.5,540.08,453.78
2016,9,30,16,30,632.0,60.0,5.9,14.0,230.0,476.48,400.15
2016,9,30,16,45,557.5,53.5,5.85,14.0,180.0,397.05,330.78
2016,9,30,17,0,483.0,47.0,5.8,14.0,130.0,323.41,264.3
2016,9,30,17,15,368.0,36.0,5.7,13.5,86.5,232.95,182.28
2016,9,30,17,30,253.0,25.0,5.6,13.0,43.0,148.49,74.85
2016,9,30,17,45,126.5,12.5,5.5,13.0,21.5,55.61,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,6,15,104.0,11.0,2.4,11.5,17.5,10.48,0.0
2016,10,1,6,30,208.0,22.0,2.4,12.0,35.0,18.07,0.2
2016,10,1,6,45,334.0,33.5,2.45,12.5,77.0,26.63,16.94
2016,10,1,7,0,460.0,45.0,2.5,13.0,119.0,34.76,25.02
2016,10,1,7,15,535.0,52.5,2.5,13.5,168.5,38.9,29.08
2016,10,1,7,30,610.0,60.0,2.5,14.0,218.0,72.22,39.46
2016,10,1,7,45,658.0,65.5,2.55,14.5,268.5,122.33,70.01
2016,10,1,8,0,706.0,71.0,2.6,15.0,319.0,178.0,113.65
2016,10,1,8,15,739.0,75.0,2.65,15.0,367.5,236.65,164.77
2016,10,1,8,30,772.0,79.0,2.7,15.0,416.0,295.71,217.69
2016,10,1,8,45,796.0,82.0,2.75,15.5,461.0,353.61,269.32
2016,10,1,9,0,820.0,85.0,2.8,16.0,506.0,413.02,321.02
2016,10,1,9,15,837.0,87.5,2.85,16.0,546.5,469.95,370.07
2016,10,1,9,30,854.0,90.0,2.9,16.0,587.0,527.0,417.82
2016,10,1,9,45,872.5,89.0,2.95,16.5,622.5,580.83,461.02
2016,10,1,10,0,891.0,88.0,3.0,17.0,658.0,634.04,502.48
2016,10,1,10,15,899.5,89.5,3.1,17.0,685.5,682.51,540.37
2016,10,1,10,30,908.0,91.0,3.2,17.0,713.0,729.12,575.59
2016,10,1,10,45,914.0,92.0,3.3,17.5,733.5,771.3,604.58
2016,10,1,11,0,920.0,93.0,3.4,18.0,754.0,810.98,631.52
2016,10,1,11,15,923.5,93.5,3.55,18.0,766.5,845.43,656.07
2016,10,1,11,30,927.0,94.0,3.7,18.0,779.0,876.84,678.5
2016,10,1,11,45,927.5,94.5,3.85,18.5,783.5,902.5,695.62
2016,10,1,12,0,928.0,95.0,4.0,19.0,788.0,924.7,710.38
2016,10,1,12,15,927.5,95.0,4.2,19.0,784.0,941.91,723.38
2016,10,1,12,30,927.0,95.0,4.4,19.0,780.0,955.46,734.06
2016,10,1,12,45,925.0,93.5,4.6,19.0,768.5,962.22,740.75
2016,10,1,13,0,923.0,92.0,4.8,19.0,757.0,965.19,744.95
2016,10,1,13,15,917.5,91.5,4.9,19.0,737.5,962.28,744.37
2016,10,1,13,30,912.0,91.0,5.0,19.0,718.0,955.62,741.32
2016,10,1,13,45,904.5,89.5,5.15,19.0,691.0,942.3,734.02
2016,10,1,14,0,897.0,88.0,5.3,19.0,664.0,925.43,724.24
2016,10,1,14,15,885.5,86.0,5.4,18.5,630.0,900.97,710.06
2016,10,1,14,30,874.0,84.0,5.5,18.0,596.0,873.39,693.49
2016,10,1,14,45,858.5,82.0,5.6,18.0,556.5,839.48,670.73
2016,10,1,15,0,843.0,80.0,5.7,18.0,517.0,810.06,651.12
2016,10,1,15,15,821.0,77.0,5.8,17.5,472.0,764.71,620.37
2016,10,1,15,30,799.0,74.0,5.9,17.0,427.0,717.75,587.73
2016,10,1,15,45,767.5,70.5,6.0,17.0,378.0,661.98,546.26
2016,10,1,16,0,736.0,67.0,6.1,17.0,329.0,606.0,503.58
2016,10,1,16,15,690.5,62.0,6.05,16.5,278.5,539.35,450.0
2016,10,1,16,30,645.0,57.0,6.0,16.0,228.0,478.52,398.79
2016,10,1,16,45,573.5,50.5,6.0,16.0,178.0,400.44,330.84
2016,10,1,17,0,502.0,44.0,6.0,16.0,128.0,327.95,265.45
2016,10,1,17,15,379.5,33.5,5.85,15.5,84.0,234.26,180.48
2016,10,1,17,30,257.0,23.0,5.7,15.0,40.0,145.65,56.32
2016,10,1,17,45,128.5,11.5,5.6,14.5,20.0,54.95,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,6,15,101.5,10.5,3.7,12.5,16.5,10.01,0.0
2016,10,2,6,30,203.0,21.0,3.8,13.0,33.0,17.24,0.0
2016,10,2,6,45,320.0,32.5,3.95,13.5,73.0,25.84,16.04
2016,10,2,7,0,437.0,44.0,4.1,14.0,113.0,33.99,24.17
2016,10,2,7,15,511.5,51.5,4.1,14.0,161.0,38.16,28.31
2016,10,2,7,30,586.0,59.0,4.1,14.0,209.0,69.85,38.33
2016,10,2,7,45,368.0,99.5,4.15,14.5,200.5,119.76,80.39
2016,10,2,8,0,150.0,140.0,4.2,15.0,192.0,146.25,111.48
2016,10,2,8,15,80.5,146.0,4.25,15.0,174.5,148.91,116.99
2016,10,2,8,30,11.0,152.0,4.3,15.0,157.0,141.91,113.55
2016,10,2,8,45,68.5,187.5,4.35,15.0,222.5,194.46,155.63
2016,10,2,9,0,126.0,223.0,4.4,15.0,288.0,255.93,205.24
2016,10,2,9,15,129.5,242.0,4.35,15.0,313.0,284.73,228.7
2016,10,2,9,30,133.0,261.0,4.3,15.0,338.0,313.94,252.24
2016,10,2,9,45,144.0,278.0,4.3,15.5,365.5,345.85,277.23
2016,10,2,10,0,155.0,295.0,4.3,16.0,393.0,378.76,302.67
2016,10,2,10,15,156.5,308.5,4.3,16.0,411.5,403.01,321.51
2016,10,2,10,30,158.0,322.0,4.3,16.0,430.0,427.15,340.12
2016,10,2,10,45,523.5,211.5,4.35,16.0,583.0,607.21,486.61
2016,10,2,11,0,889.0,101.0,4.4,16.0,736.0,793.96,629.87
2016,10,2,11,15,894.0,101.5,4.4,16.0,749.5,828.61,653.5
2016,10,2,11,30,899.0,102.0,4.4,16.0,763.0,860.41,675.94
2016,10,2,11,45,904.0,101.0,4.45,16.5,768.5,887.6,694.07
2016,10,2,12,0,909.0,100.0,4.5,17.0,774.0,911.6,709.94
2016,10,2,12,15,908.0,100.0,4.6,17.0,770.5,928.0,722.27
2016,10,2,12,30,907.0,100.0,4.7,17.0,767.0,940.8,732.24
2016,10,2,12,45,901.5,100.5,4.85,17.0,754.5,946.39,737.66
2016,10,2,13,0,896.0,101.0,5.0,17.0,742.0,948.28,740.63
2016,10,2,13,15,889.5,100.0,5.1,16.5,722.0,943.85,740.32
2016,10,2,13,30,883.0,99.0,5.2,16.0,702.0,935.8,737.55
2016,10,2,13,45,872.5,98.0,5.3,16.0,674.5,920.53,728.24
2016,10,2,14,0,862.0,97.0,5.4,16.0,647.0,909.68,722.26
2016,10,2,14,15,849.5,95.0,5.4,16.0,613.0,884.82,705.44
2016,10,2,14,30,837.0,93.0,5.4,16.0,579.0,856.93,686.46
2016,10,2,14,45,819.5,90.5,5.45,16.0,539.5,821.38,661.94
2016,10,2,15,0,802.0,88.0,5.5,16.0,500.0,783.47,635.44
2016,10,2,15,15,778.5,84.5,5.5,15.5,455.5,737.53,603.4
2016,10,2,15,30,755.0,81.0,5.5,15.0,411.0,690.18,569.65
2016,10,2,15,45,725.5,76.0,5.55,15.0,363.5,635.65,528.56
2016,10,2,16,0,696.0,71.0,5.6,15.0,316.0,584.67,488.89
2016,10,2,16,15,648.5,65.5,5.55,15.0,266.0,518.19,433.93
2016,10,2,16,30,601.0,60.0,5.5,15.0,216.0,453.99,379.06
2016,10,2,16,45,532.0,52.0,5.5,15.0,167.5,377.68,312.43
2016,10,2,17,0,463.0,44.0,5.5,15.0,119.0,306.86,248.36
2016,10,2,17,15,338.5,33.0,5.4,14.5,77.0,214.2,163.67
2016,10,2,17,30,214.0,22.0,5.3,14.0,35.0,125.28,27.43
2016,10,2,17,45,107.0,11.0,5.2,14.0,17.5,46.8,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.5,1.8,12.0,9.5,9.05,0.0
2016,10,3,6,30,0.0,19.0,1.9,12.0,19.0,17.33,0.0
2016,10,3,6,45,39.5,37.5,2.0,12.5,43.5,31.71,20.88
2016,10,3,7,0,79.0,56.0,2.1,13.0,68.0,46.5,35.21
2016,10,3,7,15,97.0,77.0,2.15,13.0,97.5,62.62,50.12
2016,10,3,7,30,115.0,98.0,2.2,13.0,127.0,85.65,64.56
2016,10,3,7,45,126.5,118.0,2.3,13.5,156.5,113.26,85.5
2016,10,3,8,0,138.0,138.0,2.4,14.0,186.0,142.52,109.13
2016,10,3,8,15,79.5,148.5,2.5,14.0,177.0,150.66,118.71
2016,10,3,8,30,21.0,159.0,2.6,14.0,168.0,150.85,120.93
2016,10,3,8,45,10.5,158.0,2.75,14.5,162.5,148.79,119.09
2016,10,3,9,0,0.0,157.0,2.9,15.0,157.0,145.11,115.71
2016,10,3,9,15,0.0,138.0,3.05,15.0,138.0,128.2,101.53
2016,10,3,9,30,0.0,119.0,3.2,15.0,119.0,110.84,87.01
2016,10,3,9,45,1.0,147.0,3.35,15.0,147.5,137.67,108.9
2016,10,3,10,0,2.0,175.0,3.5,15.0,176.0,164.87,130.87
2016,10,3,10,15,1.0,156.0,3.65,15.0,156.5,146.67,115.8
2016,10,3,10,30,0.0,137.0,3.8,15.0,137.0,128.22,100.59
2016,10,3,10,45,2.5,166.0,3.95,15.0,168.0,157.76,124.63
2016,10,3,11,0,5.0,195.0,4.1,15.0,199.0,187.85,148.9
2016,10,3,11,15,6.0,203.5,4.25,15.0,208.5,197.37,156.49
2016,10,3,11,30,7.0,212.0,4.4,15.0,218.0,207.02,164.23
2016,10,3,11,45,27.0,264.5,4.55,15.0,285.0,285.61,227.65
2016,10,3,12,0,47.0,317.0,4.7,15.0,352.0,360.52,287.16
2016,10,3,12,15,25.5,253.0,4.75,15.0,272.5,275.98,219.84
2016,10,3,12,30,4.0,189.0,4.8,15.0,193.0,183.57,145.27
2016,10,3,12,45,3.5,186.5,4.9,15.0,190.0,180.99,143.39
2016,10,3,13,0,3.0,184.0,5.0,15.0,187.0,178.39,141.4
2016,10,3,13,15,3.0,183.0,4.95,15.0,185.5,177.76,141.02
2016,10,3,13,30,3.0,182.0,4.9,15.0,184.0,177.16,140.71
2016,10,3,13,45,1.5,152.0,4.85,15.0,153.0,145.97,115.42
2016,10,3,14,0,0.0,122.0,4.8,15.0,122.0,115.01,90.15
2016,10,3,14,15,0.0,109.0,4.7,15.0,109.0,102.35,79.89
2016,10,3,14,30,0.0,96.0,4.6,15.0,96.0,89.7,69.57
2016,10,3,14,45,0.0,99.5,4.5,15.0,99.5,93.28,72.74
2016,10,3,15,0,0.0,103.0,4.4,15.0,103.0,97.02,76.06
2016,10,3,15,15,0.0,65.0,4.2,15.0,65.0,60.47,45.59
2016,10,3,15,30,0.0,27.0,4.0,15.0,27.0,25.06,15.72
2016,10,3,15,45,310.5,54.0,3.85,15.0,161.5,307.97,260.7
2016,10,3,16,0,621.0,81.0,3.7,15.0,296.0,543.74,452.0
2016,10,3,16,15,570.0,74.5,3.4,14.5,248.0,476.95,396.3
2016,10,3,16,30,519.0,68.0,3.1,14.0,200.0,412.8,342.49
2016,10,3,16,45,441.5,59.0,2.85,14.0,153.5,334.48,274.84
2016,10,3,17,0,364.0,50.0,2.6,14.0,107.0,262.3,210.65
2016,10,3,17,15,244.0,36.0,2.35,14.0,68.0,174.34,130.54
2016,10,3,17,30,124.0,22.0,2.1,14.0,29.0,88.45,0.0
2016,10,3,17,45,62.0,11.0,1.9,14.0,14.5,31.35,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,3.75,12.0,14.0,13.34,0.0
2016,10,4,6,30,0.0,28.0,3.8,12.0,28.0,23.92,0.0
2016,10,4,6,45,219.0,35.5,3.85,12.5,68.5,27.74,17.33
2016,10,4,7,0,438.0,43.0,3.9,13.0,109.0,33.44,23.7
2016,10,4,7,15,516.0,50.5,3.9,13.0,157.5,37.64,27.93
2016,10,4,7,30,594.0,58.0,3.9,13.0,206.0,68.38,37.54
2016,10,4,7,45,650.5,62.0,3.9,13.5,256.5,116.85,66.26
2016,10,4,8,0,707.0,66.0,3.9,14.0,307.0,174.43,111.19
2016,10,4,8,15,741.0,70.0,3.85,14.0,355.5,230.33,160.31
2016,10,4,8,30,775.0,74.0,3.8,14.0,404.0,289.53,213.83
2016,10,4,8,45,802.5,76.0,3.8,14.5,449.5,347.57,266.15
2016,10,4,9,0,830.0,78.0,3.8,15.0,495.0,407.46,318.93
2016,10,4,9,15,847.5,80.0,3.75,15.5,535.5,464.35,367.92
2016,10,4,9,30,865.0,82.0,3.7,16.0,576.0,521.56,415.54
2016,10,4,9,45,878.0,84.0,3.7,16.5,610.5,575.33,459.06
2016,10,4,10,0,891.0,86.0,3.7,17.0,645.0,628.16,500.5
2016,10,4,10,15,900.0,87.5,3.7,17.0,672.5,676.68,538.5
2016,10,4,10,30,909.0,89.0,3.7,17.0,700.0,723.39,573.94
2016,10,4,10,45,917.0,89.0,3.75,17.5,721.0,765.74,603.09
2016,10,4,11,0,925.0,89.0,3.8,18.0,742.0,805.7,630.22
2016,10,4,11,15,928.5,89.5,3.95,18.0,754.0,840.01,654.79
2016,10,4,11,30,932.0,90.0,4.1,18.0,766.0,871.27,677.2
2016,10,4,11,45,934.0,89.5,4.3,18.0,770.5,896.94,695.97
2016,10,4,12,0,936.0,89.0,4.5,18.0,775.0,919.19,712.91
2016,10,4,12,15,935.0,89.0,4.75,18.0,771.0,935.79,726.5
2016,10,4,12,30,934.0,89.0,5.0,18.0,767.0,948.69,737.62
2016,10,4,12,45,926.5,90.5,5.25,18.0,753.5,953.62,743.22
2016,10,4,13,0,919.0,92.0,5.5,18.0,740.0,954.73,746.23
2016,10,4,13,15,913.0,91.0,5.65,18.0,720.0,950.59,744.94
2016,10,4,13,30,907.0,90.0,5.8,18.0,700.0,942.73,741.11
2016,10,4,13,45,897.5,89.0,5.95,18.0,672.5,928.05,732.44
2016,10,4,14,0,888.0,88.0,6.1,18.0,645.0,909.92,721.29
2016,10,4,14,15,876.0,86.0,6.15,18.0,611.0,885.07,704.71
2016,10,4,14,30,864.0,84.0,6.2,18.0,577.0,857.16,685.86
2016,10,4,14,45,844.5,82.5,6.3,18.0,536.5,827.87,666.1
2016,10,4,15,0,825.0,81.0,6.4,18.0,496.0,788.93,638.84
2016,10,4,15,15,801.5,78.0,6.4,17.5,451.5,742.99,606.69
2016,10,4,15,30,778.0,75.0,6.4,17.0,407.0,695.61,572.79
2016,10,4,15,45,739.0,72.5,6.45,17.0,357.5,636.56,527.94
2016,10,4,16,0,700.0,70.0,6.5,17.0,308.0,581.78,484.81
2016,10,4,16,15,650.0,64.5,6.4,16.5,258.0,513.83,429.12
2016,10,4,16,30,600.0,59.0,6.3,16.0,208.0,448.36,373.48
2016,10,4,16,45,511.5,52.0,6.25,16.0,158.5,363.15,299.0
2016,10,4,17,0,423.0,45.0,6.2,16.0,109.0,285.08,228.7
2016,10,4,17,15,288.0,32.5,6.1,15.5,68.5,189.14,139.56
2016,10,4,17,30,153.0,20.0,6.0,15.0,28.0,95.5,0.0
2016,10,4,17,45,76.5,10.0,5.95,14.5,14.0,35.06,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,9.0,4.85,11.5,14.0,8.58,0.0
2016,10,5,6,30,216.0,18.0,4.9,12.0,28.0,14.73,0.0
2016,10,5,6,45,357.0,28.5,4.95,12.5,70.0,22.57,12.84
2016,10,5,7,0,498.0,39.0,5.0,13.0,112.0,30.02,20.65
2016,10,5,7,15,574.5,45.5,4.95,13.0,162.0,33.58,24.29
2016,10,5,7,30,651.0,52.0,4.9,13.0,212.0,68.1,36.13
2016,10,5,7,45,700.5,56.5,4.85,13.5,262.5,119.24,66.28
2016,10,5,8,0,750.0,61.0,4.8,14.0,313.0,176.12,110.83
2016,10,5,8,15,782.0,64.0,4.7,14.5,362.0,233.11,160.97
2016,10,5,8,30,814.0,67.0,4.6,15.0,411.0,293.07,215.18
2016,10,5,8,45,837.5,69.5,4.6,15.5,456.5,352.31,268.93
2016,10,5,9,0,861.0,72.0,4.6,16.0,502.0,414.19,323.67
2016,10,5,9,15,876.5,74.0,4.5,16.5,542.0,471.2,372.95
2016,10,5,9,30,892.0,76.0,4.4,17.0,582.0,528.01,420.37
2016,10,5,9,45,903.5,77.5,4.3,17.5,616.0,581.64,463.68
2016,10,5,10,0,915.0,79.0,4.2,18.0,650.0,634.1,504.64
2016,10,5,10,15,923.0,80.5,4.2,18.0,677.0,682.89,542.95
2016,10,5,10,30,931.0,82.0,4.2,18.0,704.0,729.7,578.32
2016,10,5,10,45,936.5,82.5,4.25,18.5,724.0,771.44,607.03
2016,10,5,11,0,942.0,83.0,4.3,19.0,744.0,810.55,633.57
2016,10,5,11,15,945.0,83.5,4.45,19.0,756.0,844.86,658.39
2016,10,5,11,30,948.0,84.0,4.6,19.0,768.0,876.02,681.1
2016,10,5,11,45,948.5,84.0,4.8,19.0,771.5,901.22,700.01
2016,10,5,12,0,949.0,84.0,5.0,19.0,775.0,922.87,716.56
2016,10,5,12,15,947.5,84.0,5.15,19.0,770.5,939.12,729.08
2016,10,5,12,30,946.0,84.0,5.3,19.0,766.0,951.6,739.12
2016,10,5,12,45,934.0,87.5,5.5,19.0,751.5,954.75,743.01
2016,10,5,13,0,922.0,91.0,5.7,19.0,737.0,954.01,744.31
2016,10,5,13,15,915.5,90.0,5.8,19.0,717.0,949.35,742.32
2016,10,5,13,30,909.0,89.0,5.9,19.0,697.0,940.96,737.79
2016,10,5,13,45,898.0,88.5,6.05,19.0,668.5,925.45,728.51
2016,10,5,14,0,887.0,88.0,6.2,19.0,640.0,906.52,716.79
2016,10,5,14,15,874.5,86.0,6.25,19.0,606.0,881.23,699.9
2016,10,5,14,30,862.0,84.0,6.3,19.0,572.0,852.9,680.76
2016,10,5,14,45,841.0,83.0,6.4,19.0,531.0,823.0,660.55
2016,10,5,15,0,820.0,82.0,6.5,19.0,490.0,783.55,632.92
2016,10,5,15,15,795.5,79.0,6.5,18.5,445.0,737.0,600.32
2016,10,5,15,30,771.0,76.0,6.5,18.0,400.0,689.08,566.01
2016,10,5,15,45,733.0,72.5,6.55,18.0,351.0,629.88,521.05
2016,10,5,16,0,695.0,69.0,6.6,18.0,302.0,574.95,477.65
2016,10,5,16,15,643.5,63.5,6.6,17.5,252.0,506.42,421.63
2016,10,5,16,30,592.0,58.0,6.6,17.0,202.0,440.54,365.7
2016,10,5,16,45,506.5,50.5,6.65,16.5,153.5,357.05,293.24
2016,10,5,17,0,421.0,43.0,6.7,16.0,105.0,280.54,224.47
2016,10,5,17,15,283.5,30.5,6.7,15.5,65.0,184.29,132.94
2016,10,5,17,30,146.0,18.0,6.7,15.0,25.0,88.65,0.0
2016,10,5,17,45,73.0,9.0,6.7,15.0,12.5,8.58,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,15,96.5,8.5,2.2,12.5,13.0,8.1,0.0
2016,10,6,6,30,193.0,17.0,2.2,13.0,26.0,13.88,0.0
2016,10,6,6,45,335.0,27.5,2.25,13.5,66.5,21.76,11.91
2016,10,6,7,0,477.0,38.0,2.3,14.0,107.0,29.24,19.87
2016,10,6,7,15,554.0,45.0,2.35,14.0,155.5,33.26,23.91
2016,10,6,7,30,631.0,52.0,2.4,14.0,204.0,66.74,35.64
2016,10,6,7,45,681.5,56.0,2.45,14.5,254.0,116.2,64.26
2016,10,6,8,0,732.0,60.0,2.5,15.0,304.0,171.53,107.01
2016,10,6,8,15,764.0,63.5,2.5,15.5,352.0,227.82,155.9
2016,10,6,8,30,796.0,67.0,2.5,16.0,400.0,287.1,208.74
2016,10,6,8,45,819.5,69.5,2.5,16.5,445.0,345.22,260.63
2016,10,6,9,0,843.0,72.0,2.5,17.0,490.0,405.96,313.39
2016,10,6,9,15,859.0,74.0,2.4,17.5,529.5,462.14,360.89
2016,10,6,9,30,875.0,76.0,2.3,18.0,569.0,518.21,406.53
2016,10,6,9,45,890.5,76.0,2.25,18.5,603.5,571.59,448.66
2016,10,6,10,0,906.0,76.0,2.2,19.0,638.0,624.19,488.72
2016,10,6,10,15,914.5,77.5,2.15,19.0,665.0,672.78,525.45
2016,10,6,10,30,923.0,79.0,2.1,19.0,692.0,719.45,559.23
2016,10,6,10,45,928.5,79.5,2.1,19.5,711.5,760.76,586.36
2016,10,6,11,0,934.0,80.0,2.1,20.0,731.0,799.46,611.36
2016,10,6,11,15,937.0,80.5,2.2,20.0,742.5,833.39,634.85
2016,10,6,11,30,940.0,81.0,2.3,20.0,754.0,864.2,656.22
2016,10,6,11,45,941.0,80.5,2.4,20.0,758.0,888.95,673.5
2016,10,6,12,0,942.0,80.0,2.5,20.0,762.0,910.19,688.54
2016,10,6,12,15,941.0,80.0,2.65,20.0,757.5,926.64,700.88
2016,10,6,12,30,940.0,80.0,2.8,20.0,753.0,939.37,710.86
2016,10,6,12,45,688.0,177.5,3.0,20.0,666.0,841.77,645.29
2016,10,6,13,0,436.0,275.0,3.2,20.0,579.0,718.94,555.03
2016,10,6,13,15,671.5,179.5,3.35,20.0,632.5,837.83,647.48
2016,10,6,13,30,907.0,84.0,3.5,20.0,686.0,930.79,713.33
2016,10,6,13,45,897.0,83.5,3.65,20.0,658.0,916.12,704.34
2016,10,6,14,0,887.0,83.0,3.8,20.0,630.0,898.02,693.83
2016,10,6,14,15,874.5,81.0,3.95,20.0,596.0,872.65,678.15
2016,10,6,14,30,862.0,79.0,4.1,20.0,562.0,844.26,660.23
2016,10,6,14,45,843.0,77.5,4.25,20.0,522.0,815.32,641.72
2016,10,6,15,0,824.0,76.0,4.4,20.0,482.0,776.88,616.11
2016,10,6,15,15,800.5,73.0,4.55,19.5,437.5,731.05,585.92
2016,10,6,15,30,777.0,70.0,4.7,19.0,393.0,683.82,553.77
2016,10,6,15,45,740.0,67.0,4.85,19.0,344.5,625.9,511.28
2016,10,6,16,0,703.0,64.0,5.0,19.0,296.0,568.27,467.19
2016,10,6,16,15,653.0,58.5,5.05,18.5,246.5,503.98,415.39
2016,10,6,16,30,603.0,53.0,5.1,18.0,197.0,438.85,360.81
2016,10,6,16,45,518.0,46.0,5.2,17.5,149.0,356.18,289.82
2016,10,6,17,0,433.0,39.0,5.3,17.0,101.0,280.64,222.22
2016,10,6,17,15,293.5,27.5,5.35,16.5,61.5,184.77,128.5
2016,10,6,17,30,154.0,16.0,5.4,16.0,22.0,73.63,0.0
2016,10,6,17,45,77.0,8.0,5.45,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,2.0,13.5,8.5,8.1,0.0
2016,10,7,6,30,0.0,17.0,2.0,14.0,17.0,16.2,0.0
2016,10,7,6,45,92.5,33.0,2.0,14.5,46.0,27.01,15.69
2016,10,7,7,0,185.0,49.0,2.0,15.0,75.0,39.52,28.61
2016,10,7,7,15,215.5,67.5,2.0,15.0,110.0,53.39,41.47
2016,10,7,7,30,246.0,86.0,2.0,15.0,145.0,78.56,55.07
2016,10,7,7,45,273.0,102.5,2.0,15.5,181.5,113.15,78.63
2016,10,7,8,0,300.0,119.0,2.0,16.0,218.0,151.08,108.28
2016,10,7,8,15,328.0,135.0,1.95,16.5,258.0,192.04,142.08
2016,10,7,8,30,356.0,151.0,1.9,17.0,298.0,236.19,179.07
2016,10,7,8,45,589.0,112.0,1.85,17.5,387.5,304.92,231.6
2016,10,7,9,0,822.0,73.0,1.8,18.0,477.0,396.33,303.82
2016,10,7,9,15,839.0,75.5,1.75,18.5,516.5,453.45,351.3
2016,10,7,9,30,856.0,78.0,1.7,19.0,556.0,509.41,396.32
2016,10,7,9,45,720.5,129.0,1.65,20.0,548.0,529.85,411.52
2016,10,7,10,0,585.0,180.0,1.6,21.0,540.0,535.98,414.44
2016,10,7,10,15,724.5,139.0,1.55,21.0,604.5,614.46,474.13
2016,10,7,10,30,864.0,98.0,1.5,21.0,669.0,697.17,535.14
2016,10,7,10,45,745.5,149.5,1.45,21.5,652.0,704.49,536.46
2016,10,7,11,0,627.0,201.0,1.4,22.0,635.0,696.63,527.44
2016,10,7,11,15,757.0,150.5,1.45,22.0,683.5,770.7,581.54
2016,10,7,11,30,887.0,100.0,1.5,22.0,732.0,839.44,627.52
2016,10,7,11,45,889.5,99.5,1.6,22.5,736.0,864.29,643.1
2016,10,7,12,0,892.0,99.0,1.7,23.0,740.0,885.9,657.02
2016,10,7,12,15,891.0,98.5,1.85,23.0,736.0,901.07,668.6
2016,10,7,12,30,890.0,98.0,2.0,23.0,732.0,912.7,677.99
2016,10,7,12,45,871.5,104.5,2.15,23.5,716.5,912.82,678.54
2016,10,7,13,0,853.0,111.0,2.3,24.0,701.0,916.89,681.9
2016,10,7,13,15,846.5,109.5,2.45,24.0,681.0,911.83,680.52
2016,10,7,13,30,840.0,108.0,2.6,24.0,661.0,903.25,676.89
2016,10,7,13,45,828.5,107.0,2.8,24.0,634.0,887.3,668.69
2016,10,7,14,0,817.0,106.0,3.0,24.0,607.0,868.12,658.21
2016,10,7,14,15,803.0,104.0,3.1,23.5,573.5,842.51,643.79
2016,10,7,14,30,789.0,102.0,3.2,23.0,540.0,814.09,627.24
2016,10,7,14,45,722.5,106.0,3.35,23.0,485.0,750.72,584.47
2016,10,7,15,0,656.0,110.0,3.5,23.0,430.0,683.79,538.23
2016,10,7,15,15,637.0,102.5,3.6,22.5,389.5,641.12,509.72
2016,10,7,15,30,618.0,95.0,3.7,22.0,349.0,597.27,479.42
2016,10,7,15,45,567.5,94.0,3.8,22.0,305.0,537.87,434.07
2016,10,7,16,0,517.0,93.0,3.9,22.0,261.0,479.82,388.45
2016,10,7,16,15,470.5,82.5,4.0,21.0,216.0,412.78,335.97
2016,10,7,16,30,424.0,72.0,4.1,20.0,171.0,352.84,286.86
2016,10,7,16,45,355.5,59.0,4.2,19.5,128.0,281.44,226.02
2016,10,7,17,0,287.0,46.0,4.3,19.0,85.0,216.42,168.51
2016,10,7,17,15,143.5,31.5,4.3,18.5,51.0,123.25,80.04
2016,10,7,17,30,0.0,17.0,4.3,18.0,17.0,16.2,0.0
2016,10,7,17,45,0.0,8.5,4.35,18.0,8.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,7.5,1.55,14.5,10.0,0.0,0.0
2016,10,8,6,30,121.0,15.0,1.6,15.0,20.0,14.3,0.0
2016,10,8,6,45,253.5,28.0,1.65,15.5,57.0,22.51,11.72
2016,10,8,7,0,386.0,41.0,1.7,16.0,94.0,32.27,22.2
2016,10,8,7,15,469.0,49.5,1.7,16.0,141.0,37.4,27.28
2016,10,8,7,30,552.0,58.0,1.7,16.0,188.0,64.74,36.15
2016,10,8,7,45,601.0,65.0,1.7,16.5,236.0,112.17,63.88
2016,10,8,8,0,650.0,72.0,1.7,17.0,284.0,165.32,104.39
2016,10,8,8,15,686.5,76.5,1.6,17.5,331.5,218.91,149.76
2016,10,8,8,30,723.0,81.0,1.5,18.0,379.0,276.11,199.37
2016,10,8,8,45,747.0,85.0,1.4,19.0,422.5,333.73,248.78
2016,10,8,9,0,771.0,89.0,1.3,20.0,466.0,390.83,296.28
2016,10,8,9,15,790.0,92.0,1.2,20.5,505.0,446.0,341.17
2016,10,8,9,30,809.0,95.0,1.1,21.0,544.0,501.57,384.53
2016,10,8,9,45,844.5,89.0,1.0,21.5,582.5,557.22,426.31
2016,10,8,10,0,880.0,83.0,0.9,22.0,621.0,612.87,466.44
2016,10,8,10,15,889.0,84.0,0.8,22.0,647.5,660.01,499.71
2016,10,8,10,30,898.0,85.0,0.7,22.0,674.0,705.34,530.47
2016,10,8,10,45,903.5,86.0,0.6,22.5,693.5,746.11,554.34
2016,10,8,11,0,909.0,87.0,0.5,23.0,713.0,784.36,575.92
2016,10,8,11,15,912.5,87.5,0.5,23.0,725.0,817.8,596.76
2016,10,8,11,30,916.0,88.0,0.5,23.0,737.0,848.23,615.6
2016,10,8,11,45,917.0,88.5,0.55,23.5,740.5,873.41,630.81
2016,10,8,12,0,918.0,89.0,0.6,24.0,744.0,895.2,643.96
2016,10,8,12,15,917.0,88.5,0.8,24.0,740.0,910.63,657.3
2016,10,8,12,30,916.0,88.0,1.0,24.0,736.0,922.42,668.37
2016,10,8,12,45,913.5,87.5,1.2,24.0,724.0,929.18,676.2
2016,10,8,13,0,911.0,87.0,1.4,24.0,712.0,932.23,681.61
2016,10,8,13,15,905.0,86.0,1.6,24.0,692.0,927.81,682.12
2016,10,8,13,30,899.0,85.0,1.8,24.0,672.0,919.72,680.17
2016,10,8,13,45,890.0,83.5,2.05,24.0,644.5,904.76,674.06
2016,10,8,14,0,881.0,82.0,2.3,24.0,617.0,886.37,665.39
2016,10,8,14,15,868.5,80.5,2.5,24.0,583.5,861.66,651.71
2016,10,8,14,30,856.0,79.0,2.7,24.0,550.0,833.98,635.72
2016,10,8,14,45,838.0,77.0,2.9,24.0,510.0,805.4,618.75
2016,10,8,15,0,820.0,75.0,3.1,24.0,470.0,767.31,594.63
2016,10,8,15,15,795.5,72.0,3.2,23.5,425.5,720.91,564.58
2016,10,8,15,30,771.0,69.0,3.3,23.0,381.0,673.19,532.74
2016,10,8,15,45,736.0,65.0,3.45,22.5,333.0,615.88,492.79
2016,10,8,16,0,701.0,61.0,3.6,22.0,285.0,558.77,450.8
2016,10,8,16,15,650.0,56.0,3.7,21.5,236.0,491.12,397.55
2016,10,8,16,30,599.0,51.0,3.8,21.0,187.0,430.25,347.13
2016,10,8,16,45,516.0,43.5,3.95,20.5,139.5,348.84,278.27
2016,10,8,17,0,433.0,36.0,4.1,20.0,92.0,274.51,212.14
2016,10,8,17,15,290.0,24.5,4.1,19.0,54.5,175.13,107.95
2016,10,8,17,30,147.0,13.0,4.1,18.0,17.0,67.2,0.0
2016,10,8,17,45,73.5,6.5,4.2,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
