Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,80.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,9,6,30,160.0,14.0,0.8,14.0,20.0,13.34,0.0
2016,10,9,6,45,298.0,25.5,0.9,14.5,58.0,20.3,9.7
2016,10,9,7,0,436.0,37.0,1.0,15.0,96.0,28.77,19.25
2016,10,9,7,15,517.0,45.0,1.05,15.5,143.5,33.67,24.06
2016,10,9,7,30,598.0,53.0,1.1,16.0,191.0,61.52,32.68
2016,10,9,7,45,647.5,58.5,1.2,16.5,240.0,110.38,60.52
2016,10,9,8,0,697.0,64.0,1.3,17.0,289.0,167.39,103.92
2016,10,9,8,15,731.5,68.0,1.25,17.5,336.5,222.38,150.56
2016,10,9,8,30,766.0,72.0,1.2,18.0,384.0,280.7,201.27
2016,10,9,8,45,789.5,75.5,1.2,18.5,428.0,337.88,251.12
2016,10,9,9,0,813.0,79.0,1.2,19.0,472.0,396.48,300.85
2016,10,9,9,15,830.5,81.5,1.15,19.5,511.5,452.54,346.91
2016,10,9,9,30,848.0,84.0,1.1,20.0,551.0,508.75,391.28
2016,10,9,9,45,864.0,84.5,1.1,20.5,585.5,561.41,431.72
2016,10,9,10,0,880.0,85.0,1.1,21.0,620.0,613.41,470.27
2016,10,9,10,15,889.0,86.5,1.1,21.5,647.0,661.0,504.38
2016,10,9,10,30,898.0,88.0,1.1,22.0,674.0,706.79,536.2
2016,10,9,10,45,902.0,90.0,1.15,22.5,693.0,747.49,562.61
2016,10,9,11,0,906.0,92.0,1.2,23.0,712.0,785.58,586.89
2016,10,9,11,15,909.5,92.5,1.2,23.0,723.5,818.89,608.32
2016,10,9,11,30,913.0,93.0,1.2,23.0,735.0,849.21,627.72
2016,10,9,11,45,911.5,94.0,1.25,23.0,738.0,872.75,643.33
2016,10,9,12,0,910.0,95.0,1.3,23.0,741.0,892.81,656.83
2016,10,9,12,15,908.5,95.0,1.35,23.0,736.5,908.22,667.43
2016,10,9,12,30,907.0,95.0,1.4,23.0,732.0,920.03,675.87
2016,10,9,12,45,903.5,94.5,1.45,23.0,719.5,925.83,680.59
2016,10,9,13,0,900.0,94.0,1.5,23.0,707.0,927.94,683.12
2016,10,9,13,15,893.5,93.0,1.55,22.5,687.0,923.09,682.61
2016,10,9,13,30,887.0,92.0,1.6,22.0,667.0,914.62,679.9
2016,10,9,13,45,876.0,91.0,1.65,22.0,639.5,898.6,670.99
2016,10,9,14,0,865.0,90.0,1.7,22.0,612.0,879.25,659.97
2016,10,9,14,15,851.5,88.0,1.75,22.0,577.5,860.82,649.58
2016,10,9,14,30,838.0,86.0,1.8,22.0,543.0,831.92,632.0
2016,10,9,14,45,819.5,83.5,1.85,22.0,503.5,795.54,609.13
2016,10,9,15,0,801.0,81.0,1.9,22.0,464.0,756.92,584.38
2016,10,9,15,15,775.5,77.5,1.9,21.5,419.0,709.72,553.71
2016,10,9,15,30,750.0,74.0,1.9,21.0,374.0,661.3,521.41
2016,10,9,15,45,714.0,69.5,1.95,20.5,326.5,603.47,481.35
2016,10,9,16,0,678.0,65.0,2.0,20.0,279.0,549.9,441.82
2016,10,9,16,15,624.5,59.5,2.0,19.5,230.0,481.56,388.37
2016,10,9,16,30,571.0,54.0,2.0,19.0,181.0,416.11,334.82
2016,10,9,16,45,487.0,45.5,2.0,18.5,134.0,334.46,266.15
2016,10,9,17,0,403.0,37.0,2.0,18.0,87.0,259.96,199.97
2016,10,9,17,15,201.5,26.0,1.95,17.5,51.0,136.16,75.67
2016,10,9,17,30,0.0,15.0,1.9,17.0,15.0,14.3,0.0
2016,10,9,17,45,0.0,7.5,1.85,16.5,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.0,13.0,7.0,6.67,0.0
2016,10,10,6,45,0.0,23.5,1.0,13.5,23.5,21.62,10.21
2016,10,10,7,0,0.0,40.0,1.0,14.0,40.0,36.16,25.64
2016,10,10,7,15,3.0,59.5,1.0,14.0,60.5,52.9,41.1
2016,10,10,7,30,6.0,79.0,1.0,14.0,81.0,70.29,54.07
2016,10,10,7,45,13.0,98.5,1.0,14.5,102.5,89.26,69.76
2016,10,10,8,0,20.0,118.0,1.0,15.0,124.0,109.31,86.07
2016,10,10,8,15,25.0,136.0,1.0,15.0,145.0,127.65,101.07
2016,10,10,8,30,30.0,154.0,1.0,15.0,166.0,148.12,117.74
2016,10,10,8,45,15.0,124.5,1.0,15.5,130.5,120.06,94.72
2016,10,10,9,0,0.0,95.0,1.0,16.0,95.0,88.37,68.52
2016,10,10,9,15,0.0,111.0,1.05,16.0,111.0,103.29,80.72
2016,10,10,9,30,0.0,127.0,1.1,16.0,127.0,118.33,92.81
2016,10,10,9,45,10.5,176.0,1.15,16.5,182.5,170.19,134.46
2016,10,10,10,0,21.0,225.0,1.2,17.0,238.0,223.79,176.54
2016,10,10,10,15,102.5,264.0,1.25,17.0,330.0,319.73,252.38
2016,10,10,10,30,184.0,303.0,1.3,17.0,422.0,425.99,333.94
2016,10,10,10,45,95.0,252.0,1.4,17.5,313.5,320.65,251.69
2016,10,10,11,0,6.0,201.0,1.5,18.0,205.0,194.74,151.68
2016,10,10,11,15,9.5,218.0,1.55,18.0,224.5,214.67,167.81
2016,10,10,11,30,13.0,235.0,1.6,18.0,244.0,235.05,183.74
2016,10,10,11,45,19.0,252.5,1.65,18.0,266.0,258.45,202.08
2016,10,10,12,0,25.0,270.0,1.7,18.0,288.0,282.42,220.78
2016,10,10,12,15,49.5,293.5,1.75,18.0,328.0,341.6,267.02
2016,10,10,12,30,74.0,317.0,1.8,18.0,368.0,391.81,305.76
2016,10,10,12,45,72.0,311.0,1.9,18.0,360.5,386.28,301.71
2016,10,10,13,0,70.0,305.0,2.0,18.0,353.0,380.43,297.75
2016,10,10,13,15,69.5,296.0,2.05,18.0,342.5,372.25,292.01
2016,10,10,13,30,69.0,287.0,2.1,18.0,332.0,363.79,286.1
2016,10,10,13,45,229.0,265.5,2.2,18.0,404.0,497.3,393.44
2016,10,10,14,0,389.0,244.0,2.3,18.0,476.0,627.16,494.05
2016,10,10,14,15,397.5,223.5,2.3,17.5,449.0,606.89,480.54
2016,10,10,14,30,406.0,203.0,2.3,17.0,422.0,598.19,476.29
2016,10,10,14,45,564.0,154.0,2.35,17.0,434.0,663.73,530.2
2016,10,10,15,0,722.0,105.0,2.4,17.0,446.0,724.45,576.93
2016,10,10,15,15,693.0,100.5,2.45,16.5,402.0,675.81,543.17
2016,10,10,15,30,664.0,96.0,2.5,16.0,358.0,626.42,508.82
2016,10,10,15,45,620.5,90.5,2.55,16.0,310.5,565.33,462.21
2016,10,10,16,0,577.0,85.0,2.6,16.0,263.0,505.29,414.85
2016,10,10,16,15,517.0,76.5,2.6,15.5,215.0,433.27,356.76
2016,10,10,16,30,457.0,68.0,2.6,15.0,167.0,364.66,299.21
2016,10,10,16,45,368.0,55.5,2.65,14.5,122.0,281.04,227.48
2016,10,10,17,0,279.0,43.0,2.7,14.0,77.0,207.47,161.17
2016,10,10,17,15,156.0,26.5,2.65,13.5,43.5,116.25,55.96
2016,10,10,17,30,33.0,10.0,2.6,13.0,10.0,21.64,0.0
2016,10,10,17,45,16.5,5.0,2.6,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,7.5,1.2,12.0,7.5,0.0,0.0
2016,10,11,6,30,0.0,15.0,1.2,12.0,15.0,14.3,0.0
2016,10,11,6,45,170.5,28.5,1.3,12.5,50.5,22.44,10.16
2016,10,11,7,0,341.0,42.0,1.4,13.0,86.0,33.84,23.64
2016,10,11,7,15,427.5,52.0,1.4,13.0,131.5,40.25,30.06
2016,10,11,7,30,514.0,62.0,1.4,13.0,177.0,65.53,39.03
2016,10,11,7,45,573.0,68.5,1.45,13.5,225.5,110.85,64.96
2016,10,11,8,0,632.0,75.0,1.5,14.0,274.0,163.15,104.45
2016,10,11,8,15,480.5,115.0,1.45,14.5,280.5,205.68,148.13
2016,10,11,8,30,329.0,155.0,1.4,15.0,287.0,230.8,176.26
2016,10,11,8,45,339.5,171.5,1.4,15.5,321.0,271.02,210.39
2016,10,11,9,0,350.0,188.0,1.4,16.0,355.0,312.15,244.52
2016,10,11,9,15,363.5,199.5,1.35,16.0,385.5,350.74,276.27
2016,10,11,9,30,377.0,211.0,1.3,16.0,416.0,390.15,307.97
2016,10,11,9,45,623.0,149.0,1.3,16.5,512.0,492.3,387.64
2016,10,11,10,0,869.0,87.0,1.3,17.0,608.0,605.85,474.13
2016,10,11,10,15,716.0,144.0,1.3,17.0,585.5,609.36,475.27
2016,10,11,10,30,563.0,201.0,1.3,17.0,563.0,592.64,461.67
2016,10,11,10,45,731.0,146.5,1.3,17.0,631.0,685.62,532.32
2016,10,11,11,0,899.0,92.0,1.3,17.0,699.0,776.56,596.42
2016,10,11,11,15,902.0,92.5,1.3,17.0,710.5,809.1,617.37
2016,10,11,11,30,905.0,93.0,1.3,17.0,722.0,838.64,636.85
2016,10,11,11,45,905.5,94.0,1.35,17.5,725.5,863.51,652.61
2016,10,11,12,0,906.0,95.0,1.4,18.0,729.0,885.02,666.15
2016,10,11,12,15,904.5,94.5,1.45,18.0,724.5,899.67,676.47
2016,10,11,12,30,903.0,94.0,1.5,18.0,720.0,910.72,684.6
2016,10,11,12,45,888.5,98.0,1.6,18.0,705.0,911.66,686.81
2016,10,11,13,0,874.0,102.0,1.7,18.0,690.0,908.89,686.75
2016,10,11,13,15,867.5,101.0,1.85,18.0,669.5,911.55,691.07
2016,10,11,13,30,861.0,100.0,2.0,18.0,649.0,903.27,687.95
2016,10,11,13,45,849.0,99.0,2.15,18.0,621.5,886.62,679.18
2016,10,11,14,0,837.0,98.0,2.3,18.0,594.0,866.68,668.1
2016,10,11,14,15,822.5,95.5,2.4,17.5,560.0,839.71,652.78
2016,10,11,14,30,808.0,93.0,2.5,17.0,526.0,809.92,635.24
2016,10,11,14,45,628.5,125.5,2.65,17.0,446.5,687.93,549.0
2016,10,11,15,0,449.0,158.0,2.8,17.0,367.0,561.86,453.86
2016,10,11,15,15,552.5,119.5,2.85,16.5,352.0,588.02,478.74
2016,10,11,15,30,656.0,81.0,2.9,16.0,337.0,600.22,491.12
2016,10,11,15,45,597.0,82.0,3.0,16.0,292.0,536.99,441.93
2016,10,11,16,0,538.0,83.0,3.1,16.0,247.0,475.6,392.55
2016,10,11,16,15,522.0,70.5,3.1,15.5,206.0,428.01,353.62
2016,10,11,16,30,506.0,58.0,3.1,15.0,165.0,380.32,312.48
2016,10,11,16,45,411.0,48.0,3.15,15.0,120.0,294.66,237.95
2016,10,11,17,0,316.0,38.0,3.2,15.0,75.0,217.27,167.1
2016,10,11,17,15,158.0,19.0,3.2,14.5,37.5,106.56,38.74
2016,10,11,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,37.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,10,12,6,30,75.0,11.0,2.6,12.0,13.0,10.48,0.0
2016,10,12,6,45,206.0,25.5,2.4,12.5,48.0,20.74,8.14
2016,10,12,7,0,337.0,40.0,2.2,13.0,83.0,32.1,22.03
2016,10,12,7,15,423.0,50.5,2.05,13.0,128.5,39.06,28.96
2016,10,12,7,30,509.0,61.0,1.9,13.0,174.0,63.98,38.12
2016,10,12,7,45,564.0,68.5,1.8,13.5,221.5,109.42,64.25
2016,10,12,8,0,619.0,76.0,1.7,14.0,269.0,161.35,103.55
2016,10,12,8,15,310.0,104.0,1.75,14.0,200.5,159.03,116.64
2016,10,12,8,30,1.0,132.0,1.8,14.0,132.0,121.32,97.02
2016,10,12,8,45,1.5,143.0,1.85,14.5,143.5,132.28,105.77
2016,10,12,9,0,2.0,154.0,1.9,15.0,155.0,143.29,114.35
2016,10,12,9,15,26.0,188.5,2.1,15.0,202.5,186.37,149.23
2016,10,12,9,30,50.0,223.0,2.3,15.0,250.0,234.73,188.14
2016,10,12,9,45,35.0,221.5,2.5,15.0,241.0,229.32,183.51
2016,10,12,10,0,20.0,220.0,2.7,15.0,232.0,218.53,174.53
2016,10,12,10,15,28.0,239.5,2.75,15.0,257.0,248.51,198.5
2016,10,12,10,30,36.0,259.0,2.8,15.0,282.0,275.89,220.16
2016,10,12,10,45,43.0,273.5,2.9,15.5,302.0,298.46,237.51
2016,10,12,11,0,50.0,288.0,3.0,16.0,322.0,321.71,255.3
2016,10,12,11,15,105.0,308.5,3.0,16.0,380.5,389.23,309.11
2016,10,12,11,30,160.0,329.0,3.0,16.0,439.0,469.82,371.84
2016,10,12,11,45,204.0,326.5,3.05,16.5,468.0,510.58,403.01
2016,10,12,12,0,248.0,324.0,3.1,17.0,497.0,552.46,434.92
2016,10,12,12,15,223.0,325.0,3.15,17.0,480.0,538.93,424.23
2016,10,12,12,30,198.0,326.0,3.2,17.0,463.0,523.83,412.63
2016,10,12,12,45,145.5,316.5,3.3,17.0,416.0,471.13,371.94
2016,10,12,13,0,93.0,307.0,3.4,17.0,369.0,403.81,319.64
2016,10,12,13,15,73.0,289.0,3.55,17.0,337.0,367.85,292.05
2016,10,12,13,30,53.0,271.0,3.7,17.0,305.0,331.49,263.68
2016,10,12,13,45,69.0,266.0,3.9,17.0,308.0,342.05,273.25
2016,10,12,14,0,85.0,261.0,4.1,17.0,311.0,352.28,282.48
2016,10,12,14,15,171.0,244.0,4.15,16.5,337.0,421.15,340.58
2016,10,12,14,30,257.0,227.0,4.2,16.0,363.0,486.31,395.09
2016,10,12,14,45,516.0,153.0,4.3,16.0,400.0,620.06,506.33
2016,10,12,15,0,775.0,79.0,4.4,16.0,437.0,726.36,590.2
2016,10,12,15,15,748.0,75.5,4.2,16.0,393.0,678.97,553.89
2016,10,12,15,30,721.0,72.0,4.0,16.0,349.0,630.56,517.56
2016,10,12,15,45,683.5,67.5,3.8,16.0,302.5,576.74,476.07
2016,10,12,16,0,646.0,63.0,3.6,16.0,256.0,520.19,429.9
2016,10,12,16,15,589.0,57.0,3.5,15.5,208.5,451.0,372.91
2016,10,12,16,30,532.0,51.0,3.4,15.0,161.0,385.15,316.44
2016,10,12,16,45,443.5,42.0,3.3,15.0,116.5,303.4,244.54
2016,10,12,17,0,355.0,33.0,3.2,15.0,72.0,229.55,174.91
2016,10,12,17,15,177.5,16.5,3.05,14.5,36.0,109.67,22.65
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,2.6,12.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,2.6,12.0,8.0,7.63,0.0
2016,10,13,6,45,39.5,25.0,2.6,12.5,30.0,21.59,7.63
2016,10,13,7,0,79.0,42.0,2.6,13.0,52.0,35.5,24.84
2016,10,13,7,15,100.0,62.0,2.65,13.0,80.0,51.21,39.59
2016,10,13,7,30,121.0,82.0,2.7,13.0,108.0,71.84,53.12
2016,10,13,7,45,133.0,102.0,2.8,13.5,137.5,99.52,73.77
2016,10,13,8,0,145.0,122.0,2.9,14.0,167.0,128.94,97.53
2016,10,13,8,15,151.0,142.5,2.9,14.0,196.0,159.17,123.16
2016,10,13,8,30,157.0,163.0,2.9,14.0,225.0,190.28,149.75
2016,10,13,8,45,99.5,175.0,2.95,14.5,216.0,193.16,154.09
2016,10,13,9,0,42.0,187.0,3.0,15.0,207.0,189.43,151.91
2016,10,13,9,15,33.0,194.5,3.0,15.0,211.0,196.39,157.58
2016,10,13,9,30,24.0,202.0,3.0,15.0,215.0,200.13,160.41
2016,10,13,9,45,39.0,226.0,3.0,15.5,248.5,235.86,188.83
2016,10,13,10,0,54.0,250.0,3.0,16.0,282.0,271.33,216.66
2016,10,13,10,15,72.0,269.0,3.0,16.0,314.0,305.49,243.71
2016,10,13,10,30,90.0,288.0,3.0,16.0,346.0,341.39,271.95
2016,10,13,10,45,174.0,296.5,3.05,16.5,411.5,422.02,335.58
2016,10,13,11,0,258.0,305.0,3.1,17.0,477.0,510.23,403.56
2016,10,13,11,15,224.0,315.0,3.1,17.0,466.5,497.19,392.59
2016,10,13,11,30,190.0,325.0,3.1,17.0,456.0,489.65,386.07
2016,10,13,11,45,194.5,324.0,3.15,17.0,458.0,499.88,394.18
2016,10,13,12,0,199.0,323.0,3.2,17.0,460.0,509.52,401.81
2016,10,13,12,15,162.5,323.0,3.25,17.0,434.5,484.17,381.85
2016,10,13,12,30,126.0,323.0,3.3,17.0,409.0,457.13,360.6
2016,10,13,12,45,192.5,313.0,3.4,17.0,442.0,508.88,402.67
2016,10,13,13,0,259.0,303.0,3.5,17.0,475.0,573.88,453.8
2016,10,13,13,15,245.0,295.0,3.55,17.0,454.0,541.96,430.03
2016,10,13,13,30,231.0,287.0,3.6,17.0,433.0,522.32,415.69
2016,10,13,13,45,178.5,276.0,3.65,17.0,386.0,464.37,370.79
2016,10,13,14,0,126.0,265.0,3.7,17.0,339.0,406.62,325.49
2016,10,13,14,15,78.0,234.5,3.75,17.0,279.5,316.64,254.47
2016,10,13,14,30,30.0,204.0,3.8,17.0,220.0,241.39,193.6
2016,10,13,14,45,136.0,197.0,3.85,17.0,260.0,334.38,272.33
2016,10,13,15,0,242.0,190.0,3.9,17.0,300.0,421.84,344.69
2016,10,13,15,15,233.5,171.5,3.9,16.5,269.5,388.06,318.74
2016,10,13,15,30,225.0,153.0,3.9,16.0,239.0,353.87,292.35
2016,10,13,15,45,211.0,134.0,3.95,16.0,206.0,314.99,260.9
2016,10,13,16,0,197.0,115.0,4.0,16.0,173.0,276.42,228.95
2016,10,13,16,15,175.5,95.0,3.95,16.0,140.0,232.41,191.54
2016,10,13,16,30,154.0,75.0,3.9,16.0,107.0,189.61,154.27
2016,10,13,16,45,114.5,56.0,3.9,16.0,76.0,140.43,110.9
2016,10,13,17,0,75.0,37.0,3.9,16.0,45.0,86.21,62.13
2016,10,13,17,15,37.5,18.5,3.9,15.5,22.5,39.52,0.0
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,4.05,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.7,15.0,5.0,4.77,0.0
2016,10,14,6,45,0.0,20.5,3.4,15.0,20.5,18.87,4.67
2016,10,14,7,0,0.0,36.0,3.1,15.0,36.0,32.6,22.03
2016,10,14,7,15,7.0,56.0,2.8,15.0,57.5,49.73,37.92
2016,10,14,7,30,14.0,76.0,2.5,15.0,79.0,67.63,51.35
2016,10,14,7,45,24.0,95.0,2.25,15.0,102.0,85.49,66.0
2016,10,14,8,0,34.0,114.0,2.0,15.0,125.0,106.48,83.2
2016,10,14,8,15,38.5,133.0,1.85,15.0,147.0,127.76,100.86
2016,10,14,8,30,43.0,152.0,1.7,15.0,169.0,149.78,119.03
2016,10,14,8,45,31.0,162.0,1.55,15.5,175.0,159.14,126.75
2016,10,14,9,0,19.0,172.0,1.4,16.0,181.0,166.24,132.29
2016,10,14,9,15,9.5,136.5,1.25,16.0,141.0,131.08,103.47
2016,10,14,9,30,0.0,101.0,1.1,16.0,101.0,94.11,72.97
2016,10,14,9,45,0.0,120.5,1.0,16.0,120.5,112.44,87.91
2016,10,14,10,0,0.0,140.0,0.9,16.0,140.0,130.94,102.71
2016,10,14,10,15,1.5,160.5,0.85,16.0,161.5,151.53,119.1
2016,10,14,10,30,3.0,181.0,0.8,16.0,183.0,172.48,135.61
2016,10,14,10,45,4.5,189.0,0.75,16.5,192.5,181.68,142.4
2016,10,14,11,0,6.0,197.0,0.7,17.0,202.0,191.05,149.34
2016,10,14,11,15,12.5,222.5,0.65,17.0,231.5,221.7,173.3
2016,10,14,11,30,19.0,248.0,0.6,17.0,261.0,253.19,197.52
2016,10,14,11,45,36.0,273.0,0.6,17.0,298.0,303.86,236.54
2016,10,14,12,0,53.0,298.0,0.6,17.0,335.0,347.55,269.62
2016,10,14,12,15,34.5,268.5,0.65,17.0,292.5,302.23,234.86
2016,10,14,12,30,16.0,239.0,0.7,17.0,250.0,245.52,191.37
2016,10,14,12,45,8.0,196.5,0.8,17.0,202.0,195.8,152.97
2016,10,14,13,0,0.0,154.0,0.9,17.0,154.0,146.37,113.88
2016,10,14,13,15,16.5,201.5,1.0,17.0,212.0,209.69,165.25
2016,10,14,13,30,33.0,249.0,1.1,17.0,270.0,288.93,227.72
2016,10,14,13,45,22.5,224.0,1.2,17.0,238.0,240.52,189.78
2016,10,14,14,0,12.0,199.0,1.3,17.0,206.0,205.64,162.5
2016,10,14,14,15,10.5,188.0,1.3,17.0,194.0,193.69,153.39
2016,10,14,14,30,9.0,177.0,1.3,17.0,182.0,181.79,144.19
2016,10,14,14,45,77.5,185.5,1.35,17.0,221.0,260.24,209.77
2016,10,14,15,0,146.0,194.0,1.4,17.0,260.0,338.47,273.38
2016,10,14,15,15,78.5,163.5,1.4,16.5,198.5,236.49,191.44
2016,10,14,15,30,11.0,133.0,1.4,16.0,137.0,141.51,113.18
2016,10,14,15,45,5.5,116.0,1.4,16.0,118.0,120.57,96.08
2016,10,14,16,0,0.0,99.0,1.4,16.0,99.0,100.03,78.88
2016,10,14,16,15,0.0,80.0,1.3,15.5,80.0,80.75,62.72
2016,10,14,16,30,0.0,61.0,1.2,15.0,61.0,61.25,46.05
2016,10,14,16,45,0.0,43.0,1.15,15.0,43.0,42.61,29.81
2016,10,14,17,0,0.0,25.0,1.1,15.0,25.0,23.26,12.52
2016,10,14,17,15,0.0,12.5,1.1,14.5,12.5,11.59,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,15,6,45,167.5,17.5,4.0,13.5,37.0,13.56,0.72
2016,10,15,7,0,335.0,35.0,4.1,14.0,74.0,27.88,17.99
2016,10,15,7,15,425.5,44.0,4.3,14.0,117.5,33.69,23.97
2016,10,15,7,30,516.0,53.0,4.5,14.0,161.0,55.42,31.54
2016,10,15,7,45,280.5,84.5,4.75,14.5,145.5,94.94,63.72
2016,10,15,8,0,45.0,116.0,5.0,15.0,130.0,109.63,85.5
2016,10,15,8,15,51.0,135.0,5.3,15.0,153.0,131.97,104.21
2016,10,15,8,30,57.0,154.0,5.6,15.0,176.0,155.21,123.7
2016,10,15,8,45,32.0,155.5,5.9,15.5,168.5,153.65,122.97
2016,10,15,9,0,7.0,157.0,6.2,16.0,161.0,147.97,118.34
2016,10,15,9,15,3.5,138.0,6.45,16.0,140.0,129.87,103.15
2016,10,15,9,30,0.0,119.0,6.7,16.0,119.0,110.91,87.23
2016,10,15,9,45,2.5,152.0,7.0,16.0,153.5,143.4,113.93
2016,10,15,10,0,5.0,185.0,7.3,16.0,188.0,176.55,140.96
2016,10,15,10,15,6.5,192.5,7.45,16.0,196.5,185.29,147.9
2016,10,15,10,30,8.0,200.0,7.6,16.0,205.0,194.18,155.0
2016,10,15,10,45,18.5,229.5,7.75,16.5,241.5,231.06,184.72
2016,10,15,11,0,29.0,259.0,7.9,17.0,278.0,276.73,221.24
2016,10,15,11,15,35.5,271.0,7.95,17.0,294.5,296.55,237.15
2016,10,15,11,30,42.0,283.0,8.0,17.0,311.0,316.94,253.54
2016,10,15,11,45,21.0,201.0,8.1,17.0,215.0,216.16,172.17
2016,10,15,12,0,0.0,119.0,8.2,17.0,119.0,111.63,86.48
2016,10,15,12,15,0.0,140.0,8.2,17.0,140.0,132.07,103.26
2016,10,15,12,30,0.0,161.0,8.2,17.0,161.0,152.89,120.27
2016,10,15,12,45,2.0,173.5,8.25,17.0,174.5,167.39,132.23
2016,10,15,13,0,4.0,186.0,8.3,17.0,188.0,182.2,144.47
2016,10,15,13,15,2.0,136.0,8.35,17.0,137.0,130.52,102.37
2016,10,15,13,30,0.0,86.0,8.4,17.0,86.0,80.15,60.97
2016,10,15,13,45,0.0,103.0,8.5,17.0,103.0,96.48,74.59
2016,10,15,14,0,0.0,120.0,8.6,17.0,120.0,113.47,88.77
2016,10,15,14,15,0.0,76.5,8.45,16.5,76.5,71.23,54.02
2016,10,15,14,30,0.0,33.0,8.3,16.0,33.0,30.66,20.21
2016,10,15,14,45,0.0,37.5,8.25,16.0,37.5,34.84,23.8
2016,10,15,15,0,0.0,42.0,8.2,16.0,42.0,39.02,27.41
2016,10,15,15,15,0.0,31.5,7.9,16.0,31.5,29.24,19.2
2016,10,15,15,30,0.0,21.0,7.6,16.0,21.0,19.48,10.94
2016,10,15,15,45,0.0,17.5,7.35,16.0,17.5,16.22,8.19
2016,10,15,16,0,0.0,14.0,7.1,16.0,14.0,12.97,5.41
2016,10,15,16,15,0.0,11.0,6.8,16.0,11.0,10.19,3.0
2016,10,15,16,30,0.0,8.0,6.5,16.0,8.0,7.4,0.58
2016,10,15,16,45,0.0,5.5,6.2,16.0,5.5,5.09,0.0
2016,10,15,17,0,0.0,3.0,5.9,16.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,5.6,15.5,1.5,1.39,0.0
2016,10,15,17,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,45,190.0,16.0,2.05,13.5,37.5,12.33,0.0
2016,10,16,7,0,380.0,32.0,2.1,14.0,75.0,25.26,15.67
2016,10,16,7,15,470.0,40.0,2.2,14.0,119.5,30.34,21.02
2016,10,16,7,30,560.0,48.0,2.3,14.0,164.0,51.63,27.9
2016,10,16,7,45,612.5,54.0,2.4,14.5,211.0,98.15,53.04
2016,10,16,8,0,665.0,60.0,2.5,15.0,258.0,152.98,94.25
2016,10,16,8,15,402.0,109.0,2.55,15.0,234.5,181.18,130.94
2016,10,16,8,30,139.0,158.0,2.6,15.0,211.0,180.6,141.63
2016,10,16,8,45,111.5,175.5,2.7,15.5,221.5,197.97,157.17
2016,10,16,9,0,84.0,193.0,2.8,16.0,232.0,210.8,168.23
2016,10,16,9,15,52.0,193.5,2.85,16.0,218.5,203.78,162.94
2016,10,16,9,30,20.0,194.0,2.9,16.0,205.0,190.76,152.29
2016,10,16,9,45,44.0,222.5,3.0,16.5,248.0,235.38,187.96
2016,10,16,10,0,68.0,251.0,3.1,17.0,291.0,280.67,223.67
2016,10,16,10,15,34.0,192.5,3.15,17.0,212.5,206.35,163.9
2016,10,16,10,30,0.0,134.0,3.2,17.0,134.0,125.56,97.93
2016,10,16,10,45,0.0,122.5,3.25,17.0,122.5,114.69,89.07
2016,10,16,11,0,0.0,111.0,3.3,17.0,111.0,103.79,80.1
2016,10,16,11,15,0.0,114.5,3.35,17.0,114.5,107.17,82.81
2016,10,16,11,30,0.0,118.0,3.4,17.0,118.0,110.57,85.53
2016,10,16,11,45,0.0,117.0,3.5,17.0,117.0,109.66,84.76
2016,10,16,12,0,0.0,116.0,3.6,17.0,116.0,108.75,84.02
2016,10,16,12,15,202.0,195.0,3.75,17.0,330.0,388.46,313.95
2016,10,16,12,30,404.0,274.0,3.9,17.0,544.0,656.67,521.03
2016,10,16,12,45,330.0,285.0,4.1,17.0,503.0,610.43,484.01
2016,10,16,13,0,256.0,296.0,4.3,17.0,462.0,562.13,446.72
2016,10,16,13,15,545.5,196.5,4.55,17.0,536.0,721.54,576.81
2016,10,16,13,30,835.0,97.0,4.8,17.0,610.0,864.3,685.05
2016,10,16,13,45,417.5,118.5,5.05,17.0,375.0,524.38,428.28
2016,10,16,14,0,0.0,140.0,5.3,17.0,140.0,133.76,104.98
2016,10,16,14,15,0.0,113.0,5.5,17.0,113.0,106.77,83.34
2016,10,16,14,30,0.0,86.0,5.7,17.0,86.0,80.1,61.43
2016,10,16,14,45,0.0,59.0,5.95,17.0,59.0,54.87,40.52
2016,10,16,15,0,0.0,32.0,6.2,17.0,32.0,29.71,19.46
2016,10,16,15,15,0.0,48.5,6.25,16.5,48.5,45.07,32.56
2016,10,16,15,30,0.0,65.0,6.3,16.0,65.0,60.46,45.73
2016,10,16,15,45,0.0,55.5,6.35,16.0,55.5,51.59,38.27
2016,10,16,16,0,0.0,46.0,6.4,16.0,46.0,42.73,30.73
2016,10,16,16,15,0.0,37.0,6.3,15.5,37.0,34.35,23.55
2016,10,16,16,30,0.0,28.0,6.2,15.0,28.0,25.98,16.28
2016,10,16,16,45,0.0,19.5,6.15,15.0,19.5,18.08,9.31
2016,10,16,17,0,0.0,11.0,6.1,15.0,11.0,10.19,1.93
2016,10,16,17,15,0.0,5.5,6.1,15.0,5.5,5.24,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,19.5,2.3,13.5,34.0,15.35,0.0
2016,10,17,7,0,272.0,39.0,2.3,14.0,68.0,30.51,19.9
2016,10,17,7,15,369.5,49.5,2.3,14.0,111.5,39.23,28.74
2016,10,17,7,30,467.0,60.0,2.3,14.0,155.0,59.4,36.52
2016,10,17,7,45,536.0,66.0,2.3,14.5,202.5,101.53,59.08
2016,10,17,8,0,605.0,72.0,2.3,15.0,250.0,151.87,95.89
2016,10,17,8,15,646.0,77.0,2.3,15.0,295.5,203.34,139.5
2016,10,17,8,30,687.0,82.0,2.3,15.0,341.0,258.96,188.55
2016,10,17,8,45,720.0,84.5,2.3,15.5,384.5,313.45,236.9
2016,10,17,9,0,753.0,87.0,2.3,16.0,428.0,371.77,287.55
2016,10,17,9,15,773.0,90.0,2.3,16.0,466.0,425.57,334.18
2016,10,17,9,30,793.0,93.0,2.3,16.0,504.0,479.87,379.94
2016,10,17,9,45,809.0,94.5,2.3,16.5,536.5,530.75,421.06
2016,10,17,10,0,825.0,96.0,2.3,17.0,569.0,581.11,460.49
2016,10,17,10,15,835.0,97.5,2.35,17.0,594.5,626.95,496.52
2016,10,17,10,30,845.0,99.0,2.4,17.0,620.0,671.22,530.61
2016,10,17,10,45,852.0,99.5,2.45,17.0,638.5,710.51,560.32
2016,10,17,11,0,859.0,100.0,2.5,17.0,657.0,747.53,586.58
2016,10,17,11,15,862.5,100.5,2.55,17.0,668.0,779.4,609.04
2016,10,17,11,30,866.0,101.0,2.6,17.0,679.0,803.39,625.91
2016,10,17,11,45,867.0,101.0,2.65,17.0,681.5,826.31,642.13
2016,10,17,12,0,868.0,101.0,2.7,17.0,684.0,846.03,656.17
2016,10,17,12,15,866.0,101.0,2.75,17.0,679.0,859.9,666.22
2016,10,17,12,30,864.0,101.0,2.8,17.0,674.0,870.33,674.05
2016,10,17,12,45,863.0,98.5,2.85,17.0,662.0,875.33,678.25
2016,10,17,13,0,862.0,96.0,2.9,17.0,650.0,876.82,680.18
2016,10,17,13,15,855.0,95.0,2.95,17.0,630.0,878.54,682.47
2016,10,17,13,30,848.0,94.0,3.0,17.0,610.0,869.65,677.41
2016,10,17,13,45,837.5,92.0,3.05,17.0,582.5,853.12,667.12
2016,10,17,14,0,827.0,90.0,3.1,17.0,555.0,833.37,654.62
2016,10,17,14,15,811.5,88.0,3.15,17.0,521.5,806.34,636.88
2016,10,17,14,30,796.0,86.0,3.2,17.0,488.0,776.61,617.08
2016,10,17,14,45,775.0,83.5,3.25,17.0,449.0,739.4,591.56
2016,10,17,15,0,754.0,81.0,3.3,17.0,410.0,700.25,564.23
2016,10,17,15,15,724.5,77.0,3.3,16.5,366.5,651.33,529.77
2016,10,17,15,30,695.0,73.0,3.3,16.0,323.0,605.71,496.94
2016,10,17,15,45,653.5,68.0,3.3,16.0,277.0,546.69,450.71
2016,10,17,16,0,612.0,63.0,3.3,16.0,231.0,488.74,403.3
2016,10,17,16,15,547.0,56.5,3.2,15.5,184.5,416.54,343.09
2016,10,17,16,30,482.0,50.0,3.1,15.0,138.0,348.38,283.97
2016,10,17,16,45,375.5,40.0,3.05,15.0,95.5,260.32,206.21
2016,10,17,17,0,269.0,30.0,3.0,15.0,53.0,181.04,122.48
2016,10,17,17,15,134.5,15.0,3.05,14.5,26.5,67.71,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,45,172.0,16.5,3.3,12.5,34.5,12.99,0.0
2016,10,18,7,0,344.0,33.0,3.3,13.0,69.0,26.57,16.49
2016,10,18,7,15,441.5,42.0,3.35,13.0,113.5,32.46,22.87
2016,10,18,7,30,539.0,51.0,3.4,13.0,158.0,52.42,29.88
2016,10,18,7,45,600.5,56.5,3.5,13.5,206.0,97.78,53.73
2016,10,18,8,0,662.0,62.0,3.6,14.0,254.0,150.24,92.5
2016,10,18,8,15,700.5,66.0,3.6,14.5,300.5,205.46,139.61
2016,10,18,8,30,739.0,70.0,3.6,15.0,347.0,262.07,189.99
2016,10,18,8,45,767.0,73.5,3.65,15.5,390.0,318.29,240.7
2016,10,18,9,0,795.0,77.0,3.7,16.0,433.0,376.43,292.2
2016,10,18,9,15,814.0,79.0,3.7,16.0,471.5,430.82,340.21
2016,10,18,9,30,833.0,81.0,3.7,16.0,510.0,485.49,387.18
2016,10,18,9,45,854.5,80.0,3.7,16.5,544.0,537.67,430.23
2016,10,18,10,0,876.0,79.0,3.7,17.0,578.0,589.85,472.0
2016,10,18,10,15,885.5,80.5,3.7,17.0,604.0,636.71,509.42
2016,10,18,10,30,895.0,82.0,3.7,17.0,630.0,681.81,544.66
2016,10,18,10,45,904.5,81.5,3.7,17.5,649.5,722.77,574.09
2016,10,18,11,0,914.0,81.0,3.7,18.0,669.0,761.46,600.56
2016,10,18,11,15,917.5,81.0,3.75,18.0,680.0,793.62,623.46
2016,10,18,11,30,921.0,81.0,3.8,18.0,691.0,822.76,644.18
2016,10,18,11,45,924.5,80.0,3.85,18.0,695.0,847.61,661.86
2016,10,18,12,0,928.0,79.0,3.9,18.0,699.0,869.13,677.27
2016,10,18,12,15,927.0,79.0,4.0,18.0,694.0,884.54,688.7
2016,10,18,12,30,926.0,79.0,4.1,18.0,689.0,896.31,697.74
2016,10,18,12,45,920.0,79.5,4.25,18.0,676.0,900.63,701.92
2016,10,18,13,0,914.0,80.0,4.4,18.0,663.0,901.23,703.83
2016,10,18,13,15,907.5,79.0,4.55,18.0,642.5,895.94,701.93
2016,10,18,13,30,901.0,78.0,4.7,18.0,622.0,887.01,697.55
2016,10,18,13,45,888.0,77.5,4.85,18.0,593.5,869.54,687.03
2016,10,18,14,0,875.0,77.0,5.0,18.0,565.0,848.8,674.13
2016,10,18,14,15,861.0,75.0,5.1,18.0,531.0,822.31,656.62
2016,10,18,14,30,847.0,73.0,5.2,18.0,497.0,792.99,636.88
2016,10,18,14,45,823.0,72.0,5.3,18.0,456.5,761.13,615.0
2016,10,18,15,0,799.0,71.0,5.4,18.0,416.0,720.41,586.03
2016,10,18,15,15,771.5,67.5,5.45,17.5,372.0,672.39,551.74
2016,10,18,15,30,744.0,64.0,5.5,17.0,328.0,623.38,515.74
2016,10,18,15,45,701.5,60.0,5.55,17.0,281.0,563.06,468.22
2016,10,18,16,0,659.0,56.0,5.6,17.0,234.0,503.6,418.6
2016,10,18,16,15,596.0,50.0,5.7,16.5,186.5,435.57,360.75
2016,10,18,16,30,533.0,44.0,5.8,16.0,139.0,367.52,300.66
2016,10,18,16,45,425.5,35.0,5.95,15.5,95.5,278.4,220.88
2016,10,18,17,0,318.0,26.0,6.1,15.0,52.0,196.66,127.21
2016,10,18,17,15,159.0,13.0,6.1,14.5,26.0,75.08,0.0
2016,10,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
