Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,45,203.5,14.0,2.6,12.5,34.5,10.83,0.0
2016,10,19,7,0,407.0,28.0,2.6,13.0,69.0,22.04,12.55
2016,10,19,7,15,498.5,35.5,2.6,13.5,114.0,29.33,20.04
2016,10,19,7,30,590.0,43.0,2.6,14.0,159.0,48.54,26.11
2016,10,19,7,45,645.5,48.0,2.65,14.5,206.0,95.47,49.94
2016,10,19,8,0,701.0,53.0,2.7,15.0,253.0,148.79,89.11
2016,10,19,8,15,736.5,56.5,2.55,15.0,299.0,202.67,135.25
2016,10,19,8,30,772.0,60.0,2.4,15.0,345.0,259.88,186.45
2016,10,19,8,45,796.0,62.5,2.3,15.5,387.5,315.48,236.59
2016,10,19,9,0,820.0,65.0,2.2,16.0,430.0,372.47,286.85
2016,10,19,9,15,837.5,67.5,2.15,16.5,468.0,428.2,334.77
2016,10,19,9,30,855.0,70.0,2.1,17.0,506.0,483.08,380.39
2016,10,19,9,45,865.0,72.0,2.05,17.5,537.5,533.28,420.86
2016,10,19,10,0,875.0,74.0,2.0,18.0,569.0,582.24,458.95
2016,10,19,10,15,883.5,75.5,1.95,18.0,594.5,628.29,494.52
2016,10,19,10,30,892.0,77.0,1.9,18.0,620.0,672.5,527.75
2016,10,19,10,45,895.0,79.0,1.9,18.5,637.5,711.36,554.64
2016,10,19,11,0,898.0,81.0,1.9,19.0,655.0,747.58,578.45
2016,10,19,11,15,901.5,81.5,1.9,19.0,665.5,779.72,600.3
2016,10,19,11,30,905.0,82.0,1.9,19.0,676.0,808.91,620.04
2016,10,19,11,45,906.0,81.5,1.95,19.5,679.0,831.85,634.71
2016,10,19,12,0,907.0,81.0,2.0,20.0,682.0,851.43,647.16
2016,10,19,12,15,905.5,81.0,2.15,20.0,677.5,866.04,658.48
2016,10,19,12,30,904.0,81.0,2.3,20.0,673.0,877.08,667.51
2016,10,19,12,45,899.0,81.0,2.45,20.0,660.0,881.5,672.14
2016,10,19,13,0,894.0,81.0,2.6,20.0,647.0,882.28,674.43
2016,10,19,13,15,887.5,80.0,2.75,20.0,626.5,876.96,672.63
2016,10,19,13,30,881.0,79.0,2.9,20.0,606.0,868.11,668.47
2016,10,19,13,45,870.5,77.5,3.1,20.0,579.0,851.74,659.4
2016,10,19,14,0,860.0,76.0,3.3,20.0,552.0,832.13,647.98
2016,10,19,14,15,846.0,74.0,3.45,20.0,518.0,805.88,631.42
2016,10,19,14,30,832.0,72.0,3.6,20.0,484.0,783.79,617.7
2016,10,19,14,45,811.0,70.0,3.75,20.0,445.0,746.51,592.62
2016,10,19,15,0,790.0,68.0,3.9,20.0,406.0,707.24,565.65
2016,10,19,15,15,762.0,65.0,3.95,19.5,362.5,659.85,532.62
2016,10,19,15,30,734.0,62.0,4.0,19.0,319.0,611.55,497.95
2016,10,19,15,45,693.0,57.5,4.1,19.0,272.5,552.15,452.2
2016,10,19,16,0,652.0,53.0,4.2,19.0,226.0,493.61,404.36
2016,10,19,16,15,589.0,47.5,4.2,18.0,179.5,426.47,348.73
2016,10,19,16,30,526.0,42.0,4.2,17.0,133.0,359.71,290.99
2016,10,19,16,45,420.5,33.0,4.25,16.5,90.5,272.38,213.25
2016,10,19,17,0,315.0,24.0,4.3,16.0,48.0,190.66,113.65
2016,10,19,17,15,157.5,12.0,4.35,15.5,24.0,73.09,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,45,198.0,14.0,1.55,14.0,33.5,10.92,0.0
2016,10,20,7,0,396.0,28.0,1.6,14.0,67.0,22.19,12.39
2016,10,20,7,15,490.5,36.0,1.6,14.5,111.5,27.45,18.29
2016,10,20,7,30,585.0,44.0,1.6,15.0,156.0,48.63,26.66
2016,10,20,7,45,643.5,48.5,1.6,15.5,204.0,94.88,49.47
2016,10,20,8,0,702.0,53.0,1.6,16.0,252.0,147.89,87.8
2016,10,20,8,15,738.5,57.0,1.6,16.5,298.0,202.39,133.69
2016,10,20,8,30,775.0,61.0,1.6,17.0,344.0,260.35,184.55
2016,10,20,8,45,801.5,63.5,1.65,17.5,387.0,316.83,234.76
2016,10,20,9,0,828.0,66.0,1.7,18.0,430.0,374.95,285.4
2016,10,20,9,15,845.5,68.0,1.7,18.5,468.5,430.48,332.63
2016,10,20,9,30,863.0,70.0,1.7,19.0,507.0,485.17,377.63
2016,10,20,9,45,878.0,70.5,1.75,19.5,539.5,536.74,418.99
2016,10,20,10,0,893.0,71.0,1.8,20.0,572.0,587.48,458.41
2016,10,20,10,15,901.5,72.5,1.9,20.0,597.5,634.19,494.9
2016,10,20,10,30,910.0,74.0,2.0,20.0,623.0,679.01,529.22
2016,10,20,10,45,915.0,75.0,2.1,20.5,641.5,718.74,557.18
2016,10,20,11,0,920.0,76.0,2.2,21.0,660.0,755.89,582.22
2016,10,20,11,15,923.0,76.0,2.35,21.0,670.5,787.65,604.84
2016,10,20,11,30,926.0,76.0,2.5,21.0,681.0,816.34,625.37
2016,10,20,11,45,926.5,76.5,2.65,21.5,684.0,840.37,641.5
2016,10,20,12,0,927.0,77.0,2.8,22.0,687.0,860.98,655.33
2016,10,20,12,15,925.0,77.0,3.0,22.0,682.0,875.39,666.59
2016,10,20,12,30,923.0,77.0,3.2,22.0,677.0,886.16,675.5
2016,10,20,12,45,918.0,77.0,3.4,22.0,663.5,890.66,680.2
2016,10,20,13,0,913.0,77.0,3.6,22.0,650.0,891.46,682.49
2016,10,20,13,15,906.5,76.0,3.75,22.0,630.0,886.09,680.32
2016,10,20,13,30,900.0,75.0,3.9,22.0,610.0,877.11,675.75
2016,10,20,13,45,890.5,73.5,4.05,22.0,582.5,861.42,666.53
2016,10,20,14,0,881.0,72.0,4.2,22.0,555.0,842.38,654.96
2016,10,20,14,15,867.0,70.5,4.3,22.0,521.0,816.42,638.16
2016,10,20,14,30,853.0,69.0,4.4,22.0,487.0,787.63,619.21
2016,10,20,14,45,833.5,66.5,4.55,22.0,447.5,750.63,594.52
2016,10,20,15,0,814.0,64.0,4.7,22.0,408.0,718.05,572.63
2016,10,20,15,15,786.5,61.0,4.8,21.5,364.0,670.41,539.65
2016,10,20,15,30,759.0,58.0,4.9,21.0,320.0,621.78,504.91
2016,10,20,15,45,717.5,54.5,5.05,20.5,273.5,562.58,460.36
2016,10,20,16,0,676.0,51.0,5.2,20.0,227.0,504.19,413.2
2016,10,20,16,15,612.5,45.5,5.25,19.5,179.5,431.83,352.46
2016,10,20,16,30,549.0,40.0,5.3,19.0,132.0,363.07,292.19
2016,10,20,16,45,436.0,31.5,5.35,18.5,89.0,277.01,214.64
2016,10,20,17,0,323.0,23.0,5.4,18.0,46.0,190.59,101.28
2016,10,20,17,15,161.5,11.5,5.45,17.5,23.0,73.74,0.0
2016,10,20,17,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,13.5,4.25,14.5,31.5,10.56,0.0
2016,10,21,7,0,384.0,27.0,4.3,15.0,63.0,21.4,11.38
2016,10,21,7,15,479.5,35.0,4.2,15.0,107.0,26.7,17.51
2016,10,21,7,30,575.0,43.0,4.1,15.0,151.0,46.7,25.67
2016,10,21,7,45,631.5,48.0,4.05,15.5,198.0,92.52,48.19
2016,10,21,8,0,688.0,53.0,4.0,16.0,245.0,144.86,86.13
2016,10,21,8,15,371.5,98.5,3.9,16.5,204.5,163.03,116.37
2016,10,21,8,30,55.0,144.0,3.8,17.0,164.0,145.5,114.57
2016,10,21,8,45,76.0,164.5,3.7,17.5,196.0,175.44,138.74
2016,10,21,9,0,97.0,185.0,3.6,18.0,228.0,207.93,164.88
2016,10,21,9,15,153.0,201.5,3.55,18.0,276.0,256.27,203.76
2016,10,21,9,30,209.0,218.0,3.5,18.0,324.0,308.71,245.95
2016,10,21,9,45,182.5,235.0,3.5,18.5,331.5,323.99,257.84
2016,10,21,10,0,156.0,252.0,3.5,19.0,339.0,336.61,267.2
2016,10,21,10,15,231.0,255.5,3.55,19.0,391.0,395.29,314.11
2016,10,21,10,30,306.0,259.0,3.6,19.0,443.0,466.16,369.8
2016,10,21,10,45,279.0,273.0,3.7,19.5,444.5,476.67,376.66
2016,10,21,11,0,252.0,287.0,3.8,20.0,446.0,484.63,381.59
2016,10,21,11,15,258.5,291.0,3.95,20.0,456.5,504.97,397.43
2016,10,21,11,30,265.0,295.0,4.1,20.0,467.0,524.8,412.79
2016,10,21,11,45,266.5,295.0,4.25,20.5,469.0,535.68,420.56
2016,10,21,12,0,268.0,295.0,4.4,21.0,471.0,545.55,427.73
2016,10,21,12,15,247.5,297.0,4.6,21.0,458.5,526.3,413.65
2016,10,21,12,30,227.0,299.0,4.8,21.0,446.0,516.82,406.75
2016,10,21,12,45,361.5,259.0,5.05,21.0,487.5,604.89,478.02
2016,10,21,13,0,496.0,219.0,5.3,21.0,529.0,693.84,548.8
2016,10,21,13,15,680.5,152.0,5.45,21.0,562.0,787.02,622.03
2016,10,21,13,30,865.0,85.0,5.6,21.0,595.0,856.21,673.87
2016,10,21,13,45,853.0,84.0,5.85,21.0,567.0,846.55,668.74
2016,10,21,14,0,841.0,83.0,6.1,21.0,539.0,826.57,656.36
2016,10,21,14,15,609.5,133.0,6.2,20.5,453.0,686.12,553.47
2016,10,21,14,30,378.0,183.0,6.3,20.0,367.0,526.99,428.52
2016,10,21,14,45,514.0,137.5,6.4,20.0,365.5,586.69,479.77
2016,10,21,15,0,650.0,92.0,6.5,20.0,364.0,629.24,515.7
2016,10,21,15,15,612.5,90.0,6.55,19.5,324.0,580.52,479.05
2016,10,21,15,30,575.0,88.0,6.6,19.0,284.0,531.75,440.71
2016,10,21,15,45,600.0,72.5,6.65,19.0,250.0,508.99,422.19
2016,10,21,16,0,625.0,57.0,6.7,19.0,216.0,481.96,398.73
2016,10,21,16,15,557.0,50.5,6.65,18.0,170.0,408.48,336.44
2016,10,21,16,30,489.0,44.0,6.6,17.0,124.0,339.4,275.48
2016,10,21,16,45,375.5,34.0,6.55,16.5,83.0,249.38,193.65
2016,10,21,17,0,262.0,24.0,6.5,16.0,42.0,162.32,73.1
2016,10,21,17,15,131.0,12.0,6.5,15.5,21.0,62.02,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,73.5,16.0,4.8,12.5,22.5,15.25,0.0
2016,10,22,7,0,147.0,32.0,4.8,13.0,45.0,25.06,14.04
2016,10,22,7,15,196.0,49.5,4.8,13.0,78.5,38.16,27.56
2016,10,22,7,30,245.0,67.0,4.8,13.0,112.0,56.59,39.11
2016,10,22,7,45,278.0,83.0,4.8,13.0,148.5,90.99,61.24
2016,10,22,8,0,311.0,99.0,4.8,13.0,185.0,129.38,90.91
2016,10,22,8,15,338.5,111.5,4.7,13.5,220.0,167.48,122.85
2016,10,22,8,30,366.0,124.0,4.6,14.0,255.0,208.56,158.41
2016,10,22,8,45,352.0,144.0,4.55,14.5,282.5,244.97,191.4
2016,10,22,9,0,338.0,164.0,4.5,15.0,310.0,280.33,222.67
2016,10,22,9,15,370.5,174.0,4.4,15.0,347.5,324.03,259.82
2016,10,22,9,30,403.0,184.0,4.3,15.0,385.0,374.09,301.57
2016,10,22,9,45,326.0,213.0,4.25,15.5,382.5,381.02,307.47
2016,10,22,10,0,249.0,242.0,4.2,16.0,380.0,384.14,309.3
2016,10,22,10,15,220.0,257.5,4.15,16.0,383.5,390.28,314.08
2016,10,22,10,30,191.0,273.0,4.1,16.0,387.0,398.62,320.19
2016,10,22,10,45,307.0,259.5,4.1,16.5,449.0,481.53,386.37
2016,10,22,11,0,423.0,246.0,4.1,17.0,511.0,572.69,457.37
2016,10,22,11,15,664.0,171.5,4.1,17.0,595.0,697.43,556.2
2016,10,22,11,30,905.0,97.0,4.1,17.0,679.0,818.34,646.24
2016,10,22,11,45,792.0,131.5,4.15,17.0,642.5,793.42,627.28
2016,10,22,12,0,679.0,166.0,4.2,17.0,606.0,759.76,602.89
2016,10,22,12,15,572.0,203.0,4.25,17.0,572.0,718.51,570.87
2016,10,22,12,30,465.0,240.0,4.3,17.0,538.0,677.49,538.44
2016,10,22,12,45,511.5,217.5,4.35,17.0,539.0,699.51,557.24
2016,10,22,13,0,558.0,195.0,4.4,17.0,540.0,719.23,574.04
2016,10,22,13,15,543.0,193.0,4.4,17.0,519.5,706.39,564.8
2016,10,22,13,30,528.0,191.0,4.4,17.0,499.0,691.29,554.05
2016,10,22,13,45,538.5,177.5,4.45,17.0,479.5,682.61,549.16
2016,10,22,14,0,549.0,164.0,4.5,17.0,460.0,671.24,542.2
2016,10,22,14,15,379.5,185.5,4.5,17.0,384.0,535.27,435.49
2016,10,22,14,30,210.0,207.0,4.5,17.0,308.0,406.86,331.75
2016,10,22,14,45,430.5,149.0,4.55,17.0,333.5,533.5,438.14
2016,10,22,15,0,651.0,91.0,4.6,17.0,359.0,626.81,514.72
2016,10,22,15,15,612.5,89.5,4.55,16.5,319.5,578.06,477.64
2016,10,22,15,30,574.0,88.0,4.5,16.0,280.0,529.28,439.31
2016,10,22,15,45,544.0,78.0,4.5,16.0,238.5,476.79,396.48
2016,10,22,16,0,514.0,68.0,4.5,16.0,197.0,424.77,352.55
2016,10,22,16,15,453.0,58.5,4.45,15.5,154.5,356.33,293.94
2016,10,22,16,30,392.0,49.0,4.4,15.0,112.0,291.83,236.66
2016,10,22,16,45,302.5,36.0,4.35,14.5,74.0,214.96,165.81
2016,10,22,17,0,213.0,23.0,4.3,14.0,36.0,137.85,46.42
2016,10,22,17,15,106.5,11.5,4.3,13.5,18.0,51.82,0.0
2016,10,22,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,171.5,14.0,1.55,11.5,29.0,13.34,0.0
2016,10,23,7,0,343.0,28.0,1.6,12.0,58.0,22.68,11.83
2016,10,23,7,15,447.0,36.5,1.6,12.0,101.5,28.35,19.12
2016,10,23,7,30,551.0,45.0,1.6,12.0,145.0,43.72,24.96
2016,10,23,7,45,611.0,51.5,1.65,12.5,192.0,89.88,47.69
2016,10,23,8,0,671.0,58.0,1.7,13.0,239.0,145.13,87.87
2016,10,23,8,15,379.0,101.0,1.75,13.0,207.0,165.59,119.23
2016,10,23,8,30,87.0,144.0,1.8,13.0,175.0,153.43,121.55
2016,10,23,8,45,237.5,149.0,1.9,13.5,247.5,213.46,167.93
2016,10,23,9,0,388.0,154.0,2.0,14.0,320.0,290.87,229.67
2016,10,23,9,15,349.5,177.0,2.1,14.0,337.0,317.47,253.55
2016,10,23,9,30,311.0,200.0,2.2,14.0,354.0,342.04,274.86
2016,10,23,9,45,354.0,205.5,2.3,14.0,391.5,387.61,312.27
2016,10,23,10,0,397.0,211.0,2.4,14.0,429.0,436.36,351.74
2016,10,23,10,15,297.5,240.5,2.5,14.0,408.0,425.69,342.89
2016,10,23,10,30,198.0,270.0,2.6,14.0,387.0,399.87,321.68
2016,10,23,10,45,401.0,225.0,2.75,14.5,471.0,517.32,416.34
2016,10,23,11,0,604.0,180.0,2.9,15.0,555.0,637.67,510.49
2016,10,23,11,15,759.5,132.0,2.95,15.0,612.0,725.49,578.53
2016,10,23,11,30,915.0,84.0,3.0,15.0,669.0,809.37,639.09
2016,10,23,11,45,916.5,84.0,3.15,15.0,671.5,833.29,656.37
2016,10,23,12,0,918.0,84.0,3.3,15.0,674.0,853.88,671.84
2016,10,23,12,15,776.5,130.0,3.35,15.0,626.5,813.0,642.58
2016,10,23,12,30,635.0,176.0,3.4,15.0,579.0,755.55,601.13
2016,10,23,12,45,763.0,132.0,3.5,15.5,607.0,823.9,651.51
2016,10,23,13,0,891.0,88.0,3.6,16.0,635.0,877.44,689.44
2016,10,23,13,15,760.0,121.5,3.6,16.0,577.0,816.35,645.69
2016,10,23,13,30,629.0,155.0,3.6,16.0,519.0,741.26,591.84
2016,10,23,13,45,540.5,173.0,3.6,16.0,475.5,677.55,544.39
2016,10,23,14,0,452.0,191.0,3.6,16.0,432.0,619.58,499.72
2016,10,23,14,15,489.0,168.5,3.6,16.0,414.5,618.7,501.41
2016,10,23,14,30,526.0,146.0,3.6,16.0,397.0,613.98,499.8
2016,10,23,14,45,606.5,113.5,3.6,16.0,379.5,633.41,517.17
2016,10,23,15,0,687.0,81.0,3.6,16.0,362.0,639.51,522.88
2016,10,23,15,15,643.5,81.5,3.5,15.5,321.0,588.93,485.28
2016,10,23,15,30,600.0,82.0,3.4,15.0,280.0,538.5,445.94
2016,10,23,15,45,560.0,73.5,3.35,15.0,237.0,480.38,398.69
2016,10,23,16,0,520.0,65.0,3.3,15.0,194.0,423.47,350.84
2016,10,23,16,15,458.5,55.5,3.15,14.5,151.0,354.78,292.1
2016,10,23,16,30,397.0,46.0,3.0,14.0,108.0,290.17,234.71
2016,10,23,16,45,291.5,34.0,2.85,13.5,70.5,206.84,158.03
2016,10,23,17,0,186.0,22.0,2.7,13.0,33.0,123.21,22.54
2016,10,23,17,15,93.0,11.0,2.7,13.0,16.5,45.94,0.0
2016,10,23,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.2,14.0,7.5,7.15,0.0
2016,10,24,7,0,0.0,15.0,7.4,14.0,15.0,13.91,4.61
2016,10,24,7,15,0.0,27.5,7.4,14.0,27.5,25.53,16.38
2016,10,24,7,30,0.0,40.0,7.4,14.0,40.0,37.17,25.73
2016,10,24,7,45,0.0,54.0,7.45,14.5,54.0,49.85,36.77
2016,10,24,8,0,0.0,68.0,7.5,15.0,68.0,62.69,47.8
2016,10,24,8,15,0.0,82.0,7.45,15.0,82.0,75.64,58.86
2016,10,24,8,30,0.0,96.0,7.4,15.0,96.0,88.71,69.87
2016,10,24,8,45,2.0,120.0,7.4,15.0,121.0,111.6,89.0
2016,10,24,9,0,4.0,144.0,7.4,15.0,146.0,135.03,108.41
2016,10,24,9,15,2.0,135.5,7.45,15.0,136.5,127.02,101.51
2016,10,24,9,30,0.0,127.0,7.5,15.0,127.0,118.52,94.2
2016,10,24,9,45,0.0,107.5,7.55,15.0,107.5,100.31,78.81
2016,10,24,10,0,0.0,88.0,7.6,15.0,88.0,81.98,63.35
2016,10,24,10,15,0.0,49.5,7.65,15.0,49.5,46.05,33.15
2016,10,24,10,30,0.0,11.0,7.7,15.0,11.0,10.22,2.96
2016,10,24,10,45,0.0,88.5,7.8,15.5,89.0,82.48,63.38
2016,10,24,11,0,0.0,166.0,7.9,16.0,167.0,156.96,124.57
2016,10,24,11,15,2.5,179.0,7.95,16.0,181.5,171.81,136.67
2016,10,24,11,30,5.0,192.0,8.0,16.0,196.0,186.99,149.08
2016,10,24,11,45,2.5,169.5,8.05,16.0,171.5,163.07,129.42
2016,10,24,12,0,0.0,147.0,8.1,16.0,147.0,139.07,109.68
2016,10,24,12,15,0.0,147.5,8.05,16.0,147.5,139.74,110.26
2016,10,24,12,30,0.0,148.0,8.0,16.0,148.0,140.43,110.87
2016,10,24,12,45,0.0,152.0,7.95,16.0,152.0,144.67,114.42
2016,10,24,13,0,0.0,156.0,7.9,16.0,156.0,149.0,118.08
2016,10,24,13,15,5.0,176.0,7.85,15.5,179.0,174.25,139.41
2016,10,24,13,30,10.0,196.0,7.8,15.0,202.0,200.33,161.49
2016,10,24,13,45,5.0,111.0,7.8,15.0,114.0,108.85,85.9
2016,10,24,14,0,0.0,26.0,7.8,15.0,26.0,24.15,14.78
2016,10,24,14,15,0.0,20.5,7.55,15.0,20.5,19.03,10.49
2016,10,24,14,30,0.0,15.0,7.3,15.0,15.0,13.92,6.18
2016,10,24,14,45,0.0,10.0,7.05,15.0,10.0,9.27,2.25
2016,10,24,15,0,0.0,5.0,6.8,15.0,5.0,4.63,0.0
2016,10,24,15,15,0.0,4.5,6.6,15.0,4.5,4.17,0.0
2016,10,24,15,30,0.0,4.0,6.4,15.0,4.0,3.7,0.0
2016,10,24,15,45,0.0,3.5,6.2,15.0,3.5,3.24,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.78,0.0
2016,10,24,16,15,0.0,2.0,5.9,14.5,2.0,1.85,0.0
2016,10,24,16,30,0.0,1.0,5.8,14.0,1.0,0.92,0.0
2016,10,24,16,45,0.0,0.5,5.7,14.0,0.5,0.46,0.0
2016,10,24,17,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,5.9,14.5,9.0,8.58,0.0
2016,10,25,7,0,0.0,18.0,5.9,15.0,18.0,16.7,6.12
2016,10,25,7,15,0.0,33.5,5.85,15.0,33.5,30.81,20.76
2016,10,25,7,30,0.0,49.0,5.8,15.0,49.0,44.57,31.79
2016,10,25,7,45,0.0,67.0,5.8,15.0,67.0,60.83,45.95
2016,10,25,8,0,0.0,85.0,5.8,15.0,85.0,77.38,60.22
2016,10,25,8,15,1.0,102.0,5.8,15.0,102.5,93.47,73.87
2016,10,25,8,30,2.0,119.0,5.8,15.0,120.0,109.83,87.59
2016,10,25,8,45,1.0,89.5,5.8,15.0,90.0,83.41,65.24
2016,10,25,9,0,0.0,60.0,5.8,15.0,60.0,55.79,41.81
2016,10,25,9,15,0.0,77.5,5.9,15.0,77.5,72.14,55.51
2016,10,25,9,30,0.0,95.0,6.0,15.0,95.0,88.52,69.13
2016,10,25,9,45,0.0,77.5,6.1,15.5,77.5,72.16,55.15
2016,10,25,10,0,0.0,60.0,6.2,16.0,60.0,55.83,41.28
2016,10,25,10,15,0.0,98.0,6.3,16.0,98.0,91.42,70.86
2016,10,25,10,30,0.0,136.0,6.4,16.0,136.0,127.66,100.7
2016,10,25,10,45,0.0,124.5,6.55,16.0,124.5,116.73,91.54
2016,10,25,11,0,0.0,113.0,6.7,16.0,113.0,105.77,82.42
2016,10,25,11,15,0.0,123.5,6.7,16.0,123.5,115.9,90.72
2016,10,25,11,30,0.0,134.0,6.7,16.0,134.0,126.14,99.09
2016,10,25,11,45,0.0,137.0,6.75,16.0,137.0,129.17,101.54
2016,10,25,12,0,0.0,140.0,6.8,16.0,140.0,132.23,104.05
2016,10,25,12,15,7.0,180.0,6.7,16.0,184.5,178.05,141.82
2016,10,25,12,30,14.0,220.0,6.6,16.0,229.0,225.49,180.62
2016,10,25,12,45,19.0,225.5,6.55,16.5,237.5,236.43,189.38
2016,10,25,13,0,24.0,231.0,6.5,17.0,246.0,247.65,198.41
2016,10,25,13,15,23.5,223.5,6.4,17.0,237.5,240.39,192.74
2016,10,25,13,30,23.0,216.0,6.3,17.0,229.0,233.1,187.09
2016,10,25,13,45,15.5,197.5,6.25,17.0,206.0,207.91,166.67
2016,10,25,14,0,8.0,179.0,6.2,17.0,183.0,182.77,146.2
2016,10,25,14,15,37.0,187.5,6.15,17.0,205.0,229.09,185.46
2016,10,25,14,30,66.0,196.0,6.1,17.0,227.0,265.11,216.07
2016,10,25,14,45,42.5,172.0,6.05,17.0,191.5,219.02,178.04
2016,10,25,15,0,19.0,148.0,6.0,17.0,156.0,163.55,131.96
2016,10,25,15,15,15.0,131.5,5.95,16.5,137.5,143.78,115.9
2016,10,25,15,30,11.0,115.0,5.9,16.0,119.0,124.22,99.76
2016,10,25,15,45,5.5,98.0,5.85,16.0,100.0,103.34,82.02
2016,10,25,16,0,0.0,81.0,5.8,16.0,81.0,82.81,64.38
2016,10,25,16,15,0.0,62.0,5.7,16.0,62.0,63.12,47.38
2016,10,25,16,30,0.0,43.0,5.6,16.0,43.0,42.96,29.88
2016,10,25,16,45,0.0,27.0,5.6,16.0,27.0,26.06,14.51
2016,10,25,17,0,0.0,11.0,5.6,16.0,11.0,10.2,0.0
2016,10,25,17,15,0.0,5.5,5.55,15.5,5.5,5.24,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.5,12.5,4.2,13.5,24.0,11.91,0.0
2016,10,26,7,0,295.0,25.0,4.3,14.0,48.0,20.28,7.91
2016,10,26,7,15,404.0,34.0,4.35,14.0,89.5,26.53,17.1
2016,10,26,7,30,513.0,43.0,4.4,14.0,131.0,39.02,22.91
2016,10,26,7,45,577.5,49.0,4.45,14.5,176.5,82.33,42.87
2016,10,26,8,0,642.0,55.0,4.5,15.0,222.0,133.01,78.57
2016,10,26,8,15,683.0,59.5,4.5,15.0,267.0,186.72,123.72
2016,10,26,8,30,724.0,64.0,4.5,15.0,312.0,242.35,173.32
2016,10,26,8,45,753.0,67.0,4.55,15.5,353.5,296.58,222.67
2016,10,26,9,0,782.0,70.0,4.6,16.0,395.0,352.8,273.2
2016,10,26,9,15,802.0,72.5,4.6,16.0,432.5,406.5,321.35
2016,10,26,9,30,822.0,75.0,4.6,16.0,470.0,460.59,368.67
2016,10,26,9,45,840.0,75.0,4.7,16.5,502.0,511.17,411.54
2016,10,26,10,0,858.0,75.0,4.8,17.0,534.0,559.97,451.9
2016,10,26,10,15,867.5,76.5,4.8,17.0,559.0,605.31,489.12
2016,10,26,10,30,877.0,78.0,4.8,17.0,584.0,648.93,524.19
2016,10,26,10,45,881.0,79.5,4.85,17.5,601.5,686.9,553.38
2016,10,26,11,0,885.0,81.0,4.9,18.0,619.0,722.35,578.52
2016,10,26,11,15,888.5,81.5,4.9,18.0,629.5,753.62,601.28
2016,10,26,11,30,892.0,82.0,4.9,18.0,640.0,782.0,621.87
2016,10,26,11,45,890.5,83.0,4.95,18.0,642.0,803.96,638.01
2016,10,26,12,0,889.0,84.0,5.0,18.0,644.0,822.58,651.83
2016,10,26,12,15,600.0,177.0,4.9,18.0,554.0,711.97,568.18
2016,10,26,12,30,311.0,270.0,4.8,18.0,464.0,565.16,450.59
2016,10,26,12,45,308.5,265.0,4.7,18.0,454.0,562.8,449.56
2016,10,26,13,0,306.0,260.0,4.6,18.0,444.0,559.08,446.94
2016,10,26,13,15,581.0,172.5,4.45,18.0,506.5,709.17,567.63
2016,10,26,13,30,856.0,85.0,4.3,18.0,569.0,842.65,665.79
2016,10,26,13,45,842.5,84.5,4.15,18.0,542.0,825.4,652.76
2016,10,26,14,0,829.0,84.0,4.0,18.0,515.0,805.03,638.51
2016,10,26,14,15,813.5,81.5,3.85,17.5,481.5,777.66,620.32
2016,10,26,14,30,798.0,79.0,3.7,17.0,448.0,747.63,600.05
2016,10,26,14,45,773.0,77.0,3.6,17.0,409.0,708.45,571.8
2016,10,26,15,0,748.0,75.0,3.5,17.0,370.0,667.56,541.91
2016,10,26,15,15,715.5,71.0,3.3,16.5,327.0,617.53,505.06
2016,10,26,15,30,683.0,67.0,3.1,16.0,284.0,571.32,469.8
2016,10,26,15,45,631.5,62.0,2.95,16.0,238.0,507.62,417.9
2016,10,26,16,0,580.0,57.0,2.8,16.0,192.0,445.81,365.86
2016,10,26,16,15,502.0,49.5,2.6,15.5,147.0,368.43,300.05
2016,10,26,16,30,424.0,42.0,2.4,15.0,102.0,296.38,236.29
2016,10,26,16,45,212.0,34.0,2.25,15.0,64.0,168.01,121.2
2016,10,26,17,0,0.0,26.0,2.1,15.0,26.0,32.31,0.0
2016,10,26,17,15,0.0,13.0,2.05,14.5,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,5.3,14.0,11.5,10.96,0.0
2016,10,27,7,0,0.0,23.0,5.5,14.0,23.0,21.0,7.33
2016,10,27,7,15,17.0,41.0,5.45,14.0,44.0,35.88,24.96
2016,10,27,7,30,34.0,59.0,5.4,14.0,65.0,51.31,37.23
2016,10,27,7,45,44.5,78.5,5.35,14.5,88.5,72.09,53.84
2016,10,27,8,0,55.0,98.0,5.3,15.0,112.0,94.53,72.2
2016,10,27,8,15,62.0,116.5,5.1,15.0,135.5,117.0,91.11
2016,10,27,8,30,69.0,135.0,4.9,15.0,159.0,140.47,110.96
2016,10,27,8,45,34.5,132.5,4.7,15.0,144.5,133.37,106.32
2016,10,27,9,0,0.0,130.0,4.5,15.0,130.0,120.72,96.39
2016,10,27,9,15,48.5,168.0,4.25,15.0,191.5,178.27,143.55
2016,10,27,9,30,97.0,206.0,4.0,15.0,253.0,240.66,194.4
2016,10,27,9,45,61.5,205.5,3.8,15.5,236.0,228.3,183.83
2016,10,27,10,0,26.0,205.0,3.6,16.0,219.0,208.11,166.66
2016,10,27,10,15,27.5,214.0,3.4,16.0,229.5,219.45,175.65
2016,10,27,10,30,29.0,223.0,3.2,16.0,240.0,236.73,189.3
2016,10,27,10,45,26.0,226.0,3.0,16.0,241.5,233.5,186.38
2016,10,27,11,0,23.0,229.0,2.8,16.0,243.0,235.81,187.93
2016,10,27,11,15,19.0,224.5,2.75,16.0,236.5,229.58,182.73
2016,10,27,11,30,15.0,220.0,2.7,16.0,230.0,223.02,177.3
2016,10,27,11,45,15.5,221.0,2.65,16.0,231.5,225.32,179.13
2016,10,27,12,0,16.0,222.0,2.6,16.0,233.0,227.65,180.99
2016,10,27,12,15,8.0,174.0,2.4,16.0,179.5,172.95,136.87
2016,10,27,12,30,0.0,126.0,2.2,16.0,126.0,118.8,92.76
2016,10,27,12,45,0.0,141.5,2.05,16.0,141.5,134.33,105.56
2016,10,27,13,0,0.0,157.0,1.9,16.0,157.0,150.25,118.53
2016,10,27,13,15,0.0,134.5,1.65,15.5,134.5,127.82,100.53
2016,10,27,13,30,0.0,112.0,1.4,15.0,112.0,105.53,82.56
2016,10,27,13,45,0.0,96.5,1.2,15.0,96.5,90.32,70.14
2016,10,27,14,0,0.0,81.0,1.0,15.0,81.0,75.43,57.91
2016,10,27,14,15,0.0,100.5,0.8,15.0,100.5,94.71,74.1
2016,10,27,14,30,0.0,120.0,0.6,15.0,120.0,115.4,91.3
2016,10,27,14,45,0.0,65.0,0.45,15.0,65.0,60.46,45.66
2016,10,27,15,0,0.0,10.0,0.3,15.0,10.0,9.27,2.31
2016,10,27,15,15,0.0,8.5,0.3,15.0,8.5,7.88,1.14
2016,10,27,15,30,0.0,7.0,0.3,15.0,7.0,6.48,0.0
2016,10,27,15,45,0.0,6.0,0.35,15.0,6.0,5.55,0.0
2016,10,27,16,0,0.0,5.0,0.4,15.0,5.0,4.63,0.0
2016,10,27,16,15,0.0,3.5,0.45,15.0,3.5,3.24,0.0
2016,10,27,16,30,0.0,2.0,0.5,15.0,2.0,1.85,0.0
2016,10,27,16,45,0.0,1.0,0.55,15.0,1.0,0.92,0.0
2016,10,27,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.05,14.0,6.5,6.2,0.0
2016,10,28,7,0,0.0,13.0,1.1,14.0,13.0,12.05,1.04
2016,10,28,7,15,0.0,27.0,1.1,14.0,27.0,25.07,15.72
2016,10,28,7,30,0.0,41.0,1.1,14.0,41.0,37.75,27.58
2016,10,28,7,45,0.0,57.0,1.1,14.5,57.0,52.21,38.71
2016,10,28,8,0,0.0,73.0,1.1,15.0,73.0,66.89,51.29
2016,10,28,8,15,0.0,89.0,1.1,15.0,89.0,81.75,63.92
2016,10,28,8,30,0.0,105.0,1.1,15.0,105.0,96.76,76.49
2016,10,28,8,45,0.0,118.0,1.1,15.0,118.0,109.17,86.71
2016,10,28,9,0,0.0,131.0,1.1,15.0,131.0,121.66,96.87
2016,10,28,9,15,0.0,117.0,1.15,15.0,117.0,109.0,86.16
2016,10,28,9,30,0.0,103.0,1.2,15.0,103.0,96.04,75.25
2016,10,28,9,45,10.0,149.5,1.3,15.5,155.0,145.17,115.49
2016,10,28,10,0,20.0,196.0,1.4,16.0,207.0,196.12,156.3
2016,10,28,10,15,11.5,186.5,1.55,16.0,193.0,183.16,145.49
2016,10,28,10,30,3.0,177.0,1.7,16.0,179.0,169.32,134.09
2016,10,28,10,45,29.5,217.5,1.9,16.0,235.5,233.75,186.34
2016,10,28,11,0,56.0,258.0,2.1,16.0,292.0,296.85,236.62
2016,10,28,11,15,34.0,234.5,2.25,16.0,255.5,258.95,206.07
2016,10,28,11,30,12.0,211.0,2.4,16.0,219.0,211.71,168.02
2016,10,28,11,45,6.0,189.0,2.55,16.0,193.0,185.54,147.0
2016,10,28,12,0,0.0,167.0,2.7,16.0,167.0,159.1,125.54
2016,10,28,12,15,0.0,161.0,2.7,16.0,161.0,153.38,120.98
2016,10,28,12,30,0.0,155.0,2.7,16.0,155.0,147.64,116.38
2016,10,28,12,45,0.0,152.5,2.7,16.0,152.5,145.42,114.67
2016,10,28,13,0,0.0,150.0,2.7,16.0,150.0,143.22,112.99
2016,10,28,13,15,3.0,166.0,2.65,16.0,167.5,162.61,129.02
2016,10,28,13,30,6.0,182.0,2.6,16.0,185.0,182.67,145.54
2016,10,28,13,45,3.0,116.5,2.55,16.0,118.0,112.81,88.57
2016,10,28,14,0,0.0,51.0,2.5,16.0,51.0,47.42,34.32
2016,10,28,14,15,0.0,68.5,2.4,16.0,68.5,63.74,48.13
2016,10,28,14,30,0.0,86.0,2.3,16.0,86.0,80.44,62.21
2016,10,28,14,45,0.0,80.0,2.2,16.0,80.0,74.69,57.51
2016,10,28,15,0,0.0,74.0,2.1,16.0,74.0,68.96,52.83
2016,10,28,15,15,358.0,67.0,1.95,15.5,177.5,358.63,300.2
2016,10,28,15,30,716.0,60.0,1.8,15.0,281.0,577.03,473.22
2016,10,28,15,45,671.5,54.5,1.65,15.0,235.5,516.08,421.64
2016,10,28,16,0,627.0,49.0,1.5,15.0,190.0,456.29,371.47
2016,10,28,16,15,549.0,42.5,1.4,14.5,144.5,383.35,309.58
2016,10,28,16,30,471.0,36.0,1.3,14.0,99.0,311.5,245.84
2016,10,28,16,45,235.5,29.5,1.25,14.0,61.0,171.62,117.44
2016,10,28,17,0,0.0,23.0,1.2,14.0,23.0,21.92,0.0
2016,10,28,17,15,0.0,11.5,1.2,13.5,11.5,10.96,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.0,2.65,14.0,3.0,2.86,0.0
2016,10,29,7,0,0.0,6.0,2.8,14.0,6.0,5.55,0.0
2016,10,29,7,15,0.0,12.5,2.9,14.0,12.5,11.58,4.15
