Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,30,0.0,19.0,3.0,14.0,19.0,17.61,9.84
2016,10,29,7,45,0.0,26.5,3.2,14.5,26.5,24.58,15.26
2016,10,29,8,0,0.0,34.0,3.4,15.0,34.0,31.55,21.31
2016,10,29,8,15,0.0,41.5,3.5,15.0,41.5,38.54,27.33
2016,10,29,8,30,0.0,49.0,3.6,15.0,49.0,45.53,33.29
2016,10,29,8,45,0.0,83.0,3.75,15.5,83.0,77.11,59.89
2016,10,29,9,0,0.0,117.0,3.9,16.0,117.0,108.73,86.1
2016,10,29,9,15,8.5,144.5,3.95,16.0,149.0,138.16,110.24
2016,10,29,9,30,17.0,172.0,4.0,16.0,181.0,168.86,135.29
2016,10,29,9,45,10.5,171.5,4.1,16.0,177.0,166.43,133.06
2016,10,29,10,0,4.0,171.0,4.2,16.0,173.0,163.24,130.2
2016,10,29,10,15,16.5,196.0,4.2,16.0,205.5,195.42,156.43
2016,10,29,10,30,29.0,221.0,4.2,16.0,238.0,234.9,188.36
2016,10,29,10,45,77.5,247.5,4.2,16.5,294.0,296.96,238.47
2016,10,29,11,0,126.0,274.0,4.2,17.0,350.0,371.09,297.22
2016,10,29,11,15,262.5,260.0,4.2,17.0,420.0,471.41,378.31
2016,10,29,11,30,399.0,246.0,4.2,17.0,490.0,569.95,456.59
2016,10,29,11,45,288.0,267.0,4.2,17.0,443.5,518.17,414.28
2016,10,29,12,0,177.0,288.0,4.2,17.0,397.0,450.04,359.44
2016,10,29,12,15,94.0,247.5,4.15,17.0,305.5,330.68,264.88
2016,10,29,12,30,11.0,207.0,4.1,17.0,214.0,209.95,166.57
2016,10,29,12,45,101.0,238.0,4.1,17.0,297.5,331.15,266.63
2016,10,29,13,0,191.0,269.0,4.1,17.0,381.0,457.98,367.97
2016,10,29,13,15,151.0,259.0,4.05,17.0,345.5,415.38,333.69
2016,10,29,13,30,111.0,249.0,4.0,17.0,310.0,359.35,289.29
2016,10,29,13,45,152.0,236.0,3.95,17.0,315.5,392.84,317.51
2016,10,29,14,0,193.0,223.0,3.9,17.0,321.0,411.98,334.22
2016,10,29,14,15,166.0,208.5,3.85,17.0,289.0,372.67,303.05
2016,10,29,14,30,139.0,194.0,3.8,17.0,257.0,333.65,271.96
2016,10,29,14,45,200.5,172.0,3.8,17.0,253.5,353.08,289.94
2016,10,29,15,0,262.0,150.0,3.8,17.0,250.0,380.73,313.8
2016,10,29,15,15,249.5,134.0,3.75,16.5,220.0,346.73,286.88
2016,10,29,15,30,237.0,118.0,3.7,16.0,190.0,312.63,259.4
2016,10,29,15,45,218.0,100.0,3.7,16.0,158.0,271.75,225.07
2016,10,29,16,0,199.0,82.0,3.7,16.0,126.0,231.52,190.39
2016,10,29,16,15,171.0,64.0,3.65,15.5,95.0,187.12,151.58
2016,10,29,16,30,143.0,46.0,3.6,15.0,64.0,144.41,113.03
2016,10,29,16,45,71.5,30.0,3.55,14.5,39.0,85.27,54.08
2016,10,29,17,0,0.0,14.0,3.5,14.0,14.0,13.34,0.0
2016,10,29,17,15,0.0,7.0,3.55,14.0,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.25,14.0,5.5,5.24,0.0
2016,10,30,7,0,0.0,11.0,7.3,14.0,11.0,10.19,0.0
2016,10,30,7,15,0.0,23.5,7.25,14.0,23.5,21.81,12.65
2016,10,30,7,30,0.0,36.0,7.2,14.0,36.0,33.43,23.62
2016,10,30,7,45,0.0,50.5,7.15,14.5,50.5,46.54,33.79
2016,10,30,8,0,0.0,65.0,7.1,15.0,65.0,59.83,45.27
2016,10,30,8,15,0.0,80.0,7.05,15.0,80.0,73.71,57.19
2016,10,30,8,30,0.0,95.0,7.0,15.0,95.0,87.73,69.08
2016,10,30,8,45,0.0,108.5,7.0,15.0,108.5,100.5,79.78
2016,10,30,9,0,0.0,122.0,7.0,15.0,122.0,113.37,90.45
2016,10,30,9,15,76.0,162.5,6.9,15.0,197.5,184.02,148.6
2016,10,30,9,30,152.0,203.0,6.8,15.0,273.0,265.65,215.91
2016,10,30,9,45,130.0,216.5,6.75,15.5,279.5,277.43,225.39
2016,10,30,10,0,108.0,230.0,6.7,16.0,286.0,282.18,228.83
2016,10,30,10,15,134.5,243.0,6.65,16.0,316.0,322.68,261.98
2016,10,30,10,30,161.0,256.0,6.6,16.0,346.0,360.39,292.71
2016,10,30,10,45,80.5,160.0,6.55,16.0,205.0,215.66,174.75
2016,10,30,11,0,0.0,64.0,6.5,16.0,64.0,59.58,44.19
2016,10,30,11,15,169.0,161.5,6.45,16.0,264.0,297.14,243.86
2016,10,30,11,30,338.0,259.0,6.4,16.0,464.0,536.97,436.95
2016,10,30,11,45,571.0,188.5,6.4,16.0,537.0,663.72,540.84
2016,10,30,12,0,804.0,118.0,6.4,16.0,610.0,788.31,638.91
2016,10,30,12,15,802.0,117.5,6.4,16.0,604.5,800.67,647.9
2016,10,30,12,30,800.0,117.0,6.4,16.0,599.0,809.81,655.05
2016,10,30,12,45,792.5,116.5,6.4,16.5,586.0,811.09,655.16
2016,10,30,13,0,785.0,116.0,6.4,17.0,573.0,809.05,652.94
2016,10,30,13,15,591.5,164.0,6.3,16.5,501.5,706.89,575.78
2016,10,30,13,30,398.0,212.0,6.2,16.0,430.0,581.38,475.76
2016,10,30,13,45,569.5,159.5,6.15,16.0,454.5,675.07,554.04
2016,10,30,14,0,741.0,107.0,6.1,16.0,479.0,754.87,617.19
2016,10,30,14,15,721.5,104.5,5.9,16.0,446.5,726.07,595.11
2016,10,30,14,30,702.0,102.0,5.7,16.0,414.0,695.06,571.69
2016,10,30,14,45,688.0,94.5,5.55,16.0,377.5,660.26,545.31
2016,10,30,15,0,674.0,87.0,5.4,16.0,341.0,623.51,517.09
2016,10,30,15,15,636.0,82.0,5.25,15.5,299.0,571.23,476.31
2016,10,30,15,30,598.0,77.0,5.1,15.0,257.0,519.0,434.02
2016,10,30,15,45,556.0,68.5,4.95,15.0,214.5,460.67,384.73
2016,10,30,16,0,514.0,60.0,4.8,15.0,172.0,403.68,334.99
2016,10,30,16,15,426.0,51.5,4.75,14.5,128.5,323.04,264.83
2016,10,30,16,30,338.0,43.0,4.7,14.0,85.0,248.35,197.19
2016,10,30,16,45,201.5,29.0,4.7,14.0,51.0,152.16,95.62
2016,10,30,17,0,65.0,15.0,4.7,14.0,17.0,41.09,0.0
2016,10,30,17,15,32.5,7.5,4.7,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,4.0,10.5,2.75,12.5,10.5,10.01,0.0
2016,10,31,7,0,8.0,21.0,2.8,13.0,21.0,18.81,0.0
2016,10,31,7,15,52.0,39.0,2.9,13.0,46.5,32.83,21.79
2016,10,31,7,30,96.0,57.0,3.0,13.0,72.0,47.48,35.99
2016,10,31,7,45,121.0,76.0,3.2,13.5,101.5,73.03,52.13
2016,10,31,8,0,146.0,95.0,3.4,14.0,131.0,101.89,74.52
2016,10,31,8,15,160.0,114.0,3.5,14.0,160.0,131.9,99.64
2016,10,31,8,30,174.0,133.0,3.6,14.0,189.0,163.67,126.84
2016,10,31,8,45,189.5,148.0,3.75,14.0,216.5,193.91,152.94
2016,10,31,9,0,205.0,163.0,3.9,14.0,244.0,225.69,180.31
2016,10,31,9,15,102.5,150.0,4.05,14.0,190.5,185.21,149.29
2016,10,31,9,30,0.0,137.0,4.2,14.0,137.0,128.1,102.53
2016,10,31,9,45,86.5,183.0,4.35,14.5,227.0,218.62,177.41
2016,10,31,10,0,173.0,229.0,4.5,15.0,317.0,321.24,260.85
2016,10,31,10,15,159.0,241.0,4.6,15.0,325.5,334.86,271.68
2016,10,31,10,30,145.0,253.0,4.7,15.0,334.0,347.08,281.4
2016,10,31,10,45,91.0,245.5,4.8,15.0,297.0,303.86,245.97
2016,10,31,11,0,37.0,238.0,4.9,15.0,260.0,262.8,211.76
2016,10,31,11,15,75.5,258.0,5.0,15.0,303.5,314.53,254.39
2016,10,31,11,30,114.0,278.0,5.1,15.0,347.0,368.88,298.67
2016,10,31,11,45,74.5,262.0,5.2,15.5,307.5,325.01,262.21
2016,10,31,12,0,35.0,246.0,5.3,16.0,268.0,278.99,223.95
2016,10,31,12,15,140.5,258.5,5.4,16.0,343.0,392.15,317.69
2016,10,31,12,30,246.0,271.0,5.5,16.0,418.0,497.42,403.37
2016,10,31,12,45,127.0,231.5,5.6,16.0,307.5,357.48,290.22
2016,10,31,13,0,8.0,192.0,5.7,16.0,197.0,193.61,154.73
2016,10,31,13,15,77.0,219.0,5.8,16.0,261.5,293.48,238.69
2016,10,31,13,30,146.0,246.0,5.9,16.0,326.0,397.96,324.63
2016,10,31,13,45,77.0,208.5,6.0,16.0,250.5,284.72,232.07
2016,10,31,14,0,8.0,171.0,6.1,16.0,175.0,175.22,140.75
2016,10,31,14,15,37.0,177.0,6.1,15.5,194.0,218.03,177.77
2016,10,31,14,30,66.0,183.0,6.1,15.0,213.0,250.64,206.22
2016,10,31,14,45,33.0,123.0,6.2,15.0,138.0,153.29,124.92
2016,10,31,15,0,0.0,63.0,6.3,15.0,63.0,58.59,44.28
2016,10,31,15,15,0.0,55.0,6.25,15.0,55.0,51.12,38.02
2016,10,31,15,30,0.0,47.0,6.2,15.0,47.0,43.66,31.68
2016,10,31,15,45,0.0,38.5,6.2,15.0,38.5,35.74,24.86
2016,10,31,16,0,0.0,30.0,6.2,15.0,30.0,27.83,17.99
2016,10,31,16,15,0.0,22.0,6.15,15.0,22.0,20.4,11.47
2016,10,31,16,30,0.0,14.0,6.1,15.0,14.0,12.97,4.93
2016,10,31,16,45,0.0,8.0,6.05,15.0,8.0,7.4,0.0
2016,10,31,17,0,0.0,2.0,6.0,15.0,2.0,1.91,0.0
2016,10,31,17,15,0.0,1.0,5.85,14.5,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,1,6,45,86.0,11.0,3.75,12.0,16.0,10.48,0.0
2016,11,1,7,0,172.0,22.0,3.6,12.0,32.0,17.49,0.0
2016,11,1,7,15,299.5,33.5,3.5,12.5,70.0,27.16,16.87
2016,11,1,7,30,427.0,45.0,3.4,13.0,108.0,35.82,25.74
2016,11,1,7,45,505.0,52.0,3.35,13.5,152.5,74.69,40.66
2016,11,1,8,0,583.0,59.0,3.3,14.0,197.0,122.65,72.78
2016,11,1,8,15,632.0,64.5,3.3,14.0,241.5,172.74,113.69
2016,11,1,8,30,681.0,70.0,3.3,14.0,286.0,227.82,161.87
2016,11,1,8,45,714.0,73.5,3.3,14.5,328.0,280.95,209.77
2016,11,1,9,0,747.0,77.0,3.3,15.0,370.0,337.59,260.23
2016,11,1,9,15,770.5,80.0,3.15,15.0,407.5,390.81,307.56
2016,11,1,9,30,794.0,83.0,3.0,15.0,445.0,444.87,354.32
2016,11,1,9,45,812.0,84.5,2.95,15.0,477.0,495.18,397.1
2016,11,1,10,0,830.0,86.0,2.9,15.0,509.0,545.14,438.43
2016,11,1,10,15,841.0,87.5,2.8,15.0,534.0,590.38,474.87
2016,11,1,10,30,852.0,89.0,2.7,15.0,559.0,634.11,509.19
2016,11,1,10,45,858.0,90.5,2.65,15.5,576.5,672.81,538.07
2016,11,1,11,0,864.0,92.0,2.6,16.0,594.0,709.19,564.38
2016,11,1,11,15,867.5,92.5,2.55,16.0,604.5,740.15,586.08
2016,11,1,11,30,871.0,93.0,2.5,16.0,615.0,768.29,605.64
2016,11,1,11,45,871.5,93.5,2.45,16.0,617.5,791.14,621.35
2016,11,1,12,0,872.0,94.0,2.4,16.0,620.0,810.78,634.8
2016,11,1,12,15,870.0,93.5,2.35,16.0,614.5,823.94,643.73
2016,11,1,12,30,868.0,93.0,2.3,16.0,609.0,833.66,650.37
2016,11,1,12,45,865.5,91.0,2.25,16.5,596.5,837.73,651.94
2016,11,1,13,0,863.0,89.0,2.2,17.0,584.0,838.29,651.22
2016,11,1,13,15,854.5,88.0,2.15,16.5,563.5,831.56,647.99
2016,11,1,13,30,846.0,87.0,2.1,16.0,543.0,821.43,642.52
2016,11,1,13,45,831.5,86.0,2.1,16.0,515.0,803.07,630.54
2016,11,1,14,0,817.0,85.0,2.1,16.0,487.0,781.66,616.47
2016,11,1,14,15,798.5,82.5,2.1,16.0,453.5,752.42,596.7
2016,11,1,14,30,780.0,80.0,2.1,16.0,420.0,720.68,574.97
2016,11,1,14,45,752.0,77.5,2.15,16.0,381.0,679.55,546.27
2016,11,1,15,0,724.0,75.0,2.2,16.0,342.0,641.11,519.02
2016,11,1,15,15,687.0,70.5,2.3,15.5,299.5,589.04,481.67
2016,11,1,15,30,650.0,66.0,2.4,15.0,257.0,536.92,441.63
2016,11,1,15,45,597.5,60.0,2.5,15.0,212.5,473.58,390.09
2016,11,1,16,0,545.0,54.0,2.6,15.0,168.0,412.28,338.12
2016,11,1,16,15,456.5,45.5,2.65,14.5,124.5,330.94,268.41
2016,11,1,16,30,368.0,37.0,2.7,14.0,81.0,256.05,200.4
2016,11,1,16,45,224.5,24.5,2.8,14.0,47.5,153.54,82.02
2016,11,1,17,0,81.0,12.0,2.9,14.0,14.0,44.47,0.0
2016,11,1,17,15,40.5,6.0,2.85,13.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,107.5,9.5,2.85,11.0,15.0,9.05,0.0
2016,11,2,7,0,215.0,19.0,2.9,11.0,30.0,15.57,0.0
2016,11,2,7,15,340.5,29.5,2.95,11.5,69.0,23.51,13.69
2016,11,2,7,30,466.0,40.0,3.0,12.0,108.0,31.09,21.66
2016,11,2,7,45,538.0,47.0,3.15,12.5,152.0,71.13,37.0
2016,11,2,8,0,610.0,54.0,3.3,13.0,196.0,120.08,69.76
2016,11,2,8,15,657.0,59.0,3.3,13.0,240.5,170.71,111.24
2016,11,2,8,30,704.0,64.0,3.3,13.0,285.0,227.53,161.22
2016,11,2,8,45,735.5,67.5,3.3,13.5,327.0,281.01,209.8
2016,11,2,9,0,767.0,71.0,3.3,14.0,369.0,336.79,259.99
2016,11,2,9,15,789.0,73.5,3.25,14.5,406.0,389.77,307.07
2016,11,2,9,30,811.0,76.0,3.2,15.0,443.0,443.37,353.31
2016,11,2,9,45,833.0,76.0,3.15,15.5,475.5,494.69,396.41
2016,11,2,10,0,855.0,76.0,3.1,16.0,508.0,545.93,438.1
2016,11,2,10,15,865.5,77.5,3.0,16.0,533.0,589.76,473.62
2016,11,2,10,30,876.0,79.0,2.9,16.0,558.0,633.4,508.01
2016,11,2,10,45,881.0,80.5,2.85,16.0,575.5,671.59,537.63
2016,11,2,11,0,886.0,82.0,2.8,16.0,593.0,707.33,564.23
2016,11,2,11,15,889.5,82.5,2.65,16.0,603.5,738.28,585.49
2016,11,2,11,30,893.0,83.0,2.5,16.0,614.0,766.36,604.45
2016,11,2,11,45,892.0,84.0,2.4,16.5,616.0,788.53,618.18
2016,11,2,12,0,891.0,85.0,2.3,17.0,618.0,807.41,629.5
2016,11,2,12,15,889.0,84.5,2.15,17.0,612.5,820.39,637.42
2016,11,2,12,30,887.0,84.0,2.0,17.0,607.0,829.92,642.94
2016,11,2,12,45,885.0,82.5,1.9,17.0,595.0,834.79,645.73
2016,11,2,13,0,883.0,81.0,1.8,17.0,583.0,836.15,646.21
2016,11,2,13,15,875.0,80.0,1.7,17.0,562.5,829.65,641.33
2016,11,2,13,30,867.0,79.0,1.6,17.0,542.0,819.74,634.27
2016,11,2,13,45,854.0,77.5,1.5,17.0,514.5,808.66,626.52
2016,11,2,14,0,841.0,76.0,1.4,17.0,487.0,787.66,611.88
2016,11,2,14,15,824.5,74.0,1.4,17.0,454.0,760.31,593.96
2016,11,2,14,30,808.0,72.0,1.4,17.0,421.0,730.35,574.05
2016,11,2,14,45,783.0,69.5,1.4,17.0,382.0,691.02,547.06
2016,11,2,15,0,758.0,67.0,1.4,17.0,343.0,649.99,518.35
2016,11,2,15,15,723.0,63.0,1.4,16.5,300.5,598.83,482.19
2016,11,2,15,30,688.0,59.0,1.4,16.0,258.0,547.29,443.68
2016,11,2,15,45,634.5,54.0,1.45,16.0,213.0,487.54,395.82
2016,11,2,16,0,581.0,49.0,1.5,16.0,168.0,425.88,344.47
2016,11,2,16,15,496.0,41.0,1.6,15.5,124.5,346.01,277.18
2016,11,2,16,30,411.0,33.0,1.7,15.0,81.0,272.46,210.3
2016,11,2,16,45,262.0,21.5,1.8,14.5,46.5,165.76,77.8
2016,11,2,17,0,113.0,10.0,1.9,14.0,12.0,55.37,0.0
2016,11,2,17,15,56.5,5.0,2.0,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.0,2.85,11.0,14.0,13.34,0.0
2016,11,3,7,0,0.0,28.0,2.9,11.0,28.0,23.71,0.0
2016,11,3,7,15,230.0,33.5,2.95,11.5,65.5,26.27,15.62
2016,11,3,7,30,460.0,39.0,3.0,12.0,103.0,30.36,20.95
2016,11,3,7,45,533.5,45.5,3.05,12.5,147.0,68.5,35.24
2016,11,3,8,0,607.0,52.0,3.1,13.0,191.0,116.69,67.07
2016,11,3,8,15,654.0,57.0,2.95,13.5,235.5,166.96,107.85
2016,11,3,8,30,701.0,62.0,2.8,14.0,280.0,223.38,156.94
2016,11,3,8,45,733.5,65.5,2.7,14.5,321.5,276.84,205.1
2016,11,3,9,0,766.0,69.0,2.6,15.0,363.0,332.69,254.9
2016,11,3,9,15,788.0,71.5,2.45,15.0,400.0,385.48,301.85
2016,11,3,9,30,810.0,74.0,2.3,15.0,437.0,438.9,347.99
2016,11,3,9,45,773.5,85.0,2.15,15.5,451.0,472.8,376.94
2016,11,3,10,0,737.0,96.0,2.0,16.0,465.0,501.74,400.57
2016,11,3,10,15,803.5,87.5,1.85,16.5,508.0,564.33,448.97
2016,11,3,10,30,870.0,79.0,1.7,17.0,551.0,627.34,495.97
2016,11,3,10,45,877.5,79.5,1.55,17.5,569.0,665.8,523.04
2016,11,3,11,0,885.0,80.0,1.4,18.0,587.0,701.99,547.1
2016,11,3,11,15,663.5,151.5,1.3,18.0,535.5,654.93,509.5
2016,11,3,11,30,442.0,223.0,1.2,18.0,484.0,582.0,452.64
2016,11,3,11,45,440.5,225.0,1.15,18.5,486.0,596.4,462.79
2016,11,3,12,0,439.0,227.0,1.1,19.0,488.0,609.02,470.7
2016,11,3,12,15,664.0,154.5,1.1,19.0,545.0,725.37,558.3
2016,11,3,12,30,889.0,82.0,1.1,19.0,602.0,826.62,627.06
2016,11,3,12,45,883.5,81.5,1.1,19.0,589.0,829.78,628.33
2016,11,3,13,0,878.0,81.0,1.1,19.0,576.0,829.44,628.61
2016,11,3,13,15,870.0,80.0,1.15,19.0,556.0,822.97,625.61
2016,11,3,13,30,862.0,79.0,1.2,19.0,536.0,813.11,620.46
2016,11,3,13,45,770.5,93.0,1.3,19.0,486.0,756.74,583.67
2016,11,3,14,0,679.0,107.0,1.4,19.0,436.0,696.41,543.58
2016,11,3,14,15,603.5,116.5,1.4,19.0,394.0,638.72,503.5
2016,11,3,14,30,528.0,126.0,1.4,19.0,352.0,575.52,457.29
2016,11,3,14,45,588.0,101.5,1.45,19.0,331.5,585.97,467.6
2016,11,3,15,0,648.0,77.0,1.5,19.0,311.0,584.95,468.19
2016,11,3,15,15,605.5,74.5,1.55,18.5,272.0,534.08,430.58
2016,11,3,15,30,563.0,72.0,1.6,18.0,233.0,483.57,391.88
2016,11,3,15,45,512.5,64.5,1.65,18.0,191.5,423.0,343.09
2016,11,3,16,0,462.0,57.0,1.7,18.0,150.0,364.49,294.08
2016,11,3,16,15,392.0,46.0,1.8,17.5,110.5,294.24,234.42
2016,11,3,16,30,322.0,35.0,1.9,17.0,71.0,229.31,174.76
2016,11,3,16,45,161.0,17.5,2.0,17.0,35.5,113.62,42.24
2016,11,3,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,88.0,8.5,2.9,12.0,12.5,8.1,0.0
2016,11,4,7,0,176.0,17.0,2.8,12.0,25.0,13.9,0.0
2016,11,4,7,15,306.0,28.5,2.8,12.5,62.5,22.9,12.49
2016,11,4,7,30,436.0,40.0,2.8,13.0,100.0,31.47,21.76
2016,11,4,7,45,513.0,47.5,2.85,13.5,144.0,68.19,35.81
2016,11,4,8,0,590.0,55.0,2.9,14.0,188.0,116.33,67.27
2016,11,4,8,15,639.0,60.5,2.8,14.0,232.5,166.32,107.6
2016,11,4,8,30,688.0,66.0,2.7,14.0,277.0,221.27,155.41
2016,11,4,8,45,721.5,70.0,2.6,14.5,318.5,276.21,204.61
2016,11,4,9,0,755.0,74.0,2.5,15.0,360.0,332.18,254.32
2016,11,4,9,15,778.0,76.5,2.35,15.5,397.0,384.75,300.41
2016,11,4,9,30,801.0,79.0,2.2,16.0,434.0,438.07,345.64
2016,11,4,9,45,817.5,81.5,2.05,16.5,466.0,488.67,387.19
2016,11,4,10,0,834.0,84.0,1.9,17.0,498.0,538.79,426.78
2016,11,4,10,15,845.5,85.5,1.65,17.0,523.0,584.22,461.69
2016,11,4,10,30,857.0,87.0,1.4,17.0,548.0,628.19,493.99
2016,11,4,10,45,864.5,88.0,1.2,17.5,566.0,667.3,520.75
2016,11,4,11,0,872.0,89.0,1.0,18.0,584.0,704.17,544.63
2016,11,4,11,15,876.5,89.5,0.8,18.0,595.0,735.92,563.57
2016,11,4,11,30,881.0,90.0,0.6,18.0,606.0,764.88,579.77
2016,11,4,11,45,882.0,90.0,0.45,18.5,608.5,782.54,587.54
2016,11,4,12,0,883.0,90.0,0.3,19.0,611.0,801.69,596.29
2016,11,4,12,15,881.0,90.0,0.3,19.0,606.0,821.05,608.89
2016,11,4,12,30,879.0,90.0,0.3,19.0,601.0,831.44,615.67
2016,11,4,12,45,878.5,87.5,0.35,19.5,589.0,836.61,619.06
2016,11,4,13,0,878.0,85.0,0.4,20.0,577.0,831.66,616.05
2016,11,4,13,15,870.0,84.0,0.5,20.0,556.5,832.0,618.9
2016,11,4,13,30,862.0,83.0,0.6,20.0,536.0,822.3,615.12
2016,11,4,13,45,850.0,81.0,0.7,20.0,509.0,804.79,606.2
2016,11,4,14,0,838.0,79.0,0.8,20.0,482.0,784.14,595.09
2016,11,4,14,15,820.0,76.5,0.85,19.5,448.0,755.19,578.44
2016,11,4,14,30,802.0,74.0,0.9,19.0,414.0,723.69,559.7
2016,11,4,14,45,777.5,71.0,1.0,19.0,375.5,684.43,534.51
2016,11,4,15,0,753.0,68.0,1.1,19.0,337.0,643.47,507.28
2016,11,4,15,15,716.5,64.0,1.15,18.5,294.0,591.65,471.46
2016,11,4,15,30,680.0,60.0,1.2,18.0,251.0,539.52,432.9
2016,11,4,15,45,625.0,54.5,1.25,18.0,206.5,479.24,384.99
2016,11,4,16,0,570.0,49.0,1.3,18.0,162.0,416.75,333.35
2016,11,4,16,15,481.0,41.0,1.35,17.5,118.5,335.67,265.42
2016,11,4,16,30,392.0,33.0,1.4,17.0,75.0,261.18,196.96
2016,11,4,16,45,196.0,16.5,1.45,17.0,37.5,126.71,34.96
2016,11,4,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.45,13.0,8.5,8.1,0.0
2016,11,5,7,0,0.0,17.0,0.4,13.0,17.0,16.2,0.0
2016,11,5,7,15,84.0,32.0,0.35,13.0,43.5,26.2,14.63
2016,11,5,7,30,168.0,47.0,0.3,13.0,70.0,37.95,27.4
2016,11,5,7,45,196.5,64.5,0.25,13.5,101.0,65.19,43.4
2016,11,5,8,0,225.0,82.0,0.2,14.0,132.0,97.65,67.23
2016,11,5,8,15,244.0,98.5,0.15,14.0,163.5,131.08,94.37
2016,11,5,8,30,263.0,115.0,0.1,14.0,195.0,166.67,124.25
2016,11,5,8,45,279.5,129.0,0.1,14.5,225.0,201.3,153.45
2016,11,5,9,0,296.0,143.0,0.1,15.0,255.0,237.47,183.6
2016,11,5,9,15,220.0,166.0,0.15,15.0,254.0,247.93,194.59
2016,11,5,9,30,144.0,189.0,0.2,15.0,253.0,247.13,195.5
2016,11,5,9,45,178.5,201.5,0.3,15.5,286.5,285.08,225.7
2016,11,5,10,0,213.0,214.0,0.4,16.0,320.0,325.97,257.64
2016,11,5,10,15,197.0,227.0,0.5,16.0,329.0,341.17,269.65
2016,11,5,10,30,181.0,240.0,0.6,16.0,338.0,354.76,280.36
2016,11,5,10,45,138.5,247.0,0.75,16.5,323.0,343.37,271.09
2016,11,5,11,0,96.0,254.0,0.9,17.0,308.0,320.69,253.0
2016,11,5,11,15,190.5,254.5,1.05,17.0,364.5,401.61,317.52
2016,11,5,11,30,285.0,255.0,1.2,17.0,421.0,488.95,385.11
2016,11,5,11,45,300.0,253.5,1.35,17.0,428.5,508.21,400.05
2016,11,5,12,0,315.0,252.0,1.5,17.0,436.0,526.95,415.17
2016,11,5,12,15,247.5,258.5,1.55,17.0,402.5,488.29,385.15
2016,11,5,12,30,180.0,265.0,1.6,17.0,369.0,435.13,344.27
2016,11,5,12,45,168.5,259.5,1.65,17.0,355.0,423.45,335.97
2016,11,5,13,0,157.0,254.0,1.7,17.0,341.0,410.99,326.76
2016,11,5,13,15,156.5,244.5,1.7,17.0,329.0,402.14,320.55
2016,11,5,13,30,156.0,235.0,1.7,17.0,317.0,392.66,313.83
2016,11,5,13,45,160.0,222.0,1.7,17.0,302.0,381.93,306.32
2016,11,5,14,0,164.0,209.0,1.7,17.0,287.0,370.45,298.2
2016,11,5,14,15,138.0,194.0,1.7,17.0,256.5,332.21,268.26
2016,11,5,14,30,112.0,179.0,1.7,17.0,226.0,294.29,238.29
2016,11,5,14,45,68.5,156.0,1.75,17.0,184.0,221.94,179.85
2016,11,5,15,0,25.0,133.0,1.8,17.0,142.0,163.31,131.33
2016,11,5,15,15,20.0,117.0,1.75,16.5,123.5,133.49,107.07
2016,11,5,15,30,15.0,101.0,1.7,16.0,105.0,113.75,90.7
2016,11,5,15,45,7.5,84.0,1.7,16.0,86.0,91.5,71.69
2016,11,5,16,0,0.0,67.0,1.7,16.0,67.0,69.67,52.84
2016,11,5,16,15,0.0,48.5,1.65,15.5,48.5,50.1,35.95
2016,11,5,16,30,0.0,30.0,1.6,15.0,30.0,29.69,17.87
2016,11,5,16,45,0.0,15.0,1.55,15.0,15.0,13.92,0.0
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.95,14.0,2.5,2.38,0.0
2016,11,6,7,0,0.0,5.0,1.9,14.0,5.0,4.77,0.0
2016,11,6,7,15,0.0,14.0,1.9,14.0,14.0,12.98,4.02
2016,11,6,7,30,0.0,23.0,1.9,14.0,23.0,21.34,12.79
2016,11,6,7,45,0.0,34.0,1.95,14.0,34.0,31.57,21.05
2016,11,6,8,0,0.0,45.0,2.0,14.0,45.0,41.82,30.04
2016,11,6,8,15,0.0,56.0,1.9,14.0,56.0,52.02,38.92
2016,11,6,8,30,0.0,67.0,1.8,14.0,67.0,62.22,47.67
2016,11,6,8,45,0.0,77.5,1.75,14.5,77.5,72.01,55.85
2016,11,6,9,0,0.0,88.0,1.7,15.0,88.0,81.87,63.96
2016,11,6,9,15,48.0,137.0,1.6,15.0,158.0,148.18,118.52
2016,11,6,9,30,96.0,186.0,1.5,15.0,228.0,219.74,176.61
2016,11,6,9,45,187.5,195.0,1.4,15.0,284.0,282.64,227.12
2016,11,6,10,0,279.0,204.0,1.3,15.0,340.0,355.37,284.94
2016,11,6,10,15,394.0,190.0,1.15,15.0,393.0,427.14,341.26
2016,11,6,10,30,509.0,176.0,1.0,15.0,446.0,501.79,398.59
2016,11,6,10,45,373.0,213.0,0.9,15.5,414.5,466.21,368.79
2016,11,6,11,0,237.0,250.0,0.8,16.0,383.0,420.07,331.13
2016,11,6,11,15,329.5,236.0,0.8,16.0,424.5,488.83,384.89
2016,11,6,11,30,422.0,222.0,0.8,16.0,466.0,562.65,440.33
2016,11,6,11,45,370.5,235.5,0.85,16.0,450.0,541.14,423.69
2016,11,6,12,0,319.0,249.0,0.9,16.0,434.0,526.0,412.25
2016,11,6,12,15,362.0,236.5,0.9,16.0,445.5,553.79,434.2
2016,11,6,12,30,405.0,224.0,0.9,16.0,457.0,581.07,455.25
2016,11,6,12,45,406.0,218.5,0.9,16.5,447.0,581.27,454.84
2016,11,6,13,0,407.0,213.0,0.9,17.0,437.0,579.8,453.54
2016,11,6,13,15,342.0,217.0,0.9,17.0,400.5,533.9,419.21
2016,11,6,13,30,277.0,221.0,0.9,17.0,364.0,487.12,384.11
2016,11,6,13,45,290.5,206.5,0.9,17.0,350.0,481.17,381.22
2016,11,6,14,0,304.0,192.0,0.9,17.0,336.0,473.63,376.73
2016,11,6,14,15,233.0,184.5,0.95,16.5,290.0,407.15,326.42
2016,11,6,14,30,162.0,177.0,1.0,16.0,244.0,329.94,266.81
2016,11,6,14,45,150.5,160.5,1.05,16.0,218.0,300.37,244.33
2016,11,6,15,0,139.0,144.0,1.1,16.0,192.0,270.79,221.06
2016,11,6,15,15,130.0,126.5,1.0,15.5,167.0,241.72,197.89
2016,11,6,15,30,121.0,109.0,0.9,15.0,142.0,212.72,174.22
2016,11,6,15,45,109.0,90.5,0.85,15.0,116.0,180.61,147.08
2016,11,6,16,0,97.0,72.0,0.8,15.0,90.0,148.86,119.63
2016,11,6,16,15,75.5,53.5,0.85,15.0,65.0,112.33,87.62
2016,11,6,16,30,54.0,35.0,0.9,15.0,40.0,76.52,54.39
2016,11,6,16,45,27.0,17.5,1.0,15.0,20.0,35.1,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,13.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,13.0,13.0,12.39,0.0
2016,11,7,7,15,70.5,28.5,3.25,13.5,37.5,23.46,11.13
2016,11,7,7,30,141.0,44.0,3.3,14.0,62.0,35.62,24.97
2016,11,7,7,45,171.5,61.5,3.35,14.5,92.0,60.57,40.23
2016,11,7,8,0,202.0,79.0,3.4,15.0,122.0,91.61,63.09
2016,11,7,8,15,220.5,95.5,3.35,15.0,152.5,123.49,89.28
2016,11,7,8,30,239.0,112.0,3.3,15.0,183.0,157.5,118.4
2016,11,7,8,45,250.5,128.0,3.25,15.5,211.5,191.14,147.59
2016,11,7,9,0,262.0,144.0,3.2,16.0,240.0,225.9,177.5
2016,11,7,9,15,248.5,161.5,3.1,16.0,260.5,253.59,201.89
2016,11,7,9,30,235.0,179.0,3.0,16.0,281.0,279.75,224.35
2016,11,7,9,45,281.5,186.5,2.95,16.5,317.0,323.21,259.63
2016,11,7,10,0,328.0,194.0,2.9,17.0,353.0,370.34,297.4
2016,11,7,10,15,418.5,184.5,2.8,17.0,397.5,434.53,348.93
2016,11,7,10,30,509.0,175.0,2.7,17.0,442.0,499.43,400.4
2016,11,7,10,45,457.0,195.0,2.65,17.5,441.5,508.25,405.89
2016,11,7,11,0,405.0,215.0,2.6,18.0,441.0,504.02,401.47
2016,11,7,11,15,589.5,162.0,2.55,18.0,496.5,606.04,481.88
2016,11,7,11,30,774.0,109.0,2.5,18.0,552.0,699.96,553.74
2016,11,7,11,45,778.0,108.0,2.45,18.5,555.5,721.6,567.26
2016,11,7,12,0,782.0,107.0,2.4,19.0,559.0,740.49,579.31
2016,11,7,12,15,599.0,163.5,2.35,19.0,507.5,675.77,530.69
2016,11,7,12,30,416.0,220.0,2.3,19.0,456.0,595.99,468.68
2016,11,7,12,45,441.0,208.0,2.3,19.0,453.5,609.04,480.06
2016,11,7,13,0,466.0,196.0,2.3,19.0,451.0,620.25,489.46
2016,11,7,13,15,356.0,209.5,2.2,19.0,400.5,535.67,424.63
2016,11,7,13,30,246.0,223.0,2.1,19.0,350.0,463.84,368.46
2016,11,7,13,45,304.0,201.5,2.05,19.0,349.5,485.41,387.35
2016,11,7,14,0,362.0,180.0,2.0,19.0,349.0,504.3,403.53
2016,11,7,14,15,332.5,170.5,1.9,19.0,317.5,466.75,374.65
2016,11,7,14,30,303.0,161.0,1.8,19.0,286.0,428.97,345.61
2016,11,7,14,45,293.0,147.0,1.75,19.0,258.5,399.97,323.59
2016,11,7,15,0,283.0,133.0,1.7,19.0,231.0,370.35,300.61
2016,11,7,15,15,268.5,117.0,1.65,18.5,200.5,334.57,272.72
2016,11,7,15,30,254.0,101.0,1.6,18.0,170.0,298.72,243.98
2016,11,7,15,45,229.0,84.5,1.55,18.0,138.0,255.88,208.11
2016,11,7,16,0,204.0,68.0,1.5,18.0,106.0,214.15,172.23
2016,11,7,16,15,162.0,51.0,1.5,17.5,76.0,163.93,128.71
2016,11,7,16,30,120.0,34.0,1.5,17.0,46.0,116.49,83.82
2016,11,7,16,45,60.0,17.0,1.5,17.0,23.0,54.2,0.0
2016,11,7,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,7.5,1.65,13.5,7.5,0.0,0.0
2016,11,8,7,0,0.0,15.0,1.7,14.0,15.0,14.3,0.0
2016,11,8,7,15,160.5,27.0,1.75,14.0,47.0,21.23,8.72
2016,11,8,7,30,321.0,39.0,1.8,14.0,79.0,31.27,21.16
2016,11,8,7,45,393.0,49.5,1.85,14.5,118.5,60.43,33.98
2016,11,8,8,0,465.0,60.0,1.9,15.0,158.0,103.02,61.43
2016,11,8,8,15,514.0,67.5,1.8,15.0,198.5,147.13,96.04
2016,11,8,8,30,563.0,75.0,1.7,15.0,239.0,196.39,137.85
2016,11,8,8,45,610.5,76.0,1.65,15.5,277.5,243.76,179.21
2016,11,8,9,0,658.0,77.0,1.6,16.0,316.0,295.25,224.06
2016,11,8,9,15,667.5,83.5,1.5,16.5,347.5,341.6,264.67
2016,11,8,9,30,677.0,90.0,1.4,17.0,379.0,387.67,303.72
2016,11,8,9,45,749.0,83.5,1.3,17.5,425.0,449.68,353.41
2016,11,8,10,0,821.0,77.0,1.2,18.0,471.0,515.86,404.73
2016,11,8,10,15,832.5,78.5,1.15,18.0,495.5,560.34,439.38
2016,11,8,10,30,844.0,80.0,1.1,18.0,520.0,603.42,472.11
2016,11,8,10,45,844.5,83.5,1.05,18.5,536.0,640.01,498.21
