Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,0,845.0,87.0,1.0,19.0,552.0,674.02,521.69
2016,11,8,11,15,849.5,87.5,0.95,19.0,562.5,704.77,542.72
2016,11,8,11,30,854.0,88.0,0.9,19.0,573.0,732.85,561.03
2016,11,8,11,45,848.5,90.5,0.9,19.5,574.5,752.87,573.28
2016,11,8,12,0,843.0,93.0,0.9,20.0,576.0,769.57,583.35
2016,11,8,12,15,841.5,93.0,0.85,20.0,571.5,783.21,591.81
2016,11,8,12,30,840.0,93.0,0.8,20.0,567.0,793.57,598.15
2016,11,8,12,45,849.0,87.5,0.8,20.0,557.5,802.62,604.51
2016,11,8,13,0,858.0,82.0,0.8,20.0,548.0,808.29,608.74
2016,11,8,13,15,850.0,80.5,0.75,20.0,528.5,801.55,603.99
2016,11,8,13,30,842.0,79.0,0.7,20.0,509.0,791.46,597.26
2016,11,8,13,45,822.5,79.5,0.7,20.0,481.0,771.38,584.67
2016,11,8,14,0,803.0,80.0,0.7,20.0,453.0,748.41,570.2
2016,11,8,14,15,784.5,77.5,0.8,20.0,420.5,719.93,553.23
2016,11,8,14,30,766.0,75.0,0.9,20.0,388.0,689.04,534.15
2016,11,8,14,45,735.5,73.0,1.0,20.0,350.0,647.77,507.03
2016,11,8,15,0,705.0,71.0,1.1,20.0,312.0,609.48,481.25
2016,11,8,15,15,666.5,66.5,1.35,19.5,270.5,557.94,445.74
2016,11,8,15,30,628.0,62.0,1.6,19.0,229.0,506.52,407.65
2016,11,8,15,45,568.5,55.5,1.9,19.0,186.0,440.33,355.14
2016,11,8,16,0,509.0,49.0,2.2,19.0,143.0,376.79,302.09
2016,11,8,16,15,417.0,40.0,2.45,18.0,102.0,296.43,234.02
2016,11,8,16,30,325.0,31.0,2.7,17.0,61.0,223.16,162.0
2016,11,8,16,45,162.5,15.5,3.0,16.5,30.5,105.98,0.0
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,6.0,2.35,13.0,7.5,0.0,0.0
2016,11,9,7,0,116.0,12.0,2.3,13.0,15.0,11.44,0.0
2016,11,9,7,15,249.0,24.0,2.25,13.5,48.5,19.43,6.57
2016,11,9,7,30,382.0,36.0,2.2,14.0,82.0,28.66,18.81
2016,11,9,7,45,459.5,45.0,2.15,14.5,123.5,58.4,30.77
2016,11,9,8,0,537.0,54.0,2.1,15.0,165.0,103.82,59.14
2016,11,9,8,15,554.0,64.0,1.95,15.0,201.5,149.11,95.88
2016,11,9,8,30,571.0,74.0,1.8,15.0,238.0,195.89,137.0
2016,11,9,8,45,618.0,74.0,1.7,15.5,275.5,242.43,177.73
2016,11,9,9,0,665.0,74.0,1.6,16.0,313.0,292.97,221.87
2016,11,9,9,15,669.5,82.0,1.55,16.5,344.0,339.2,262.68
2016,11,9,9,30,674.0,90.0,1.5,17.0,375.0,384.69,301.54
2016,11,9,9,45,743.5,85.5,1.45,17.5,421.5,447.16,351.94
2016,11,9,10,0,813.0,81.0,1.4,18.0,468.0,513.75,404.03
2016,11,9,10,15,825.0,82.5,1.35,18.0,492.5,558.17,438.89
2016,11,9,10,30,837.0,84.0,1.3,18.0,517.0,601.24,471.89
2016,11,9,10,45,842.0,86.0,1.3,18.5,534.0,638.81,499.43
2016,11,9,11,0,847.0,88.0,1.3,19.0,551.0,674.09,524.63
2016,11,9,11,15,851.0,88.5,1.3,19.0,561.5,704.54,546.42
2016,11,9,11,30,855.0,89.0,1.3,19.0,572.0,732.28,565.4
2016,11,9,11,45,853.5,90.0,1.3,19.5,574.0,753.62,578.79
2016,11,9,12,0,852.0,91.0,1.3,20.0,576.0,771.79,590.02
2016,11,9,12,15,850.0,90.5,1.3,20.0,571.0,784.58,598.76
2016,11,9,12,30,848.0,90.0,1.3,20.0,566.0,794.04,605.38
2016,11,9,12,45,609.5,152.5,1.35,20.0,490.5,685.25,529.51
2016,11,9,13,0,371.0,215.0,1.4,20.0,415.0,550.11,429.16
2016,11,9,13,15,604.0,147.5,1.4,20.0,459.5,681.59,531.05
2016,11,9,13,30,837.0,80.0,1.4,20.0,504.0,786.34,604.76
2016,11,9,13,45,822.5,79.0,1.4,20.5,477.0,768.53,590.95
2016,11,9,14,0,808.0,78.0,1.4,21.0,450.0,747.76,576.49
2016,11,9,14,15,789.5,75.5,1.3,21.0,417.5,719.29,556.67
2016,11,9,14,30,771.0,73.0,1.2,21.0,385.0,688.41,535.06
2016,11,9,14,45,744.0,70.0,1.2,21.0,347.0,648.54,507.66
2016,11,9,15,0,717.0,67.0,1.2,21.0,309.0,607.18,478.62
2016,11,9,15,15,678.5,62.5,1.1,20.5,268.0,559.33,443.51
2016,11,9,15,30,640.0,58.0,1.0,20.0,227.0,507.72,403.69
2016,11,9,15,45,582.0,52.0,0.95,19.5,184.0,442.91,352.47
2016,11,9,16,0,524.0,46.0,0.9,19.0,141.0,380.66,301.14
2016,11,9,16,15,430.0,37.5,1.0,18.5,100.5,299.61,233.22
2016,11,9,16,30,336.0,29.0,1.1,18.0,60.0,225.94,159.7
2016,11,9,16,45,168.0,14.5,1.25,18.0,30.0,106.11,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,11,10,7,0,0.0,1.0,2.4,14.0,1.0,0.95,0.0
2016,11,10,7,15,0.0,5.5,2.4,14.0,5.5,5.09,0.0
2016,11,10,7,30,0.0,10.0,2.4,14.0,10.0,9.26,2.22
2016,11,10,7,45,0.0,15.0,2.45,14.5,15.0,13.89,6.02
2016,11,10,8,0,0.0,20.0,2.5,15.0,20.0,18.54,10.1
2016,11,10,8,15,0.0,25.5,2.3,15.0,25.5,23.65,14.57
2016,11,10,8,30,0.0,31.0,2.1,15.0,31.0,28.76,19.0
2016,11,10,8,45,0.0,36.0,1.95,15.5,36.0,33.42,22.94
2016,11,10,9,0,0.0,41.0,1.8,16.0,41.0,38.07,26.83
2016,11,10,9,15,374.5,56.5,1.6,16.5,213.5,201.08,157.37
2016,11,10,9,30,749.0,72.0,1.4,17.0,386.0,396.68,310.85
2016,11,10,9,45,778.5,75.0,1.25,17.5,423.0,450.83,353.74
2016,11,10,10,0,808.0,78.0,1.1,18.0,460.0,505.83,396.43
2016,11,10,10,15,819.5,80.0,1.1,18.0,484.0,550.18,431.44
2016,11,10,10,30,831.0,82.0,1.1,18.0,508.0,593.18,464.58
2016,11,10,10,45,836.5,83.5,1.1,18.5,525.0,630.24,491.69
2016,11,10,11,0,842.0,85.0,1.1,19.0,542.0,665.05,516.52
2016,11,10,11,15,845.5,85.5,1.15,19.0,552.0,694.93,538.39
2016,11,10,11,30,849.0,86.0,1.2,19.0,562.0,722.1,557.47
2016,11,10,11,45,847.5,87.0,1.3,19.5,564.0,743.28,571.84
2016,11,10,12,0,846.0,88.0,1.4,20.0,566.0,761.3,584.11
2016,11,10,12,15,843.5,88.0,1.4,20.0,561.0,774.17,592.96
2016,11,10,12,30,841.0,88.0,1.4,20.0,556.0,783.74,599.7
2016,11,10,12,45,839.0,86.0,1.4,20.5,544.0,788.02,601.8
2016,11,10,13,0,837.0,84.0,1.4,21.0,532.0,788.96,601.78
2016,11,10,13,15,828.0,82.5,1.3,21.0,512.5,781.52,596.17
2016,11,10,13,30,819.0,81.0,1.2,21.0,493.0,770.83,588.48
2016,11,10,13,45,806.0,79.5,1.2,21.0,466.5,753.81,577.7
2016,11,10,14,0,793.0,78.0,1.2,21.0,440.0,733.86,564.93
2016,11,10,14,15,774.0,75.5,1.2,21.0,408.0,705.32,546.05
2016,11,10,14,30,755.0,73.0,1.2,21.0,376.0,674.44,525.35
2016,11,10,14,45,728.5,69.5,1.2,21.0,339.0,634.8,497.95
2016,11,10,15,0,702.0,66.0,1.2,21.0,302.0,593.72,468.92
2016,11,10,15,15,663.5,62.0,1.25,20.5,261.0,547.06,435.39
2016,11,10,15,30,625.0,58.0,1.3,20.0,220.0,496.74,397.07
2016,11,10,15,45,566.0,52.0,1.4,20.0,178.0,432.03,345.34
2016,11,10,16,0,507.0,46.0,1.5,20.0,136.0,369.98,293.49
2016,11,10,16,15,413.0,37.0,1.6,19.5,96.0,289.28,225.04
2016,11,10,16,30,319.0,28.0,1.7,19.0,56.0,216.14,149.9
2016,11,10,16,45,159.5,14.0,1.8,18.5,28.0,100.81,0.0
2016,11,10,17,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,1.1,14.0,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,1.2,14.0,8.0,7.63,0.0
2016,11,11,7,15,51.0,24.0,1.3,14.0,29.5,20.7,4.42
2016,11,11,7,30,102.0,40.0,1.4,14.0,51.0,32.47,21.76
2016,11,11,7,45,130.5,57.5,1.5,14.5,79.0,53.85,36.05
2016,11,11,8,0,159.0,75.0,1.6,15.0,107.0,82.02,56.84
2016,11,11,8,15,178.0,93.0,1.55,15.0,136.5,112.63,81.71
2016,11,11,8,30,197.0,111.0,1.5,15.0,166.0,145.54,109.44
2016,11,11,8,45,213.0,125.5,1.5,15.5,193.5,176.58,135.88
2016,11,11,9,0,229.0,140.0,1.5,16.0,221.0,209.22,163.53
2016,11,11,9,15,141.5,154.5,1.45,16.0,206.5,202.06,160.43
2016,11,11,9,30,54.0,169.0,1.4,16.0,192.0,184.74,147.64
2016,11,11,9,45,104.5,187.0,1.35,16.5,235.0,229.85,183.85
2016,11,11,10,0,155.0,205.0,1.3,17.0,278.0,284.59,227.16
2016,11,11,10,15,141.5,216.5,1.25,17.0,286.0,297.37,236.99
2016,11,11,10,30,128.0,228.0,1.2,17.0,294.0,308.88,245.77
2016,11,11,10,45,141.0,236.5,1.15,17.5,311.0,332.77,263.92
2016,11,11,11,0,154.0,245.0,1.1,18.0,328.0,357.3,282.25
2016,11,11,11,15,203.5,246.0,1.1,18.0,358.0,399.51,315.33
2016,11,11,11,30,253.0,247.0,1.1,18.0,388.0,453.4,356.6
2016,11,11,11,45,141.5,234.5,1.15,18.0,313.5,354.98,280.14
2016,11,11,12,0,30.0,222.0,1.2,18.0,239.0,250.21,196.95
2016,11,11,12,15,61.0,235.0,1.2,18.0,269.0,290.97,230.23
2016,11,11,12,30,92.0,248.0,1.2,18.0,299.0,333.07,263.54
2016,11,11,12,45,90.5,242.0,1.25,18.0,291.0,327.75,259.55
2016,11,11,13,0,89.0,236.0,1.3,18.0,283.0,322.17,255.64
2016,11,11,13,15,87.0,228.0,1.35,18.0,272.5,313.55,249.38
2016,11,11,13,30,85.0,220.0,1.4,18.0,262.0,304.73,242.97
2016,11,11,13,45,81.5,206.5,1.45,18.0,245.5,287.74,230.14
2016,11,11,14,0,78.0,193.0,1.5,18.0,229.0,270.53,217.06
2016,11,11,14,15,39.0,154.5,1.5,17.5,172.5,194.63,156.16
2016,11,11,14,30,0.0,116.0,1.5,17.0,116.0,113.09,89.02
2016,11,11,14,45,0.0,105.0,1.5,17.0,105.0,102.35,80.43
2016,11,11,15,0,0.0,94.0,1.5,17.0,94.0,91.64,71.64
2016,11,11,15,15,0.0,81.0,1.45,16.5,81.0,78.7,60.98
2016,11,11,15,30,0.0,68.0,1.4,16.0,68.0,65.75,50.12
2016,11,11,15,45,0.0,55.0,1.35,16.0,55.0,52.74,38.96
2016,11,11,16,0,0.0,42.0,1.3,16.0,42.0,39.63,27.59
2016,11,11,16,15,0.0,29.5,1.3,15.5,29.5,27.4,16.91
2016,11,11,16,30,0.0,17.0,1.3,15.0,17.0,15.77,5.84
2016,11,11,16,45,0.0,8.5,1.3,15.0,8.5,8.1,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,7,15,187.5,16.0,1.2,14.0,36.5,12.31,0.0
2016,11,12,7,30,375.0,32.0,1.2,14.0,73.0,25.43,15.69
2016,11,12,7,45,462.5,39.5,1.25,14.5,113.5,50.53,25.33
2016,11,12,8,0,550.0,47.0,1.3,15.0,154.0,95.02,51.55
2016,11,12,8,15,604.0,52.0,1.35,15.5,196.0,141.67,86.99
2016,11,12,8,30,658.0,57.0,1.4,16.0,238.0,195.12,131.78
2016,11,12,8,45,545.0,84.5,1.45,16.5,250.0,228.88,167.43
2016,11,12,9,0,432.0,112.0,1.5,17.0,262.0,248.94,190.19
2016,11,12,9,15,377.5,135.0,1.55,17.0,276.5,275.97,215.76
2016,11,12,9,30,323.0,158.0,1.6,17.0,291.0,293.34,232.25
2016,11,12,9,45,249.0,180.0,1.65,17.0,287.5,298.42,237.9
2016,11,12,10,0,175.0,202.0,1.7,17.0,284.0,291.47,232.98
2016,11,12,10,15,124.0,210.0,1.8,17.0,270.0,280.78,224.62
2016,11,12,10,30,73.0,218.0,1.9,17.0,256.0,259.31,207.17
2016,11,12,10,45,159.0,227.0,2.05,17.5,311.5,333.78,267.1
2016,11,12,11,0,245.0,236.0,2.2,18.0,367.0,415.69,331.44
2016,11,12,11,15,257.0,239.0,2.35,18.0,379.0,437.36,348.4
2016,11,12,11,30,269.0,242.0,2.5,18.0,391.0,458.86,365.51
2016,11,12,11,45,319.0,233.5,2.7,18.0,411.0,495.42,395.14
2016,11,12,12,0,369.0,225.0,2.9,18.0,431.0,532.71,425.19
2016,11,12,12,15,619.5,150.5,3.05,18.0,492.5,669.18,533.66
2016,11,12,12,30,870.0,76.0,3.2,18.0,554.0,781.76,617.53
2016,11,12,12,45,856.5,78.5,3.4,18.0,540.0,782.18,618.38
2016,11,12,13,0,843.0,81.0,3.6,18.0,526.0,785.56,622.34
2016,11,12,13,15,834.5,79.5,3.6,18.0,506.5,778.61,617.9
2016,11,12,13,30,826.0,78.0,3.6,18.0,487.0,768.39,611.25
2016,11,12,13,45,578.0,127.5,3.65,18.0,406.0,630.06,508.45
2016,11,12,14,0,330.0,177.0,3.7,18.0,325.0,472.05,383.38
2016,11,12,14,15,321.5,165.5,3.8,18.0,301.0,449.04,366.72
2016,11,12,14,30,313.0,154.0,3.9,18.0,277.0,425.08,348.43
2016,11,12,14,45,305.0,139.0,4.0,18.0,249.5,396.15,325.95
2016,11,12,15,0,297.0,124.0,4.1,18.0,222.0,366.42,302.34
2016,11,12,15,15,462.5,90.0,4.25,17.5,219.0,439.83,364.22
2016,11,12,15,30,628.0,56.0,4.4,17.0,216.0,493.49,408.06
2016,11,12,15,45,565.5,50.5,4.6,17.0,173.5,427.61,351.98
2016,11,12,16,0,503.0,45.0,4.8,17.0,131.0,364.61,296.63
2016,11,12,16,15,402.5,36.0,4.7,16.5,91.5,281.19,222.66
2016,11,12,16,30,302.0,27.0,4.6,16.0,52.0,204.21,137.69
2016,11,12,16,45,151.0,13.5,4.5,15.5,26.0,78.25,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,7,15,176.5,16.0,0.35,13.0,34.5,12.41,0.0
2016,11,13,7,30,353.0,32.0,0.4,13.0,69.0,25.6,15.78
2016,11,13,7,45,439.5,40.5,0.5,13.5,109.0,49.63,25.7
2016,11,13,8,0,526.0,49.0,0.6,14.0,149.0,93.41,51.5
2016,11,13,8,15,580.5,54.5,0.6,14.0,191.0,139.1,86.09
2016,11,13,8,30,635.0,60.0,0.6,14.0,233.0,190.38,129.01
2016,11,13,8,45,317.5,89.5,0.6,14.5,176.0,170.93,127.61
2016,11,13,9,0,0.0,119.0,0.6,15.0,119.0,110.81,87.81
2016,11,13,9,15,72.0,146.0,0.7,15.0,175.5,165.15,131.69
2016,11,13,9,30,144.0,173.0,0.8,15.0,232.0,229.38,183.35
2016,11,13,9,45,211.5,181.5,0.9,15.5,275.0,277.66,221.85
2016,11,13,10,0,279.0,190.0,1.0,16.0,318.0,336.81,268.73
2016,11,13,10,15,243.5,205.5,1.1,16.0,322.0,347.49,277.38
2016,11,13,10,30,208.0,221.0,1.2,16.0,326.0,348.29,278.28
2016,11,13,10,45,170.0,230.5,1.3,16.5,318.0,344.11,274.46
2016,11,13,11,0,132.0,240.0,1.4,17.0,310.0,336.97,268.07
2016,11,13,11,15,130.0,245.0,1.45,17.0,315.0,347.1,276.08
2016,11,13,11,30,128.0,250.0,1.5,17.0,320.0,356.81,283.65
2016,11,13,11,45,128.0,251.5,1.6,17.5,322.0,363.68,288.68
2016,11,13,12,0,128.0,253.0,1.7,18.0,324.0,370.19,293.44
2016,11,13,12,15,261.0,234.0,1.7,18.0,377.0,466.92,370.69
2016,11,13,12,30,394.0,215.0,1.7,18.0,430.0,555.25,439.5
2016,11,13,12,45,398.0,208.0,1.75,18.0,421.0,555.94,440.23
2016,11,13,13,0,402.0,201.0,1.8,18.0,412.0,555.02,440.48
2016,11,13,13,15,623.0,137.5,1.8,18.0,450.5,679.11,537.1
2016,11,13,13,30,844.0,74.0,1.8,18.0,489.0,775.6,606.31
2016,11,13,13,45,832.5,72.0,1.85,18.5,463.0,759.15,593.8
2016,11,13,14,0,821.0,70.0,1.9,19.0,437.0,739.67,580.26
2016,11,13,14,15,803.0,68.0,1.9,18.5,405.0,712.38,562.78
2016,11,13,14,30,785.0,66.0,1.9,18.0,373.0,682.65,543.27
2016,11,13,14,45,759.5,62.5,1.95,18.0,335.5,643.44,515.6
2016,11,13,15,0,734.0,59.0,2.0,18.0,298.0,602.68,486.11
2016,11,13,15,15,696.0,55.5,2.0,17.5,257.5,552.37,448.58
2016,11,13,15,30,658.0,52.0,2.0,17.0,217.0,501.92,408.58
2016,11,13,15,45,600.0,46.5,2.0,17.0,174.5,437.44,355.04
2016,11,13,16,0,542.0,41.0,2.0,17.0,132.0,380.59,305.34
2016,11,13,16,15,443.5,33.0,2.05,16.5,92.5,298.24,233.38
2016,11,13,16,30,345.0,25.0,2.1,16.0,53.0,221.11,144.16
2016,11,13,16,45,172.5,12.5,2.2,15.5,26.5,86.35,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,198.5,15.0,2.85,12.5,35.0,11.62,0.0
2016,11,14,7,30,397.0,30.0,2.8,13.0,70.0,23.92,14.09
2016,11,14,7,45,486.0,37.5,2.75,13.5,111.0,47.48,23.25
2016,11,14,8,0,575.0,45.0,2.7,14.0,152.0,92.97,49.34
2016,11,14,8,15,628.5,50.0,2.6,14.0,194.5,142.13,86.8
2016,11,14,8,30,682.0,55.0,2.5,14.0,237.0,194.92,131.64
2016,11,14,8,45,352.5,91.5,2.4,14.5,186.5,181.13,135.72
2016,11,14,9,0,23.0,128.0,2.3,15.0,136.0,126.42,100.68
2016,11,14,9,15,87.0,149.5,2.15,15.5,184.0,173.86,138.94
2016,11,14,9,30,151.0,171.0,2.0,16.0,232.0,230.01,184.2
2016,11,14,9,45,491.0,122.0,1.85,16.5,342.0,355.3,283.75
2016,11,14,10,0,831.0,73.0,1.7,17.0,452.0,503.4,399.25
2016,11,14,10,15,843.0,74.0,1.55,17.0,476.5,547.61,433.66
2016,11,14,10,30,855.0,75.0,1.4,17.0,501.0,590.43,466.52
2016,11,14,10,45,599.0,145.0,1.25,17.5,448.5,539.79,425.44
2016,11,14,11,0,343.0,215.0,1.1,18.0,396.0,456.33,359.12
2016,11,14,11,15,260.0,231.5,1.1,18.0,370.0,430.14,338.98
2016,11,14,11,30,177.0,248.0,1.1,18.0,344.0,389.35,306.87
2016,11,14,11,45,245.5,240.5,1.1,18.0,375.0,447.72,352.8
2016,11,14,12,0,314.0,233.0,1.1,18.0,406.0,498.47,391.88
2016,11,14,12,15,275.5,237.0,1.25,18.0,387.5,480.97,378.71
2016,11,14,12,30,237.0,241.0,1.4,18.0,369.0,449.87,355.79
2016,11,14,12,45,305.5,223.0,1.6,18.0,384.5,499.39,396.06
2016,11,14,13,0,374.0,205.0,1.8,18.0,400.0,536.57,426.59
2016,11,14,13,15,609.5,140.5,2.0,18.0,444.0,669.98,531.67
2016,11,14,13,30,845.0,76.0,2.2,18.0,488.0,776.72,610.52
2016,11,14,13,45,830.5,74.5,2.4,18.0,461.5,758.62,598.78
2016,11,14,14,0,816.0,73.0,2.6,18.0,435.0,737.55,585.79
2016,11,14,14,15,797.0,71.0,2.75,17.5,403.0,709.67,568.3
2016,11,14,14,30,778.0,69.0,2.9,17.0,371.0,679.38,548.57
2016,11,14,14,45,750.5,66.0,3.1,17.0,333.5,639.6,520.22
2016,11,14,15,0,723.0,63.0,3.3,17.0,296.0,598.35,489.9
2016,11,14,15,15,683.0,58.5,3.35,16.5,255.0,545.87,449.5
2016,11,14,15,30,643.0,54.0,3.4,16.0,214.0,497.95,410.45
2016,11,14,15,45,583.5,48.0,3.5,16.0,172.0,433.08,355.54
2016,11,14,16,0,524.0,42.0,3.6,16.0,130.0,370.91,300.79
2016,11,14,16,15,422.5,33.5,3.6,15.5,90.0,287.32,226.38
2016,11,14,16,30,321.0,25.0,3.6,15.0,50.0,208.2,132.13
2016,11,14,16,45,160.5,12.5,3.65,14.5,25.0,80.94,0.0
2016,11,14,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,7,15,172.0,14.5,2.65,14.0,31.5,11.26,0.0
2016,11,15,7,30,344.0,29.0,2.7,14.0,63.0,23.09,13.1
2016,11,15,7,45,430.0,37.0,2.8,14.5,101.5,44.15,22.05
2016,11,15,8,0,516.0,45.0,2.9,15.0,140.0,86.38,46.18
2016,11,15,8,15,571.5,50.0,2.95,15.0,180.5,130.8,79.49
2016,11,15,8,30,627.0,55.0,3.0,15.0,221.0,180.87,121.64
2016,11,15,8,45,663.5,59.0,3.1,15.5,260.0,231.47,166.72
2016,11,15,9,0,700.0,63.0,3.2,16.0,299.0,283.74,213.57
2016,11,15,9,15,368.5,110.0,3.35,16.0,236.0,245.65,193.27
2016,11,15,9,30,37.0,157.0,3.5,16.0,173.0,165.8,132.91
2016,11,15,9,45,59.0,175.0,3.7,16.0,201.5,196.4,158.23
2016,11,15,10,0,81.0,193.0,3.9,16.0,230.0,229.27,185.21
2016,11,15,10,15,40.5,128.0,4.1,16.0,146.5,145.73,116.68
2016,11,15,10,30,0.0,63.0,4.3,16.0,63.0,58.61,43.74
2016,11,15,10,45,0.0,70.0,4.55,16.0,70.0,65.15,49.2
2016,11,15,11,0,0.0,77.0,4.8,16.0,77.0,71.69,54.6
2016,11,15,11,15,23.5,151.5,4.95,16.0,164.5,165.51,132.83
2016,11,15,11,30,47.0,226.0,5.1,16.0,252.0,263.32,212.8
2016,11,15,11,45,35.0,217.5,5.35,16.0,236.5,247.51,199.64
2016,11,15,12,0,23.0,209.0,5.6,16.0,221.0,221.44,178.29
2016,11,15,12,15,34.5,216.5,5.7,16.0,235.0,249.94,201.91
2016,11,15,12,30,46.0,224.0,5.8,16.0,249.0,269.5,218.23
2016,11,15,12,45,24.5,196.5,5.9,16.0,210.0,212.59,171.51
2016,11,15,13,0,3.0,169.0,6.0,16.0,171.0,167.1,133.7
2016,11,15,13,15,125.5,188.5,6.0,16.0,249.5,309.11,254.09
2016,11,15,13,30,248.0,208.0,6.0,16.0,328.0,444.02,365.72
2016,11,15,13,45,148.5,194.0,6.05,16.0,265.0,337.43,277.79
2016,11,15,14,0,49.0,180.0,6.1,16.0,202.0,232.5,189.8
2016,11,15,14,15,216.0,158.0,6.0,15.5,243.0,358.12,298.41
2016,11,15,14,30,383.0,136.0,5.9,15.0,284.0,465.58,389.91
2016,11,15,14,45,357.5,127.5,5.85,15.0,254.5,430.25,360.65
2016,11,15,15,0,332.0,119.0,5.8,15.0,225.0,382.89,321.67
2016,11,15,15,15,313.5,104.5,5.7,14.5,193.5,345.25,290.51
2016,11,15,15,30,295.0,90.0,5.6,14.0,162.0,318.95,267.63
2016,11,15,15,45,258.0,75.0,5.55,14.0,129.0,258.81,215.46
2016,11,15,16,0,221.0,60.0,5.5,14.0,96.0,211.96,173.3
2016,11,15,16,15,165.0,44.0,5.5,14.0,66.0,156.08,122.33
2016,11,15,16,30,109.0,28.0,5.5,14.0,36.0,100.61,59.41
2016,11,15,16,45,54.5,14.0,5.5,14.0,18.0,36.71,0.0
2016,11,15,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,7,15,185.0,15.0,5.25,10.5,32.5,11.82,0.0
2016,11,16,7,30,370.0,30.0,5.3,11.0,65.0,24.27,13.93
2016,11,16,7,45,464.5,38.0,5.4,11.5,106.0,45.16,22.94
2016,11,16,8,0,559.0,46.0,5.5,12.0,147.0,89.88,48.15
2016,11,16,8,15,615.5,51.5,5.6,12.0,189.5,137.2,83.95
2016,11,16,8,30,672.0,57.0,5.7,12.0,232.0,191.56,130.42
2016,11,16,8,45,708.5,61.0,5.8,12.5,272.5,243.23,177.5
2016,11,16,9,0,745.0,65.0,5.9,13.0,313.0,297.77,227.58
2016,11,16,9,15,770.0,68.0,6.0,13.0,349.5,349.7,275.94
2016,11,16,9,30,795.0,71.0,6.1,13.0,386.0,402.61,324.39
2016,11,16,9,45,812.0,73.0,6.2,13.0,416.5,451.52,368.74
2016,11,16,10,0,829.0,75.0,6.3,13.0,447.0,500.03,411.81
2016,11,16,10,15,841.0,76.5,6.3,13.0,471.5,544.62,450.68
2016,11,16,10,30,853.0,78.0,6.3,13.0,496.0,587.85,487.6
2016,11,16,10,45,848.0,83.5,6.35,13.5,511.5,623.38,516.66
2016,11,16,11,0,843.0,89.0,6.4,14.0,527.0,656.0,542.74
2016,11,16,11,15,847.5,89.5,6.4,14.0,537.5,686.56,567.82
2016,11,16,11,30,852.0,90.0,6.4,14.0,548.0,714.48,589.78
2016,11,16,11,45,838.5,95.5,6.4,14.0,548.0,732.12,603.26
2016,11,16,12,0,825.0,101.0,6.4,14.0,548.0,746.17,614.08
2016,11,16,12,15,822.5,100.5,6.35,14.0,543.5,758.38,623.43
2016,11,16,12,30,820.0,100.0,6.3,14.0,539.0,767.38,630.41
2016,11,16,12,45,830.0,94.0,6.3,14.0,529.5,776.67,637.94
2016,11,16,13,0,840.0,88.0,6.3,14.0,520.0,782.66,643.08
2016,11,16,13,15,831.0,86.5,6.3,14.0,500.5,775.61,638.28
2016,11,16,13,30,822.0,85.0,6.3,14.0,481.0,765.3,631.13
2016,11,16,13,45,794.0,87.0,6.3,14.0,452.5,741.14,613.26
2016,11,16,14,0,766.0,89.0,6.3,14.0,424.0,718.49,596.57
2016,11,16,14,15,745.0,86.0,6.3,13.5,392.0,689.02,575.47
2016,11,16,14,30,724.0,83.0,6.3,13.0,360.0,657.4,552.34
2016,11,16,14,45,688.0,80.0,6.3,13.0,322.0,613.17,517.58
2016,11,16,15,0,652.0,77.0,6.3,13.0,284.0,568.05,480.63
2016,11,16,15,15,607.5,71.5,6.3,13.0,243.5,513.83,435.05
2016,11,16,15,30,563.0,66.0,6.3,13.0,203.0,460.1,388.58
2016,11,16,15,45,502.0,58.0,6.3,13.0,162.0,394.7,331.0
2016,11,16,16,0,441.0,50.0,6.3,13.0,121.0,331.99,274.06
2016,11,16,16,15,336.5,38.5,6.2,12.5,82.5,246.96,196.54
2016,11,16,16,30,232.0,27.0,6.1,12.0,44.0,164.99,96.88
2016,11,16,16,45,116.0,13.5,6.1,11.5,22.0,62.46,0.0
2016,11,16,17,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,7,15,203.5,13.5,2.15,8.5,32.0,10.55,0.0
2016,11,17,7,30,407.0,27.0,2.0,9.0,64.0,21.58,11.6
2016,11,17,7,45,498.0,34.0,1.95,9.5,104.5,43.33,21.54
2016,11,17,8,0,589.0,41.0,1.9,10.0,145.0,88.13,46.02
2016,11,17,8,15,644.0,46.0,1.8,10.0,188.0,135.94,81.91
2016,11,17,8,30,699.0,51.0,1.7,10.0,231.0,189.33,127.34
2016,11,17,8,45,736.0,54.0,1.6,10.5,271.5,241.4,174.32
2016,11,17,9,0,773.0,57.0,1.5,11.0,312.0,296.31,223.92
2016,11,17,9,15,797.5,59.5,1.35,11.5,348.5,348.76,270.89
2016,11,17,9,30,822.0,62.0,1.2,12.0,385.0,402.07,317.05
2016,11,17,9,45,841.0,63.5,1.05,12.5,416.5,452.4,359.14
2016,11,17,10,0,860.0,65.0,0.9,13.0,448.0,501.07,398.16
2016,11,17,10,15,871.5,66.5,0.75,13.0,472.5,546.0,433.38
2016,11,17,10,30,883.0,68.0,0.6,13.0,497.0,589.45,465.96
2016,11,17,10,45,890.0,69.0,0.5,13.5,515.0,627.86,493.22
2016,11,17,11,0,897.0,70.0,0.4,14.0,533.0,664.0,517.82
2016,11,17,11,15,901.0,70.5,0.4,14.0,543.5,695.1,540.04
2016,11,17,11,30,905.0,71.0,0.4,14.0,554.0,723.4,559.13
2016,11,17,11,45,904.5,71.5,0.4,14.5,556.5,745.49,572.84
2016,11,17,12,0,904.0,72.0,0.4,15.0,559.0,764.35,584.37
2016,11,17,12,15,902.0,72.0,0.55,15.0,554.5,778.15,596.21
2016,11,17,12,30,900.0,72.0,0.7,15.0,550.0,788.56,605.9
2016,11,17,12,45,892.5,72.0,0.85,15.0,537.0,791.23,610.36
2016,11,17,13,0,885.0,72.0,1.0,15.0,524.0,790.43,612.49
2016,11,17,13,15,876.5,71.0,1.05,15.0,504.5,784.2,609.49
2016,11,17,13,30,868.0,70.0,1.1,15.0,485.0,774.64,604.29
2016,11,17,13,45,852.0,69.0,1.2,15.0,458.0,762.49,597.92
2016,11,17,14,0,836.0,68.0,1.3,15.0,431.0,740.93,584.74
2016,11,17,14,15,816.5,66.0,1.25,14.5,398.5,712.69,566.06
2016,11,17,14,30,797.0,64.0,1.2,14.0,366.0,682.02,545.37
2016,11,17,14,45,768.0,61.5,1.15,14.0,328.5,641.77,516.2
2016,11,17,15,0,739.0,59.0,1.1,14.0,291.0,600.09,485.37
2016,11,17,15,15,698.0,55.0,1.0,13.5,250.0,547.58,445.14
2016,11,17,15,30,657.0,51.0,0.9,13.0,209.0,495.1,402.96
2016,11,17,15,45,594.0,45.5,0.8,13.0,166.5,428.32,347.22
2016,11,17,16,0,531.0,40.0,0.7,13.0,124.0,369.87,295.88
2016,11,17,16,15,427.5,31.5,0.55,13.0,85.0,285.75,220.82
2016,11,17,16,30,324.0,23.0,0.4,13.0,46.0,203.59,111.57
2016,11,17,16,45,162.0,11.5,0.3,13.0,23.0,80.02,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,15,175.0,13.5,4.85,8.0,29.0,12.87,0.0
2016,11,18,7,30,350.0,27.0,4.8,8.0,58.0,21.71,11.31
2016,11,18,7,45,442.5,36.0,4.8,8.5,98.0,40.65,20.89
2016,11,18,8,0,535.0,45.0,4.8,9.0,138.0,84.36,45.37
2016,11,18,8,15,594.0,51.0,4.75,9.5,180.5,130.78,80.08
2016,11,18,8,30,653.0,57.0,4.7,10.0,223.0,183.27,124.56
2016,11,18,8,45,691.0,61.5,4.7,10.5,263.0,235.79,172.26
2016,11,18,9,0,729.0,66.0,4.7,11.0,303.0,290.1,222.08
2016,11,18,9,15,755.0,69.0,4.75,11.5,339.0,341.38,269.37
2016,11,18,9,30,781.0,72.0,4.8,12.0,375.0,393.79,316.68
2016,11,18,9,45,804.0,73.0,4.9,12.5,407.0,443.56,360.89
2016,11,18,10,0,827.0,74.0,5.0,13.0,439.0,493.48,404.12
2016,11,18,10,15,838.5,75.5,5.05,13.5,463.5,537.61,441.56
2016,11,18,10,30,850.0,77.0,5.1,14.0,488.0,580.35,476.93
2016,11,18,10,45,857.0,78.5,5.2,14.5,505.5,618.71,508.17
2016,11,18,11,0,864.0,80.0,5.3,15.0,523.0,654.92,537.07
2016,11,18,11,15,868.0,80.5,5.4,15.0,533.5,685.62,562.29
2016,11,18,11,30,872.0,81.0,5.5,15.0,544.0,713.62,584.19
2016,11,18,11,45,873.5,81.0,5.6,15.0,546.5,736.38,601.78
2016,11,18,12,0,875.0,81.0,5.7,15.0,549.0,750.9,613.17
2016,11,18,12,15,873.0,80.5,5.75,15.0,544.5,763.81,623.29
2016,11,18,12,30,871.0,80.0,5.8,15.0,540.0,779.19,635.44
2016,11,18,12,45,869.5,78.5,5.9,15.5,529.0,784.89,639.31
