Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,438.0,97.0,7.0,14.0,224.0,432.91,366.33
2016,11,28,15,15,484.0,80.0,6.9,13.5,201.5,432.76,366.25
2016,11,28,15,30,530.0,63.0,6.8,13.0,179.0,427.12,360.21
2016,11,28,15,45,474.5,53.5,6.75,12.5,140.5,366.04,305.95
2016,11,28,16,0,419.0,44.0,6.7,12.0,102.0,307.41,251.93
2016,11,28,16,15,296.5,33.0,6.7,11.5,67.0,217.08,165.66
2016,11,28,16,30,174.0,22.0,6.7,11.0,32.0,124.8,9.38
2016,11,28,16,45,87.0,11.0,6.75,11.0,16.0,46.93,0.0
2016,11,28,17,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,9.0,4.4,8.5,17.5,8.58,0.0
2016,11,29,7,30,335.0,18.0,4.3,9.0,35.0,15.97,0.0
2016,11,29,7,45,449.5,25.5,4.25,9.5,72.5,21.81,12.17
2016,11,29,8,0,564.0,33.0,4.2,10.0,110.0,61.94,28.56
2016,11,29,8,15,628.0,37.5,4.1,10.0,151.0,106.77,58.02
2016,11,29,8,30,692.0,42.0,4.0,10.0,192.0,158.16,99.45
2016,11,29,8,45,731.0,45.5,3.9,10.5,231.5,209.21,145.13
2016,11,29,9,0,770.0,49.0,3.8,11.0,271.0,263.34,194.81
2016,11,29,9,15,797.0,51.5,3.6,11.0,307.0,315.31,243.39
2016,11,29,9,30,824.0,54.0,3.4,11.0,343.0,368.03,291.88
2016,11,29,9,45,840.5,56.0,3.25,11.5,374.0,416.66,335.5
2016,11,29,10,0,857.0,58.0,3.1,12.0,405.0,464.82,377.33
2016,11,29,10,15,869.5,59.5,2.95,12.0,430.0,509.69,415.94
2016,11,29,10,30,882.0,61.0,2.8,12.0,455.0,553.24,452.35
2016,11,29,10,45,888.0,62.5,2.7,12.5,473.0,591.45,482.85
2016,11,29,11,0,894.0,64.0,2.6,13.0,491.0,627.42,510.71
2016,11,29,11,15,899.0,64.5,2.55,13.0,502.5,659.19,535.84
2016,11,29,11,30,904.0,65.0,2.5,13.0,514.0,688.29,558.03
2016,11,29,11,45,903.5,66.0,2.5,13.5,517.5,711.35,573.82
2016,11,29,12,0,903.0,67.0,2.5,14.0,521.0,731.25,587.27
2016,11,29,12,15,901.5,67.0,2.5,14.0,517.5,746.01,598.06
2016,11,29,12,30,900.0,67.0,2.5,14.0,514.0,757.43,606.55
2016,11,29,12,45,888.0,68.5,2.55,14.0,502.0,759.42,608.56
2016,11,29,13,0,876.0,70.0,2.6,14.0,490.0,757.97,608.25
2016,11,29,13,15,868.0,69.0,2.65,14.0,471.5,753.13,605.58
2016,11,29,13,30,860.0,68.0,2.7,14.0,453.0,745.03,600.6
2016,11,29,13,45,846.5,66.5,2.75,14.0,428.0,735.22,594.4
2016,11,29,14,0,833.0,65.0,2.8,14.0,403.0,716.22,581.32
2016,11,29,14,15,813.5,63.0,2.85,14.0,372.0,689.38,562.21
2016,11,29,14,30,794.0,61.0,2.9,14.0,341.0,660.1,540.98
2016,11,29,14,45,764.5,58.5,3.0,14.0,305.0,621.09,511.93
2016,11,29,15,0,735.0,56.0,3.1,14.0,269.0,580.62,480.76
2016,11,29,15,15,693.0,52.0,3.1,13.5,229.0,529.2,439.34
2016,11,29,15,30,651.0,48.0,3.1,13.0,189.0,477.77,396.24
2016,11,29,15,45,583.0,42.0,3.1,12.5,148.5,409.51,337.67
2016,11,29,16,0,515.0,36.0,3.1,12.0,108.0,344.0,278.89
2016,11,29,16,15,397.5,27.5,3.0,12.0,71.0,261.9,197.81
2016,11,29,16,30,280.0,19.0,2.9,12.0,34.0,170.08,7.53
2016,11,29,16,45,140.0,9.5,2.8,12.0,17.0,67.66,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.5,3.1,10.0,4.5,4.29,0.0
2016,11,30,7,30,0.0,9.0,3.2,10.0,9.0,8.34,0.0
2016,11,30,7,45,0.0,21.0,3.3,10.5,21.0,19.49,9.99
2016,11,30,8,0,0.0,33.0,3.4,11.0,33.0,30.59,19.97
2016,11,30,8,15,0.0,46.5,3.65,11.0,46.5,42.99,31.03
2016,11,30,8,30,0.0,60.0,3.9,11.0,60.0,55.55,42.15
2016,11,30,8,45,0.0,73.5,4.15,11.0,73.5,68.25,53.28
2016,11,30,9,0,0.0,87.0,4.4,11.0,87.0,81.07,64.4
2016,11,30,9,15,0.0,99.5,4.45,11.0,99.5,93.07,74.7
2016,11,30,9,30,0.0,112.0,4.5,11.0,112.0,105.17,84.97
2016,11,30,9,45,79.5,142.0,4.6,11.5,173.5,170.73,139.77
2016,11,30,10,0,159.0,172.0,4.7,12.0,235.0,246.82,203.21
2016,11,30,10,15,117.5,180.5,4.7,12.0,229.0,242.95,200.22
2016,11,30,10,30,76.0,189.0,4.7,12.0,223.0,229.5,188.93
2016,11,30,10,45,214.0,188.0,4.75,12.0,289.0,318.71,264.51
2016,11,30,11,0,352.0,187.0,4.8,12.0,355.0,418.62,347.86
2016,11,30,11,15,603.0,134.0,4.9,12.0,429.0,548.87,456.53
2016,11,30,11,30,854.0,81.0,5.0,12.0,503.0,675.29,560.49
2016,11,30,11,45,553.5,149.0,5.1,12.0,423.5,561.75,467.01
2016,11,30,12,0,253.0,217.0,5.2,12.0,344.0,426.18,353.45
2016,11,30,12,15,555.5,148.5,5.35,12.0,424.5,587.42,490.23
2016,11,30,12,30,858.0,80.0,5.5,12.0,505.0,745.56,617.69
2016,11,30,12,45,847.0,81.5,5.65,12.5,492.5,748.34,618.87
2016,11,30,13,0,836.0,83.0,5.8,13.0,480.0,747.73,618.28
2016,11,30,13,15,826.5,81.5,5.8,13.0,462.0,741.42,613.96
2016,11,30,13,30,817.0,80.0,5.8,13.0,444.0,731.92,607.25
2016,11,30,13,45,802.5,78.0,5.8,13.0,419.5,714.96,594.77
2016,11,30,14,0,788.0,76.0,5.8,13.0,395.0,695.13,580.02
2016,11,30,14,15,766.5,73.5,5.8,12.5,364.0,666.89,559.54
2016,11,30,14,30,745.0,71.0,5.8,12.0,333.0,636.37,536.89
2016,11,30,14,45,712.0,68.0,5.8,12.0,297.0,599.71,507.78
2016,11,30,15,0,679.0,65.0,5.8,12.0,261.0,557.95,472.86
2016,11,30,15,15,632.0,60.5,5.75,11.5,221.5,504.61,428.06
2016,11,30,15,30,585.0,56.0,5.7,11.0,182.0,451.81,382.17
2016,11,30,15,45,509.5,49.0,5.7,11.0,142.0,380.6,318.79
2016,11,30,16,0,434.0,42.0,5.7,11.0,102.0,313.02,256.62
2016,11,30,16,15,217.0,36.5,5.7,11.0,66.5,182.62,137.8
2016,11,30,16,30,0.0,31.0,5.7,11.0,31.0,41.44,0.0
2016,11,30,16,45,0.0,15.5,5.7,11.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,5.9,7.5,15.0,14.3,0.0
2016,12,1,7,30,0.0,30.0,5.9,8.0,30.0,24.9,0.0
2016,12,1,7,45,270.0,31.5,5.9,8.5,67.0,25.95,14.92
2016,12,1,8,0,540.0,33.0,5.9,9.0,104.0,58.0,26.92
2016,12,1,8,15,609.0,38.5,6.0,9.0,145.5,102.62,55.73
2016,12,1,8,30,678.0,44.0,6.1,9.0,187.0,154.42,97.14
2016,12,1,8,45,721.5,47.5,6.2,9.5,227.5,205.49,142.85
2016,12,1,9,0,765.0,51.0,6.3,10.0,268.0,260.15,193.37
2016,12,1,9,15,793.5,54.0,6.35,10.5,304.5,312.75,242.91
2016,12,1,9,30,822.0,57.0,6.4,11.0,341.0,366.71,293.0
2016,12,1,9,45,835.5,60.5,6.45,11.5,372.0,416.01,338.44
2016,12,1,10,0,849.0,64.0,6.5,12.0,403.0,464.66,382.15
2016,12,1,10,15,862.5,65.5,6.5,12.0,428.5,510.23,422.93
2016,12,1,10,30,876.0,67.0,6.5,12.0,454.0,552.38,460.08
2016,12,1,10,45,884.5,68.5,6.5,12.5,472.5,591.92,493.39
2016,12,1,11,0,893.0,70.0,6.5,13.0,491.0,629.43,524.27
2016,12,1,11,15,898.0,70.5,6.4,13.0,502.5,661.31,550.83
2016,12,1,11,30,903.0,71.0,6.3,13.0,514.0,690.55,574.84
2016,12,1,11,45,904.5,71.0,6.25,13.0,518.5,713.99,592.85
2016,12,1,12,0,906.0,71.0,6.2,13.0,523.0,734.34,608.47
2016,12,1,12,15,904.0,71.0,6.1,13.0,519.0,748.97,619.52
2016,12,1,12,30,902.0,71.0,6.0,13.0,515.0,760.27,628.06
2016,12,1,12,45,892.0,71.5,5.9,13.5,503.0,762.8,628.74
2016,12,1,13,0,882.0,72.0,5.8,14.0,491.0,761.89,626.91
2016,12,1,13,15,872.5,71.0,5.75,14.0,472.0,756.14,622.86
2016,12,1,13,30,863.0,70.0,5.7,14.0,453.0,753.26,621.15
2016,12,1,13,45,845.5,69.5,5.7,14.0,427.5,735.73,608.32
2016,12,1,14,0,828.0,69.0,5.7,14.0,402.0,715.23,593.21
2016,12,1,14,15,807.5,66.5,5.65,13.5,370.5,687.33,573.07
2016,12,1,14,30,787.0,64.0,5.6,13.0,339.0,657.03,550.7
2016,12,1,14,45,755.0,61.0,5.6,13.0,302.5,616.02,518.41
2016,12,1,15,0,723.0,58.0,5.6,13.0,266.0,573.66,483.92
2016,12,1,15,15,678.5,54.0,5.6,12.5,226.5,521.13,440.17
2016,12,1,15,30,634.0,50.0,5.6,12.0,187.0,468.67,394.86
2016,12,1,15,45,560.0,44.0,5.7,12.0,146.0,403.35,336.44
2016,12,1,16,0,486.0,38.0,5.8,12.0,105.0,336.49,274.81
2016,12,1,16,15,243.0,35.0,5.95,11.5,68.5,193.34,145.55
2016,12,1,16,30,0.0,32.0,6.1,11.0,32.0,43.85,0.0
2016,12,1,16,45,0.0,16.0,6.25,10.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.5,8.0,4.9,7.5,14.0,7.63,0.0
2016,12,2,7,30,285.0,16.0,4.9,8.0,28.0,14.2,0.0
2016,12,2,7,45,408.5,24.0,4.9,8.5,64.5,20.65,10.39
2016,12,2,8,0,532.0,32.0,4.9,9.0,101.0,55.31,25.34
2016,12,2,8,15,600.5,37.5,4.9,9.0,141.5,99.25,53.31
2016,12,2,8,30,669.0,43.0,4.9,9.0,182.0,150.31,93.82
2016,12,2,8,45,711.5,46.5,4.9,9.5,221.5,200.55,138.56
2016,12,2,9,0,754.0,50.0,4.9,10.0,261.0,254.3,188.01
2016,12,2,9,15,591.5,80.5,4.9,10.5,259.5,273.26,213.55
2016,12,2,9,30,429.0,111.0,4.9,11.0,258.0,273.16,220.13
2016,12,2,9,45,630.5,87.5,4.9,11.5,326.0,357.68,290.83
2016,12,2,10,0,832.0,64.0,4.9,12.0,394.0,454.81,372.02
2016,12,2,10,15,846.0,65.5,4.85,12.0,419.0,499.91,411.66
2016,12,2,10,30,860.0,67.0,4.8,12.0,444.0,541.69,447.89
2016,12,2,10,45,868.5,68.0,4.8,12.5,463.0,580.11,479.82
2016,12,2,11,0,877.0,69.0,4.8,13.0,482.0,616.53,509.38
2016,12,2,11,15,833.5,76.0,4.7,13.0,475.5,628.02,518.91
2016,12,2,11,30,790.0,83.0,4.6,13.0,469.0,631.17,521.66
2016,12,2,11,45,840.5,76.5,4.55,13.0,490.5,678.84,559.54
2016,12,2,12,0,891.0,70.0,4.5,13.0,512.0,720.68,591.22
2016,12,2,12,15,888.5,70.0,4.5,13.0,508.5,734.77,601.81
2016,12,2,12,30,886.0,70.0,4.5,13.0,505.0,745.56,610.16
2016,12,2,12,45,873.5,71.5,4.5,13.5,492.5,747.38,610.64
2016,12,2,13,0,861.0,73.0,4.5,14.0,480.0,751.7,613.21
2016,12,2,13,15,807.5,76.0,4.55,14.0,446.5,717.77,588.11
2016,12,2,13,30,754.0,79.0,4.6,14.0,413.0,680.68,560.59
2016,12,2,13,45,480.0,123.5,4.65,14.0,332.0,523.28,435.56
2016,12,2,14,0,206.0,168.0,4.7,14.0,251.0,347.67,289.35
2016,12,2,14,15,308.5,142.0,4.65,14.0,255.5,401.29,336.11
2016,12,2,14,30,411.0,116.0,4.6,14.0,260.0,451.58,378.72
2016,12,2,14,45,388.0,107.5,4.55,14.0,231.5,418.66,351.37
2016,12,2,15,0,365.0,99.0,4.5,14.0,203.0,385.37,323.44
2016,12,2,15,15,339.0,87.0,4.5,13.5,172.5,345.67,290.22
2016,12,2,15,30,313.0,75.0,4.5,13.0,142.0,306.34,256.28
2016,12,2,15,45,390.5,56.5,4.5,12.5,122.0,319.49,265.23
2016,12,2,16,0,468.0,38.0,4.5,12.0,102.0,326.64,265.82
2016,12,2,16,15,347.5,28.5,4.55,11.5,66.5,237.81,179.11
2016,12,2,16,30,227.0,19.0,4.6,11.0,31.0,145.0,0.0
2016,12,2,16,45,113.5,9.5,4.7,11.0,15.5,56.56,0.0
2016,12,2,17,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,7,15,104.0,8.0,3.85,9.0,12.0,7.63,0.0
2016,12,3,7,30,208.0,16.0,3.8,9.0,24.0,15.25,0.0
2016,12,3,7,45,334.5,25.0,3.75,9.5,58.0,19.94,9.4
2016,12,3,8,0,461.0,34.0,3.7,10.0,92.0,51.07,24.11
2016,12,3,8,15,533.0,40.0,3.6,10.0,131.0,92.02,49.94
2016,12,3,8,30,605.0,46.0,3.5,10.0,170.0,141.58,88.65
2016,12,3,8,45,655.5,49.5,3.4,10.5,209.5,189.98,130.79
2016,12,3,9,0,706.0,53.0,3.3,11.0,249.0,242.84,178.36
2016,12,3,9,15,736.5,56.0,3.3,11.5,284.5,292.97,224.6
2016,12,3,9,30,767.0,59.0,3.3,12.0,320.0,344.78,271.63
2016,12,3,9,45,689.0,78.5,3.3,12.5,329.5,370.77,297.81
2016,12,3,10,0,611.0,98.0,3.3,13.0,339.0,388.48,315.47
2016,12,3,10,15,716.5,84.5,3.35,13.0,384.5,454.58,371.22
2016,12,3,10,30,822.0,71.0,3.4,13.0,430.0,525.94,430.41
2016,12,3,10,45,752.0,87.5,3.45,13.5,426.5,535.49,438.61
2016,12,3,11,0,682.0,104.0,3.5,14.0,423.0,539.78,442.1
2016,12,3,11,15,764.5,90.0,3.6,14.0,456.0,597.86,489.66
2016,12,3,11,30,847.0,76.0,3.7,14.0,489.0,659.33,538.98
2016,12,3,11,45,844.5,78.0,3.8,14.0,492.5,681.6,556.56
2016,12,3,12,0,842.0,80.0,3.9,14.0,496.0,700.83,571.35
2016,12,3,12,15,841.0,80.0,3.95,14.0,493.0,715.71,582.76
2016,12,3,12,30,840.0,80.0,4.0,14.0,490.0,727.46,591.94
2016,12,3,12,45,838.0,78.5,4.1,14.5,480.0,733.51,596.01
2016,12,3,13,0,836.0,77.0,4.2,15.0,470.0,736.34,597.76
2016,12,3,13,15,827.0,76.0,4.25,15.0,452.5,731.27,594.74
2016,12,3,13,30,818.0,75.0,4.3,15.0,435.0,723.03,589.43
2016,12,3,13,45,798.5,74.5,4.35,15.0,410.0,704.45,576.28
2016,12,3,14,0,779.0,74.0,4.4,15.0,385.0,683.09,560.97
2016,12,3,14,15,757.5,71.5,4.45,15.0,355.0,655.32,540.51
2016,12,3,14,30,736.0,69.0,4.5,15.0,325.0,625.31,518.0
2016,12,3,14,45,699.0,67.0,4.55,15.0,289.0,587.54,488.77
2016,12,3,15,0,662.0,65.0,4.6,15.0,253.0,545.04,454.1
2016,12,3,15,15,615.5,60.0,4.6,14.5,215.0,492.19,410.74
2016,12,3,15,30,569.0,55.0,4.6,14.0,177.0,439.89,366.28
2016,12,3,15,45,492.0,48.5,4.6,13.5,137.5,369.28,305.13
2016,12,3,16,0,415.0,42.0,4.6,13.0,98.0,302.31,244.91
2016,12,3,16,15,297.5,31.0,4.7,12.5,63.5,215.31,161.03
2016,12,3,16,30,180.0,20.0,4.8,12.0,29.0,124.15,0.0
2016,12,3,16,45,90.0,10.0,4.9,12.0,14.5,47.2,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,4,7,15,93.0,8.0,4.7,9.0,11.5,7.63,0.0
2016,12,4,7,30,186.0,16.0,4.7,9.0,23.0,15.25,0.0
2016,12,4,7,45,316.0,25.5,4.75,9.5,56.5,20.53,9.38
2016,12,4,8,0,446.0,35.0,4.8,10.0,90.0,50.24,24.18
2016,12,4,8,15,521.0,41.5,4.85,10.0,129.5,90.95,49.65
2016,12,4,8,30,596.0,48.0,4.9,10.0,169.0,139.54,87.32
2016,12,4,8,45,639.5,53.0,4.95,10.5,207.5,187.62,129.49
2016,12,4,9,0,683.0,58.0,5.0,11.0,246.0,240.14,177.16
2016,12,4,9,15,637.0,70.5,4.95,11.0,264.0,274.48,212.69
2016,12,4,9,30,591.0,83.0,4.9,11.0,282.0,303.91,242.86
2016,12,4,9,45,483.0,112.5,4.85,11.5,285.0,317.04,258.13
2016,12,4,10,0,375.0,142.0,4.8,12.0,288.0,322.11,264.69
2016,12,4,10,15,585.0,110.5,4.75,12.0,356.0,415.16,342.86
2016,12,4,10,30,795.0,79.0,4.7,12.0,424.0,518.32,428.73
2016,12,4,10,45,718.5,97.0,4.7,12.0,418.5,526.29,436.34
2016,12,4,11,0,642.0,115.0,4.7,12.0,413.0,525.98,436.86
2016,12,4,11,15,649.5,116.0,4.75,12.0,424.5,553.79,460.36
2016,12,4,11,30,657.0,117.0,4.8,12.0,436.0,579.87,482.07
2016,12,4,11,45,466.5,163.0,4.9,12.5,390.5,512.93,425.79
2016,12,4,12,0,276.0,209.0,5.0,13.0,345.0,431.5,356.92
2016,12,4,12,15,328.0,198.5,5.05,13.0,359.0,464.07,384.94
2016,12,4,12,30,380.0,188.0,5.1,13.0,373.0,496.78,412.67
2016,12,4,12,45,361.0,187.0,5.2,13.0,360.0,487.31,405.27
2016,12,4,13,0,342.0,186.0,5.3,13.0,347.0,476.26,396.67
2016,12,4,13,15,361.0,175.0,5.2,13.0,339.0,480.41,400.89
2016,12,4,13,30,380.0,164.0,5.1,13.0,331.0,483.02,403.83
2016,12,4,13,45,401.5,150.5,5.1,13.0,318.0,495.65,414.79
2016,12,4,14,0,423.0,137.0,5.1,13.0,305.0,493.69,414.21
2016,12,4,14,15,395.0,133.0,5.0,13.0,281.0,464.91,390.61
2016,12,4,14,30,367.0,129.0,4.9,13.0,257.0,435.44,366.24
2016,12,4,14,45,362.0,115.0,4.8,13.0,230.0,409.42,344.94
2016,12,4,15,0,357.0,101.0,4.7,13.0,203.0,382.12,322.07
2016,12,4,15,15,328.5,89.0,4.6,12.5,172.0,341.22,287.49
2016,12,4,15,30,300.0,77.0,4.5,12.0,141.0,300.86,252.43
2016,12,4,15,45,268.5,62.5,4.45,12.0,110.0,256.41,212.58
2016,12,4,16,0,237.0,48.0,4.4,12.0,79.0,213.38,172.7
2016,12,4,16,15,118.5,36.0,4.5,12.0,51.5,122.56,89.75
2016,12,4,16,30,0.0,24.0,4.6,12.0,24.0,27.75,0.0
2016,12,4,16,45,0.0,12.0,4.75,12.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,5.7,8.0,7.5,7.15,0.0
2016,12,5,7,30,0.0,15.0,5.6,8.0,15.0,14.3,0.0
2016,12,5,7,45,84.0,29.0,5.5,8.5,39.0,23.83,11.21
2016,12,5,8,0,168.0,43.0,5.4,9.0,63.0,44.41,26.93
2016,12,5,8,15,196.0,59.0,5.35,9.0,91.0,72.93,48.29
2016,12,5,8,30,224.0,75.0,5.3,9.0,119.0,104.7,74.43
2016,12,5,8,45,243.5,89.0,5.25,9.0,147.0,135.92,101.9
2016,12,5,9,0,263.0,103.0,5.2,9.0,175.0,169.07,131.72
2016,12,5,9,15,280.5,114.5,5.1,9.0,200.5,200.96,160.74
2016,12,5,9,30,298.0,126.0,5.0,9.0,226.0,234.24,190.82
2016,12,5,9,45,330.0,134.5,4.9,9.5,255.0,271.59,223.51
2016,12,5,10,0,362.0,143.0,4.8,10.0,284.0,311.24,257.74
2016,12,5,10,15,457.0,134.5,4.7,10.0,324.0,372.38,309.91
2016,12,5,10,30,552.0,126.0,4.6,10.0,364.0,434.44,362.58
2016,12,5,10,45,463.5,151.5,4.6,10.0,357.5,433.76,362.49
2016,12,5,11,0,375.0,177.0,4.6,10.0,351.0,417.82,349.46
2016,12,5,11,15,334.0,189.5,4.55,10.0,347.5,419.15,350.49
2016,12,5,11,30,293.0,202.0,4.5,10.0,344.0,417.33,348.6
2016,12,5,11,45,315.5,200.0,4.5,10.0,354.0,439.81,367.66
2016,12,5,12,0,338.0,198.0,4.5,10.0,364.0,462.14,386.45
2016,12,5,12,15,341.0,196.0,4.5,10.0,362.5,470.03,393.22
2016,12,5,12,30,344.0,194.0,4.5,10.0,361.0,476.75,399.1
2016,12,5,12,45,322.5,193.5,4.5,10.5,347.0,465.82,389.52
2016,12,5,13,0,301.0,193.0,4.5,11.0,333.0,453.42,378.81
2016,12,5,13,15,255.5,190.5,4.45,11.0,306.5,419.36,350.68
2016,12,5,13,30,210.0,188.0,4.4,11.0,280.0,372.48,312.09
2016,12,5,13,45,194.5,178.0,4.4,11.0,260.0,350.18,294.06
2016,12,5,14,0,179.0,168.0,4.4,11.0,240.0,327.43,275.42
2016,12,5,14,15,169.5,157.0,4.5,10.5,221.0,307.49,259.66
2016,12,5,14,30,160.0,146.0,4.6,10.0,202.0,287.35,243.43
2016,12,5,14,45,156.0,131.0,4.75,10.0,180.5,265.47,225.19
2016,12,5,15,0,152.0,116.0,4.9,10.0,159.0,243.21,206.27
2016,12,5,15,15,139.5,100.0,4.95,10.0,135.0,213.81,180.64
2016,12,5,15,30,127.0,84.0,5.0,10.0,111.0,184.61,154.69
2016,12,5,15,45,112.5,66.5,5.1,10.0,86.5,152.16,125.48
2016,12,5,16,0,98.0,49.0,5.2,10.0,62.0,119.86,95.84
2016,12,5,16,15,49.0,34.0,5.25,9.5,40.5,74.8,53.18
2016,12,5,16,30,0.0,19.0,5.3,9.0,19.0,19.31,0.0
2016,12,5,16,45,0.0,9.5,5.35,9.0,9.5,9.05,0.0
2016,12,5,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,6.5,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,7.0,17.0,16.2,0.0
2016,12,6,7,45,135.5,28.5,5.45,7.5,44.5,22.47,9.62
2016,12,6,8,0,271.0,40.0,5.4,8.0,72.0,44.81,24.91
2016,12,6,8,15,318.5,53.0,5.35,8.0,105.0,78.81,48.38
2016,12,6,8,30,366.0,66.0,5.3,8.0,138.0,117.94,79.62
2016,12,6,8,45,397.5,76.5,5.25,8.5,170.0,156.38,113.23
2016,12,6,9,0,429.0,87.0,5.2,9.0,202.0,197.74,150.5
2016,12,6,9,15,464.0,91.5,5.2,9.0,232.0,236.99,186.62
2016,12,6,9,30,499.0,96.0,5.2,9.0,262.0,278.85,225.02
2016,12,6,9,45,572.5,92.0,5.2,9.5,300.0,332.79,272.38
2016,12,6,10,0,646.0,88.0,5.2,10.0,338.0,389.42,321.67
2016,12,6,10,15,734.0,82.0,5.2,10.0,383.5,455.46,378.76
2016,12,6,10,30,822.0,76.0,5.2,10.0,429.0,525.79,438.71
2016,12,6,10,45,830.0,78.0,5.25,10.5,448.0,564.34,471.24
2016,12,6,11,0,838.0,80.0,5.3,11.0,467.0,601.01,501.6
2016,12,6,11,15,844.0,81.0,5.3,11.0,479.0,633.22,528.65
2016,12,6,11,30,850.0,82.0,5.3,11.0,491.0,663.03,553.37
2016,12,6,11,45,848.5,83.5,5.35,11.0,494.5,685.73,572.3
2016,12,6,12,0,847.0,85.0,5.4,11.0,498.0,705.42,587.96
2016,12,6,12,15,846.0,84.5,5.45,11.0,495.5,720.09,599.61
2016,12,6,12,30,845.0,84.0,5.5,11.0,493.0,731.61,608.93
2016,12,6,12,45,852.0,80.0,5.55,11.0,484.5,741.75,617.32
2016,12,6,13,0,859.0,76.0,5.6,11.0,476.0,748.69,623.33
2016,12,6,13,15,850.0,75.0,5.65,11.0,458.5,743.97,620.36
2016,12,6,13,30,841.0,74.0,5.7,11.0,441.0,735.99,614.98
2016,12,6,13,45,830.0,71.5,5.8,11.0,417.0,721.53,604.71
2016,12,6,14,0,819.0,69.0,5.9,11.0,393.0,704.06,592.03
2016,12,6,14,15,798.5,67.0,5.9,11.0,363.0,677.47,571.6
2016,12,6,14,30,778.0,65.0,5.9,11.0,333.0,648.47,548.99
2016,12,6,14,45,752.0,61.0,5.9,11.0,298.0,611.13,519.18
2016,12,6,15,0,726.0,57.0,5.9,11.0,263.0,572.17,486.9
2016,12,6,15,15,682.0,53.0,5.8,10.5,223.5,520.45,443.08
2016,12,6,15,30,638.0,49.0,5.7,10.0,184.0,468.72,397.73
2016,12,6,15,45,570.5,43.0,5.65,9.5,144.0,407.42,342.59
2016,12,6,16,0,503.0,37.0,5.6,9.0,104.0,344.16,283.61
2016,12,6,16,15,380.5,28.0,5.5,9.0,68.0,253.85,192.64
2016,12,6,16,30,258.0,19.0,5.4,9.0,32.0,159.16,0.0
2016,12,6,16,45,129.0,9.5,5.35,9.0,16.0,63.16,0.0
2016,12,6,17,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,3.9,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,3.9,6.0,9.0,8.58,0.0
2016,12,7,7,45,5.5,24.0,3.95,6.5,24.5,21.82,8.46
2016,12,7,8,0,11.0,39.0,4.0,7.0,40.0,35.48,23.6
2016,12,7,8,15,21.0,55.5,4.1,7.0,59.0,52.58,38.59
2016,12,7,8,30,31.0,72.0,4.2,7.0,78.0,71.15,54.69
2016,12,7,8,45,37.5,87.5,4.3,7.0,96.5,89.43,70.8
2016,12,7,9,0,44.0,103.0,4.4,7.0,115.0,108.58,87.69
2016,12,7,9,15,48.5,117.5,4.45,7.0,132.0,126.97,103.94
2016,12,7,9,30,53.0,132.0,4.5,7.0,149.0,145.94,120.59
2016,12,7,9,45,112.5,147.0,4.55,7.5,188.5,191.74,159.3
2016,12,7,10,0,172.0,162.0,4.6,8.0,228.0,239.96,200.18
2016,12,7,10,15,86.0,148.5,4.7,8.0,181.5,187.55,156.36
2016,12,7,10,30,0.0,135.0,4.8,8.0,135.0,128.2,105.25
2016,12,7,10,45,0.0,117.0,4.95,8.5,117.0,110.44,89.83
2016,12,7,11,0,0.0,99.0,5.1,9.0,99.0,92.82,74.52
2016,12,7,11,15,50.5,155.0,5.3,9.0,179.5,186.3,155.09
2016,12,7,11,30,101.0,211.0,5.5,9.0,260.0,283.01,237.07
2016,12,7,11,45,50.5,183.5,5.7,9.0,208.0,221.4,184.47
2016,12,7,12,0,0.0,156.0,5.9,9.0,156.0,150.55,123.43
2016,12,7,12,15,16.5,174.5,6.05,9.0,182.5,182.31,150.91
2016,12,7,12,30,33.0,193.0,6.2,9.0,209.0,225.52,187.85
2016,12,7,12,45,16.5,173.0,6.35,9.0,181.5,182.52,151.21
2016,12,7,13,0,0.0,153.0,6.5,9.0,154.0,149.47,122.8
2016,12,7,13,15,0.0,134.0,6.6,9.0,134.5,129.85,106.24
2016,12,7,13,30,0.0,115.0,6.7,9.0,115.0,110.34,89.7
2016,12,7,13,45,7.5,131.0,6.85,9.0,134.0,133.87,110.26
2016,12,7,14,0,15.0,147.0,7.0,9.0,153.0,158.82,131.97
2016,12,7,14,15,12.5,136.0,7.05,8.5,141.0,146.12,121.39
2016,12,7,14,30,10.0,125.0,7.1,8.0,129.0,133.54,110.84
2016,12,7,14,45,6.0,112.5,7.15,8.0,114.5,118.29,97.62
2016,12,7,15,0,2.0,100.0,7.2,8.0,100.0,103.28,84.48
2016,12,7,15,15,1.0,85.0,7.1,8.0,85.0,87.31,70.46
2016,12,7,15,30,0.0,70.0,7.0,8.0,70.0,71.33,56.28
2016,12,7,15,45,0.0,54.0,6.95,8.0,54.0,54.51,41.3
2016,12,7,16,0,0.0,38.0,6.9,8.0,38.0,37.32,25.94
2016,12,7,16,15,0.0,24.5,6.85,7.5,24.5,22.9,12.41
2016,12,7,16,30,0.0,11.0,6.8,7.0,11.0,10.2,0.0
2016,12,7,16,45,0.0,5.5,6.8,7.0,5.5,5.24,0.0
2016,12,7,17,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.65,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.6,11.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,9.5,4.6,11.5,9.5,8.8,0.0
2016,12,8,8,0,0.0,16.0,4.6,12.0,16.0,14.83,6.43
2016,12,8,8,15,0.0,24.0,4.5,12.0,24.0,22.26,13.14
2016,12,8,8,30,0.0,32.0,4.4,12.0,32.0,29.7,19.76
2016,12,8,8,45,0.0,40.0,4.3,12.0,40.0,37.15,26.34
2016,12,8,9,0,0.0,48.0,4.2,12.0,48.0,44.6,32.86
2016,12,8,9,15,0.0,55.5,4.15,12.0,55.5,51.6,38.93
2016,12,8,9,30,0.0,63.0,4.1,12.0,63.0,58.59,44.93
2016,12,8,9,45,0.0,69.5,4.1,12.0,69.5,64.67,50.1
2016,12,8,10,0,0.0,76.0,4.1,12.0,76.0,70.8,55.28
2016,12,8,10,15,5.5,115.0,4.05,12.0,117.5,111.11,89.49
2016,12,8,10,30,11.0,154.0,4.0,12.0,159.0,153.02,124.66
2016,12,8,10,45,25.5,169.5,3.95,12.5,181.5,177.48,144.86
2016,12,8,11,0,40.0,185.0,3.9,13.0,204.0,210.02,171.64
2016,12,8,11,15,35.5,187.0,3.85,13.0,204.0,211.43,172.61
2016,12,8,11,30,31.0,189.0,3.8,13.0,204.0,212.56,173.39
2016,12,8,11,45,31.0,191.0,3.75,13.0,206.0,216.51,176.62
2016,12,8,12,0,31.0,193.0,3.7,13.0,208.0,220.5,179.9
2016,12,8,12,15,51.0,200.0,3.65,13.0,225.0,244.66,200.29
2016,12,8,12,30,71.0,207.0,3.6,13.0,242.0,269.7,221.31
2016,12,8,12,45,35.5,166.0,3.55,13.0,183.5,197.87,161.64
2016,12,8,13,0,0.0,125.0,3.5,13.0,125.0,119.88,95.92
2016,12,8,13,15,14.5,147.5,3.45,13.0,154.0,155.24,126.16
2016,12,8,13,30,29.0,170.0,3.4,13.0,183.0,202.95,166.25
2016,12,8,13,45,14.5,144.5,3.4,13.0,151.0,154.08,125.34
2016,12,8,14,0,0.0,119.0,3.4,13.0,119.0,116.24,93.35
2016,12,8,14,15,0.0,110.0,3.3,13.0,110.0,107.48,86.13
2016,12,8,14,30,0.0,101.0,3.2,13.0,101.0,98.77,78.86
2016,12,8,14,45,0.0,90.0,3.15,13.0,90.0,87.86,69.66
2016,12,8,15,0,0.0,79.0,3.1,13.0,79.0,76.97,60.39
2016,12,8,15,15,0.0,67.0,3.0,13.0,67.0,64.94,50.03
2016,12,8,15,30,0.0,55.0,2.9,13.0,55.0,52.88,39.54
2016,12,8,15,45,0.0,42.5,2.8,13.0,42.5,40.14,28.38
2016,12,8,16,0,0.0,30.0,2.7,13.0,30.0,27.86,17.57
2016,12,8,16,15,0.0,19.5,2.6,12.5,19.5,18.09,8.4
2016,12,8,16,30,0.0,9.0,2.5,12.0,9.0,8.34,0.0
2016,12,8,16,45,0.0,4.5,2.45,12.0,4.5,4.29,0.0
2016,12,8,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
