Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,75.5,6.0,2.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,151.0,12.0,2.2,12.0,15.0,11.44,0.0
2016,12,9,7,45,293.0,21.0,2.25,12.0,46.5,16.78,3.52
2016,12,9,8,0,435.0,30.0,2.3,12.0,78.0,39.79,17.6
2016,12,9,8,15,511.5,36.5,2.35,12.0,116.0,80.37,41.41
2016,12,9,8,30,588.0,43.0,2.4,12.0,154.0,127.47,76.28
2016,12,9,8,45,636.0,47.0,2.5,12.5,192.0,174.21,116.0
2016,12,9,9,0,684.0,51.0,2.6,13.0,230.0,225.21,161.32
2016,12,9,9,15,342.0,73.5,2.6,13.0,163.0,179.23,137.62
2016,12,9,9,30,0.0,96.0,2.6,13.0,96.0,89.95,71.31
2016,12,9,9,45,0.0,105.0,2.65,13.0,105.0,98.67,78.74
2016,12,9,10,0,0.0,114.0,2.7,13.0,114.0,107.45,86.05
2016,12,9,10,15,0.0,116.5,2.7,13.0,116.5,109.93,88.02
2016,12,9,10,30,0.0,119.0,2.7,13.0,119.0,112.41,89.99
2016,12,9,10,45,17.0,150.0,2.75,13.5,158.0,152.9,123.72
2016,12,9,11,0,34.0,181.0,2.8,14.0,197.0,202.1,164.16
2016,12,9,11,15,40.5,189.0,2.8,14.0,208.0,216.74,176.1
2016,12,9,11,30,47.0,197.0,2.8,14.0,219.0,231.88,188.53
2016,12,9,11,45,23.5,171.0,2.85,14.0,182.0,181.79,147.08
2016,12,9,12,0,0.0,145.0,2.9,14.0,145.0,139.24,111.44
2016,12,9,12,15,6.0,159.5,2.85,14.0,162.5,158.96,128.0
2016,12,9,12,30,12.0,174.0,2.8,14.0,180.0,179.41,145.01
2016,12,9,12,45,15.0,174.0,2.75,14.0,181.0,182.55,147.72
2016,12,9,13,0,18.0,174.0,2.7,14.0,182.0,185.86,150.64
2016,12,9,13,15,208.5,166.0,2.65,14.0,257.0,353.49,292.29
2016,12,9,13,30,399.0,158.0,2.6,14.0,332.0,500.58,411.9
2016,12,9,13,45,227.0,159.5,2.55,14.0,257.5,362.64,299.17
2016,12,9,14,0,55.0,161.0,2.5,14.0,183.0,215.77,176.56
2016,12,9,14,15,52.5,149.0,2.35,13.5,168.5,201.18,165.36
2016,12,9,14,30,50.0,137.0,2.2,13.0,154.0,186.58,153.63
2016,12,9,14,45,47.0,123.0,2.1,13.0,138.0,168.99,138.98
2016,12,9,15,0,44.0,109.0,2.0,13.0,122.0,151.43,124.16
2016,12,9,15,15,37.5,93.5,1.95,13.0,103.5,129.58,105.42
2016,12,9,15,30,31.0,78.0,1.9,13.0,85.0,107.92,86.59
2016,12,9,15,45,21.5,62.0,1.9,13.0,66.5,83.92,65.52
2016,12,9,16,0,12.0,46.0,1.9,13.0,48.0,55.03,40.25
2016,12,9,16,15,6.0,30.0,1.95,13.0,31.0,33.98,20.75
2016,12,9,16,30,0.0,14.0,2.0,13.0,14.0,12.99,0.0
2016,12,9,16,45,0.0,7.0,2.1,13.0,7.0,6.67,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,5.2,13.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,5.1,13.0,4.0,3.81,0.0
2016,12,10,7,45,0.0,12.5,5.05,13.0,12.5,11.59,0.02
2016,12,10,8,0,0.0,21.0,5.0,13.0,21.0,19.48,10.02
2016,12,10,8,15,0.0,31.5,4.8,13.0,31.5,29.25,18.88
2016,12,10,8,30,0.0,42.0,4.6,13.0,42.0,39.03,27.55
2016,12,10,8,45,0.0,53.5,4.45,13.0,53.5,49.71,36.92
2016,12,10,9,0,0.0,65.0,4.3,13.0,65.0,60.49,46.29
2016,12,10,9,15,0.0,75.5,4.15,13.0,75.5,70.41,54.83
2016,12,10,9,30,0.0,86.0,4.0,13.0,86.0,80.4,63.35
2016,12,10,9,45,0.0,95.0,3.85,13.0,95.0,89.04,70.63
2016,12,10,10,0,0.0,104.0,3.7,13.0,104.0,97.74,77.91
2016,12,10,10,15,0.0,82.0,3.65,13.0,82.0,76.5,59.81
2016,12,10,10,30,0.0,60.0,3.6,13.0,60.0,55.8,42.15
2016,12,10,10,45,0.0,46.0,3.6,13.0,46.0,42.75,30.99
2016,12,10,11,0,0.0,32.0,3.6,13.0,32.0,29.72,19.83
2016,12,10,11,15,0.0,20.5,3.55,13.0,20.5,19.03,10.67
2016,12,10,11,30,0.0,9.0,3.5,13.0,9.0,8.35,1.5
2016,12,10,11,45,0.0,8.0,3.5,13.0,8.0,7.42,0.71
2016,12,10,12,0,0.0,7.0,3.5,13.0,7.0,6.49,0.0
2016,12,10,12,15,0.0,59.0,3.45,13.0,59.0,54.88,41.22
2016,12,10,12,30,0.0,111.0,3.4,13.0,111.0,105.05,83.56
2016,12,10,12,45,0.0,112.5,3.4,13.0,112.5,106.75,84.97
2016,12,10,13,0,0.0,114.0,3.4,13.0,114.0,108.54,86.53
2016,12,10,13,15,1.5,131.5,3.45,13.0,132.0,128.38,103.3
2016,12,10,13,30,3.0,149.0,3.5,13.0,150.0,149.34,120.96
2016,12,10,13,45,1.5,123.5,3.6,13.0,124.0,121.29,97.56
2016,12,10,14,0,0.0,98.0,3.7,13.0,98.0,93.62,74.33
2016,12,10,14,15,0.0,90.5,3.7,13.0,90.5,86.32,68.26
2016,12,10,14,30,0.0,83.0,3.7,13.0,83.0,79.05,62.16
2016,12,10,14,45,0.0,74.0,3.75,13.0,74.0,70.2,54.66
2016,12,10,15,0,0.0,65.0,3.8,13.0,65.0,61.37,47.1
2016,12,10,15,15,0.0,55.5,3.75,12.5,55.5,52.0,39.08
2016,12,10,15,30,0.0,46.0,3.7,12.0,46.0,42.75,31.05
2016,12,10,15,45,0.0,36.0,3.7,12.0,36.0,33.44,22.82
2016,12,10,16,0,0.0,26.0,3.7,12.0,26.0,24.13,14.54
2016,12,10,16,15,0.0,17.0,3.65,12.0,17.0,15.76,6.64
2016,12,10,16,30,0.0,8.0,3.6,12.0,8.0,7.41,0.0
2016,12,10,16,45,0.0,4.0,3.55,12.0,4.0,3.81,0.0
2016,12,10,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,3.65,7.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,3.6,7.0,8.0,7.63,0.0
2016,12,11,7,45,45.5,23.0,3.6,7.5,27.5,19.89,3.1
2016,12,11,8,0,91.0,38.0,3.6,8.0,47.0,35.17,21.31
2016,12,11,8,15,110.0,54.5,3.55,8.0,71.0,58.64,39.89
2016,12,11,8,30,129.0,71.0,3.5,8.0,95.0,83.91,60.84
2016,12,11,8,45,142.5,87.0,3.5,8.0,119.0,109.83,83.49
2016,12,11,9,0,156.0,103.0,3.5,8.0,143.0,137.27,107.88
2016,12,11,9,15,162.5,118.0,3.45,8.0,165.0,163.08,131.21
2016,12,11,9,30,169.0,133.0,3.4,8.0,187.0,189.5,154.88
2016,12,11,9,45,174.0,145.0,3.4,8.5,206.0,212.85,175.41
2016,12,11,10,0,179.0,157.0,3.4,9.0,225.0,236.46,195.81
2016,12,11,10,15,149.5,169.0,3.4,9.0,228.5,243.77,202.6
2016,12,11,10,30,120.0,181.0,3.4,9.0,232.0,248.52,206.8
2016,12,11,10,45,165.5,188.5,3.4,9.5,261.5,287.78,239.68
2016,12,11,11,0,211.0,196.0,3.4,10.0,291.0,329.95,274.65
2016,12,11,11,15,168.0,203.0,3.35,10.0,280.0,319.13,265.26
2016,12,11,11,30,125.0,210.0,3.3,10.0,269.0,305.45,253.42
2016,12,11,11,45,124.5,212.0,3.3,10.5,271.5,312.27,258.7
2016,12,11,12,0,124.0,214.0,3.3,11.0,274.0,318.75,263.61
2016,12,11,12,15,173.5,211.0,3.4,11.0,294.5,354.7,294.26
2016,12,11,12,30,223.0,208.0,3.5,11.0,315.0,391.63,325.5
2016,12,11,12,45,111.5,170.5,3.6,11.0,224.0,269.59,224.1
2016,12,11,13,0,0.0,133.0,3.7,11.0,133.0,128.29,103.68
2016,12,11,13,15,0.0,135.5,3.7,11.0,135.5,131.53,106.69
2016,12,11,13,30,0.0,138.0,3.7,11.0,138.0,135.04,109.75
2016,12,11,13,45,0.0,109.5,3.75,11.0,109.5,105.18,84.62
2016,12,11,14,0,0.0,81.0,3.8,11.0,81.0,75.95,59.84
2016,12,11,14,15,0.0,74.5,3.65,10.5,74.5,69.62,54.62
2016,12,11,14,30,0.0,68.0,3.5,10.0,68.0,63.31,49.34
2016,12,11,14,45,0.0,61.0,3.35,10.0,61.0,56.73,43.69
2016,12,11,15,0,0.0,54.0,3.2,10.0,54.0,50.2,38.02
2016,12,11,15,15,0.0,46.0,3.1,9.5,46.0,42.74,31.56
2016,12,11,15,30,0.0,38.0,3.0,9.0,38.0,35.29,25.0
2016,12,11,15,45,0.0,29.5,2.9,9.0,29.5,27.38,17.93
2016,12,11,16,0,0.0,21.0,2.8,9.0,21.0,19.47,10.84
2016,12,11,16,15,0.0,13.5,2.8,9.0,13.5,12.51,4.23
2016,12,11,16,30,0.0,6.0,2.8,9.0,6.0,5.55,0.0
2016,12,11,16,45,0.0,3.0,2.8,9.0,3.0,2.86,0.0
2016,12,11,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,210.5,14.5,2.5,7.5,36.5,11.02,0.0
2016,12,12,8,0,421.0,29.0,2.5,8.0,73.0,35.46,15.83
2016,12,12,8,15,503.0,36.0,2.5,8.0,111.5,74.39,37.85
2016,12,12,8,30,585.0,43.0,2.5,8.0,150.0,123.06,73.7
2016,12,12,8,45,633.0,47.5,2.5,8.5,188.0,169.83,113.62
2016,12,12,9,0,681.0,52.0,2.5,9.0,226.0,220.91,159.45
2016,12,12,9,15,714.0,55.5,2.4,9.0,262.0,270.5,205.55
2016,12,12,9,30,747.0,59.0,2.3,9.0,298.0,322.13,253.07
2016,12,12,9,45,565.5,96.0,2.2,9.5,287.0,326.33,263.14
2016,12,12,10,0,384.0,133.0,2.1,10.0,276.0,310.1,253.59
2016,12,12,10,15,503.5,118.5,1.95,10.0,320.5,371.05,304.83
2016,12,12,10,30,623.0,104.0,1.8,10.0,365.0,443.64,364.49
2016,12,12,10,45,629.0,108.0,1.7,10.0,381.5,476.7,391.66
2016,12,12,11,0,635.0,112.0,1.6,10.0,398.0,508.38,417.26
2016,12,12,11,15,589.5,128.5,1.55,10.0,400.0,519.79,426.17
2016,12,12,11,30,544.0,145.0,1.5,10.0,402.0,522.91,428.46
2016,12,12,11,45,531.0,150.0,1.5,10.0,403.0,535.41,438.54
2016,12,12,12,0,518.0,155.0,1.5,10.0,404.0,545.52,446.54
2016,12,12,12,15,476.0,163.5,1.5,10.0,391.5,536.61,439.38
2016,12,12,12,30,434.0,172.0,1.5,10.0,379.0,524.66,429.9
2016,12,12,12,45,385.0,177.5,1.55,10.0,358.5,490.14,403.3
2016,12,12,13,0,336.0,183.0,1.6,10.0,338.0,465.13,383.64
2016,12,12,13,15,345.5,174.0,1.65,10.0,328.5,464.71,384.46
2016,12,12,13,30,355.0,165.0,1.7,10.0,319.0,462.89,383.99
2016,12,12,13,45,396.0,148.5,1.75,10.0,311.5,486.44,403.93
2016,12,12,14,0,437.0,132.0,1.8,10.0,304.0,495.48,412.45
2016,12,12,14,15,417.5,126.0,1.75,10.0,280.5,470.78,392.74
2016,12,12,14,30,398.0,120.0,1.7,10.0,257.0,445.03,372.13
2016,12,12,14,45,385.0,108.5,1.7,10.0,229.5,416.19,349.07
2016,12,12,15,0,372.0,97.0,1.7,10.0,202.0,386.42,324.64
2016,12,12,15,15,345.5,85.5,1.75,10.0,171.5,347.32,291.82
2016,12,12,15,30,319.0,74.0,1.8,10.0,141.0,308.54,258.29
2016,12,12,15,45,283.5,60.0,1.85,10.0,110.5,261.91,217.18
2016,12,12,16,0,248.0,46.0,1.9,10.0,80.0,216.81,175.98
2016,12,12,16,15,124.0,35.0,1.9,9.5,52.0,123.38,91.59
2016,12,12,16,30,0.0,24.0,1.9,9.0,24.0,27.43,0.0
2016,12,12,16,45,0.0,12.0,1.95,9.0,12.0,11.44,0.0
2016,12,12,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,29.0,17.5,2.6,8.5,20.5,15.53,0.0
2016,12,13,8,0,58.0,35.0,2.7,9.0,41.0,32.1,19.21
2016,12,13,8,15,81.0,51.5,2.65,9.0,64.0,53.19,36.26
2016,12,13,8,30,104.0,68.0,2.6,9.0,87.0,77.19,55.94
2016,12,13,8,45,116.0,84.5,2.6,9.0,110.0,101.84,77.32
2016,12,13,9,0,128.0,101.0,2.6,9.0,133.0,127.91,100.29
2016,12,13,9,15,136.5,116.0,2.65,9.0,155.0,152.84,122.5
2016,12,13,9,30,145.0,131.0,2.7,9.0,177.0,178.62,145.32
2016,12,13,9,45,150.0,144.0,2.8,9.5,196.0,201.82,165.52
2016,12,13,10,0,155.0,157.0,2.9,10.0,215.0,225.37,185.71
2016,12,13,10,15,118.0,167.0,2.95,10.0,213.0,226.15,186.94
2016,12,13,10,30,81.0,177.0,3.0,10.0,211.0,218.04,180.31
2016,12,13,10,45,254.0,169.0,3.05,10.0,282.0,321.85,268.08
2016,12,13,11,0,427.0,161.0,3.1,10.0,353.0,433.33,360.57
2016,12,13,11,15,391.5,173.0,3.1,10.0,352.5,440.11,365.76
2016,12,13,11,30,356.0,185.0,3.1,10.0,352.0,435.1,361.84
2016,12,13,11,45,405.0,177.0,3.15,10.5,369.5,479.56,397.96
2016,12,13,12,0,454.0,169.0,3.2,11.0,387.0,515.98,427.3
2016,12,13,12,15,279.5,189.5,3.2,11.0,323.5,415.04,344.26
2016,12,13,12,30,105.0,210.0,3.2,11.0,260.0,297.68,246.03
2016,12,13,12,45,52.5,127.0,3.25,11.0,152.0,166.55,137.37
2016,12,13,13,0,0.0,44.0,3.3,11.0,44.0,40.89,29.56
2016,12,13,13,15,0.0,65.5,3.35,11.0,65.5,60.93,46.83
2016,12,13,13,30,0.0,87.0,3.4,11.0,87.0,81.57,64.51
2016,12,13,13,45,126.0,123.5,3.45,11.0,173.0,231.29,194.86
2016,12,13,14,0,252.0,160.0,3.5,11.0,259.0,381.83,321.18
2016,12,13,14,15,241.5,149.5,3.5,11.0,238.5,360.85,303.6
2016,12,13,14,30,231.0,139.0,3.5,11.0,218.0,339.28,285.98
2016,12,13,14,45,219.5,125.5,3.5,11.0,194.5,312.62,263.88
2016,12,13,15,0,208.0,112.0,3.5,11.0,171.0,285.63,241.1
2016,12,13,15,15,190.5,97.0,3.6,11.0,145.0,252.57,212.7
2016,12,13,15,30,173.0,82.0,3.7,11.0,119.0,219.78,183.9
2016,12,13,15,45,146.0,66.0,3.85,11.0,92.5,180.47,148.89
2016,12,13,16,0,119.0,50.0,4.0,11.0,66.0,142.29,114.19
2016,12,13,16,15,59.5,35.0,4.05,10.5,43.0,81.61,58.89
2016,12,13,16,30,0.0,20.0,4.1,10.0,20.0,20.55,0.0
2016,12,13,16,45,0.0,10.0,4.2,10.0,10.0,9.53,0.0
2016,12,13,17,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,4.5,4.95,13.0,4.5,4.16,0.0
2016,12,14,8,0,0.0,9.0,5.0,13.0,9.0,8.33,0.9
2016,12,14,8,15,0.0,14.5,5.0,13.0,14.5,13.43,5.57
2016,12,14,8,30,0.0,20.0,5.0,13.0,20.0,18.54,10.1
2016,12,14,8,45,0.0,25.5,5.05,13.0,25.5,23.65,14.61
2016,12,14,9,0,0.0,31.0,5.1,13.0,31.0,28.76,19.1
2016,12,14,9,15,0.0,36.0,5.1,13.0,36.0,33.41,23.15
2016,12,14,9,30,0.0,41.0,5.1,13.0,41.0,38.07,27.16
2016,12,14,9,45,0.0,45.5,5.2,13.0,45.5,42.27,30.74
2016,12,14,10,0,0.0,50.0,5.3,13.0,50.0,46.46,34.3
2016,12,14,10,15,0.0,85.0,5.4,13.0,85.0,79.4,62.35
2016,12,14,10,30,0.0,120.0,5.5,13.0,120.0,113.47,91.1
2016,12,14,10,45,0.5,135.0,5.6,13.5,135.5,128.69,103.6
2016,12,14,11,0,1.0,150.0,5.7,14.0,151.0,144.22,116.27
2016,12,14,11,15,29.5,174.0,5.8,14.0,188.0,193.4,157.68
2016,12,14,11,30,58.0,198.0,5.9,14.0,225.0,239.91,196.64
2016,12,14,11,45,49.5,196.5,6.0,14.0,220.0,235.02,192.42
2016,12,14,12,0,41.0,195.0,6.1,14.0,215.0,229.64,187.85
2016,12,14,12,15,37.0,192.5,6.05,14.0,210.5,225.92,184.73
2016,12,14,12,30,33.0,190.0,6.0,14.0,206.0,222.02,181.48
2016,12,14,12,45,34.0,187.0,5.95,14.0,203.0,221.11,180.87
2016,12,14,13,0,35.0,184.0,5.9,14.0,200.0,220.23,180.32
2016,12,14,13,15,18.0,165.0,5.85,14.0,173.0,177.11,144.22
2016,12,14,13,30,1.0,146.0,5.8,14.0,146.0,144.57,116.68
2016,12,14,13,45,0.5,128.0,5.8,14.0,128.0,125.48,100.83
2016,12,14,14,0,0.0,110.0,5.8,14.0,110.0,106.46,84.95
2016,12,14,14,15,0.0,101.5,5.8,13.5,101.5,98.16,78.2
2016,12,14,14,30,0.0,93.0,5.8,13.0,93.0,89.89,71.41
2016,12,14,14,45,0.0,83.0,5.8,13.0,83.0,80.01,63.04
2016,12,14,15,0,0.0,73.0,5.8,13.0,73.0,70.15,54.6
2016,12,14,15,15,0.0,62.0,5.9,13.0,62.0,59.17,45.12
2016,12,14,15,30,0.0,51.0,6.0,13.0,51.0,48.18,35.53
2016,12,14,15,45,0.0,39.5,6.15,13.0,39.5,36.7,25.47
2016,12,14,16,0,0.0,28.0,6.3,13.0,28.0,25.99,16.02
2016,12,14,16,15,0.0,18.0,6.4,13.0,18.0,16.69,7.42
2016,12,14,16,30,0.0,8.0,6.5,13.0,8.0,7.41,0.0
2016,12,14,16,45,0.0,4.0,6.6,13.0,4.0,3.81,0.0
2016,12,14,17,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,6.45,13.0,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,6.1,13.0,10.0,9.26,1.58
2016,12,15,8,15,0.0,16.5,5.85,13.0,16.5,15.29,7.1
2016,12,15,8,30,0.0,23.0,5.6,13.0,23.0,21.33,12.45
2016,12,15,8,45,0.0,29.5,5.45,13.0,29.5,27.37,17.79
2016,12,15,9,0,0.0,36.0,5.3,13.0,36.0,33.42,23.09
2016,12,15,9,15,0.0,42.0,5.35,13.0,42.0,39.0,27.95
2016,12,15,9,30,0.0,48.0,5.4,13.0,48.0,44.6,32.76
2016,12,15,9,45,0.0,53.5,5.45,13.0,53.5,49.72,37.14
2016,12,15,10,0,0.0,59.0,5.5,13.0,59.0,54.86,41.49
2016,12,15,10,15,0.0,73.5,5.4,13.0,73.5,68.4,52.99
2016,12,15,10,30,0.0,88.0,5.3,13.0,88.0,82.25,64.68
2016,12,15,10,45,0.0,52.0,5.25,13.5,52.0,48.34,35.68
2016,12,15,11,0,0.0,16.0,5.2,14.0,16.0,14.84,7.04
2016,12,15,11,15,0.0,14.5,4.85,13.5,14.5,13.45,5.87
2016,12,15,11,30,0.0,13.0,4.5,13.0,13.0,12.06,4.69
2016,12,15,11,45,0.0,13.0,4.15,13.0,13.0,12.06,4.69
2016,12,15,12,0,0.0,13.0,3.8,13.0,13.0,12.06,4.69
2016,12,15,12,15,0.0,28.5,3.5,13.0,28.5,26.47,17.02
2016,12,15,12,30,0.0,44.0,3.2,13.0,44.0,40.89,29.34
2016,12,15,12,45,0.0,58.0,2.9,13.0,58.0,53.94,40.45
2016,12,15,13,0,0.0,72.0,2.6,13.0,72.0,67.01,51.56
2016,12,15,13,15,0.0,59.5,2.5,13.0,59.5,55.33,41.69
2016,12,15,13,30,0.0,47.0,2.4,13.0,47.0,43.68,31.81
2016,12,15,13,45,0.0,49.0,2.3,13.0,49.0,45.54,33.45
2016,12,15,14,0,0.0,51.0,2.2,13.0,51.0,47.4,35.09
2016,12,15,14,15,0.0,47.0,2.3,13.0,47.0,43.67,31.94
2016,12,15,14,30,0.0,43.0,2.4,13.0,43.0,39.94,28.77
2016,12,15,14,45,0.0,38.5,2.55,13.0,38.5,35.74,25.19
2016,12,15,15,0,0.0,34.0,2.7,13.0,34.0,31.55,21.57
2016,12,15,15,15,0.0,29.0,2.85,12.5,29.0,26.9,17.57
2016,12,15,15,30,0.0,24.0,3.0,12.0,24.0,22.25,13.51
2016,12,15,15,45,0.0,18.5,3.15,12.0,18.5,17.14,8.98
2016,12,15,16,0,0.0,13.0,3.3,12.0,13.0,12.04,4.45
2016,12,15,16,15,0.0,8.5,3.35,12.0,8.5,7.87,0.56
2016,12,15,16,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2016,12,15,16,45,0.0,2.0,3.5,12.0,2.0,1.91,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,12,16,7,45,196.5,15.5,7.8,8.0,34.0,12.12,0.0
2016,12,16,8,0,393.0,31.0,7.8,8.0,68.0,33.15,15.79
2016,12,16,8,15,484.0,38.5,7.85,8.0,107.0,70.96,36.41
2016,12,16,8,30,575.0,46.0,7.9,8.0,146.0,118.51,70.37
2016,12,16,8,45,631.5,51.0,7.95,8.5,186.0,166.72,111.01
2016,12,16,9,0,688.0,56.0,8.0,9.0,226.0,220.83,159.54
2016,12,16,9,15,724.0,59.5,8.0,9.0,263.0,271.54,207.5
2016,12,16,9,30,760.0,63.0,8.0,9.0,300.0,324.6,257.67
2016,12,16,9,45,789.5,64.0,8.0,9.0,333.5,374.58,305.0
2016,12,16,10,0,819.0,65.0,8.0,9.0,367.0,425.5,352.4
2016,12,16,10,15,835.5,67.0,8.0,9.0,393.5,472.0,395.34
2016,12,16,10,30,852.0,69.0,8.0,9.0,420.0,517.73,436.73
2016,12,16,10,45,863.0,70.5,8.0,9.5,440.5,558.85,472.65
2016,12,16,11,0,874.0,72.0,8.0,10.0,461.0,598.26,506.32
2016,12,16,11,15,881.0,72.5,8.0,10.0,474.5,632.15,535.78
2016,12,16,11,30,888.0,73.0,8.0,10.0,488.0,659.82,559.84
2016,12,16,11,45,892.0,73.0,8.0,10.0,494.5,685.74,582.07
2016,12,16,12,0,896.0,73.0,8.0,10.0,501.0,708.8,600.74
2016,12,16,12,15,895.5,73.0,8.1,10.0,499.0,725.71,614.55
2016,12,16,12,30,895.0,73.0,8.2,10.0,497.0,739.41,625.9
2016,12,16,12,45,890.5,72.5,8.3,10.0,487.5,746.33,631.93
2016,12,16,13,0,886.0,72.0,8.4,10.0,478.0,749.89,635.4
2016,12,16,13,15,877.5,71.0,8.5,10.0,461.5,752.4,638.16
2016,12,16,13,30,869.0,70.0,8.6,10.0,445.0,745.84,633.7
2016,12,16,13,45,857.0,68.5,8.7,10.0,421.5,732.83,624.08
2016,12,16,14,0,845.0,67.0,8.8,10.0,398.0,716.71,611.92
2016,12,16,14,15,825.0,64.5,8.85,10.0,368.0,690.65,591.41
2016,12,16,14,30,805.0,62.0,8.9,10.0,338.0,662.04,568.57
2016,12,16,14,45,779.0,59.0,8.95,10.0,303.5,626.42,539.49
2016,12,16,15,0,753.0,56.0,9.0,10.0,269.0,589.02,507.97
2016,12,16,15,15,710.5,52.0,9.0,9.5,230.0,538.43,464.4
2016,12,16,15,30,668.0,48.0,9.0,9.0,191.0,487.62,419.13
2016,12,16,15,45,604.0,42.0,9.0,9.0,150.5,422.37,359.29
2016,12,16,16,0,540.0,36.0,9.0,9.0,110.0,359.31,299.32
2016,12,16,16,15,423.5,28.0,8.95,8.5,73.0,270.82,211.45
2016,12,16,16,30,307.0,20.0,8.9,8.0,36.0,186.85,37.55
2016,12,16,16,45,153.5,10.0,8.85,8.0,18.0,75.01,0.0
2016,12,16,17,0,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,5.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,7,45,236.0,14.0,3.05,4.5,36.0,11.73,0.0
2016,12,17,8,0,472.0,28.0,2.9,5.0,72.0,32.47,15.05
2016,12,17,8,15,558.0,34.5,2.9,5.5,112.5,72.74,35.78
2016,12,17,8,30,644.0,41.0,2.9,6.0,153.0,122.28,70.88
2016,12,17,8,45,696.0,45.5,2.9,6.5,193.5,172.51,113.31
2016,12,17,9,0,748.0,50.0,2.9,7.0,234.0,227.43,162.67
2016,12,17,9,15,781.0,53.0,3.0,7.0,272.0,279.71,211.95
2016,12,17,9,30,814.0,56.0,3.1,7.0,310.0,333.95,262.85
2016,12,17,9,45,833.5,59.5,3.25,7.5,342.5,385.17,310.34
2016,12,17,10,0,853.0,63.0,3.4,8.0,375.0,436.42,356.67
2016,12,17,10,15,868.5,64.5,3.55,8.0,402.0,483.36,399.08
2016,12,17,10,30,884.0,66.0,3.7,8.0,429.0,527.38,438.21
2016,12,17,10,45,892.5,67.5,3.9,8.5,449.5,567.88,472.93
2016,12,17,11,0,901.0,69.0,4.1,9.0,470.0,606.43,505.38
2016,12,17,11,15,907.0,70.0,4.2,9.0,483.5,640.72,534.53
2016,12,17,11,30,913.0,71.0,4.3,9.0,497.0,672.49,561.27
2016,12,17,11,45,914.0,71.5,4.4,9.5,502.5,697.69,581.45
2016,12,17,12,0,915.0,72.0,4.5,10.0,508.0,719.83,597.92
2016,12,17,12,15,914.0,72.0,4.55,10.0,506.0,736.83,611.22
2016,12,17,12,30,913.0,72.0,4.6,10.0,504.0,750.53,622.11
2016,12,17,12,45,904.5,72.5,4.7,10.0,494.0,756.03,627.07
2016,12,17,13,0,896.0,73.0,4.8,10.0,484.0,763.76,633.93
2016,12,17,13,15,887.5,72.0,4.85,10.0,467.0,760.72,632.3
2016,12,17,13,30,879.0,71.0,4.9,10.0,450.0,754.28,628.19
2016,12,17,13,45,865.0,70.0,4.95,10.0,426.5,740.48,618.4
2016,12,17,14,0,851.0,69.0,5.0,10.0,403.0,723.56,606.16
2016,12,17,14,15,831.5,66.5,4.95,9.5,372.5,697.9,587.57
2016,12,17,14,30,812.0,64.0,4.9,9.0,342.0,669.64,566.64
2016,12,17,14,45,782.5,61.0,4.85,9.0,307.0,631.55,536.33
2016,12,17,15,0,753.0,58.0,4.8,9.0,272.0,591.79,503.64
2016,12,17,15,15,709.5,54.0,4.7,8.5,232.5,540.56,460.6
2016,12,17,15,30,666.0,50.0,4.6,8.0,193.0,489.09,415.84
2016,12,17,15,45,597.5,44.5,4.6,8.0,152.5,421.69,355.65
2016,12,17,16,0,529.0,39.0,4.6,8.0,112.0,363.58,300.82
2016,12,17,16,15,410.5,30.0,4.6,7.5,74.5,273.9,213.68
2016,12,17,16,30,292.0,21.0,4.6,7.0,37.0,181.56,44.79
2016,12,17,16,45,146.0,10.5,4.7,7.0,18.5,72.45,0.0
2016,12,17,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,18,7,45,242.5,13.0,3.5,4.5,35.5,10.8,0.0
2016,12,18,8,0,485.0,26.0,3.5,5.0,71.0,29.62,13.16
2016,12,18,8,15,572.0,32.5,3.5,5.0,111.5,70.6,33.77
2016,12,18,8,30,659.0,39.0,3.5,5.0,152.0,120.88,69.31
2016,12,18,8,45,711.0,43.0,3.5,5.5,193.0,171.33,112.01
2016,12,18,9,0,763.0,47.0,3.5,6.0,234.0,226.42,161.83
2016,12,18,9,15,797.0,50.0,3.45,6.5,272.5,279.68,211.86
2016,12,18,9,30,831.0,53.0,3.4,7.0,311.0,334.97,263.37
2016,12,18,9,45,850.5,56.0,3.35,7.5,344.0,385.8,310.54
2016,12,18,10,0,870.0,59.0,3.3,8.0,377.0,436.84,356.59
2016,12,18,10,15,886.0,60.5,3.15,8.0,404.5,484.28,398.91
2016,12,18,10,30,902.0,62.0,3.0,8.0,432.0,530.77,439.22
2016,12,18,10,45,912.0,63.5,2.95,8.0,453.0,572.79,475.13
2016,12,18,11,0,922.0,65.0,2.9,8.0,474.0,612.9,508.62
2016,12,18,11,15,928.0,65.5,2.85,8.0,487.5,647.31,536.93
2016,12,18,11,30,934.0,66.0,2.8,8.0,501.0,679.14,562.65
2016,12,18,11,45,936.0,66.5,2.75,8.5,507.0,705.57,582.55
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,728.92,598.65
2016,12,18,12,15,937.0,66.5,2.7,9.0,511.0,745.77,611.2
2016,12,18,12,30,936.0,66.0,2.7,9.0,509.0,759.25,621.34
2016,12,18,12,45,931.5,65.5,2.75,9.5,499.5,766.75,626.28
2016,12,18,13,0,927.0,65.0,2.8,10.0,490.0,770.74,628.77
2016,12,18,13,15,919.0,64.0,2.8,10.0,473.0,768.04,627.21
2016,12,18,13,30,911.0,63.0,2.8,10.0,456.0,761.9,623.22
2016,12,18,13,45,898.0,62.0,2.85,10.0,432.5,748.72,614.3
2016,12,18,14,0,885.0,61.0,2.9,10.0,409.0,732.4,603.01
2016,12,18,14,15,867.0,59.0,2.85,10.0,379.0,708.21,585.09
2016,12,18,14,30,849.0,57.0,2.8,10.0,349.0,687.23,569.46
2016,12,18,14,45,821.5,54.5,2.8,10.0,313.5,650.6,541.56
2016,12,18,15,0,794.0,52.0,2.8,10.0,278.0,612.15,511.62
2016,12,18,15,15,753.5,48.5,2.8,9.5,238.5,562.64,471.62
2016,12,18,15,30,713.0,45.0,2.8,9.0,199.0,512.71,429.54
2016,12,18,15,45,648.5,40.0,2.8,8.5,157.5,447.1,372.81
2016,12,18,16,0,584.0,35.0,2.8,8.0,116.0,383.55,315.19
2016,12,18,16,15,470.0,27.5,2.7,7.5,78.0,295.19,229.89
2016,12,18,16,30,356.0,20.0,2.6,7.0,40.0,205.91,60.63
2016,12,18,16,45,178.0,10.0,2.55,7.0,20.0,85.87,0.0
2016,12,18,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,19,7,45,210.5,13.5,2.65,5.5,32.5,10.45,0.0
2016,12,19,8,0,421.0,27.0,2.6,6.0,65.0,28.93,13.55
2016,12,19,8,15,508.5,34.0,2.6,6.0,103.5,66.67,32.84
